Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,1,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,1,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,1,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,1,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,1,1,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,1,1,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,1,1,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,1,1,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,1,1,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,1,1,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,1,1,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,1,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,1,1,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,1,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,1,1,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,1,1,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,1,1,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,1,1,4,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,1,1,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,1,4,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,1,1,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,1,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,1,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,1,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,1,1,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,1,6,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2017,1,1,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,1,6,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,1,1,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,1,7,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2017,1,1,7,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,1,7,45,183.5,14.0,2.25,9.0,30.5,136.49,0.0
2017,1,1,8,0,367.0,28.0,2.6,10.0,61.0,279.02,214.18
2017,1,1,8,15,465.5,36.5,2.5,10.5,105.5,354.87,292.12
2017,1,1,8,30,564.0,45.0,2.4,11.0,150.0,434.75,361.99
2017,1,1,8,45,622.5,50.5,2.3,11.5,196.0,482.99,403.28
2017,1,1,9,0,681.0,56.0,2.2,12.0,242.0,536.59,446.38
2017,1,1,9,15,719.0,60.0,2.0,12.5,287.0,573.76,474.06
2017,1,1,9,30,757.0,64.0,1.8,13.0,332.0,608.99,498.78
2017,1,1,9,45,581.0,109.5,1.65,14.0,329.5,546.43,444.66
2017,1,1,10,0,405.0,155.0,1.5,15.0,327.0,469.22,379.95
2017,1,1,10,15,624.5,115.0,1.35,15.5,405.0,577.11,463.06
2017,1,1,10,30,844.0,75.0,1.2,16.0,483.0,672.57,531.61
2017,1,1,10,45,856.0,77.0,1.1,16.5,511.5,672.99,527.41
2017,1,1,11,0,868.0,79.0,1.0,17.0,540.0,666.07,518.97
2017,1,1,11,15,876.5,80.0,1.0,17.5,561.5,656.8,509.8
2017,1,1,11,30,885.0,81.0,1.0,18.0,583.0,644.21,498.17
2017,1,1,11,45,889.5,82.0,1.0,18.5,597.0,625.89,482.31
2017,1,1,12,0,894.0,83.0,1.0,19.0,611.0,604.44,464.03
2017,1,1,12,15,896.0,83.5,1.2,19.5,616.5,578.05,443.45
2017,1,1,12,30,898.0,84.0,1.4,20.0,622.0,548.83,419.98
2017,1,1,12,45,894.5,84.5,1.6,20.5,619.0,514.24,391.71
2017,1,1,13,0,891.0,85.0,1.8,21.0,616.0,477.44,360.85
2017,1,1,13,15,887.5,84.5,1.95,21.0,605.0,437.7,327.31
2017,1,1,13,30,884.0,84.0,2.1,21.0,594.0,396.12,291.34
2017,1,1,13,45,872.5,84.5,2.25,21.0,574.5,351.22,252.07
2017,1,1,14,0,861.0,85.0,2.4,21.0,555.0,301.52,208.53
2017,1,1,14,15,850.0,83.5,2.45,21.0,529.0,253.15,165.98
2017,1,1,14,30,839.0,82.0,2.5,21.0,503.0,204.54,124.63
2017,1,1,14,45,820.5,80.5,2.6,21.0,470.0,155.05,86.6
2017,1,1,15,0,802.0,79.0,2.7,21.0,437.0,106.57,56.98
2017,1,1,15,15,779.0,76.0,2.55,20.5,398.5,58.13,44.95
2017,1,1,15,30,756.0,73.0,2.4,20.0,360.0,56.46,43.74
2017,1,1,15,45,715.5,70.0,2.25,20.0,316.0,55.2,42.72
2017,1,1,16,0,675.0,67.0,2.1,20.0,272.0,49.28,37.6
2017,1,1,16,15,623.0,61.5,1.9,19.0,226.0,46.25,35.07
2017,1,1,16,30,571.0,56.0,1.7,18.0,180.0,43.22,32.4
2017,1,1,16,45,480.5,48.0,1.5,17.5,134.5,37.9,27.47
2017,1,1,17,0,390.0,40.0,1.3,17.0,89.0,32.55,22.21
2017,1,1,17,15,249.0,26.5,1.3,16.5,52.5,21.79,10.31
2017,1,1,17,30,108.0,13.0,1.3,16.0,16.0,11.82,0.0
2017,1,1,17,45,54.0,6.5,1.35,15.5,8.0,0.0,0.0
2017,1,1,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,1,1,18,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,1,1,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,1,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,1,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,1,19,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,1,1,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,1,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,1,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,1,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,1,1,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,1,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,1,1,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,1,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,1,1,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,1,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,1,1,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,1,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,1,1,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,1,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,1,2,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,2,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,1,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,2,0,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,1,2,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,2,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,2,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,2,1,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,1,2,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,2,2,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,1,2,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,2,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,1,2,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,2,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,1,2,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,2,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,2,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,2,4,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,1,2,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,2,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,2,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,2,5,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,1,2,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,1,2,5,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,1,2,6,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,1,2,6,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2017,1,2,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,1,2,6,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,1,2,7,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,2,7,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,1,2,7,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,2,7,45,186.5,14.5,4.3,13.0,31.0,138.65,0.0
2017,1,2,8,0,373.0,29.0,4.5,13.0,62.0,283.66,215.75
2017,1,2,8,15,477.0,37.5,4.5,13.5,107.5,363.23,297.61
2017,1,2,8,30,581.0,46.0,4.5,14.0,153.0,446.92,371.23
2017,1,2,8,45,665.0,48.0,4.55,14.5,204.0,507.73,423.7
2017,1,2,9,0,749.0,50.0,4.6,15.0,255.0,574.49,478.41
2017,1,2,9,15,787.0,53.5,4.8,15.5,301.5,611.9,508.19
2017,1,2,9,30,825.0,57.0,5.0,16.0,348.0,647.28,534.94
2017,1,2,9,45,857.5,57.0,5.2,16.5,391.5,666.49,548.44
2017,1,2,10,0,890.0,57.0,5.4,17.0,435.0,688.62,563.98
2017,1,2,10,15,907.0,59.0,5.4,17.5,471.5,699.53,569.97
2017,1,2,10,30,924.0,61.0,5.4,18.0,508.0,707.06,573.4
2017,1,2,10,45,938.5,61.0,5.45,18.5,538.0,707.01,571.32
2017,1,2,11,0,953.0,61.0,5.5,19.0,568.0,703.38,566.2
2017,1,2,11,15,961.0,62.0,5.45,19.0,591.0,693.0,556.31
2017,1,2,11,30,969.0,63.0,5.4,19.0,614.0,679.02,543.58
2017,1,2,11,45,974.5,63.0,5.35,19.5,628.5,658.87,524.98
2017,1,2,12,0,980.0,63.0,5.3,20.0,643.0,635.3,503.6
2017,1,2,12,15,982.0,63.0,5.15,20.0,649.0,606.45,478.58
2017,1,2,12,30,984.0,63.0,5.0,20.0,655.0,574.52,450.78
2017,1,2,12,45,984.0,63.0,4.9,20.5,652.5,538.66,418.74
2017,1,2,13,0,984.0,63.0,4.8,21.0,650.0,500.11,384.07
2017,1,2,13,15,980.5,62.5,4.6,21.0,639.0,457.14,345.89
2017,1,2,13,30,977.0,62.0,4.4,21.0,628.0,412.11,305.37
2017,1,2,13,45,970.5,61.5,4.25,21.0,608.5,364.26,262.08
2017,1,2,14,0,964.0,61.0,4.1,21.0,589.0,315.02,217.32
2017,1,2,14,15,954.0,60.0,3.85,21.0,562.0,263.41,171.02
2017,1,2,14,30,944.0,59.0,3.6,21.0,535.0,211.2,125.89
2017,1,2,14,45,929.5,58.0,3.4,21.0,501.0,158.1,84.38
2017,1,2,15,0,915.0,57.0,3.2,21.0,467.0,105.31,51.65
2017,1,2,15,15,894.0,55.0,2.75,20.5,426.5,52.25,39.85
2017,1,2,15,30,873.0,53.0,2.3,20.0,386.0,47.86,36.25
2017,1,2,15,45,841.5,51.0,1.9,19.5,341.0,46.09,34.86
2017,1,2,16,0,810.0,49.0,1.5,19.0,296.0,44.26,33.38
2017,1,2,16,15,764.0,45.0,1.4,18.0,247.5,36.85,26.97
2017,1,2,16,30,718.0,41.0,1.3,17.0,199.0,34.19,24.62
2017,1,2,16,45,641.5,35.5,1.25,16.5,151.0,30.1,20.8
2017,1,2,17,0,565.0,30.0,1.2,16.0,103.0,26.02,16.77
2017,1,2,17,15,282.5,25.5,1.2,15.5,62.0,20.81,10.03
2017,1,2,17,30,0.0,21.0,1.2,15.0,21.0,19.1,0.0
2017,1,2,17,45,0.0,10.5,1.25,15.0,10.5,0.0,0.0
2017,1,2,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,2,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,1,2,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,2,18,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,1,2,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,2,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,1,2,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,2,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,2,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,2,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,1,2,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,1,2,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,1,2,21,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,1,2,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,1,2,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,1,2,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,1,2,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,1,2,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,2,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,1,2,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,1,2,23,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,1,2,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,1,2,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,1,3,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,3,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,1,3,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,3,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,3,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,3,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2017,1,3,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,2,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,3,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,3,3,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,3,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,3,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,3,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,3,4,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,1,3,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,3,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,3,5,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,3,5,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,1,3,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,3,5,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,1,3,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,3,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,1,3,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,3,6,45,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2017,1,3,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,3,7,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2017,1,3,7,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,3,7,45,226.0,13.0,4.5,10.5,33.0,154.75,0.0
2017,1,3,8,0,452.0,26.0,4.7,11.0,66.0,317.61,243.37
2017,1,3,8,15,549.5,33.0,4.6,11.5,112.5,395.25,326.26
2017,1,3,8,30,647.0,40.0,4.5,12.0,159.0,475.66,397.76
2017,1,3,8,45,701.5,44.5,4.45,13.0,207.5,527.38,441.83
2017,1,3,9,0,756.0,49.0,4.4,14.0,256.0,578.48,482.78
2017,1,3,9,15,791.0,52.5,4.55,14.5,302.0,614.1,511.0
2017,1,3,9,30,826.0,56.0,4.7,15.0,348.0,647.61,536.14
2017,1,3,9,45,848.0,58.5,4.85,16.0,389.5,662.93,545.43
2017,1,3,10,0,870.0,61.0,5.0,17.0,431.0,681.02,556.64
2017,1,3,10,15,886.0,63.0,5.0,17.5,466.5,691.27,562.13
2017,1,3,10,30,902.0,65.0,5.0,18.0,502.0,698.23,565.14
2017,1,3,10,45,913.0,66.5,5.05,18.5,531.0,697.76,562.78
2017,1,3,11,0,924.0,68.0,5.1,19.0,560.0,693.82,557.24
2017,1,3,11,15,931.0,69.0,5.05,19.0,582.0,683.17,547.22
2017,1,3,11,30,938.0,70.0,5.0,19.0,604.0,669.06,534.48
2017,1,3,11,45,933.5,74.0,4.95,19.5,616.0,647.71,514.98
2017,1,3,12,0,929.0,78.0,4.9,20.0,628.0,623.34,493.08
2017,1,3,12,15,930.0,78.5,4.8,20.0,633.5,595.65,469.27
2017,1,3,12,30,931.0,79.0,4.7,20.0,639.0,565.07,442.85
2017,1,3,12,45,930.5,78.0,4.65,20.0,636.0,529.56,412.31
2017,1,3,13,0,930.0,77.0,4.6,20.0,633.0,491.59,379.19
2017,1,3,13,15,925.5,76.5,4.5,20.0,622.0,450.12,342.54
2017,1,3,13,30,921.0,76.0,4.4,20.0,611.0,406.79,303.69
2017,1,3,13,45,914.0,75.0,4.35,20.0,591.5,360.57,261.99
2017,1,3,14,0,907.0,74.0,4.3,20.0,572.0,313.12,218.86
2017,1,3,14,15,896.0,72.5,4.2,19.5,545.5,263.35,174.53
2017,1,3,14,30,885.0,71.0,4.1,19.0,519.0,213.18,131.2
2017,1,3,14,45,860.0,72.0,4.1,19.0,484.0,163.07,91.96
2017,1,3,15,0,835.0,73.0,4.1,19.0,449.0,108.14,56.35
2017,1,3,15,15,812.5,70.5,3.9,18.5,410.0,58.24,45.42
2017,1,3,15,30,790.0,68.0,3.7,18.0,371.0,52.5,40.62
2017,1,3,15,45,756.0,64.5,3.55,17.5,327.0,50.69,39.2
2017,1,3,16,0,722.0,61.0,3.4,17.0,283.0,48.91,37.75
2017,1,3,16,15,672.5,56.0,3.1,16.0,236.5,45.79,35.12
2017,1,3,16,30,623.0,51.0,2.8,15.0,190.0,39.06,29.14
2017,1,3,16,45,541.5,44.0,2.55,14.0,143.5,34.42,24.85
2017,1,3,17,0,460.0,37.0,2.3,13.0,97.0,29.75,20.27
2017,1,3,17,15,230.0,28.5,2.5,12.5,58.5,23.45,12.56
2017,1,3,17,30,0.0,20.0,2.7,12.0,20.0,18.19,0.0
2017,1,3,17,45,0.0,10.0,2.9,12.0,10.0,0.0,0.0
2017,1,3,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,3,18,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,1,3,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,3,18,45,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2017,1,3,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,3,19,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2017,1,3,19,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,3,19,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,3,20,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,3,20,15,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2017,1,3,20,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,3,20,45,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2017,1,3,21,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,1,3,21,15,0.0,0.0,4.2,6.5,0.0,0.0,0.0
2017,1,3,21,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,1,3,21,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2017,1,3,22,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,1,3,22,15,0.0,0.0,4.3,5.5,0.0,0.0,0.0
2017,1,3,22,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,1,3,22,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,1,3,23,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,1,3,23,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2017,1,3,23,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,1,3,23,45,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2017,1,4,0,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,1,4,0,15,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2017,1,4,0,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,1,4,0,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2017,1,4,1,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,1,4,1,15,0.0,0.0,3.7,2.5,0.0,0.0,0.0
2017,1,4,1,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,4,1,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,4,2,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2017,1,4,2,15,0.0,0.0,3.75,2.0,0.0,0.0,0.0
2017,1,4,2,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,1,4,2,45,0.0,0.0,3.85,2.0,0.0,0.0,0.0
2017,1,4,3,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2017,1,4,3,15,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2017,1,4,3,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2017,1,4,3,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2017,1,4,4,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2017,1,4,4,15,0.0,0.0,4.0,1.5,0.0,0.0,0.0
2017,1,4,4,30,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,4,4,45,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,4,5,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,4,5,15,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,1,4,5,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,1,4,5,45,0.0,0.0,3.85,1.0,0.0,0.0,0.0
2017,1,4,6,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2017,1,4,6,15,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2017,1,4,6,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,4,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,4,7,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,4,7,15,0.0,0.0,3.85,1.0,0.0,0.0,0.0
2017,1,4,7,30,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,4,7,45,0.0,14.0,4.2,1.5,14.0,12.34,0.0
2017,1,4,8,0,0.0,28.0,4.4,2.0,28.0,27.41,16.45
2017,1,4,8,15,9.0,47.5,4.35,2.0,49.5,54.17,41.65
2017,1,4,8,30,18.0,67.0,4.3,2.0,71.0,87.16,71.74
2017,1,4,8,45,26.0,86.5,4.3,2.5,93.0,112.76,94.96
2017,1,4,9,0,34.0,106.0,4.3,3.0,115.0,137.96,117.41
2017,1,4,9,15,40.5,124.0,4.1,3.0,137.0,159.86,136.69
2017,1,4,9,30,47.0,142.0,3.9,3.0,159.0,181.55,155.45
2017,1,4,9,45,160.5,159.0,3.75,3.5,225.5,286.81,247.66
2017,1,4,10,0,274.0,176.0,3.6,4.0,292.0,392.62,336.97
2017,1,4,10,15,146.5,180.0,3.4,4.0,243.0,292.49,249.53
2017,1,4,10,30,19.0,184.0,3.2,4.0,194.0,184.84,155.03
2017,1,4,10,45,50.0,211.5,3.0,4.5,238.5,241.42,203.07
2017,1,4,11,0,81.0,239.0,2.8,5.0,283.0,286.91,240.44
2017,1,4,11,15,40.5,180.5,2.65,5.5,202.5,196.69,163.61
2017,1,4,11,30,0.0,122.0,2.5,6.0,122.0,108.81,88.19
2017,1,4,11,45,8.0,169.5,2.45,6.5,174.5,156.85,128.83
2017,1,4,12,0,16.0,217.0,2.4,7.0,227.0,204.02,167.78
2017,1,4,12,15,40.0,243.5,2.35,7.0,268.0,243.98,200.68
2017,1,4,12,30,64.0,270.0,2.3,7.0,309.0,276.31,226.82
2017,1,4,12,45,65.0,269.5,2.25,7.5,309.0,270.83,221.49
2017,1,4,13,0,66.0,269.0,2.2,8.0,309.0,265.07,216.08
2017,1,4,13,15,131.5,271.5,1.95,8.0,349.0,288.47,233.89
2017,1,4,13,30,197.0,274.0,1.7,8.0,389.0,303.92,244.09
2017,1,4,13,45,204.0,264.5,1.45,8.0,380.0,284.96,227.02
2017,1,4,14,0,211.0,255.0,1.2,8.0,371.0,265.12,209.23
2017,1,4,14,15,484.5,183.5,1.05,8.0,434.5,252.92,187.6
2017,1,4,14,30,758.0,112.0,0.9,8.0,498.0,216.66,143.8
2017,1,4,14,45,752.5,105.5,0.8,8.5,467.5,167.96,103.58
2017,1,4,15,0,747.0,99.0,0.7,9.0,437.0,119.17,70.06
2017,1,4,15,15,723.0,95.0,0.6,8.5,399.0,72.0,59.58
2017,1,4,15,30,699.0,91.0,0.5,8.0,361.0,64.17,52.89
2017,1,4,15,45,673.5,83.5,0.4,8.0,319.0,60.12,49.36
2017,1,4,16,0,648.0,76.0,0.3,8.0,277.0,55.97,45.66
2017,1,4,16,15,596.5,69.5,0.3,7.5,231.5,52.39,42.47
2017,1,4,16,30,545.0,63.0,0.3,7.0,186.0,48.79,39.12
2017,1,4,16,45,471.0,53.0,0.35,6.5,140.5,41.98,32.64
2017,1,4,17,0,397.0,43.0,0.4,6.0,95.0,34.99,25.73
2017,1,4,17,15,264.0,29.0,0.5,5.5,57.5,23.86,13.75
2017,1,4,17,30,131.0,15.0,0.6,5.0,20.0,13.64,0.0
2017,1,4,17,45,65.5,7.5,0.7,5.0,10.0,0.0,0.0
2017,1,4,18,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,4,18,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2017,1,4,18,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,1,4,18,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,1,4,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,1,4,19,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2017,1,4,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,1,4,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,1,4,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,4,20,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2017,1,4,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,4,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,4,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,4,21,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,1,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,4,21,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,4,22,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,4,22,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2017,1,4,22,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,4,22,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,1,4,23,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,4,23,15,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,4,23,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,4,23,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2017,1,5,0,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,0,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,0,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,0,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,1,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,5,1,15,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,1,5,1,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,5,1,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,5,2,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,5,2,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,5,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,5,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,1,5,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,5,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,5,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,5,3,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,1,5,4,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,5,4,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,5,4,45,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2017,1,5,5,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,5,5,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,1,5,5,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,5,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,1,5,6,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,5,6,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,5,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,1,5,6,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,1,5,7,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,5,7,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2017,1,5,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,5,7,45,168.0,15.0,2.15,5.0,30.0,129.12,0.0
2017,1,5,8,0,336.0,30.0,2.3,6.0,60.0,264.1,203.93
2017,1,5,8,15,437.5,39.5,2.4,6.5,104.5,342.97,286.21
2017,1,5,8,30,539.0,49.0,2.5,7.0,149.0,425.91,360.09
2017,1,5,8,45,596.5,56.5,2.7,8.0,195.5,480.78,407.37
2017,1,5,9,0,654.0,64.0,2.9,9.0,242.0,535.59,452.35
2017,1,5,9,15,694.0,68.5,3.15,9.5,287.5,574.16,483.53
2017,1,5,9,30,734.0,73.0,3.4,10.0,333.0,607.37,509.53
2017,1,5,9,45,756.5,78.0,3.7,11.0,373.5,631.15,526.29
2017,1,5,10,0,779.0,83.0,4.0,12.0,414.0,652.12,540.36
2017,1,5,10,15,389.5,117.5,4.15,12.5,283.0,414.87,346.18
2017,1,5,10,30,0.0,152.0,4.3,13.0,152.0,139.59,112.08
2017,1,5,10,45,45.0,197.0,4.5,13.5,221.5,222.67,181.77
2017,1,5,11,0,90.0,242.0,4.7,14.0,291.0,296.28,241.66
2017,1,5,11,15,170.5,252.0,4.7,14.0,348.5,362.68,295.76
2017,1,5,11,30,251.0,262.0,4.7,14.0,406.0,415.76,338.25
2017,1,5,11,45,250.0,270.0,4.7,14.5,416.0,412.82,334.17
2017,1,5,12,0,249.0,278.0,4.7,15.0,426.0,408.86,329.45
2017,1,5,12,15,179.0,281.5,4.75,15.0,388.5,361.45,290.58
2017,1,5,12,30,109.0,285.0,4.8,15.0,351.0,313.56,251.54
2017,1,5,12,45,225.5,274.0,4.9,15.0,410.0,356.35,285.48
2017,1,5,13,0,342.0,263.0,5.0,15.0,469.0,388.56,309.41
2017,1,5,13,15,377.0,250.0,5.05,14.5,473.5,372.94,295.45
2017,1,5,13,30,412.0,237.0,5.1,14.0,478.0,353.99,278.2
2017,1,5,13,45,318.5,246.0,5.2,14.0,429.0,307.33,240.36
2017,1,5,14,0,225.0,255.0,5.3,14.0,380.0,269.75,210.87
2017,1,5,14,15,203.5,244.0,5.3,13.5,353.0,240.78,187.26
2017,1,5,14,30,182.0,233.0,5.3,13.0,326.0,213.73,165.63
2017,1,5,14,45,494.0,157.5,5.35,13.0,387.5,176.89,121.62
2017,1,5,15,0,806.0,82.0,5.4,13.0,449.0,117.6,65.45
2017,1,5,15,15,783.0,79.0,5.35,12.5,410.5,68.64,46.24
2017,1,5,15,30,760.0,76.0,5.3,12.0,372.0,58.55,47.03
2017,1,5,15,45,731.0,71.0,5.25,11.5,329.0,55.74,44.7
2017,1,5,16,0,702.0,66.0,5.2,11.0,286.0,48.29,38.12
2017,1,5,16,15,653.0,60.5,5.05,10.0,239.5,45.21,35.47
2017,1,5,16,30,604.0,55.0,4.9,9.0,193.0,42.11,32.66
2017,1,5,16,45,531.0,47.0,4.8,8.5,147.0,36.77,27.6
2017,1,5,17,0,458.0,39.0,4.7,8.0,101.0,31.34,22.21
2017,1,5,17,15,229.0,30.5,4.75,7.0,61.5,23.91,13.88
2017,1,5,17,30,0.0,22.0,4.8,6.0,22.0,20.01,0.0
2017,1,5,17,45,0.0,11.0,4.85,5.5,11.0,10.01,0.0
2017,1,5,18,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2017,1,5,18,15,0.0,0.0,5.1,4.5,0.0,0.0,0.0
2017,1,5,18,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2017,1,5,18,45,0.0,0.0,5.5,3.5,0.0,0.0,0.0
2017,1,5,19,0,0.0,0.0,5.7,3.0,0.0,0.0,0.0
2017,1,5,19,15,0.0,0.0,5.8,2.5,0.0,0.0,0.0
2017,1,5,19,30,0.0,0.0,5.9,2.0,0.0,0.0,0.0
2017,1,5,19,45,0.0,0.0,6.0,2.0,0.0,0.0,0.0
2017,1,5,20,0,0.0,0.0,6.1,2.0,0.0,0.0,0.0
2017,1,5,20,15,0.0,0.0,6.0,1.5,0.0,0.0,0.0
2017,1,5,20,30,0.0,0.0,5.9,1.0,0.0,0.0,0.0
2017,1,5,20,45,0.0,0.0,5.85,0.5,0.0,0.0,0.0
2017,1,5,21,0,0.0,0.0,5.8,0.0,0.0,0.0,0.0
2017,1,5,21,15,0.0,0.0,5.7,0.0,0.0,0.0,0.0
2017,1,5,21,30,0.0,0.0,5.6,0.0,0.0,0.0,0.0
2017,1,5,21,45,0.0,0.0,5.55,0.0,0.0,0.0,0.0
2017,1,5,22,0,0.0,0.0,5.5,0.0,0.0,0.0,0.0
2017,1,5,22,15,0.0,0.0,5.45,0.0,0.0,0.0,0.0
2017,1,5,22,30,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,22,45,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,23,0,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,23,15,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,23,30,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,5,23,45,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,6,0,0,0.0,0.0,5.4,0.0,0.0,0.0,0.0
2017,1,6,0,15,0.0,0.0,5.45,0.0,0.0,0.0,0.0
2017,1,6,0,30,0.0,0.0,5.5,0.0,0.0,0.0,0.0
2017,1,6,0,45,0.0,0.0,5.6,0.0,0.0,0.0,0.0
2017,1,6,1,0,0.0,0.0,5.7,0.0,0.0,0.0,0.0
2017,1,6,1,15,0.0,0.0,5.7,0.0,0.0,0.0,0.0
2017,1,6,1,30,0.0,0.0,5.7,0.0,0.0,0.0,0.0
2017,1,6,1,45,0.0,0.0,5.7,-0.5,0.0,0.0,0.0
2017,1,6,2,0,0.0,0.0,5.7,-1.0,0.0,0.0,0.0
2017,1,6,2,15,0.0,0.0,5.75,-1.0,0.0,0.0,0.0
2017,1,6,2,30,0.0,0.0,5.8,-1.0,0.0,0.0,0.0
2017,1,6,2,45,0.0,0.0,5.85,-1.0,0.0,0.0,0.0
2017,1,6,3,0,0.0,0.0,5.9,-1.0,0.0,0.0,0.0
2017,1,6,3,15,0.0,0.0,5.95,-1.0,0.0,0.0,0.0
2017,1,6,3,30,0.0,0.0,6.0,-1.0,0.0,0.0,0.0
2017,1,6,3,45,0.0,0.0,6.05,-1.5,0.0,0.0,0.0
2017,1,6,4,0,0.0,0.0,6.1,-2.0,0.0,0.0,0.0
2017,1,6,4,15,0.0,0.0,6.05,-2.0,0.0,0.0,0.0
2017,1,6,4,30,0.0,0.0,6.0,-2.0,0.0,0.0,0.0
2017,1,6,4,45,0.0,0.0,5.95,-2.0,0.0,0.0,0.0
2017,1,6,5,0,0.0,0.0,5.9,-2.0,0.0,0.0,0.0
2017,1,6,5,15,0.0,0.0,5.8,-2.0,0.0,0.0,0.0
2017,1,6,5,30,0.0,0.0,5.7,-2.0,0.0,0.0,0.0
2017,1,6,5,45,0.0,0.0,5.65,-2.5,0.0,0.0,0.0
2017,1,6,6,0,0.0,0.0,5.6,-3.0,0.0,0.0,0.0
2017,1,6,6,15,0.0,0.0,5.55,-3.0,0.0,0.0,0.0
2017,1,6,6,30,0.0,0.0,5.5,-3.0,0.0,0.0,0.0
2017,1,6,6,45,0.0,0.0,5.45,-3.0,0.0,0.0,0.0
2017,1,6,7,0,0.0,0.0,5.4,-3.0,0.0,0.0,0.0
2017,1,6,7,15,0.0,0.0,5.35,-3.0,0.0,0.0,0.0
2017,1,6,7,30,0.0,0.0,5.3,-3.0,0.0,0.0,0.0
2017,1,6,7,45,80.5,18.5,5.3,-3.0,26.0,77.4,0.0
2017,1,6,8,0,161.0,37.0,5.3,-3.0,52.0,174.61,138.36
2017,1,6,8,15,253.5,54.0,5.2,-2.5,93.5,250.7,217.22
2017,1,6,8,30,346.0,71.0,5.1,-2.0,135.0,331.37,292.48
2017,1,6,8,45,415.5,82.5,5.1,-2.0,180.5,393.24,349.81
2017,1,6,9,0,485.0,94.0,5.1,-2.0,226.0,456.43,406.52
2017,1,6,9,15,531.5,102.5,5.1,-1.5,270.5,500.84,444.56
2017,1,6,9,30,578.0,111.0,5.1,-1.0,315.0,548.12,483.7
2017,1,6,9,45,613.5,116.5,5.1,-1.0,356.5,580.4,510.14
2017,1,6,10,0,649.0,122.0,5.1,-1.0,398.0,610.17,533.99
2017,1,6,10,15,328.0,145.5,5.1,-0.5,285.0,404.71,354.47
2017,1,6,10,30,7.0,169.0,5.1,0.0,172.0,161.42,136.98
2017,1,6,10,45,3.5,142.5,5.1,0.0,144.0,131.68,110.94
2017,1,6,11,0,0.0,116.0,5.1,0.0,116.0,103.74,86.21
2017,1,6,11,15,0.0,140.0,5.1,0.0,140.0,125.75,105.34
2017,1,6,11,30,0.0,164.0,5.1,0.0,164.0,147.56,124.15
2017,1,6,11,45,0.0,151.5,5.15,0.0,151.5,135.5,113.54
2017,1,6,12,0,0.0,139.0,5.2,0.0,139.0,123.79,103.28
2017,1,6,12,15,4.0,170.5,5.25,0.0,173.0,153.99,129.5
2017,1,6,12,30,8.0,202.0,5.3,0.0,207.0,183.4,154.83
2017,1,6,12,45,414.5,165.0,5.35,0.0,415.0,360.06,306.33
2017,1,6,13,0,821.0,128.0,5.4,0.0,623.0,495.27,414.41
2017,1,6,13,15,817.0,127.0,5.5,0.0,613.0,454.01,375.41
2017,1,6,13,30,813.0,126.0,5.6,0.0,603.0,412.85,336.16
2017,1,6,13,45,815.0,121.0,5.75,0.0,586.5,372.31,296.56
2017,1,6,14,0,817.0,116.0,5.9,0.0,570.0,327.13,252.41
2017,1,6,14,15,804.5,113.5,6.0,0.0,544.0,274.62,202.42
2017,1,6,14,30,792.0,111.0,6.1,0.0,518.0,226.12,157.08
2017,1,6,14,45,781.5,106.0,6.25,0.0,486.0,176.17,113.65
2017,1,6,15,0,771.0,101.0,6.4,0.0,454.0,126.54,77.37
2017,1,6,15,15,746.0,97.0,6.45,0.0,414.5,77.87,55.57
2017,1,6,15,30,721.0,93.0,6.5,0.0,375.0,65.58,55.82
2017,1,6,15,45,700.0,85.0,6.55,0.0,333.0,61.21,51.85
2017,1,6,16,0,679.0,77.0,6.6,0.0,291.0,56.69,47.69
2017,1,6,16,15,628.0,70.5,6.45,0.0,244.0,53.12,44.32
2017,1,6,16,30,577.0,64.0,6.3,0.0,197.0,49.52,40.81
2017,1,6,16,45,514.0,53.0,6.15,0.0,151.0,41.86,33.32
2017,1,6,17,0,451.0,42.0,6.0,0.0,105.0,33.94,25.39
2017,1,6,17,15,314.5,29.5,5.85,-0.5,65.0,24.18,14.88
2017,1,6,17,30,178.0,17.0,5.7,-1.0,25.0,14.07,0.0
2017,1,6,17,45,89.0,8.5,5.55,-1.5,12.5,7.73,0.0
2017,1,6,18,0,0.0,0.0,5.4,-2.0,0.0,0.0,0.0
2017,1,6,18,15,0.0,0.0,5.35,-2.0,0.0,0.0,0.0
2017,1,6,18,30,0.0,0.0,5.3,-2.0,0.0,0.0,0.0
2017,1,6,18,45,0.0,0.0,5.25,-2.5,0.0,0.0,0.0
2017,1,6,19,0,0.0,0.0,5.2,-3.0,0.0,0.0,0.0
2017,1,6,19,15,0.0,0.0,5.1,-3.0,0.0,0.0,0.0
2017,1,6,19,30,0.0,0.0,5.0,-3.0,0.0,0.0,0.0
2017,1,6,19,45,0.0,0.0,4.9,-3.5,0.0,0.0,0.0
2017,1,6,20,0,0.0,0.0,4.8,-4.0,0.0,0.0,0.0
2017,1,6,20,15,0.0,0.0,4.7,-4.0,0.0,0.0,0.0
2017,1,6,20,30,0.0,0.0,4.6,-4.0,0.0,0.0,0.0
2017,1,6,20,45,0.0,0.0,4.6,-4.0,0.0,0.0,0.0
2017,1,6,21,0,0.0,0.0,4.6,-4.0,0.0,0.0,0.0
2017,1,6,21,15,0.0,0.0,4.45,-4.0,0.0,0.0,0.0
2017,1,6,21,30,0.0,0.0,4.3,-4.0,0.0,0.0,0.0
2017,1,6,21,45,0.0,0.0,4.2,-4.5,0.0,0.0,0.0
2017,1,6,22,0,0.0,0.0,4.1,-5.0,0.0,0.0,0.0
2017,1,6,22,15,0.0,0.0,4.0,-5.0,0.0,0.0,0.0
2017,1,6,22,30,0.0,0.0,3.9,-5.0,0.0,0.0,0.0
2017,1,6,22,45,0.0,0.0,3.85,-5.0,0.0,0.0,0.0
2017,1,6,23,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2017,1,6,23,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2017,1,6,23,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2017,1,6,23,45,0.0,0.0,3.55,-5.5,0.0,0.0,0.0
2017,1,7,0,0,0.0,0.0,3.5,-6.0,0.0,0.0,0.0
2017,1,7,0,15,0.0,0.0,3.4,-6.0,0.0,0.0,0.0
2017,1,7,0,30,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2017,1,7,0,45,0.0,0.0,3.25,-6.0,0.0,0.0,0.0
2017,1,7,1,0,0.0,0.0,3.2,-6.0,0.0,0.0,0.0
2017,1,7,1,15,0.0,0.0,3.2,-6.0,0.0,0.0,0.0
2017,1,7,1,30,0.0,0.0,3.2,-6.0,0.0,0.0,0.0
2017,1,7,1,45,0.0,0.0,3.25,-6.0,0.0,0.0,0.0
2017,1,7,2,0,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2017,1,7,2,15,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2017,1,7,2,30,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2017,1,7,2,45,0.0,0.0,3.35,-6.0,0.0,0.0,0.0
2017,1,7,3,0,0.0,0.0,3.4,-6.0,0.0,0.0,0.0
2017,1,7,3,15,0.0,0.0,3.45,-6.0,0.0,0.0,0.0
2017,1,7,3,30,0.0,0.0,3.5,-6.0,0.0,0.0,0.0
2017,1,7,3,45,0.0,0.0,3.55,-6.5,0.0,0.0,0.0
2017,1,7,4,0,0.0,0.0,3.6,-7.0,0.0,0.0,0.0
2017,1,7,4,15,0.0,0.0,3.55,-7.0,0.0,0.0,0.0
2017,1,7,4,30,0.0,0.0,3.5,-7.0,0.0,0.0,0.0
2017,1,7,4,45,0.0,0.0,3.5,-7.0,0.0,0.0,0.0
2017,1,7,5,0,0.0,0.0,3.5,-7.0,0.0,0.0,0.0
2017,1,7,5,15,0.0,0.0,3.4,-7.0,0.0,0.0,0.0
2017,1,7,5,30,0.0,0.0,3.3,-7.0,0.0,0.0,0.0
2017,1,7,5,45,0.0,0.0,3.25,-7.0,0.0,0.0,0.0
2017,1,7,6,0,0.0,0.0,3.2,-7.0,0.0,0.0,0.0
2017,1,7,6,15,0.0,0.0,3.15,-7.0,0.0,0.0,0.0
2017,1,7,6,30,0.0,0.0,3.1,-7.0,0.0,0.0,0.0
2017,1,7,6,45,0.0,0.0,3.05,-7.0,0.0,0.0,0.0
2017,1,7,7,0,0.0,0.0,3.0,-7.0,0.0,0.0,0.0
2017,1,7,7,15,0.0,0.0,3.2,-6.5,0.0,0.0,0.0
2017,1,7,7,30,0.0,0.0,3.4,-6.0,0.0,0.0,0.0
2017,1,7,7,45,266.0,12.5,3.6,-5.5,36.5,176.32,0.0
2017,1,7,8,0,532.0,25.0,3.8,-5.0,73.0,364.09,293.17
2017,1,7,8,15,629.5,32.0,3.75,-4.5,123.5,443.99,385.42
2017,1,7,8,30,727.0,39.0,3.7,-4.0,174.0,526.76,462.68
2017,1,7,8,45,781.0,43.5,3.7,-3.5,225.5,580.23,511.29
2017,1,7,9,0,835.0,48.0,3.7,-3.0,277.0,627.51,552.01
2017,1,7,9,15,869.5,51.5,3.6,-2.5,326.0,664.08,580.75
2017,1,7,9,30,904.0,55.0,3.5,-2.0,375.0,698.55,606.51
2017,1,7,9,45,928.0,57.0,3.4,-1.5,420.0,721.23,621.88
2017,1,7,10,0,952.0,59.0,3.3,-1.0,465.0,740.86,634.44
2017,1,7,10,15,968.0,60.5,3.15,-0.5,503.5,750.96,638.98
2017,1,7,10,30,984.0,62.0,3.0,0.0,542.0,757.51,640.73
2017,1,7,10,45,995.0,63.5,2.95,0.5,573.5,756.9,637.56
2017,1,7,11,0,1006.0,65.0,2.9,1.0,605.0,752.51,631.66
2017,1,7,11,15,1013.0,66.0,2.8,1.0,628.5,741.07,620.3
2017,1,7,11,30,1020.0,67.0,2.7,1.0,652.0,725.89,605.92
2017,1,7,11,45,1025.0,66.5,2.65,1.5,667.0,704.12,585.59
2017,1,7,12,0,1030.0,66.0,2.6,2.0,682.0,678.8,562.31
2017,1,7,12,15,1031.5,66.5,2.6,2.5,688.5,649.04,535.48
2017,1,7,12,30,1033.0,67.0,2.6,3.0,695.0,616.03,505.65
2017,1,7,12,45,1032.5,66.5,2.6,3.5,692.5,577.93,471.25
2017,1,7,13,0,1032.0,66.0,2.6,4.0,690.0,537.02,433.9
2017,1,7,13,15,1028.0,65.5,2.6,4.0,679.0,492.03,393.15
2017,1,7,13,30,1024.0,65.0,2.6,4.0,668.0,444.86,349.57
2017,1,7,13,45,1018.0,64.0,2.6,4.0,648.0,394.62,302.49
2017,1,7,14,0,1012.0,63.0,2.6,4.0,628.0,342.83,253.32
2017,1,7,14,15,1002.5,62.5,2.55,4.0,600.5,289.32,202.62
2017,1,7,14,30,993.0,62.0,2.5,4.0,573.0,235.03,152.46
2017,1,7,14,45,976.0,62.0,2.45,4.0,538.0,179.6,105.32
2017,1,7,15,0,959.0,62.0,2.4,4.0,503.0,124.61,66.55
2017,1,7,15,15,939.0,59.5,2.2,3.5,461.5,68.38,42.46
2017,1,7,15,30,919.0,57.0,2.0,3.0,420.0,51.13,41.88
2017,1,7,15,45,890.0,54.5,1.85,3.0,373.0,49.03,40.04
2017,1,7,16,0,861.0,52.0,1.7,3.0,326.0,46.86,38.08
2017,1,7,16,15,817.5,48.5,1.55,2.0,275.5,43.76,35.35
2017,1,7,16,30,774.0,45.0,1.4,1.0,225.0,37.6,29.62
2017,1,7,16,45,703.0,39.5,1.3,0.5,174.0,33.6,25.7
2017,1,7,17,0,632.0,34.0,1.2,0.0,123.0,29.61,21.57
2017,1,7,17,15,493.5,25.0,1.2,-0.5,77.5,22.08,13.37
2017,1,7,17,30,355.0,16.0,1.2,-1.0,32.0,14.39,0.0
2017,1,7,17,45,177.5,8.0,1.25,-1.5,16.0,7.28,0.0
2017,1,7,18,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2017,1,7,18,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2017,1,7,18,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2017,1,7,18,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2017,1,7,19,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,19,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2017,1,7,19,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,19,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,20,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,20,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,20,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,20,45,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2017,1,7,21,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,7,21,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2017,1,7,21,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,21,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,22,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,22,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,22,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,22,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,23,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,23,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,23,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,7,23,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,8,0,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,8,0,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2017,1,8,0,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,0,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,1,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,1,15,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2017,1,8,1,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,1,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,2,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,2,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,2,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,2,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,3,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,3,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,3,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,3,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,4,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,4,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,4,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,4,45,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2017,1,8,5,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,5,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,5,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2017,1,8,5,45,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2017,1,8,6,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2017,1,8,6,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2017,1,8,6,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2017,1,8,6,45,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2017,1,8,7,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2017,1,8,7,15,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2017,1,8,7,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2017,1,8,7,45,247.0,12.5,2.2,-2.5,34.5,166.11,0.0
2017,1,8,8,0,494.0,25.0,2.5,-2.0,69.0,342.73,272.15
2017,1,8,8,15,591.0,32.0,2.7,-1.5,117.5,421.47,361.05
2017,1,8,8,30,688.0,39.0,2.9,-1.0,166.0,503.2,436.59
2017,1,8,8,45,743.5,43.0,3.15,-0.5,216.0,556.34,484.86
2017,1,8,9,0,799.0,47.0,3.4,0.0,266.0,603.34,525.67
2017,1,8,9,15,833.0,50.5,3.5,0.5,313.5,639.27,554.37
2017,1,8,9,30,867.0,54.0,3.6,1.0,361.0,673.22,580.39
2017,1,8,9,45,890.0,56.0,3.7,2.0,404.5,695.13,594.96
2017,1,8,10,0,913.0,58.0,3.8,3.0,448.0,714.13,606.89
2017,1,8,10,15,928.5,59.5,3.85,3.5,485.0,724.07,612.38
2017,1,8,10,30,944.0,61.0,3.9,4.0,522.0,730.59,615.24
2017,1,8,10,45,954.0,63.0,3.95,4.5,552.5,730.35,612.88
2017,1,8,11,0,964.0,65.0,4.0,5.0,583.0,726.46,607.97
2017,1,8,11,15,970.5,65.5,4.1,5.5,606.0,714.87,596.61
2017,1,8,11,30,977.0,66.0,4.2,6.0,629.0,699.72,582.3
2017,1,8,11,45,978.5,68.0,4.3,6.5,643.5,679.53,563.79
2017,1,8,12,0,980.0,70.0,4.4,7.0,658.0,655.97,542.37
2017,1,8,12,15,981.0,70.5,4.45,7.0,664.0,627.32,517.39
2017,1,8,12,30,982.0,71.0,4.5,7.0,670.0,595.61,489.45
2017,1,8,12,45,979.0,71.5,4.6,7.5,667.0,558.96,456.23
2017,1,8,13,0,976.0,72.0,4.7,8.0,664.0,519.79,420.27
2017,1,8,13,15,971.5,71.5,4.75,8.0,653.0,476.72,380.99
2017,1,8,13,30,967.0,71.0,4.8,8.0,642.0,431.65,339.12
2017,1,8,13,45,958.0,71.0,4.9,8.0,622.5,383.72,294.15
2017,1,8,14,0,949.0,71.0,5.0,8.0,603.0,334.59,247.5
2017,1,8,14,15,939.0,69.5,5.0,8.0,576.0,282.99,198.72
2017,1,8,14,30,929.0,68.0,5.0,8.0,549.0,230.8,150.6
2017,1,8,14,45,909.0,68.5,5.0,8.0,514.5,178.47,106.2
2017,1,8,15,0,889.0,69.0,5.0,8.0,480.0,126.93,69.72
2017,1,8,15,15,868.0,66.5,4.7,7.5,440.0,74.19,46.08
2017,1,8,15,30,847.0,64.0,4.4,7.0,400.0,49.38,39.59
2017,1,8,15,45,814.0,61.5,4.1,7.0,354.5,48.23,38.64
2017,1,8,16,0,781.0,59.0,3.8,7.0,309.0,47.14,37.7
2017,1,8,16,15,735.0,54.5,3.35,6.0,260.5,44.35,35.3
2017,1,8,16,30,689.0,50.0,2.9,5.0,212.0,41.58,32.78
2017,1,8,16,45,610.5,44.0,2.45,4.0,163.0,37.34,28.74
2017,1,8,17,0,532.0,38.0,2.0,3.0,114.0,30.33,21.96
2017,1,8,17,15,395.0,28.0,1.95,2.5,72.0,22.72,13.88
2017,1,8,17,30,258.0,18.0,1.9,2.0,30.0,14.91,0.0
2017,1,8,17,45,129.0,9.0,1.9,2.0,15.0,8.19,0.0
2017,1,8,18,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,8,18,15,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2017,1,8,18,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,18,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,19,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,19,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,19,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,1,8,20,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,1,8,20,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2017,1,8,20,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,1,8,20,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2017,1,8,21,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,8,21,15,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,8,21,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,8,21,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2017,1,8,22,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,1,8,22,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2017,1,8,22,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,8,22,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,8,23,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,1,8,23,15,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2017,1,8,23,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,8,23,45,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,9,0,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,9,0,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,9,0,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,9,0,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,1,9,1,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,9,1,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,9,1,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,9,1,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2017,1,9,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,9,2,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,9,2,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,9,2,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,9,3,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,1,9,3,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,1,9,3,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,1,9,3,45,0.0,0.0,2.15,0.5,0.0,0.0,0.0
2017,1,9,4,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,1,9,4,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2017,1,9,4,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,1,9,4,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,1,9,5,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,9,5,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2017,1,9,5,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,9,5,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,9,6,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,9,6,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,9,6,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,9,6,45,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2017,1,9,7,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,9,7,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,1,9,7,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,9,7,45,128.0,17.0,3.0,2.5,28.5,108.66,0.0
2017,1,9,8,0,256.0,34.0,3.4,3.0,57.0,224.96,175.48
2017,1,9,8,15,363.5,45.5,3.45,3.5,100.5,306.23,259.5
2017,1,9,8,30,471.0,57.0,3.5,4.0,144.0,394.58,339.26
2017,1,9,8,45,539.5,64.0,3.6,5.0,191.0,455.77,392.72
2017,1,9,9,0,608.0,71.0,3.7,6.0,238.0,517.06,443.9
2017,1,9,9,15,651.0,76.5,3.95,7.0,283.5,558.92,477.39
2017,1,9,9,30,694.0,82.0,4.2,8.0,329.0,599.19,508.73
2017,1,9,9,45,732.0,83.5,4.5,9.0,372.0,629.18,531.24
2017,1,9,10,0,770.0,85.0,4.8,10.0,415.0,653.65,548.9
2017,1,9,10,15,540.5,145.0,5.1,11.0,386.0,554.47,463.87
2017,1,9,10,30,311.0,205.0,5.4,12.0,357.0,442.59,368.02
2017,1,9,10,45,308.0,221.0,5.7,13.0,379.5,450.57,372.56
2017,1,9,11,0,305.0,237.0,6.0,14.0,402.0,456.92,375.39
2017,1,9,11,15,157.0,217.0,6.15,14.5,302.5,319.76,261.64
2017,1,9,11,30,9.0,197.0,6.3,15.0,203.0,184.25,147.72
2017,1,9,11,45,102.0,241.0,6.5,16.0,302.5,288.43,233.31
2017,1,9,12,0,195.0,285.0,6.7,17.0,402.0,386.36,310.97
2017,1,9,12,15,195.0,288.0,6.7,17.0,406.0,378.76,303.98
2017,1,9,12,30,195.0,291.0,6.7,17.0,410.0,370.46,296.6
2017,1,9,12,45,549.5,188.5,6.75,17.5,523.0,452.11,360.75
2017,1,9,13,0,904.0,86.0,6.8,18.0,636.0,502.31,395.77
2017,1,9,13,15,583.0,179.0,6.7,18.0,532.0,405.79,317.63
2017,1,9,13,30,262.0,272.0,6.6,18.0,428.0,330.58,259.08
2017,1,9,13,45,574.0,176.5,6.55,18.5,504.0,340.42,258.5
2017,1,9,14,0,886.0,81.0,6.5,19.0,580.0,327.62,235.14
2017,1,9,14,15,876.0,79.5,6.35,18.5,554.5,278.85,190.86
2017,1,9,14,30,866.0,78.0,6.2,18.0,529.0,229.57,147.14
2017,1,9,14,45,853.0,75.5,6.1,18.0,496.5,173.01,100.24
2017,1,9,15,0,840.0,73.0,6.0,18.0,464.0,122.07,64.34
2017,1,9,15,15,819.5,70.5,5.7,17.5,425.5,71.51,41.33
2017,1,9,15,30,799.0,68.0,5.4,17.0,387.0,52.06,40.35
2017,1,9,15,45,771.0,64.0,5.15,17.0,344.0,49.87,38.51
2017,1,9,16,0,743.0,60.0,4.9,17.0,301.0,47.66,36.63
2017,1,9,16,15,698.0,55.5,4.5,16.0,254.0,44.94,34.37
2017,1,9,16,30,653.0,51.0,4.1,15.0,207.0,42.22,32.01
2017,1,9,16,45,582.5,44.5,3.75,14.5,160.0,37.61,27.73
2017,1,9,17,0,512.0,38.0,3.4,14.0,113.0,30.18,20.79
2017,1,9,17,15,256.0,34.0,3.4,13.5,71.5,26.59,16.48
2017,1,9,17,30,0.0,30.0,3.4,13.0,30.0,24.11,0.0
2017,1,9,17,45,0.0,15.0,3.4,13.0,15.0,13.64,0.0
2017,1,9,18,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,9,18,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2017,1,9,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,9,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,9,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,9,19,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,9,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,9,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,1,9,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,9,20,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2017,1,9,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,9,20,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,9,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,9,21,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,1,9,21,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,9,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,1,9,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,9,22,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,9,22,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,9,22,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,1,9,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,1,9,23,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,1,9,23,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,1,9,23,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,1,10,0,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,0,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,0,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,0,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,1,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,1,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,1,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,1,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,2,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,2,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,2,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,2,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,3,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,1,10,3,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,1,10,3,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,1,10,3,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,1,10,4,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,1,10,4,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,1,10,4,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,10,4,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2017,1,10,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,10,5,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,10,5,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,10,5,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,1,10,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,10,6,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,10,6,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,6,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,7,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,10,7,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,1,10,7,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,10,7,45,87.5,15.5,4.55,11.5,23.5,83.88,0.0
2017,1,10,8,0,175.0,31.0,4.7,12.0,47.0,173.28,130.23
2017,1,10,8,15,224.0,48.0,4.85,12.5,81.5,225.45,184.89
2017,1,10,8,30,273.0,65.0,5.0,13.0,116.0,279.38,233.65
2017,1,10,8,45,302.0,81.5,5.2,14.0,152.5,320.72,269.59
2017,1,10,9,0,331.0,98.0,5.4,15.0,189.0,361.78,303.82
2017,1,10,9,15,349.5,113.5,5.7,15.5,224.5,393.84,330.05
2017,1,10,9,30,368.0,129.0,6.0,16.0,260.0,424.66,354.53
2017,1,10,9,45,416.5,137.5,6.3,17.0,302.5,466.98,387.55
2017,1,10,10,0,465.0,146.0,6.6,18.0,345.0,508.05,418.79
2017,1,10,10,15,494.5,153.5,6.55,18.5,381.5,532.89,436.68
2017,1,10,10,30,524.0,161.0,6.5,19.0,418.0,555.53,452.54
2017,1,10,10,45,703.5,118.0,6.5,19.5,485.5,630.87,511.68
2017,1,10,11,0,883.0,75.0,6.5,20.0,553.0,687.35,555.0
2017,1,10,11,15,891.0,76.5,6.25,20.0,575.5,679.01,546.02
2017,1,10,11,30,899.0,78.0,6.0,20.0,598.0,667.28,534.57
2017,1,10,11,45,651.5,163.5,5.8,20.5,545.5,582.03,462.92
2017,1,10,12,0,404.0,249.0,5.6,21.0,493.0,483.88,382.34
2017,1,10,12,15,480.5,226.5,5.35,21.0,519.5,495.82,390.71
2017,1,10,12,30,557.0,204.0,5.1,21.0,546.0,495.73,388.96
2017,1,10,12,45,718.0,149.0,4.85,21.5,588.5,505.29,393.24
2017,1,10,13,0,879.0,94.0,4.6,22.0,631.0,500.53,384.9
2017,1,10,13,15,875.5,93.0,4.35,22.0,621.0,459.31,348.85
2017,1,10,13,30,872.0,92.0,4.1,22.0,611.0,417.04,311.57
2017,1,10,13,45,866.0,90.5,3.85,22.5,593.5,371.86,270.9
2017,1,10,14,0,860.0,89.0,3.6,23.0,576.0,325.48,228.93
2017,1,10,14,15,849.0,87.5,3.4,22.5,550.0,276.89,186.25
2017,1,10,14,30,838.0,86.0,3.2,22.0,524.0,228.01,144.07
2017,1,10,14,45,835.0,80.0,3.05,22.0,494.0,176.54,101.77
2017,1,10,15,0,832.0,74.0,2.9,22.0,464.0,124.52,64.9
2017,1,10,15,15,811.0,71.5,2.6,21.5,425.5,74.28,41.72
2017,1,10,15,30,790.0,69.0,2.3,21.0,387.0,52.68,40.21
2017,1,10,15,45,761.0,65.5,2.05,21.0,344.0,50.92,38.79
2017,1,10,16,0,732.0,62.0,1.8,21.0,301.0,49.17,37.34
2017,1,10,16,15,687.0,57.0,1.7,20.0,254.0,46.08,34.81
2017,1,10,16,30,642.0,52.0,1.6,19.0,207.0,42.97,32.15
2017,1,10,16,45,570.5,45.5,1.55,18.0,160.5,35.15,25.21
2017,1,10,17,0,499.0,39.0,1.5,17.0,114.0,30.93,21.21
2017,1,10,17,15,249.5,35.0,1.55,16.5,72.5,27.33,17.03
2017,1,10,17,30,0.0,31.0,1.6,16.0,31.0,24.92,0.0
2017,1,10,17,45,0.0,15.5,1.65,15.5,15.5,14.1,0.0
2017,1,10,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,10,18,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,10,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,10,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,1,10,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,10,19,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,1,10,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,10,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,10,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,10,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,10,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,10,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,10,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,10,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,1,10,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,10,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,1,10,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,1,10,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,1,10,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,10,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,1,10,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,10,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,1,10,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,10,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,1,11,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,1,11,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,1,11,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,1,11,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,11,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,1,11,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,1,11,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,1,11,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,1,11,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,11,2,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,11,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,11,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,11,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,11,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,1,11,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,1,11,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,1,11,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,1,11,4,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2017,1,11,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,11,4,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,11,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,11,5,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,1,11,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,11,5,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,11,6,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,11,6,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,1,11,6,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,11,6,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,1,11,7,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,11,7,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2017,1,11,7,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,1,11,7,45,131.0,16.0,4.5,13.5,28.0,108.81,0.0
2017,1,11,8,0,262.0,32.0,4.7,14.0,56.0,225.05,169.44
2017,1,11,8,15,368.0,43.0,5.1,14.5,99.5,307.66,251.85
2017,1,11,8,30,474.0,54.0,5.5,15.0,143.0,394.75,328.74
2017,1,11,8,45,538.0,61.5,5.95,16.0,189.0,453.62,379.5
2017,1,11,9,0,602.0,69.0,6.4,17.0,235.0,512.7,428.42
2017,1,11,9,15,644.5,74.5,6.7,17.5,280.5,554.36,462.19
2017,1,11,9,30,687.0,80.0,7.0,18.0,326.0,594.52,493.7
2017,1,11,9,45,718.5,83.5,7.3,18.5,367.5,622.61,514.86
2017,1,11,10,0,750.0,87.0,7.6,19.0,409.0,648.23,533.61
2017,1,11,10,15,770.5,90.0,7.65,19.5,445.5,660.02,540.71
2017,1,11,10,30,791.0,93.0,7.7,20.0,482.0,671.92,547.66
2017,1,11,10,45,807.5,94.5,7.75,20.5,512.0,676.12,548.51
2017,1,11,11,0,824.0,96.0,7.8,21.0,542.0,676.95,546.69
2017,1,11,11,15,588.5,172.0,7.8,21.5,497.5,580.81,466.26
2017,1,11,11,30,353.0,248.0,7.8,22.0,453.0,480.33,382.66
2017,1,11,11,45,346.5,256.5,7.8,22.5,462.0,471.79,374.27
2017,1,11,12,0,340.0,265.0,7.8,23.0,471.0,462.07,364.8
