Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,11,12,15,608.5,179.5,7.7,23.0,552.5,530.04,418.58
2017,1,11,12,30,877.0,94.0,7.6,23.0,634.0,569.35,448.04
2017,1,11,12,45,876.5,93.5,7.55,23.0,632.5,536.22,419.25
2017,1,11,13,0,876.0,93.0,7.5,23.0,631.0,500.7,388.19
2017,1,11,13,15,872.5,92.5,7.4,23.0,621.0,461.64,353.69
2017,1,11,13,30,869.0,92.0,7.3,23.0,611.0,418.4,315.27
2017,1,11,13,45,861.5,91.0,7.2,23.5,593.5,373.28,274.2
2017,1,11,14,0,854.0,90.0,7.1,24.0,576.0,327.07,231.95
2017,1,11,14,15,843.5,88.5,6.95,23.5,550.5,278.84,189.07
2017,1,11,14,30,833.0,87.0,6.8,23.0,525.0,230.28,146.67
2017,1,11,14,45,817.0,85.0,6.65,23.0,492.5,180.42,105.72
2017,1,11,15,0,801.0,83.0,6.5,23.0,460.0,131.28,71.02
2017,1,11,15,15,779.0,80.0,6.25,22.5,422.0,82.1,47.36
2017,1,11,15,30,757.0,77.0,6.0,22.0,384.0,58.67,45.19
2017,1,11,15,45,726.5,73.0,5.75,22.0,341.0,56.7,43.6
2017,1,11,16,0,696.0,69.0,5.5,22.0,298.0,49.94,37.82
2017,1,11,16,15,649.0,63.5,5.2,21.5,252.0,46.96,35.32
2017,1,11,16,30,602.0,58.0,4.9,21.0,206.0,43.94,32.69
2017,1,11,16,45,528.5,50.5,4.6,20.5,159.5,39.12,28.35
2017,1,11,17,0,455.0,43.0,4.3,20.0,113.0,34.24,23.75
2017,1,11,17,15,326.5,32.0,4.2,19.5,72.5,25.95,15.75
2017,1,11,17,30,198.0,21.0,4.1,19.0,32.0,17.42,0.0
2017,1,11,17,45,99.0,10.5,4.05,18.5,16.0,9.55,0.0
2017,1,11,18,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,1,11,18,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,1,11,18,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,1,11,18,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,1,11,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,11,19,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,1,11,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,11,19,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,11,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,11,20,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,1,11,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,1,11,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,1,11,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,1,11,21,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,1,11,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,1,11,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,1,11,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,1,11,22,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,1,11,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,1,11,22,45,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2017,1,11,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,11,23,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,1,11,23,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,1,11,23,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,1,12,0,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,1,12,0,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,1,12,0,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,1,12,0,45,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2017,1,12,1,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,1,12,1,15,0.0,0.0,5.15,17.0,0.0,0.0,0.0
2017,1,12,1,30,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2017,1,12,1,45,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,1,12,2,0,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,1,12,2,15,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,1,12,2,30,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,1,12,2,45,0.0,0.0,5.45,17.0,0.0,0.0,0.0
2017,1,12,3,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2017,1,12,3,15,0.0,0.0,5.45,17.0,0.0,0.0,0.0
2017,1,12,3,30,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,1,12,3,45,0.0,0.0,5.35,17.0,0.0,0.0,0.0
2017,1,12,4,0,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,1,12,4,15,0.0,0.0,5.15,17.0,0.0,0.0,0.0
2017,1,12,4,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,1,12,4,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,1,12,5,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,1,12,5,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2017,1,12,5,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,1,12,5,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,1,12,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,1,12,6,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,1,12,6,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,6,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,1,12,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,12,7,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,1,12,7,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,12,7,45,140.5,16.0,3.35,17.5,28.5,116.25,0.0
2017,1,12,8,0,281.0,32.0,3.4,18.0,57.0,236.46,175.4
2017,1,12,8,15,386.0,42.0,3.45,18.0,100.5,318.13,255.93
2017,1,12,8,30,491.0,52.0,3.5,18.0,144.0,404.01,330.27
2017,1,12,8,45,557.0,59.0,3.6,18.5,191.0,463.92,380.66
2017,1,12,9,0,623.0,66.0,3.7,19.0,238.0,524.18,429.18
2017,1,12,9,15,665.0,70.5,3.95,19.5,283.5,564.64,460.78
2017,1,12,9,30,707.0,75.0,4.2,20.0,329.0,603.58,490.18
2017,1,12,9,45,362.0,118.5,4.5,20.5,249.0,408.62,332.89
2017,1,12,10,0,17.0,162.0,4.8,21.0,169.0,165.66,130.85
2017,1,12,10,15,8.5,148.0,4.85,21.5,151.5,142.91,111.94
2017,1,12,10,30,0.0,134.0,4.9,22.0,134.0,121.84,94.2
2017,1,12,10,45,0.0,146.5,4.95,22.5,146.5,133.13,102.94
2017,1,12,11,0,0.0,159.0,5.0,23.0,159.0,144.31,111.5
2017,1,12,11,15,74.5,217.0,4.95,23.0,260.5,256.89,202.21
2017,1,12,11,30,149.0,275.0,4.9,23.0,362.0,367.56,288.63
2017,1,12,11,45,129.0,280.5,4.9,23.5,357.5,352.35,275.13
2017,1,12,12,0,109.0,286.0,4.9,24.0,353.0,331.04,257.45
2017,1,12,12,15,59.0,246.5,4.85,24.0,283.0,258.96,200.85
2017,1,12,12,30,9.0,207.0,4.8,24.0,213.0,188.68,145.33
2017,1,12,12,45,84.0,251.5,4.75,24.0,303.5,266.79,206.71
2017,1,12,13,0,159.0,296.0,4.7,24.0,394.0,336.03,259.33
2017,1,12,13,15,245.5,280.0,4.65,24.0,429.0,348.56,267.43
2017,1,12,13,30,332.0,264.0,4.6,24.0,464.0,353.97,269.08
2017,1,12,13,45,246.0,266.5,4.6,24.5,412.0,306.91,232.12
2017,1,12,14,0,160.0,269.0,4.6,25.0,360.0,266.72,201.52
2017,1,12,14,15,120.0,252.5,4.5,24.5,319.0,231.77,175.24
2017,1,12,14,30,80.0,236.0,4.4,24.0,278.0,204.89,155.68
2017,1,12,14,45,52.5,210.5,4.35,24.0,237.5,175.02,133.37
2017,1,12,15,0,25.0,185.0,4.3,24.0,197.0,154.7,118.83
2017,1,12,15,15,23.0,170.0,4.05,23.5,180.5,139.81,107.89
2017,1,12,15,30,21.0,155.0,3.8,23.0,164.0,126.52,102.68
2017,1,12,15,45,16.5,139.0,3.55,23.0,145.5,113.98,92.28
2017,1,12,16,0,12.0,123.0,3.3,23.0,127.0,101.27,81.62
2017,1,12,16,15,294.5,93.0,3.0,22.5,166.5,67.06,52.49
2017,1,12,16,30,577.0,63.0,2.7,22.0,206.0,47.86,35.95
2017,1,12,16,45,497.0,55.5,2.4,21.5,159.5,43.2,31.77
2017,1,12,17,0,417.0,48.0,2.1,21.0,113.0,38.53,27.36
2017,1,12,17,15,290.5,35.5,2.2,20.5,73.0,29.02,18.33
2017,1,12,17,30,164.0,23.0,2.3,20.0,33.0,18.16,1.37
2017,1,12,17,45,82.0,11.5,2.45,19.5,16.5,10.46,0.0
2017,1,12,18,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,1,12,18,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,1,12,18,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,1,12,18,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,1,12,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,1,12,19,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2017,1,12,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,1,12,19,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,1,12,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,1,12,20,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2017,1,12,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,20,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,1,12,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,21,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,21,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,22,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2017,1,12,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,22,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,23,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,1,12,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,12,23,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,1,13,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,13,0,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,1,13,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,0,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2017,1,13,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,1,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,1,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,1,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,1,13,2,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,1,13,2,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2017,1,13,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,2,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,1,13,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,1,13,3,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,1,13,4,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,1,13,4,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,1,13,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,1,13,4,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,1,13,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,1,13,5,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,1,13,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,1,13,5,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,1,13,6,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,1,13,6,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,1,13,6,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,1,13,6,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,1,13,7,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,1,13,7,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,1,13,7,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,1,13,7,45,0.0,14.5,3.05,17.5,14.5,12.94,0.0
2017,1,13,8,0,0.0,29.0,3.3,18.0,29.0,28.96,16.49
2017,1,13,8,15,10.5,48.5,3.4,18.5,50.5,56.51,40.96
2017,1,13,8,30,21.0,68.0,3.5,19.0,72.0,90.62,70.15
2017,1,13,8,45,28.0,87.5,3.6,19.5,94.5,115.61,91.45
2017,1,13,9,0,35.0,107.0,3.7,20.0,117.0,140.22,112.0
2017,1,13,9,15,40.0,125.5,3.85,20.0,138.5,161.84,129.86
2017,1,13,9,30,45.0,144.0,4.0,20.0,160.0,183.2,147.22
2017,1,13,9,45,47.0,161.0,4.2,20.5,180.0,200.3,160.5
2017,1,13,10,0,49.0,178.0,4.4,21.0,200.0,217.09,173.36
2017,1,13,10,15,193.0,190.5,4.55,21.0,285.0,340.15,274.22
2017,1,13,10,30,337.0,203.0,4.7,21.0,370.0,461.7,370.59
2017,1,13,10,45,341.5,214.5,4.9,21.5,392.5,470.0,375.16
2017,1,13,11,0,346.0,226.0,5.1,22.0,415.0,476.65,378.79
2017,1,13,11,15,370.0,231.0,5.15,22.0,440.5,487.92,386.77
2017,1,13,11,30,394.0,236.0,5.2,22.0,466.0,496.99,392.95
2017,1,13,11,45,383.0,247.5,5.3,22.5,476.0,488.01,384.1
2017,1,13,12,0,372.0,259.0,5.4,23.0,486.0,477.76,374.37
2017,1,13,12,15,378.0,259.0,5.35,23.0,492.0,465.45,363.82
2017,1,13,12,30,384.0,259.0,5.3,23.0,498.0,451.62,351.96
2017,1,13,12,45,194.0,223.5,5.25,23.5,344.5,301.83,234.71
2017,1,13,13,0,4.0,188.0,5.2,24.0,191.0,167.4,128.53
2017,1,13,13,15,6.5,196.0,5.05,24.0,200.5,174.42,134.22
2017,1,13,13,30,9.0,204.0,4.9,24.0,210.0,180.92,139.33
2017,1,13,13,45,50.0,233.5,4.8,24.0,262.5,215.46,165.74
2017,1,13,14,0,91.0,263.0,4.7,24.0,315.0,244.56,187.14
2017,1,13,14,15,91.0,251.5,4.5,23.5,301.5,227.46,173.58
2017,1,13,14,30,91.0,240.0,4.3,23.0,288.0,210.32,160.1
2017,1,13,14,45,132.5,227.0,4.15,23.0,292.5,193.56,145.09
2017,1,13,15,0,174.0,214.0,4.0,23.0,297.0,176.27,130.56
2017,1,13,15,15,137.0,195.5,3.6,22.5,258.0,148.04,112.32
2017,1,13,15,30,100.0,177.0,3.2,22.0,219.0,134.39,109.65
2017,1,13,15,45,95.0,158.5,2.8,22.0,194.5,121.61,99.04
2017,1,13,16,0,90.0,140.0,2.4,22.0,170.0,108.49,88.03
2017,1,13,16,15,82.0,120.0,2.2,21.5,144.0,94.13,75.97
2017,1,13,16,30,74.0,100.0,2.0,21.0,118.0,79.43,63.37
2017,1,13,16,45,61.0,79.0,1.85,20.5,92.0,63.75,49.65
2017,1,13,17,0,48.0,58.0,1.7,20.0,66.0,47.71,35.37
2017,1,13,17,15,24.0,39.0,1.8,19.5,43.0,32.68,21.58
2017,1,13,17,30,0.0,20.0,1.9,19.0,20.0,17.43,2.6
2017,1,13,17,45,0.0,10.0,2.0,18.5,10.0,9.1,0.0
2017,1,13,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,1,13,18,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,1,13,18,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,1,13,18,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,1,13,19,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,1,13,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2017,1,13,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,19,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,1,13,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,1,13,20,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,1,13,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2017,1,13,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,13,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,1,13,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,1,13,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,1,13,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,1,13,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,1,13,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,13,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,1,13,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,13,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,14,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,14,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,1,14,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,1,14,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,1,14,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,1,14,1,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,1,14,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,1,14,1,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,1,14,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,14,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,1,14,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,14,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,14,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,14,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,1,14,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,14,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,14,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,14,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,1,14,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,14,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,14,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,14,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,14,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,14,5,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,14,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,14,6,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,6,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,14,6,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,14,7,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,14,7,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,7,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,1,14,7,45,0.0,7.0,2.75,14.0,7.0,6.14,0.0
2017,1,14,8,0,0.0,14.0,2.9,14.0,14.0,12.31,3.93
2017,1,14,8,15,0.0,24.5,2.9,14.5,24.5,21.57,12.38
2017,1,14,8,30,0.0,35.0,2.9,15.0,35.0,30.85,20.53
2017,1,14,8,45,0.0,46.5,2.95,15.5,46.5,41.04,29.35
2017,1,14,9,0,0.0,58.0,3.0,16.0,58.0,51.24,38.05
2017,1,14,9,15,0.0,68.5,3.0,16.0,68.5,61.01,46.32
2017,1,14,9,30,0.0,79.0,3.0,16.0,79.0,70.74,54.46
2017,1,14,9,45,0.0,48.5,3.0,16.5,48.5,42.8,30.68
2017,1,14,10,0,0.0,18.0,3.0,17.0,18.0,15.85,7.79
2017,1,14,10,15,1.5,91.0,3.0,17.5,92.0,82.08,63.26
2017,1,14,10,30,3.0,164.0,3.0,18.0,166.0,153.57,121.62
2017,1,14,10,45,2.5,168.0,3.05,18.5,170.0,155.78,122.79
2017,1,14,11,0,2.0,172.0,3.1,19.0,174.0,158.15,124.22
2017,1,14,11,15,4.5,182.5,3.1,19.0,185.5,168.83,132.66
2017,1,14,11,30,7.0,193.0,3.1,19.0,197.0,179.3,140.9
2017,1,14,11,45,16.0,216.0,3.15,19.5,225.5,205.27,161.29
2017,1,14,12,0,25.0,239.0,3.2,20.0,254.0,230.33,180.68
2017,1,14,12,15,31.0,249.5,3.2,20.0,268.5,246.0,192.83
2017,1,14,12,30,37.0,260.0,3.2,20.0,283.0,255.07,199.76
2017,1,14,12,45,31.5,252.5,3.2,20.5,272.0,241.43,188.48
2017,1,14,13,0,26.0,245.0,3.2,21.0,261.0,227.19,176.88
2017,1,14,13,15,45.0,258.0,3.2,21.0,285.5,243.78,189.73
2017,1,14,13,30,64.0,271.0,3.2,21.0,310.0,256.65,199.35
2017,1,14,13,45,38.5,238.5,3.2,21.0,262.0,215.69,167.43
2017,1,14,14,0,13.0,206.0,3.2,21.0,214.0,180.56,140.31
2017,1,14,14,15,14.0,201.0,3.15,20.5,209.0,174.66,136.01
2017,1,14,14,30,15.0,196.0,3.1,20.0,204.0,168.51,131.45
2017,1,14,14,45,7.5,133.5,3.1,20.0,137.5,116.35,89.86
2017,1,14,15,0,0.0,71.0,3.1,20.0,71.0,62.79,46.54
2017,1,14,15,15,9.0,113.5,3.0,19.5,117.5,98.1,75.73
2017,1,14,15,30,18.0,156.0,2.9,19.0,164.0,127.44,105.04
2017,1,14,15,45,14.0,140.0,2.8,19.0,146.0,114.91,94.47
2017,1,14,16,0,10.0,124.0,2.7,19.0,128.0,102.21,83.69
2017,1,14,16,15,5.0,106.5,2.65,18.5,108.5,88.31,71.87
2017,1,14,16,30,0.0,89.0,2.6,18.0,89.0,74.25,59.67
2017,1,14,16,45,0.0,69.5,2.55,17.5,69.5,58.62,45.84
2017,1,14,17,0,0.0,50.0,2.5,17.0,50.0,42.79,31.61
2017,1,14,17,15,0.0,33.0,2.6,16.5,33.0,28.64,18.58
2017,1,14,17,30,0.0,16.0,2.7,16.0,16.0,14.09,2.08
2017,1,14,17,45,0.0,8.0,2.8,16.0,8.0,7.28,0.0
2017,1,14,18,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,14,18,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,1,14,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,14,18,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,14,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,14,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2017,1,14,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,1,14,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,1,14,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,1,14,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,1,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,1,14,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,14,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,1,14,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,14,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,1,14,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,14,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,1,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,14,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,14,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,14,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,14,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,14,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,15,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,15,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,15,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,15,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,1,15,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,1,15,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,15,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,15,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,15,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,15,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,15,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,1,15,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,1,15,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,15,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,15,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,15,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,15,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,15,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,15,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,15,6,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,1,15,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,15,6,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,1,15,7,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,15,7,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,1,15,7,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,1,15,7,45,140.0,15.5,3.3,13.5,28.5,116.64,0.0
2017,1,15,8,0,280.0,31.0,3.5,14.0,57.0,236.61,179.7
2017,1,15,8,15,379.0,42.0,3.6,14.5,100.0,315.87,258.01
2017,1,15,8,30,478.0,53.0,3.7,15.0,143.0,399.53,330.91
2017,1,15,8,45,539.5,60.5,3.85,15.5,189.5,457.37,380.26
2017,1,15,9,0,601.0,68.0,4.0,16.0,236.0,515.45,427.77
2017,1,15,9,15,300.5,49.0,4.25,16.5,133.0,288.59,241.96
2017,1,15,9,30,0.0,30.0,4.5,17.0,30.0,26.42,16.76
2017,1,15,9,45,368.0,59.0,4.75,18.0,219.0,349.64,292.32
2017,1,15,10,0,736.0,88.0,5.0,19.0,408.0,646.37,526.76
2017,1,15,10,15,368.0,91.0,5.15,19.5,251.0,377.1,309.44
2017,1,15,10,30,0.0,94.0,5.3,20.0,94.0,83.62,63.5
2017,1,15,10,45,0.0,92.5,5.45,20.5,92.5,82.1,62.15
2017,1,15,11,0,0.0,91.0,5.6,21.0,91.0,80.66,60.73
2017,1,15,11,15,0.0,109.5,5.75,21.0,109.5,97.53,74.38
2017,1,15,11,30,0.0,128.0,5.9,21.0,128.0,114.32,87.89
2017,1,15,11,45,0.5,151.0,6.05,21.5,151.5,135.4,104.62
2017,1,15,12,0,1.0,174.0,6.2,22.0,175.0,156.21,120.99
2017,1,15,12,15,0.5,145.5,6.3,22.0,146.0,129.7,99.67
2017,1,15,12,30,0.0,117.0,6.4,22.0,117.0,103.78,78.79
2017,1,15,12,45,38.5,202.0,6.55,22.0,226.0,200.53,156.53
2017,1,15,13,0,77.0,287.0,6.7,22.0,335.0,288.96,226.01
2017,1,15,13,15,43.5,246.5,6.7,22.0,274.0,233.74,182.28
2017,1,15,13,30,10.0,206.0,6.7,22.0,213.0,183.16,142.4
2017,1,15,13,45,5.0,183.0,6.75,22.0,186.5,160.74,124.69
2017,1,15,14,0,0.0,160.0,6.8,22.0,160.0,139.08,107.55
2017,1,15,14,15,15.0,187.5,6.65,22.0,195.5,164.33,127.52
2017,1,15,14,30,30.0,215.0,6.5,22.0,231.0,181.23,140.54
2017,1,15,14,45,69.5,215.5,6.4,22.0,250.0,182.17,139.73
2017,1,15,15,0,109.0,216.0,6.3,22.0,269.0,177.93,135.23
2017,1,15,15,15,365.5,163.5,6.15,21.5,320.0,133.52,95.27
2017,1,15,15,30,622.0,111.0,6.0,21.0,371.0,77.11,61.24
2017,1,15,15,45,573.5,108.0,5.85,21.0,328.0,77.06,61.36
2017,1,15,16,0,525.0,105.0,5.7,21.0,285.0,75.29,59.95
2017,1,15,16,15,474.5,96.5,5.7,20.5,241.0,70.26,55.75
2017,1,15,16,30,424.0,88.0,5.7,20.0,197.0,65.11,51.31
2017,1,15,16,45,353.0,75.5,5.7,20.0,153.0,56.73,43.77
2017,1,15,17,0,282.0,63.0,5.7,20.0,109.0,48.12,35.8
2017,1,15,17,15,183.5,45.0,5.75,19.5,71.0,34.85,23.57
2017,1,15,17,30,85.0,27.0,5.8,19.0,33.0,21.74,7.33
2017,1,15,17,45,42.5,13.5,5.9,19.0,16.5,12.28,0.0
2017,1,15,18,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2017,1,15,18,15,0.0,0.0,6.05,18.5,0.0,0.0,0.0
2017,1,15,18,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2017,1,15,18,45,0.0,0.0,6.2,18.0,0.0,0.0,0.0
2017,1,15,19,0,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2017,1,15,19,15,0.0,0.0,6.35,18.0,0.0,0.0,0.0
2017,1,15,19,30,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2017,1,15,19,45,0.0,0.0,6.45,18.0,0.0,0.0,0.0
2017,1,15,20,0,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2017,1,15,20,15,0.0,0.0,6.35,18.0,0.0,0.0,0.0
2017,1,15,20,30,0.0,0.0,6.2,18.0,0.0,0.0,0.0
2017,1,15,20,45,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2017,1,15,21,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2017,1,15,21,15,0.0,0.0,5.85,18.0,0.0,0.0,0.0
2017,1,15,21,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2017,1,15,21,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2017,1,15,22,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2017,1,15,22,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2017,1,15,22,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2017,1,15,22,45,0.0,0.0,5.55,18.0,0.0,0.0,0.0
2017,1,15,23,0,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2017,1,15,23,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2017,1,15,23,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2017,1,15,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2017,1,16,0,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2017,1,16,0,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2017,1,16,0,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,1,16,0,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,1,16,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,16,1,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,1,16,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,1,16,1,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,1,16,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,1,16,2,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,1,16,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,16,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,1,16,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,1,16,3,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,1,16,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,1,16,3,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,1,16,4,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,16,4,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,1,16,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,16,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,16,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,16,5,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,1,16,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,16,5,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,1,16,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,1,16,6,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,1,16,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,1,16,6,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,1,16,7,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,1,16,7,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,1,16,7,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,1,16,7,45,153.0,16.0,0.8,13.5,30.0,124.92,0.0
2017,1,16,8,0,306.0,32.0,0.9,14.0,60.0,253.17,191.26
2017,1,16,8,15,409.5,42.0,0.95,14.0,104.5,335.27,270.6
2017,1,16,8,30,513.0,52.0,1.0,14.0,149.0,421.62,344.04
2017,1,16,8,45,256.5,27.5,1.1,14.5,76.0,223.42,186.1
2017,1,16,9,0,0.0,3.0,1.2,15.0,3.0,2.63,0.0
2017,1,16,9,15,0.0,4.0,1.2,15.5,4.0,3.51,0.0
2017,1,16,9,30,0.0,5.0,1.2,16.0,5.0,4.39,0.0
2017,1,16,9,45,0.0,47.5,1.2,16.5,47.5,41.91,30.01
2017,1,16,10,0,0.0,90.0,1.2,17.0,90.0,80.36,62.0
2017,1,16,10,15,27.0,151.5,1.2,17.5,165.0,168.08,134.26
2017,1,16,10,30,54.0,213.0,1.2,18.0,240.0,251.57,200.41
2017,1,16,10,45,32.5,203.5,1.2,18.5,220.0,221.97,175.38
2017,1,16,11,0,11.0,194.0,1.2,19.0,200.0,185.72,145.62
2017,1,16,11,15,5.5,158.0,1.2,19.0,161.0,146.31,114.01
2017,1,16,11,30,0.0,122.0,1.2,19.0,122.0,108.82,83.68
2017,1,16,11,45,58.0,207.5,1.3,19.5,243.0,230.17,181.08
2017,1,16,12,0,116.0,293.0,1.4,20.0,364.0,343.47,267.73
2017,1,16,12,15,90.5,288.5,1.4,20.0,344.5,317.25,246.41
2017,1,16,12,30,65.0,284.0,1.4,20.0,325.0,292.62,227.12
2017,1,16,12,45,70.0,286.0,1.45,20.0,330.0,291.25,226.01
2017,1,16,13,0,75.0,288.0,1.5,20.0,335.0,289.2,224.22
2017,1,16,13,15,201.5,280.0,1.5,20.0,403.5,332.71,256.57
2017,1,16,13,30,328.0,272.0,1.5,20.0,472.0,363.47,277.16
2017,1,16,13,45,405.5,244.5,1.55,20.0,485.0,348.69,262.66
2017,1,16,14,0,483.0,217.0,1.6,20.0,498.0,325.46,240.61
2017,1,16,14,15,318.0,234.0,1.6,20.0,416.0,268.73,199.1
2017,1,16,14,30,153.0,251.0,1.6,20.0,334.0,228.42,172.54
2017,1,16,14,45,105.5,229.0,1.6,20.0,285.0,197.28,149.95
2017,1,16,15,0,58.0,207.0,1.6,20.0,236.0,167.64,128.97
2017,1,16,15,15,40.0,184.0,1.5,19.5,203.0,144.36,112.18
2017,1,16,15,30,22.0,161.0,1.4,19.0,170.0,131.14,107.82
2017,1,16,15,45,16.5,144.5,1.35,19.0,151.0,118.28,97.12
2017,1,16,16,0,11.0,128.0,1.3,19.0,132.0,105.24,86.15
2017,1,16,16,15,5.5,109.5,1.2,18.5,111.5,90.66,73.82
2017,1,16,16,30,0.0,91.0,1.1,18.0,91.0,75.9,61.09
2017,1,16,16,45,0.0,70.5,1.0,17.5,70.5,59.56,46.71
2017,1,16,17,0,0.0,50.0,0.9,17.0,50.0,42.96,31.87
2017,1,16,17,15,0.0,32.5,0.9,16.5,32.5,28.38,18.57
2017,1,16,17,30,0.0,15.0,0.9,16.0,15.0,13.2,2.96
2017,1,16,17,45,0.0,7.5,0.95,16.0,7.5,6.82,0.0
2017,1,16,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,1,16,18,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,1,16,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,1,16,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,1,16,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,1,16,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,1,16,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,1,16,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,1,16,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,16,20,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,1,16,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,1,16,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,1,16,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,1,16,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,1,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,16,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,1,16,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,16,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,16,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,16,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,1,16,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,16,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,1,16,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,16,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,17,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,1,17,0,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,1,17,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,17,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,1,17,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,17,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,1,17,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,17,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,17,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,1,17,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,1,17,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,1,17,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,1,17,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,17,3,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2017,1,17,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,17,3,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,17,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,1,17,4,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,17,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,17,4,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,17,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,1,17,5,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2017,1,17,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,1,17,5,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,17,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,17,6,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2017,1,17,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,17,6,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,17,7,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,17,7,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,17,7,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,17,7,45,0.0,5.0,4.3,10.0,5.0,4.38,0.0
2017,1,17,8,0,0.0,10.0,4.3,10.0,10.0,8.78,1.33
2017,1,17,8,15,0.0,17.5,4.3,10.0,17.5,15.38,7.43
2017,1,17,8,30,0.0,25.0,4.3,10.0,25.0,22.0,13.37
2017,1,17,8,45,0.0,33.5,4.35,10.0,33.5,29.51,20.04
2017,1,17,9,0,0.0,42.0,4.4,10.0,42.0,37.03,26.66
2017,1,17,9,15,0.0,50.5,4.4,10.0,50.5,44.56,33.2
2017,1,17,9,30,0.0,59.0,4.4,10.0,59.0,52.11,39.68
2017,1,17,9,45,0.0,91.0,4.4,10.0,91.0,81.85,65.2
2017,1,17,10,0,0.0,123.0,4.4,10.0,123.0,112.86,91.49
2017,1,17,10,15,2.0,145.5,4.35,10.0,146.5,135.67,110.61
2017,1,17,10,30,4.0,168.0,4.3,10.0,170.0,158.22,129.35
2017,1,17,10,45,2.0,158.5,4.3,10.5,159.5,146.09,118.58
2017,1,17,11,0,0.0,149.0,4.3,11.0,149.0,134.72,108.59
2017,1,17,11,15,0.0,145.0,4.25,11.0,145.0,130.39,104.8
2017,1,17,11,30,0.0,141.0,4.2,11.0,141.0,126.27,101.21
2017,1,17,11,45,0.0,123.5,4.2,11.0,123.5,110.01,87.51
2017,1,17,12,0,0.0,106.0,4.2,11.0,106.0,94.11,74.12
2017,1,17,12,15,0.5,138.5,4.2,11.0,139.0,123.44,98.64
2017,1,17,12,30,1.0,171.0,4.2,11.0,172.0,152.4,122.64
2017,1,17,12,45,0.5,146.0,4.25,11.0,146.5,129.55,103.62
2017,1,17,13,0,0.0,121.0,4.3,11.0,121.0,107.09,84.92
2017,1,17,13,15,3.5,159.0,4.3,11.0,161.5,141.49,113.66
2017,1,17,13,30,7.0,197.0,4.3,11.0,202.0,174.55,141.03
2017,1,17,13,45,3.5,155.0,4.35,11.0,157.5,136.81,109.83
2017,1,17,14,0,0.0,113.0,4.4,11.0,113.0,99.56,78.88
2017,1,17,14,15,0.0,113.0,4.4,10.5,113.0,99.36,79.01
2017,1,17,14,30,0.0,113.0,4.4,10.0,113.0,99.09,79.07
2017,1,17,14,45,10.5,150.0,4.45,10.0,155.5,130.19,105.06
2017,1,17,15,0,21.0,187.0,4.5,10.0,198.0,156.99,127.4
2017,1,17,15,15,10.5,141.5,4.45,10.0,147.0,119.84,96.89
2017,1,17,15,30,0.0,96.0,4.4,10.0,96.0,83.46,69.6
2017,1,17,15,45,0.0,85.0,4.35,10.0,85.0,74.27,61.55
2017,1,17,16,0,0.0,74.0,4.3,10.0,74.0,64.99,53.32
2017,1,17,16,15,0.0,63.0,4.2,9.5,63.0,55.62,45.01
2017,1,17,16,30,0.0,52.0,4.1,9.0,52.0,45.91,36.24
2017,1,17,16,45,0.0,40.5,4.1,9.0,40.5,35.72,26.83
2017,1,17,17,0,0.0,29.0,4.1,9.0,29.0,25.54,17.35
2017,1,17,17,15,0.0,19.0,4.0,8.5,19.0,16.71,9.05
2017,1,17,17,30,0.0,9.0,3.9,8.0,9.0,7.9,0.0
2017,1,17,17,45,0.0,4.5,3.85,8.0,4.5,4.09,0.0
2017,1,17,18,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,17,18,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,17,18,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,17,18,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,17,19,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,17,19,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,17,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,17,19,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,1,17,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,17,20,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,17,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,17,20,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,1,17,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,17,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,17,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,17,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,17,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,17,22,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2017,1,17,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,17,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,1,17,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,17,23,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,17,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,17,23,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,1,18,0,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,18,0,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,1,18,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,18,0,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,1,18,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,18,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,1,18,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,18,1,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,18,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,18,2,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,18,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,18,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,18,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,18,3,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,18,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,18,3,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,18,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,18,4,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,18,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,18,4,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,1,18,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,18,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,18,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,18,5,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,18,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,18,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,18,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,18,6,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,18,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,18,7,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,18,7,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,18,7,45,0.0,9.5,2.5,7.5,9.5,8.35,0.0
2017,1,18,8,0,0.0,19.0,2.6,8.0,19.0,16.73,7.82
2017,1,18,8,15,0.0,33.5,2.6,8.0,33.5,29.55,19.67
2017,1,18,8,30,0.0,48.0,2.6,8.0,48.0,43.59,32.27
2017,1,18,8,45,0.0,64.0,2.6,8.0,64.0,59.24,46.17
2017,1,18,9,0,0.0,80.0,2.6,8.0,80.0,74.6,59.65
2017,1,18,9,15,0.0,96.0,2.5,8.0,96.0,89.76,72.76
2017,1,18,9,30,0.0,112.0,2.4,8.0,112.0,104.76,85.54
2017,1,18,9,45,0.0,126.5,2.3,8.5,126.5,118.04,96.51
2017,1,18,10,0,0.0,141.0,2.2,9.0,141.0,131.24,107.24
2017,1,18,10,15,0.0,150.5,2.15,9.0,151.0,139.26,113.7
2017,1,18,10,30,0.0,160.0,2.1,9.0,161.0,147.33,120.17
2017,1,18,10,45,29.5,201.0,2.05,9.5,218.0,217.3,178.52
2017,1,18,11,0,59.0,242.0,2.0,10.0,275.0,277.58,227.25
2017,1,18,11,15,59.0,253.0,2.05,10.0,287.5,284.39,232.04
2017,1,18,11,30,59.0,264.0,2.1,10.0,300.0,290.82,236.78
2017,1,18,11,45,50.0,263.5,2.15,10.5,294.5,279.76,226.94
2017,1,18,12,0,41.0,263.0,2.2,11.0,289.0,269.23,217.68
2017,1,18,12,15,44.0,268.5,2.25,11.0,296.5,271.87,219.66
2017,1,18,12,30,47.0,274.0,2.3,11.0,304.0,274.04,221.22
2017,1,18,12,45,28.0,241.5,2.35,11.0,259.5,230.53,185.93
2017,1,18,13,0,9.0,209.0,2.4,11.0,215.0,188.29,151.59
2017,1,18,13,15,10.0,211.0,2.45,11.0,217.5,189.12,152.4
2017,1,18,13,30,11.0,213.0,2.5,11.0,220.0,189.71,152.93
2017,1,18,13,45,23.5,228.0,2.55,11.5,242.0,204.83,164.84
2017,1,18,14,0,36.0,243.0,2.6,12.0,264.0,214.48,172.04
2017,1,18,14,15,28.0,225.5,2.6,12.0,241.5,198.2,158.99
2017,1,18,14,30,20.0,208.0,2.6,12.0,219.0,179.49,144.08
2017,1,18,14,45,36.5,208.0,2.6,12.5,227.0,173.02,137.99
2017,1,18,15,0,53.0,208.0,2.6,13.0,235.0,168.65,133.8
2017,1,18,15,15,26.5,116.5,2.45,13.0,130.0,98.39,77.14
2017,1,18,15,30,0.0,25.0,2.3,13.0,25.0,22.02,14.12
2017,1,18,15,45,0.0,22.5,2.2,13.0,22.5,19.81,12.2
2017,1,18,16,0,0.0,20.0,2.1,13.0,20.0,17.6,10.24
2017,1,18,16,15,0.0,17.0,1.8,12.5,17.0,14.95,7.89
2017,1,18,16,30,0.0,14.0,1.5,12.0,14.0,12.3,5.51
2017,1,18,16,45,0.0,11.0,1.2,11.5,11.0,9.66,3.1
2017,1,18,17,0,0.0,8.0,0.9,11.0,8.0,7.02,0.66
2017,1,18,17,15,0.0,5.0,0.85,11.0,5.0,4.38,0.0
2017,1,18,17,30,0.0,2.0,0.8,11.0,2.0,1.75,0.0
2017,1,18,17,45,0.0,1.0,0.8,11.0,1.0,0.91,0.0
2017,1,18,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,1,18,18,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2017,1,18,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,1,18,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,18,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,18,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,18,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,1,18,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,1,18,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,1,18,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,1,18,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,18,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,18,21,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,1,18,22,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,1,18,22,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,1,18,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,1,18,22,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,1,18,23,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,1,18,23,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,1,18,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,1,18,23,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,1,19,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,19,0,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2017,1,19,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,19,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,1,19,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,19,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,19,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,19,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,1,19,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,1,19,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,19,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,1,19,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,19,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,1,19,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,19,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,19,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,19,5,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,19,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,19,5,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,1,19,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,19,6,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,19,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,19,6,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,1,19,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,19,7,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,1,19,7,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,19,7,45,134.0,17.5,2.75,9.5,30.0,115.94,0.0
2017,1,19,8,0,268.0,35.0,3.1,10.0,60.0,236.71,184.79
2017,1,19,8,15,368.0,47.0,3.2,10.5,105.0,317.23,263.26
2017,1,19,8,30,468.0,59.0,3.3,11.0,150.0,403.63,339.06
2017,1,19,8,45,544.0,65.5,3.4,11.5,199.5,470.92,396.51
2017,1,19,9,0,620.0,72.0,3.5,12.0,249.0,538.67,452.03
2017,1,19,9,15,310.0,96.0,3.55,12.5,184.5,351.84,296.35
2017,1,19,9,30,0.0,120.0,3.6,13.0,120.0,113.36,90.94
2017,1,19,9,45,1.0,135.0,3.7,14.0,135.5,127.72,102.73
2017,1,19,10,0,2.0,150.0,3.8,15.0,151.0,142.01,113.97
2017,1,19,10,15,409.5,122.0,3.85,15.5,329.0,447.57,370.42
2017,1,19,10,30,817.0,94.0,3.9,16.0,507.0,708.15,573.05
2017,1,19,10,45,834.5,95.0,4.0,16.5,539.5,713.1,573.23
2017,1,19,11,0,852.0,96.0,4.1,17.0,572.0,714.56,572.27
2017,1,19,11,15,862.0,97.5,4.2,17.0,596.0,707.81,565.94
2017,1,19,11,30,872.0,99.0,4.3,17.0,620.0,697.59,557.05
2017,1,19,11,45,881.5,99.0,4.45,17.5,637.0,681.97,543.28
2017,1,19,12,0,891.0,99.0,4.6,18.0,654.0,662.92,526.7
2017,1,19,12,15,894.0,99.0,4.6,18.0,662.0,634.7,503.37
2017,1,19,12,30,897.0,99.0,4.6,18.0,670.0,606.13,479.32
2017,1,19,12,45,899.0,98.5,4.65,18.5,670.0,573.69,451.1
2017,1,19,13,0,901.0,98.0,4.7,19.0,670.0,538.57,420.27
2017,1,19,13,15,898.5,97.5,4.7,19.0,661.0,498.86,385.93
2017,1,19,13,30,896.0,97.0,4.7,19.0,652.0,457.09,349.17
2017,1,19,13,45,892.0,95.0,4.7,19.5,635.0,411.63,308.1
2017,1,19,14,0,888.0,93.0,4.7,20.0,618.0,361.05,262.41
2017,1,19,14,15,878.5,91.5,4.65,20.0,593.0,310.99,217.31
2017,1,19,14,30,869.0,90.0,4.6,20.0,568.0,260.4,172.08
2017,1,19,14,45,860.0,86.5,4.55,20.0,536.5,207.96,127.1
2017,1,19,15,0,851.0,83.0,4.5,20.0,505.0,155.45,86.41
2017,1,19,15,15,831.5,80.0,4.2,19.5,466.0,102.89,55.2
2017,1,19,15,30,812.0,77.0,3.9,19.0,427.0,58.1,45.16
2017,1,19,15,45,787.5,73.0,3.65,19.0,383.0,56.14,43.6
2017,1,19,16,0,763.0,69.0,3.4,19.0,339.0,54.18,41.99
2017,1,19,16,15,722.5,64.0,3.15,18.0,291.0,51.28,39.67
2017,1,19,16,30,682.0,59.0,2.9,17.0,243.0,48.37,37.25
2017,1,19,16,45,624.0,52.0,2.65,16.0,194.0,39.84,29.71
2017,1,19,17,0,566.0,45.0,2.4,15.0,145.0,35.37,25.57
2017,1,19,17,15,456.5,35.5,2.5,14.5,99.0,28.46,18.99
2017,1,19,17,30,347.0,26.0,2.6,14.0,53.0,21.41,10.39
2017,1,19,17,45,173.5,13.0,2.75,14.0,26.5,11.82,0.0
2017,1,19,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,1,19,18,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,1,19,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,19,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,1,19,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,19,19,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,1,19,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,19,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,19,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,19,20,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,1,19,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,19,20,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,1,19,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,19,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,19,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,19,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,19,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,19,22,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2017,1,19,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,19,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,1,19,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,19,23,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,19,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,19,23,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,20,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,20,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2017,1,20,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,20,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,1,20,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,20,1,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,20,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,20,1,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,20,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,20,2,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2017,1,20,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,20,2,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,20,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,20,3,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,20,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,20,3,45,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2017,1,20,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,20,4,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2017,1,20,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,20,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,1,20,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,20,5,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,20,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,20,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,1,20,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,20,6,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,1,20,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,20,6,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,1,20,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,20,7,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2017,1,20,7,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,20,7,45,97.0,16.5,2.9,11.0,26.0,93.75,0.0
2017,1,20,8,0,194.0,33.0,3.1,12.0,52.0,189.78,146.98
2017,1,20,8,15,234.0,51.0,3.15,12.5,87.0,239.54,197.02
2017,1,20,8,30,274.0,69.0,3.2,13.0,122.0,290.36,242.42
2017,1,20,8,45,295.0,86.5,3.3,13.5,158.5,328.44,275.37
2017,1,20,9,0,316.0,104.0,3.4,14.0,195.0,365.94,306.44
2017,1,20,9,15,327.5,121.5,3.2,14.0,230.0,382.38,319.7
2017,1,20,9,30,339.0,139.0,3.0,14.0,265.0,411.09,341.98
2017,1,20,9,45,307.0,162.5,2.8,14.5,287.0,414.31,341.81
2017,1,20,10,0,275.0,186.0,2.6,15.0,309.0,415.12,339.65
2017,1,20,10,15,302.5,199.5,2.55,15.5,344.5,445.47,362.1
2017,1,20,10,30,330.0,213.0,2.5,16.0,380.0,474.33,382.78
2017,1,20,10,45,625.5,144.0,2.45,17.0,485.5,622.25,497.01
2017,1,20,11,0,921.0,75.0,2.4,18.0,591.0,737.57,580.23
2017,1,20,11,15,928.5,76.0,2.45,18.5,615.0,728.57,571.06
2017,1,20,11,30,936.0,77.0,2.5,19.0,639.0,716.04,559.9
2017,1,20,11,45,932.5,81.0,2.65,20.0,653.0,695.97,542.19
2017,1,20,12,0,929.0,85.0,2.8,21.0,667.0,672.74,522.03
2017,1,20,12,15,930.5,85.5,2.6,21.0,674.5,646.0,499.64
2017,1,20,12,30,932.0,86.0,2.4,21.0,682.0,616.24,474.72
2017,1,20,12,45,923.0,89.5,2.25,21.5,679.0,580.83,444.57
2017,1,20,13,0,914.0,93.0,2.1,22.0,676.0,543.27,412.46
2017,1,20,13,15,745.0,147.5,2.1,22.0,618.5,473.98,358.31
2017,1,20,13,30,576.0,202.0,2.1,22.0,561.0,413.04,310.92
2017,1,20,13,45,717.5,152.5,2.1,22.0,587.0,394.2,291.53
2017,1,20,14,0,859.0,103.0,2.1,22.0,613.0,363.17,260.28
2017,1,20,14,15,688.5,147.0,2.0,22.0,545.0,304.15,214.34
2017,1,20,14,30,518.0,191.0,1.9,22.0,477.0,260.66,182.82
2017,1,20,14,45,596.5,155.5,1.85,22.0,467.0,216.43,143.1
2017,1,20,15,0,675.0,120.0,1.8,22.0,457.0,161.37,97.1
2017,1,20,15,15,706.0,107.5,1.65,21.5,435.5,113.15,65.82
2017,1,20,15,30,737.0,95.0,1.5,21.0,414.0,64.96,50.64
2017,1,20,15,45,701.5,91.0,1.4,21.0,369.5,63.64,49.7
2017,1,20,16,0,666.0,87.0,1.3,21.0,325.0,62.39,48.73
2017,1,20,16,15,620.5,80.5,1.3,20.0,278.0,59.13,46.17
2017,1,20,16,30,575.0,74.0,1.3,19.0,231.0,55.84,43.48
2017,1,20,16,45,508.0,65.0,1.3,18.0,183.5,50.27,38.62
2017,1,20,17,0,441.0,56.0,1.3,17.0,136.0,44.58,33.43
2017,1,20,17,15,334.5,43.0,1.4,16.5,92.5,34.91,24.41
2017,1,20,17,30,228.0,30.0,1.5,16.0,49.0,23.57,12.38
2017,1,20,17,45,114.0,15.0,1.6,15.5,24.5,13.64,0.0
2017,1,20,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,20,18,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,1,20,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,20,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,20,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,20,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,1,20,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,20,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,20,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,20,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,1,20,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,20,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,20,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,20,21,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,1,20,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,20,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,20,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,20,22,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,1,20,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,20,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,1,20,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,1,20,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,1,20,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,1,20,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,1,21,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,1,21,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,1,21,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,21,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,21,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,21,1,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,1,21,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,21,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,21,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,21,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,1,21,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,21,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,21,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,21,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,21,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,21,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,1,21,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,21,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,21,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,21,4,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2017,1,21,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,21,5,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,21,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,21,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,21,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,21,6,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,1,21,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,21,6,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,21,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,21,7,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,1,21,7,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,21,7,45,14.5,17.0,2.95,10.5,18.5,26.34,0.0
2017,1,21,8,0,29.0,34.0,3.2,11.0,37.0,58.46,41.83
2017,1,21,8,15,49.0,55.0,3.1,11.5,63.5,96.34,76.61
2017,1,21,8,30,69.0,76.0,3.0,12.0,90.0,143.86,118.26
2017,1,21,8,45,83.5,97.5,2.9,13.0,118.5,177.79,147.41
2017,1,21,9,0,98.0,119.0,2.8,14.0,147.0,211.27,175.29
2017,1,21,9,15,106.5,138.5,3.0,14.5,174.0,237.4,196.64
2017,1,21,9,30,115.0,158.0,3.2,15.0,201.0,263.06,217.12
2017,1,21,9,45,117.5,178.5,3.4,16.0,227.0,285.01,233.58
2017,1,21,10,0,120.0,199.0,3.6,17.0,253.0,306.08,249.0
2017,1,21,10,15,152.5,216.0,3.65,17.5,290.5,343.92,278.6
2017,1,21,10,30,185.0,233.0,3.7,18.0,328.0,380.78,306.85
2017,1,21,10,45,233.5,243.0,3.8,19.0,370.0,420.01,336.3
2017,1,21,11,0,282.0,253.0,3.9,20.0,412.0,468.38,371.94
2017,1,21,11,15,603.5,165.5,3.95,20.5,523.5,607.23,480.73
2017,1,21,11,30,925.0,78.0,4.0,21.0,635.0,712.59,560.35
2017,1,21,11,45,928.0,79.5,4.05,21.5,650.5,694.37,543.58
2017,1,21,12,0,931.0,81.0,4.1,22.0,666.0,672.83,524.96
2017,1,21,12,15,932.5,81.0,4.25,22.0,673.5,645.64,503.21
2017,1,21,12,30,934.0,81.0,4.4,22.0,681.0,615.45,478.84
2017,1,21,12,45,932.5,81.0,4.55,22.5,679.5,580.76,449.75
2017,1,21,13,0,931.0,81.0,4.7,23.0,678.0,543.5,418.07
2017,1,21,13,15,928.0,80.5,4.75,23.0,669.0,502.7,383.51
2017,1,21,13,30,925.0,80.0,4.8,23.0,660.0,459.81,346.46
2017,1,21,13,45,920.0,79.0,4.9,23.0,642.5,413.82,306.19
2017,1,21,14,0,915.0,78.0,5.0,23.0,625.0,366.31,263.85
2017,1,21,14,15,906.0,76.5,5.05,22.5,600.0,315.97,219.22
2017,1,21,14,30,897.0,75.0,5.1,22.0,575.0,264.92,174.03
2017,1,21,14,45,502.5,151.5,5.15,22.0,428.5,198.34,133.83
2017,1,21,15,0,108.0,228.0,5.2,22.0,282.0,189.21,143.68
2017,1,21,15,15,62.0,195.0,5.05,21.5,226.0,154.61,119.08
2017,1,21,15,30,16.0,162.0,4.9,21.0,170.0,132.48,108.44
2017,1,21,15,45,12.5,146.5,4.75,21.0,152.0,120.31,98.34
2017,1,21,16,0,9.0,131.0,4.6,21.0,134.0,107.98,88.0
2017,1,21,16,15,4.5,114.0,4.1,20.0,115.5,94.45,76.78
2017,1,21,16,30,0.0,97.0,3.6,19.0,97.0,80.77,65.19
2017,1,21,16,45,0.0,77.5,3.1,18.0,77.5,65.18,51.64
2017,1,21,17,0,0.0,58.0,2.6,17.0,58.0,49.39,37.63
2017,1,21,17,15,0.0,40.0,2.6,16.5,40.0,34.53,24.12
2017,1,21,17,30,0.0,22.0,2.6,16.0,22.0,19.39,9.5
2017,1,21,17,45,0.0,11.0,2.65,15.5,11.0,10.01,0.0
2017,1,21,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,1,21,18,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,1,21,18,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,1,21,18,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2017,1,21,19,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2017,1,21,19,15,0.0,0.0,6.45,14.5,0.0,0.0,0.0
2017,1,21,19,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2017,1,21,19,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
