Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,21,20,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2017,1,21,20,15,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2017,1,21,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,1,21,20,45,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2017,1,21,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,1,21,21,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,1,21,21,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,1,21,21,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,1,21,22,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,1,21,22,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2017,1,21,22,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,1,21,22,45,0.0,0.0,7.3,12.5,0.0,0.0,0.0
2017,1,21,23,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,1,21,23,15,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2017,1,21,23,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2017,1,21,23,45,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2017,1,22,0,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2017,1,22,0,15,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2017,1,22,0,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2017,1,22,0,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2017,1,22,1,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2017,1,22,1,15,0.0,0.0,8.8,12.5,0.0,0.0,0.0
2017,1,22,1,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2017,1,22,1,45,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2017,1,22,2,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2017,1,22,2,15,0.0,0.0,8.75,11.5,0.0,0.0,0.0
2017,1,22,2,30,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2017,1,22,2,45,0.0,0.0,8.65,11.0,0.0,0.0,0.0
2017,1,22,3,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2017,1,22,3,15,0.0,0.0,8.7,10.5,0.0,0.0,0.0
2017,1,22,3,30,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2017,1,22,3,45,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2017,1,22,4,0,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2017,1,22,4,15,0.0,0.0,9.05,10.0,0.0,0.0,0.0
2017,1,22,4,30,0.0,0.0,9.1,10.0,0.0,0.0,0.0
2017,1,22,4,45,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2017,1,22,5,0,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2017,1,22,5,15,0.0,0.0,9.35,10.0,0.0,0.0,0.0
2017,1,22,5,30,0.0,0.0,9.4,10.0,0.0,0.0,0.0
2017,1,22,5,45,0.0,0.0,9.45,10.5,0.0,0.0,0.0
2017,1,22,6,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2017,1,22,6,15,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2017,1,22,6,30,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2017,1,22,6,45,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2017,1,22,7,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2017,1,22,7,15,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2017,1,22,7,30,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2017,1,22,7,45,190.5,15.5,9.7,11.5,34.5,149.46,0.0
2017,1,22,8,0,381.0,31.0,9.8,12.0,69.0,301.02,239.28
2017,1,22,8,15,486.0,40.0,9.9,12.5,117.5,385.98,323.62
2017,1,22,8,30,591.0,49.0,10.0,13.0,166.0,475.41,404.11
2017,1,22,8,45,658.0,53.5,10.15,13.5,217.0,531.58,454.25
2017,1,22,9,0,725.0,58.0,10.3,14.0,268.0,594.01,506.74
2017,1,22,9,15,763.5,62.0,10.3,14.0,317.0,635.09,540.32
2017,1,22,9,30,802.0,66.0,10.3,14.0,366.0,674.2,571.38
2017,1,22,9,45,830.5,68.5,10.3,14.5,411.0,701.88,591.41
2017,1,22,10,0,859.0,71.0,10.3,15.0,456.0,726.71,608.79
2017,1,22,10,15,877.0,73.5,10.25,15.0,495.5,735.0,613.83
2017,1,22,10,30,895.0,76.0,10.2,15.0,535.0,745.89,621.03
2017,1,22,10,45,906.0,78.5,10.15,15.5,567.0,748.22,620.32
2017,1,22,11,0,917.0,81.0,10.1,16.0,599.0,746.99,616.95
2017,1,22,11,15,582.5,182.0,10.05,16.0,516.0,606.39,499.25
2017,1,22,11,30,248.0,283.0,10.0,16.0,433.0,447.47,365.02
2017,1,22,11,45,599.5,182.0,9.95,16.5,557.5,589.9,482.95
2017,1,22,12,0,951.0,81.0,9.9,17.0,682.0,688.39,562.28
2017,1,22,12,15,954.0,81.5,9.8,17.0,690.5,662.07,538.82
2017,1,22,12,30,957.0,82.0,9.7,17.0,699.0,632.56,512.74
2017,1,22,12,45,959.0,81.0,9.6,17.0,699.0,597.97,482.21
2017,1,22,13,0,961.0,80.0,9.5,17.0,699.0,560.54,448.83
2017,1,22,13,15,654.5,179.0,9.4,17.0,598.0,464.99,369.48
2017,1,22,13,30,348.0,278.0,9.3,17.0,497.0,383.74,303.68
2017,1,22,13,45,652.0,176.5,9.2,17.5,573.0,394.78,305.47
2017,1,22,14,0,956.0,75.0,9.1,18.0,649.0,379.97,281.88
2017,1,22,14,15,948.5,73.5,8.95,18.0,624.0,328.03,233.5
2017,1,22,14,30,941.0,72.0,8.8,18.0,599.0,275.17,184.7
2017,1,22,14,45,931.5,70.0,8.65,18.0,566.5,220.85,136.52
2017,1,22,15,0,922.0,68.0,8.5,18.0,534.0,166.27,92.51
2017,1,22,15,15,905.5,66.0,8.2,17.5,494.5,111.19,57.62
2017,1,22,15,30,889.0,64.0,7.9,17.0,455.0,57.03,44.57
2017,1,22,15,45,866.5,60.5,7.6,17.0,410.0,53.3,41.42
2017,1,22,16,0,844.0,57.0,7.3,17.0,365.0,50.59,39.13
2017,1,22,16,15,807.0,53.5,6.8,16.0,315.5,42.73,32.39
2017,1,22,16,30,770.0,50.0,6.3,15.0,266.0,40.7,30.73
2017,1,22,16,45,712.0,45.5,5.85,14.5,214.5,37.75,28.06
2017,1,22,17,0,654.0,41.0,5.4,14.0,163.0,34.84,25.27
2017,1,22,17,15,551.0,33.0,5.15,13.5,114.0,28.54,19.27
2017,1,22,17,30,448.0,25.0,4.9,13.0,65.0,22.16,12.14
2017,1,22,17,45,224.0,12.5,4.65,13.0,32.5,11.37,0.0
2017,1,22,18,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,1,22,18,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2017,1,22,18,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,22,18,45,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2017,1,22,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,22,19,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,1,22,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,22,19,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,22,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,22,20,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,1,22,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,1,22,20,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,1,22,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,22,21,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2017,1,22,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,22,21,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,22,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,22,22,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2017,1,22,22,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,22,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,1,22,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,22,23,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2017,1,22,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,22,23,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,1,23,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,23,0,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,1,23,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,23,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,23,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,1,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2017,1,23,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,1,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,23,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,23,2,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,1,23,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,23,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,1,23,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,23,3,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,1,23,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,4,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,23,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,23,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,23,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,23,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,1,23,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,23,6,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,23,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,23,7,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,23,7,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,23,7,45,241.5,13.5,1.3,8.0,38.0,172.89,9.2
2017,1,23,8,0,483.0,27.0,1.4,9.0,76.0,350.68,277.39
2017,1,23,8,15,576.0,33.5,1.3,9.5,125.0,429.43,353.21
2017,1,23,8,30,669.0,40.0,1.2,10.0,174.0,511.11,422.26
2017,1,23,8,45,714.5,46.5,1.15,11.0,224.0,562.91,463.12
2017,1,23,9,0,760.0,53.0,1.1,12.0,274.0,614.0,500.27
2017,1,23,9,15,796.0,56.5,1.35,12.5,323.0,653.26,530.2
2017,1,23,9,30,832.0,60.0,1.6,13.0,372.0,690.49,557.71
2017,1,23,9,45,857.0,62.0,1.9,14.0,417.0,709.29,570.24
2017,1,23,10,0,882.0,64.0,2.2,15.0,462.0,731.44,584.97
2017,1,23,10,15,899.0,66.0,2.45,15.5,501.0,744.63,593.57
2017,1,23,10,30,916.0,68.0,2.7,16.0,540.0,754.45,599.69
2017,1,23,10,45,929.0,69.0,2.95,16.5,572.5,756.65,600.25
2017,1,23,11,0,942.0,70.0,3.2,17.0,605.0,755.24,598.24
2017,1,23,11,15,949.5,71.0,3.3,17.5,629.5,746.26,590.09
2017,1,23,11,30,957.0,72.0,3.4,18.0,654.0,733.65,579.49
2017,1,23,11,45,963.0,72.0,3.55,18.5,671.0,715.35,563.9
2017,1,23,12,0,969.0,72.0,3.7,19.0,688.0,693.54,545.44
2017,1,23,12,15,971.0,72.5,3.75,19.0,695.5,666.34,523.35
2017,1,23,12,30,973.0,73.0,3.8,19.0,703.0,635.95,498.45
2017,1,23,12,45,972.5,73.0,3.9,19.5,702.5,600.63,468.55
2017,1,23,13,0,972.0,73.0,4.0,20.0,702.0,562.56,435.95
2017,1,23,13,15,969.0,72.5,3.95,20.0,692.5,520.26,399.93
2017,1,23,13,30,966.0,72.0,3.9,20.0,683.0,475.74,361.31
2017,1,23,13,45,960.0,71.5,3.9,20.0,665.5,428.08,319.42
2017,1,23,14,0,954.0,71.0,3.9,20.0,648.0,378.87,275.39
2017,1,23,14,15,946.0,70.0,3.75,20.0,622.5,327.35,228.84
2017,1,23,14,30,938.0,69.0,3.6,20.0,597.0,274.92,181.66
2017,1,23,14,45,923.5,68.0,3.45,20.0,563.5,220.68,134.71
2017,1,23,15,0,909.0,67.0,3.3,20.0,530.0,166.66,91.92
2017,1,23,15,15,892.0,65.0,2.9,19.5,490.5,112.19,57.38
2017,1,23,15,30,875.0,63.0,2.5,19.0,451.0,58.71,45.63
2017,1,23,15,45,850.5,60.5,2.1,19.0,406.5,53.17,40.98
2017,1,23,16,0,826.0,58.0,1.7,19.0,362.0,45.34,34.24
2017,1,23,16,15,789.5,54.5,1.6,18.0,313.0,43.35,32.71
2017,1,23,16,30,753.0,51.0,1.5,17.0,264.0,41.37,31.11
2017,1,23,16,45,696.5,46.0,1.45,16.0,213.0,38.03,28.19
2017,1,23,17,0,640.0,41.0,1.4,15.0,162.0,34.69,25.1
2017,1,23,17,15,539.5,33.5,1.45,14.5,114.0,28.89,19.58
2017,1,23,17,30,439.0,26.0,1.5,14.0,66.0,23.04,13.08
2017,1,23,17,45,219.5,13.0,1.6,13.5,33.0,11.33,0.0
2017,1,23,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,23,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,1,23,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,23,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,23,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,23,19,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,23,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,23,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,23,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,23,20,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,1,23,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,23,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,1,23,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,1,23,21,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2017,1,23,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,23,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,1,23,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,23,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,23,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,23,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,23,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,23,23,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,1,23,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,23,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,24,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,24,0,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,24,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,1,24,0,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,1,24,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,24,1,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,24,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,24,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,24,2,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,24,2,15,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2017,1,24,2,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,24,2,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2017,1,24,3,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,24,3,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,24,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,24,3,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,24,4,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,24,4,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2017,1,24,4,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,24,4,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,24,5,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,24,5,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2017,1,24,5,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,24,5,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,24,6,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,24,6,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,24,6,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,24,6,45,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2017,1,24,7,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,24,7,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2017,1,24,7,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,1,24,7,45,190.5,16.0,4.85,10.5,35.5,151.99,18.82
2017,1,24,8,0,381.0,32.0,5.1,11.0,71.0,303.89,242.65
2017,1,24,8,15,479.5,41.0,5.2,12.0,118.5,385.46,321.28
2017,1,24,8,30,578.0,50.0,5.3,13.0,166.0,471.11,396.15
2017,1,24,8,45,485.0,73.5,5.4,14.0,189.0,446.87,376.6
2017,1,24,9,0,392.0,97.0,5.5,15.0,212.0,413.4,347.66
2017,1,24,9,15,582.5,83.5,5.65,15.5,287.0,541.04,453.38
2017,1,24,9,30,773.0,70.0,5.8,16.0,362.0,662.61,549.19
2017,1,24,9,45,799.0,73.0,6.0,17.0,406.0,689.12,566.64
2017,1,24,10,0,825.0,76.0,6.2,18.0,450.0,712.82,581.9
2017,1,24,10,15,843.5,78.0,6.25,18.5,488.0,726.73,590.12
2017,1,24,10,30,862.0,80.0,6.3,19.0,526.0,737.35,595.84
2017,1,24,10,45,874.5,82.0,6.35,20.0,558.0,734.91,590.57
2017,1,24,11,0,887.0,84.0,6.4,21.0,590.0,734.58,587.11
2017,1,24,11,15,896.0,85.0,6.35,21.0,614.5,727.15,580.42
2017,1,24,11,30,905.0,86.0,6.3,21.0,639.0,716.24,570.88
2017,1,24,11,45,921.5,82.5,6.3,21.5,658.0,702.08,557.52
2017,1,24,12,0,938.0,79.0,6.3,22.0,677.0,684.19,541.21
2017,1,24,12,15,940.5,79.0,6.2,22.0,685.5,657.52,518.69
2017,1,24,12,30,943.0,79.0,6.1,22.0,694.0,627.73,493.5
2017,1,24,12,45,943.5,79.0,6.05,22.5,693.5,593.85,463.97
2017,1,24,13,0,944.0,79.0,6.0,23.0,693.0,557.22,431.87
2017,1,24,13,15,941.5,78.5,5.85,23.0,684.5,516.11,396.41
2017,1,24,13,30,939.0,78.0,5.7,23.0,676.0,472.82,358.51
2017,1,24,13,45,843.5,107.5,5.55,23.5,634.0,415.56,309.72
2017,1,24,14,0,748.0,137.0,5.4,24.0,592.0,362.37,264.64
2017,1,24,14,15,829.5,106.0,5.15,24.0,591.5,323.04,226.67
2017,1,24,14,30,911.0,75.0,4.9,24.0,591.0,276.45,181.92
2017,1,24,14,45,899.5,73.5,4.7,24.0,559.0,223.53,136.33
2017,1,24,15,0,888.0,72.0,4.5,24.0,527.0,170.58,94.44
2017,1,24,15,15,871.0,69.5,4.15,23.5,488.0,116.66,60.03
2017,1,24,15,30,854.0,67.0,3.8,23.0,449.0,63.78,49.2
2017,1,24,15,45,824.5,65.5,3.45,22.5,404.0,49.98,37.61
2017,1,24,16,0,795.0,64.0,3.1,22.0,359.0,49.76,37.6
2017,1,24,16,15,757.5,60.0,2.85,21.0,310.5,47.55,35.92
2017,1,24,16,30,720.0,56.0,2.6,20.0,262.0,45.35,34.16
2017,1,24,16,45,655.0,51.0,2.35,19.5,211.0,42.17,31.36
2017,1,24,17,0,590.0,46.0,2.1,19.0,160.0,35.74,25.57
2017,1,24,17,15,488.0,37.5,2.1,18.5,112.5,29.75,19.98
2017,1,24,17,30,386.0,29.0,2.1,18.0,65.0,23.66,13.52
2017,1,24,17,45,193.0,14.5,2.15,17.5,32.5,11.69,0.0
2017,1,24,18,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,1,24,18,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2017,1,24,18,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,1,24,18,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,1,24,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,24,19,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,1,24,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,1,24,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,1,24,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,1,24,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2017,1,24,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,24,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,24,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,24,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,1,24,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,24,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,1,24,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,1,24,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,24,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,24,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,24,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,24,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,24,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,25,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,1,25,0,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,1,25,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,25,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,1,25,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,25,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,1,25,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,1,25,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,1,25,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,25,2,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,1,25,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,25,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,1,25,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,25,3,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,1,25,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,25,3,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,1,25,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,25,4,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2017,1,25,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,25,4,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,1,25,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,25,5,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,25,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,25,5,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,1,25,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,25,6,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,25,6,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,25,6,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,25,7,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,25,7,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,1,25,7,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,25,7,45,221.5,15.0,4.3,9.5,38.0,169.09,34.27
2017,1,25,8,0,443.0,30.0,4.5,10.0,76.0,339.9,272.99
2017,1,25,8,15,541.0,38.0,4.65,10.5,125.5,415.09,347.48
2017,1,25,8,30,639.0,46.0,4.8,11.0,175.0,501.93,424.16
2017,1,25,8,45,625.5,56.5,4.95,11.5,211.5,523.48,443.78
2017,1,25,9,0,612.0,67.0,5.1,12.0,248.0,536.68,454.92
2017,1,25,9,15,541.0,94.5,5.1,12.0,274.5,525.67,444.54
2017,1,25,9,30,470.0,122.0,5.1,12.0,301.0,504.48,425.41
2017,1,25,9,45,529.0,125.0,5.2,12.5,348.5,551.34,462.49
2017,1,25,10,0,588.0,128.0,5.3,13.0,396.0,603.3,502.4
2017,1,25,10,15,745.5,101.5,5.3,13.0,470.5,687.24,568.81
2017,1,25,10,30,903.0,75.0,5.3,13.0,545.0,758.75,622.43
2017,1,25,10,45,915.0,76.5,5.35,13.5,577.5,760.88,621.45
2017,1,25,11,0,927.0,78.0,5.4,14.0,610.0,759.43,618.23
2017,1,25,11,15,677.0,163.0,5.4,14.5,560.5,664.63,540.03
2017,1,25,11,30,427.0,248.0,5.4,15.0,511.0,555.89,449.55
2017,1,25,11,45,690.0,164.5,5.45,15.5,601.5,639.36,516.75
2017,1,25,12,0,953.0,81.0,5.5,16.0,692.0,698.92,562.95
2017,1,25,12,15,718.0,165.5,5.5,16.0,629.5,611.54,490.71
2017,1,25,12,30,483.0,250.0,5.5,16.0,567.0,521.85,417.35
2017,1,25,12,45,369.0,280.5,5.55,16.5,522.5,459.9,366.4
2017,1,25,13,0,255.0,311.0,5.6,17.0,478.0,406.02,321.98
2017,1,25,13,15,296.5,298.5,5.6,17.0,490.0,401.06,317.02
2017,1,25,13,30,338.0,286.0,5.6,17.0,502.0,389.75,306.36
2017,1,25,13,45,481.5,232.5,5.6,17.5,532.0,380.28,294.58
2017,1,25,14,0,625.0,179.0,5.6,18.0,562.0,358.6,270.91
2017,1,25,14,15,571.5,188.5,5.5,17.5,527.5,313.88,233.03
2017,1,25,14,30,518.0,198.0,5.4,17.0,493.0,274.37,199.96
2017,1,25,14,45,461.5,199.5,5.35,16.5,451.5,232.7,166.58
2017,1,25,15,0,405.0,201.0,5.3,16.0,410.0,201.02,143.44
2017,1,25,15,15,373.0,190.0,5.1,15.5,371.5,163.81,118.05
2017,1,25,15,30,341.0,179.0,4.9,15.0,333.0,129.9,100.99
2017,1,25,15,45,329.0,163.5,4.75,15.0,300.0,116.45,97.21
2017,1,25,16,0,317.0,148.0,4.6,15.0,267.0,106.99,89.16
2017,1,25,16,15,305.5,129.0,4.25,14.5,231.0,94.92,78.86
2017,1,25,16,30,294.0,110.0,3.9,14.0,195.0,82.4,67.96
2017,1,25,16,45,268.5,91.5,3.55,13.5,158.0,69.69,56.67
2017,1,25,17,0,243.0,73.0,3.2,13.0,121.0,56.54,44.74
2017,1,25,17,15,201.0,54.0,3.25,12.5,85.5,42.55,31.8
2017,1,25,17,30,159.0,35.0,3.3,12.0,50.0,27.21,17.08
2017,1,25,17,45,79.5,17.5,3.35,11.5,25.0,13.76,0.0
2017,1,25,18,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,25,18,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,1,25,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,1,25,18,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,1,25,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,1,25,19,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2017,1,25,19,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,25,19,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,25,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,25,20,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2017,1,25,20,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,25,20,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,25,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,25,21,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2017,1,25,21,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,25,21,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,25,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,25,22,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2017,1,25,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,25,22,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,1,25,23,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,25,23,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2017,1,25,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,25,23,45,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2017,1,26,0,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,26,0,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,26,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,26,0,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,1,26,1,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,26,1,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2017,1,26,1,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,26,1,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2017,1,26,2,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,1,26,2,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2017,1,26,2,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,26,2,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,1,26,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,26,3,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,26,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,26,3,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,26,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,26,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,1,26,4,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,26,4,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,26,5,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,26,5,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2017,1,26,5,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,26,5,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,26,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,26,6,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,1,26,6,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,26,6,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,26,7,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,26,7,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2017,1,26,7,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,1,26,7,45,0.0,17.0,2.75,4.0,17.0,15.04,0.0
2017,1,26,8,0,0.0,34.0,3.1,5.0,34.0,34.21,22.94
2017,1,26,8,15,6.0,54.0,3.15,5.5,55.5,59.26,45.85
2017,1,26,8,30,12.0,74.0,3.2,6.0,77.0,83.29,67.53
2017,1,26,8,45,18.5,93.5,3.3,7.0,98.5,106.62,88.12
2017,1,26,9,0,25.0,113.0,3.4,8.0,120.0,140.01,116.86
2017,1,26,9,15,93.5,138.0,3.4,8.5,172.5,227.93,193.13
2017,1,26,9,30,162.0,163.0,3.4,9.0,225.0,304.46,257.75
2017,1,26,9,45,161.0,183.5,3.45,9.5,251.0,324.21,272.54
2017,1,26,10,0,160.0,204.0,3.5,10.0,277.0,342.89,286.37
2017,1,26,10,15,542.5,138.5,3.35,10.0,417.0,573.88,478.3
2017,1,26,10,30,925.0,73.0,3.2,10.0,557.0,775.47,632.65
2017,1,26,10,45,936.0,74.5,3.1,10.0,589.5,776.85,630.22
2017,1,26,11,0,947.0,76.0,3.0,10.0,622.0,774.59,626.8
2017,1,26,11,15,955.0,77.5,2.85,10.0,647.5,766.46,618.91
2017,1,26,11,30,963.0,79.0,2.7,10.0,673.0,754.63,608.48
2017,1,26,11,45,967.5,80.0,2.6,10.5,690.0,736.22,591.68
2017,1,26,12,0,972.0,81.0,2.5,11.0,707.0,714.28,571.84
2017,1,26,12,15,974.5,81.0,2.35,11.0,715.5,686.64,548.35
2017,1,26,12,30,977.0,81.0,2.2,11.0,724.0,655.77,522.13
2017,1,26,12,45,976.5,81.0,2.1,11.0,723.5,620.12,492.15
2017,1,26,13,0,976.0,81.0,2.0,11.0,723.0,581.69,459.45
2017,1,26,13,15,973.5,81.0,1.85,11.0,714.0,539.67,423.07
2017,1,26,13,30,971.0,81.0,1.7,11.0,705.0,495.36,384.07
2017,1,26,13,45,965.0,80.0,1.6,11.5,687.0,446.7,340.4
2017,1,26,14,0,959.0,79.0,1.5,12.0,669.0,396.5,294.71
2017,1,26,14,15,950.0,78.0,1.5,12.0,643.0,344.08,247.41
2017,1,26,14,30,941.0,77.0,1.5,12.0,617.0,290.84,199.15
2017,1,26,14,45,864.5,85.5,1.5,12.0,560.0,226.21,145.43
2017,1,26,15,0,788.0,94.0,1.5,12.0,503.0,173.65,105.0
2017,1,26,15,15,833.0,82.0,1.4,12.0,486.0,121.52,66.62
2017,1,26,15,30,878.0,70.0,1.3,12.0,469.0,71.35,46.37
2017,1,26,15,45,852.0,67.0,1.25,12.0,423.0,51.13,40.33
2017,1,26,16,0,826.0,64.0,1.2,12.0,377.0,49.76,39.24
2017,1,26,16,15,789.5,60.5,1.1,11.0,327.0,47.95,37.85
2017,1,26,16,30,753.0,57.0,1.0,10.0,277.0,46.16,36.41
2017,1,26,16,45,693.5,51.5,0.9,9.5,225.0,42.55,33.15
2017,1,26,17,0,634.0,46.0,0.8,9.0,173.0,38.95,29.72
2017,1,26,17,15,536.0,38.0,0.9,8.0,123.5,32.85,23.87
2017,1,26,17,30,438.0,30.0,1.0,7.0,74.0,24.44,15.35
2017,1,26,17,45,219.0,15.0,1.1,6.5,37.0,12.01,0.0
2017,1,26,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,26,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,26,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,26,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,26,19,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,26,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,26,19,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,26,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,26,20,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,1,26,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,20,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,21,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2017,1,26,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,26,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,1,26,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,26,23,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,1,26,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,26,23,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,27,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,27,0,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,27,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,27,0,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,27,1,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,27,1,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2017,1,27,1,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,1,27,1,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2017,1,27,2,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,27,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,27,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,27,2,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2017,1,27,3,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,27,3,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2017,1,27,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,27,3,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2017,1,27,4,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,27,4,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,27,4,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,27,4,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2017,1,27,5,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,27,5,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2017,1,27,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,27,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,1,27,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,1,27,6,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,1,27,6,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,1,27,6,45,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2017,1,27,7,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,27,7,15,0.0,0.0,2.2,1.5,0.0,0.0,0.0
2017,1,27,7,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,27,7,45,189.5,17.5,2.8,2.5,38.0,156.77,54.16
2017,1,27,8,0,379.0,35.0,3.1,3.0,76.0,308.71,255.05
2017,1,27,8,15,476.5,45.0,3.15,4.0,125.0,392.09,334.58
2017,1,27,8,30,574.0,55.0,3.2,5.0,174.0,479.3,411.15
2017,1,27,8,45,288.0,80.5,3.25,6.0,140.5,321.02,276.77
2017,1,27,9,0,2.0,106.0,3.3,7.0,107.0,105.01,86.08
2017,1,27,9,15,6.5,123.5,3.55,7.5,126.5,124.38,102.95
2017,1,27,9,30,11.0,141.0,3.8,8.0,146.0,143.75,119.26
2017,1,27,9,45,137.5,168.0,4.1,9.0,231.5,288.2,243.73
2017,1,27,10,0,264.0,195.0,4.4,10.0,317.0,423.0,355.17
2017,1,27,10,15,345.0,197.5,4.3,10.0,370.5,481.14,402.03
2017,1,27,10,30,426.0,200.0,4.2,10.0,424.0,550.83,456.98
2017,1,27,10,45,434.5,212.0,4.1,10.5,452.5,562.13,463.08
2017,1,27,11,0,443.0,224.0,4.0,11.0,481.0,571.14,467.65
2017,1,27,11,15,307.5,260.0,3.85,11.0,442.0,490.02,400.27
2017,1,27,11,30,172.0,296.0,3.7,11.0,403.0,412.11,335.31
2017,1,27,11,45,170.5,304.5,3.6,11.5,413.0,410.62,332.93
2017,1,27,12,0,169.0,313.0,3.5,12.0,423.0,408.36,329.68
2017,1,27,12,15,266.0,302.0,3.4,12.0,477.0,454.38,366.25
2017,1,27,12,30,363.0,291.0,3.3,12.0,531.0,486.9,391.17
2017,1,27,12,45,233.5,303.0,3.2,12.0,458.0,403.72,323.98
2017,1,27,13,0,104.0,315.0,3.1,12.0,385.0,331.11,265.46
2017,1,27,13,15,193.0,307.5,3.0,12.0,434.0,360.07,288.04
2017,1,27,13,30,282.0,300.0,2.9,12.0,483.0,379.32,301.38
2017,1,27,13,45,225.5,298.0,2.85,12.0,441.5,337.52,267.43
2017,1,27,14,0,169.0,296.0,2.8,12.0,400.0,300.49,237.89
2017,1,27,14,15,194.5,282.0,2.75,12.0,397.5,283.66,222.79
2017,1,27,14,30,220.0,268.0,2.7,12.0,395.0,264.24,205.16
2017,1,27,14,45,491.0,196.5,2.7,12.0,459.0,239.02,172.47
2017,1,27,15,0,762.0,125.0,2.7,12.0,523.0,191.05,120.73
2017,1,27,15,15,559.0,152.5,2.65,11.5,433.0,149.39,99.84
2017,1,27,15,30,356.0,180.0,2.6,11.0,343.0,133.24,103.49
2017,1,27,15,45,324.0,171.0,2.55,11.0,308.5,120.97,102.47
2017,1,27,16,0,292.0,162.0,2.5,11.0,274.0,115.56,97.96
2017,1,27,16,15,276.0,142.0,2.15,10.0,237.0,103.08,87.4
2017,1,27,16,30,260.0,122.0,1.8,9.0,200.0,90.12,76.18
2017,1,27,16,45,231.0,102.0,1.5,8.5,161.5,76.62,64.05
2017,1,27,17,0,202.0,82.0,1.2,8.0,123.0,62.65,51.22
2017,1,27,17,15,155.0,61.0,1.15,7.5,87.5,47.45,36.99
2017,1,27,17,30,108.0,40.0,1.1,7.0,52.0,31.77,21.8
2017,1,27,17,45,54.0,20.0,1.1,7.0,26.0,16.32,0.0
2017,1,27,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,27,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,1,27,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,27,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,27,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,27,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,27,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,27,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,27,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,20,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,27,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,27,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,27,21,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,1,27,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,27,21,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,27,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,27,22,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,27,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,27,22,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,27,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,27,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,1,27,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,27,23,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,1,28,0,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,0,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,0,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,0,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,1,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2017,1,28,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,28,1,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,28,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,28,2,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,1,28,2,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,28,2,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,1,28,3,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,28,3,15,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2017,1,28,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,28,3,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,1,28,4,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,28,4,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,28,4,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,28,4,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,1,28,5,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,28,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,1,28,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,1,28,5,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2017,1,28,6,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,1,28,6,15,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,1,28,6,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,1,28,6,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2017,1,28,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,1,28,7,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2017,1,28,7,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,1,28,7,45,208.0,17.5,3.85,4.5,40.5,168.61,68.16
2017,1,28,8,0,416.0,35.0,4.0,5.0,81.0,332.38,274.11
2017,1,28,8,15,513.5,44.0,4.25,5.5,131.0,415.89,354.51
2017,1,28,8,30,611.0,53.0,4.5,6.0,181.0,503.07,432.47
2017,1,28,8,45,682.5,57.0,4.8,6.5,235.0,563.31,485.38
2017,1,28,9,0,754.0,61.0,5.1,7.0,289.0,630.28,540.62
2017,1,28,9,15,791.5,65.0,5.1,7.5,339.5,672.07,572.64
2017,1,28,9,30,829.0,69.0,5.1,8.0,390.0,711.76,601.97
2017,1,28,9,45,864.0,69.5,5.15,9.0,438.5,742.83,622.79
2017,1,28,10,0,899.0,70.0,5.2,10.0,487.0,764.85,636.12
2017,1,28,10,15,917.0,72.0,5.05,10.5,528.0,779.15,643.56
2017,1,28,10,30,935.0,74.0,4.9,11.0,569.0,790.0,648.31
2017,1,28,10,45,953.5,73.5,4.8,11.5,604.0,794.67,648.67
2017,1,28,11,0,972.0,73.0,4.7,12.0,639.0,795.58,646.34
2017,1,28,11,15,980.5,74.0,4.6,12.0,665.0,787.09,638.33
2017,1,28,11,30,989.0,75.0,4.5,12.0,691.0,774.79,627.7
2017,1,28,11,45,994.5,75.5,4.45,12.5,709.0,756.13,611.31
2017,1,28,12,0,1000.0,76.0,4.4,13.0,727.0,733.81,591.13
2017,1,28,12,15,1002.5,76.5,4.4,13.0,736.0,706.02,567.96
2017,1,28,12,30,1005.0,77.0,4.4,13.0,745.0,674.88,541.86
2017,1,28,12,45,1006.5,76.0,4.4,13.5,745.0,638.47,510.27
2017,1,28,13,0,1008.0,75.0,4.4,14.0,745.0,599.08,475.81
2017,1,28,13,15,1005.0,75.0,4.35,14.0,735.5,555.62,438.17
2017,1,28,13,30,1002.0,75.0,4.3,14.0,726.0,509.8,397.77
2017,1,28,13,45,997.5,74.0,4.3,14.0,708.5,460.36,353.63
2017,1,28,14,0,993.0,73.0,4.3,14.0,691.0,409.15,307.02
2017,1,28,14,15,985.0,72.0,4.25,14.0,664.5,355.34,257.5
2017,1,28,14,30,977.0,71.0,4.2,14.0,638.0,300.55,206.94
2017,1,28,14,45,963.0,70.5,4.2,14.0,604.0,244.25,156.42
2017,1,28,15,0,949.0,70.0,4.2,14.0,570.0,188.04,109.33
2017,1,28,15,15,932.0,68.0,4.05,13.5,529.0,130.8,69.2
2017,1,28,15,30,915.0,66.0,3.9,13.0,488.0,74.51,44.73
2017,1,28,15,45,892.0,63.0,3.75,13.0,441.5,55.25,43.79
2017,1,28,16,0,869.0,60.0,3.6,13.0,395.0,52.96,41.88
2017,1,28,16,15,834.5,57.0,3.1,12.0,344.0,45.2,35.18
2017,1,28,16,30,800.0,54.0,2.6,11.0,293.0,43.68,33.99
2017,1,28,16,45,746.0,49.0,2.15,10.0,240.0,40.4,31.11
2017,1,28,17,0,692.0,44.0,1.7,9.0,187.0,37.1,28.07
2017,1,28,17,15,599.0,37.0,1.65,8.0,135.5,31.84,23.02
2017,1,28,17,30,506.0,30.0,1.6,7.0,84.0,26.57,17.46
2017,1,28,17,45,253.0,15.0,1.6,6.5,42.0,12.95,0.0
2017,1,28,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,28,18,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,1,28,18,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,28,18,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,28,19,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,28,19,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2017,1,28,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,28,19,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,1,28,20,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,20,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,28,21,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2017,1,28,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,21,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,22,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,22,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,22,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,1,28,23,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,28,23,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2017,1,28,23,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,28,23,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,1,29,0,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,29,0,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,29,0,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,29,0,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,29,1,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,29,1,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,1,29,1,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,29,1,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,1,29,2,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,1,29,2,15,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,1,29,2,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,1,29,2,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2017,1,29,3,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2017,1,29,3,15,0.0,0.0,3.45,2.0,0.0,0.0,0.0
2017,1,29,3,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2017,1,29,3,45,0.0,0.0,3.55,2.0,0.0,0.0,0.0
2017,1,29,4,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2017,1,29,4,15,0.0,0.0,3.6,1.5,0.0,0.0,0.0
2017,1,29,4,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2017,1,29,4,45,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2017,1,29,5,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,29,5,15,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,29,5,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,1,29,5,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2017,1,29,6,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2017,1,29,6,15,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,1,29,6,30,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,1,29,6,45,0.0,0.0,4.1,1.5,0.0,0.0,0.0
2017,1,29,7,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2017,1,29,7,15,0.0,0.0,4.3,2.5,0.0,0.0,0.0
2017,1,29,7,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2017,1,29,7,45,258.5,14.5,4.55,3.5,43.5,190.74,88.76
2017,1,29,8,0,517.0,29.0,4.7,4.0,87.0,381.17,317.36
2017,1,29,8,15,606.5,35.5,4.55,5.0,138.0,460.44,393.81
2017,1,29,8,30,696.0,42.0,4.4,6.0,189.0,542.38,465.66
2017,1,29,8,45,750.0,46.0,4.25,7.0,242.0,598.49,511.31
2017,1,29,9,0,804.0,50.0,4.1,8.0,295.0,647.88,548.75
2017,1,29,9,15,837.0,53.0,4.1,9.0,345.0,685.71,575.78
2017,1,29,9,30,870.0,56.0,4.1,10.0,395.0,721.58,600.18
2017,1,29,9,45,892.0,58.0,4.2,11.5,440.5,745.52,614.06
2017,1,29,10,0,914.0,60.0,4.3,13.0,486.0,766.5,625.38
2017,1,29,10,15,930.0,61.5,4.45,13.5,526.0,779.09,632.88
2017,1,29,10,30,946.0,63.0,4.6,14.0,566.0,788.2,637.85
2017,1,29,10,45,955.5,65.5,4.8,15.0,599.0,789.99,636.48
2017,1,29,11,0,965.0,68.0,5.0,16.0,632.0,788.0,632.44
2017,1,29,11,15,972.5,69.0,4.95,16.0,657.5,779.07,624.51
2017,1,29,11,30,980.0,70.0,4.9,16.0,683.0,766.38,614.0
2017,1,29,11,45,982.0,72.0,4.9,16.5,700.0,747.28,597.97
2017,1,29,12,0,984.0,74.0,4.9,17.0,717.0,724.65,577.93
2017,1,29,12,15,986.0,74.5,4.85,17.0,726.0,697.05,554.89
2017,1,29,12,30,988.0,75.0,4.8,17.0,735.0,666.16,529.03
2017,1,29,12,45,986.5,75.5,4.75,17.5,734.5,630.15,497.86
2017,1,29,13,0,985.0,76.0,4.7,18.0,734.0,591.35,464.08
2017,1,29,13,15,982.5,76.0,4.6,18.0,725.0,548.99,427.67
2017,1,29,13,30,980.0,76.0,4.5,18.0,716.0,504.29,388.6
2017,1,29,13,45,974.0,75.5,4.4,18.0,698.5,455.61,345.57
2017,1,29,14,0,968.0,75.0,4.3,18.0,681.0,405.33,300.35
2017,1,29,14,15,960.0,74.0,4.2,18.0,655.0,352.64,252.54
2017,1,29,14,30,952.0,73.0,4.1,18.0,629.0,299.01,203.76
2017,1,29,14,45,934.5,73.5,4.0,18.0,595.0,244.0,155.16
2017,1,29,15,0,917.0,74.0,3.9,18.0,561.0,189.44,110.05
2017,1,29,15,15,900.5,72.0,3.45,17.5,521.0,133.8,71.12
2017,1,29,15,30,884.0,70.0,3.0,17.0,481.0,79.08,46.69
2017,1,29,15,45,860.5,67.0,2.65,16.5,435.0,50.89,39.32
2017,1,29,16,0,837.0,64.0,2.3,16.0,389.0,49.53,38.34
2017,1,29,16,15,802.0,60.5,2.05,15.0,339.0,47.71,36.98
2017,1,29,16,30,767.0,57.0,1.8,14.0,289.0,45.91,35.57
2017,1,29,16,45,713.0,51.5,1.6,13.0,237.0,42.32,32.46
2017,1,29,17,0,659.0,46.0,1.4,12.0,185.0,38.69,29.15
2017,1,29,17,15,566.0,38.5,1.4,11.5,134.0,33.06,23.78
2017,1,29,17,30,473.0,31.0,1.4,11.0,83.0,27.38,17.94
2017,1,29,17,45,236.5,15.5,1.4,10.5,41.5,12.28,0.0
2017,1,29,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,29,18,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,1,29,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,1,29,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,29,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,29,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,29,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,1,29,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,29,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,1,29,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,29,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,29,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,29,21,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,1,29,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,29,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,1,29,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,29,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,29,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,29,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,29,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,29,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2017,1,29,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,29,23,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,30,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,30,0,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,30,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,30,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,30,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,1,30,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,30,1,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,1,30,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,30,2,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,1,30,2,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,30,2,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,1,30,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,30,3,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,30,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,30,3,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,1,30,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,30,4,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,30,4,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,30,4,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,1,30,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,1,30,5,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2017,1,30,5,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,30,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,1,30,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,1,30,6,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,1,30,6,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,1,30,6,45,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2017,1,30,7,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,1,30,7,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,1,30,7,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,30,7,45,267.0,14.5,4.15,9.0,45.0,196.96,99.12
2017,1,30,8,0,534.0,29.0,4.4,10.0,90.0,393.14,320.73
2017,1,30,8,15,621.5,35.5,4.2,10.5,142.0,471.82,394.9
2017,1,30,8,30,709.0,42.0,4.0,11.0,194.0,553.1,464.75
2017,1,30,8,45,761.0,46.0,3.85,12.0,247.0,608.31,508.52
2017,1,30,9,0,813.0,50.0,3.7,13.0,300.0,656.64,544.25
2017,1,30,9,15,845.5,53.0,3.5,13.5,350.5,694.41,570.79
2017,1,30,9,30,878.0,56.0,3.3,14.0,401.0,730.19,594.63
2017,1,30,9,45,901.0,58.5,3.15,15.0,447.5,755.7,609.04
2017,1,30,10,0,924.0,61.0,3.0,16.0,494.0,778.21,620.79
2017,1,30,10,15,939.5,62.5,3.15,17.0,534.5,790.51,626.51
2017,1,30,10,30,955.0,64.0,3.3,18.0,575.0,799.27,629.75
2017,1,30,10,45,966.0,65.5,3.45,19.5,608.5,800.98,626.78
2017,1,30,11,0,977.0,67.0,3.6,21.0,642.0,798.9,621.27
2017,1,30,11,15,984.5,67.5,3.5,21.0,667.5,789.3,612.95
2017,1,30,11,30,992.0,68.0,3.4,21.0,693.0,775.94,602.16
2017,1,30,11,45,996.5,68.5,3.3,21.5,710.0,756.74,586.25
2017,1,30,12,0,1001.0,69.0,3.2,22.0,727.0,733.92,566.85
2017,1,30,12,15,1003.0,69.5,3.15,22.0,736.0,705.96,544.53
2017,1,30,12,30,1005.0,70.0,3.1,22.0,745.0,674.66,519.45
2017,1,30,12,45,1004.5,70.0,3.05,22.5,744.5,638.23,489.22
2017,1,30,13,0,1004.0,70.0,3.0,23.0,744.0,598.9,456.36
2017,1,30,13,15,1001.0,69.5,2.95,23.0,735.0,555.16,420.44
2017,1,30,13,30,998.0,69.0,2.9,23.0,726.0,509.09,381.85
2017,1,30,13,45,992.5,69.0,2.9,23.0,708.0,460.34,340.33
2017,1,30,14,0,987.0,69.0,2.9,23.0,690.0,409.87,296.42
2017,1,30,14,15,979.0,68.0,2.8,22.5,664.0,356.3,249.67
2017,1,30,14,30,971.0,67.0,2.7,22.0,638.0,301.75,201.62
2017,1,30,14,45,954.0,68.0,2.65,22.0,604.0,246.28,153.48
2017,1,30,15,0,937.0,69.0,2.6,22.0,570.0,191.17,108.52
2017,1,30,15,15,920.5,67.0,2.35,21.5,529.5,134.45,69.07
2017,1,30,15,30,904.0,65.0,2.1,21.0,489.0,78.64,43.72
2017,1,30,15,45,879.5,63.0,1.85,20.5,442.5,55.14,42.33
2017,1,30,16,0,855.0,61.0,1.6,20.0,396.0,53.58,41.21
2017,1,30,16,15,821.0,57.5,1.55,18.5,345.5,45.34,34.35
2017,1,30,16,30,787.0,54.0,1.5,17.0,295.0,43.42,32.93
2017,1,30,16,45,732.5,49.5,1.45,16.0,242.5,40.58,30.51
2017,1,30,17,0,678.0,45.0,1.4,15.0,190.0,37.75,27.96
2017,1,30,17,15,588.5,37.5,1.45,14.5,138.5,32.07,22.63
2017,1,30,17,30,499.0,30.0,1.5,14.0,87.0,26.32,16.88
2017,1,30,17,45,249.5,15.0,1.6,13.5,43.5,12.81,1.18
2017,1,30,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,30,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,1,30,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,30,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,30,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,30,19,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,1,30,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,30,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,30,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,30,20,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,1,30,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,30,20,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,1,30,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,30,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,30,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,30,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,1,30,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,30,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2017,1,30,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,30,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,30,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,30,23,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2017,1,30,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,30,23,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,1,31,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,31,0,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,31,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,31,0,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,31,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,31,1,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2017,1,31,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,31,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,31,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,31,2,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2017,1,31,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,31,2,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,31,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,1,31,3,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,1,31,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,3,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,1,31,4,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2017,1,31,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,31,4,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,31,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,31,5,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,31,5,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,31,5,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,31,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,31,6,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,1,31,6,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,31,6,45,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2017,1,31,7,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,31,7,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2017,1,31,7,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,31,7,45,256.5,16.0,3.8,8.0,45.5,194.3,106.58
2017,1,31,8,0,513.0,32.0,4.1,9.0,91.0,384.3,315.26
2017,1,31,8,15,602.0,39.0,3.95,9.5,143.5,465.03,390.6
2017,1,31,8,30,691.0,46.0,3.8,10.0,196.0,548.01,462.15
2017,1,31,8,45,742.5,51.0,3.7,11.0,249.0,604.19,506.82
2017,1,31,9,0,794.0,56.0,3.6,12.0,302.0,659.68,548.32
2017,1,31,9,15,828.0,59.5,3.85,13.0,353.0,699.27,576.79
2017,1,31,9,30,862.0,63.0,4.1,14.0,404.0,736.66,602.62
2017,1,31,9,45,883.5,66.0,4.4,15.0,450.5,755.01,613.97
2017,1,31,10,0,905.0,69.0,4.7,16.0,497.0,776.8,627.95
2017,1,31,10,15,921.5,71.0,4.95,16.5,537.5,790.31,636.48
2017,1,31,10,30,938.0,73.0,5.2,17.0,578.0,800.33,642.45
2017,1,31,10,45,947.5,75.5,5.5,18.0,611.0,802.0,641.27
2017,1,31,11,0,957.0,78.0,5.8,19.0,644.0,799.92,637.39
2017,1,31,11,15,964.5,79.0,5.75,19.5,669.5,790.93,628.26
2017,1,31,11,30,972.0,80.0,5.7,20.0,695.0,778.22,616.6
2017,1,31,11,45,976.0,81.0,5.7,20.5,712.5,759.36,600.82
2017,1,31,12,0,980.0,82.0,5.7,21.0,730.0,736.95,581.18
2017,1,31,12,15,982.0,82.0,5.6,21.0,738.0,708.77,557.8
2017,1,31,12,30,984.0,82.0,5.5,21.0,746.0,677.33,531.69
2017,1,31,12,45,980.5,83.5,5.4,21.0,745.5,641.07,501.49
2017,1,31,13,0,977.0,85.0,5.3,21.0,745.0,602.12,468.72
2017,1,31,13,15,974.0,84.5,5.2,21.0,735.5,559.11,432.22
2017,1,31,13,30,971.0,84.0,5.1,21.0,726.0,513.83,393.16
2017,1,31,13,45,963.0,84.0,5.0,21.5,707.5,464.9,349.76
2017,1,31,14,0,955.0,84.0,4.9,22.0,689.0,414.55,304.52
2017,1,31,14,15,946.5,83.0,4.75,21.5,663.0,362.01,258.0
2017,1,31,14,30,938.0,82.0,4.6,21.0,637.0,308.6,210.36
2017,1,31,14,45,923.5,80.5,4.5,21.0,603.0,252.94,161.47
2017,1,31,15,0,909.0,79.0,4.4,21.0,569.0,197.5,115.54
2017,1,31,15,15,891.5,77.0,4.1,20.5,528.5,141.89,76.13
2017,1,31,15,30,874.0,75.0,3.8,20.0,488.0,80.06,44.23
2017,1,31,15,45,848.0,72.0,3.5,20.0,441.5,54.35,41.72
2017,1,31,16,0,822.0,69.0,3.2,20.0,395.0,53.12,40.79
2017,1,31,16,15,786.0,65.0,3.0,19.0,344.5,51.05,39.25
2017,1,31,16,30,750.0,61.0,2.8,18.0,294.0,48.97,37.65
2017,1,31,16,45,695.0,55.5,2.65,17.0,241.5,45.52,34.72
2017,1,31,17,0,640.0,50.0,2.5,16.0,189.0,42.05,31.63
2017,1,31,17,15,548.5,42.0,2.55,15.0,138.0,33.05,23.45
2017,1,31,17,30,457.0,34.0,2.6,14.0,87.0,27.53,17.98
2017,1,31,17,45,228.5,17.0,2.65,13.5,43.5,13.45,2.39
2017,1,31,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,31,18,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,1,31,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,31,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,1,31,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,31,19,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,1,31,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,31,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,1,31,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,31,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,1,31,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,31,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,31,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,31,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2017,1,31,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,31,21,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,1,31,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,31,22,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,31,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,31,22,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,1,31,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,31,23,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2017,1,31,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,31,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,2,1,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,1,0,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,1,0,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,2,1,0,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,1,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,1,1,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2017,2,1,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,1,1,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,1,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,1,2,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,2,1,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,1,2,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,2,1,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,1,3,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
