Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,4,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2017,2,1,7,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,1,7,45,205.5,19.0,4.15,11.0,43.5,174.7,100.77
2017,2,1,8,0,411.0,38.0,4.3,12.0,87.0,337.28,274.54
2017,2,1,8,15,504.5,47.0,4.3,12.5,137.0,419.62,349.97
2017,2,1,8,30,598.0,56.0,4.3,13.0,187.0,505.25,423.61
2017,2,1,8,45,659.5,61.5,4.3,14.0,239.5,566.48,473.38
2017,2,1,9,0,721.0,67.0,4.3,15.0,292.0,622.96,516.14
2017,2,1,9,15,757.5,71.5,4.4,15.5,342.5,664.85,547.19
2017,2,1,9,30,794.0,76.0,4.5,16.0,393.0,704.66,575.74
2017,2,1,9,45,822.5,78.5,4.65,17.0,439.0,733.62,594.54
2017,2,1,10,0,851.0,81.0,4.8,18.0,485.0,759.67,610.83
2017,2,1,10,15,869.0,83.5,4.85,18.5,525.5,774.53,619.28
2017,2,1,10,30,887.0,86.0,4.9,19.0,566.0,785.94,625.26
2017,2,1,10,45,901.5,87.0,4.95,20.0,599.5,783.71,620.07
2017,2,1,11,0,916.0,88.0,5.0,21.0,633.0,783.91,616.9
2017,2,1,11,15,924.5,89.5,5.0,21.0,659.0,776.56,610.53
2017,2,1,11,30,933.0,91.0,5.0,21.0,685.0,765.57,601.7
2017,2,1,11,45,941.0,90.5,5.0,21.5,703.0,748.5,587.21
2017,2,1,12,0,949.0,90.0,5.0,22.0,721.0,727.87,569.2
2017,2,1,12,15,951.5,90.5,4.95,22.5,730.0,701.19,546.34
2017,2,1,12,30,954.0,91.0,4.9,23.0,739.0,671.29,520.89
2017,2,1,12,45,954.0,91.0,4.9,23.5,739.0,636.39,491.59
2017,2,1,13,0,954.0,91.0,4.9,24.0,739.0,598.69,459.74
2017,2,1,13,15,951.5,90.5,4.8,24.0,730.0,556.68,424.66
2017,2,1,13,30,949.0,90.0,4.7,24.0,721.0,512.41,387.08
2017,2,1,13,45,943.0,89.5,4.6,24.0,703.5,464.66,346.02
2017,2,1,14,0,937.0,89.0,4.5,24.0,686.0,415.35,302.87
2017,2,1,14,15,928.0,87.5,4.3,24.0,660.0,362.97,256.56
2017,2,1,14,30,919.0,86.0,4.1,24.0,634.0,309.8,209.45
2017,2,1,14,45,908.0,84.0,3.9,24.0,600.5,255.28,162.0
2017,2,1,15,0,897.0,82.0,3.7,24.0,567.0,200.66,117.01
2017,2,1,15,15,879.5,79.5,3.3,23.5,527.0,138.31,72.23
2017,2,1,15,30,862.0,77.0,2.9,23.0,487.0,83.55,45.42
2017,2,1,15,45,836.5,74.0,2.5,22.5,441.0,55.66,42.38
2017,2,1,16,0,811.0,71.0,2.1,22.0,395.0,54.5,41.62
2017,2,1,16,15,775.5,67.0,1.95,21.0,345.0,52.49,40.17
2017,2,1,16,30,740.0,63.0,1.8,20.0,295.0,50.49,38.66
2017,2,1,16,45,686.0,57.0,1.7,19.0,242.5,46.67,35.46
2017,2,1,17,0,632.0,51.0,1.6,18.0,190.0,39.17,28.86
2017,2,1,17,15,542.0,43.0,1.6,17.5,139.5,33.78,23.86
2017,2,1,17,30,452.0,35.0,1.6,17.0,89.0,28.3,18.48
2017,2,1,17,45,226.0,17.5,1.65,16.5,44.5,13.82,3.22
2017,2,1,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,1,18,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,2,1,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,2,2,7,15,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2017,2,2,7,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,2,2,7,45,185.0,20.0,5.2,6.5,42.5,165.59,102.81
2017,2,2,8,0,370.0,40.0,5.5,7.0,85.0,314.93,262.62
2017,2,2,8,15,463.0,50.0,5.5,7.5,134.0,397.53,339.81
2017,2,2,8,30,556.0,60.0,5.5,8.0,183.0,483.43,415.87
2017,2,2,8,45,613.0,67.5,5.5,8.5,234.5,543.47,467.32
2017,2,2,9,0,670.0,75.0,5.5,9.0,286.0,603.46,516.09
2017,2,2,9,15,708.5,80.0,5.4,9.5,335.5,646.07,548.42
2017,2,2,9,30,747.0,85.0,5.3,10.0,385.0,686.94,578.29
2017,2,2,9,45,373.5,105.0,5.25,10.5,255.0,422.82,359.17
2017,2,2,10,0,0.0,125.0,5.2,11.0,125.0,114.08,91.67
2017,2,2,10,15,0.0,136.0,5.15,11.5,136.0,123.99,99.83
2017,2,2,10,30,0.0,147.0,5.1,12.0,147.0,133.86,107.64
2017,2,2,10,45,0.0,157.5,5.05,12.5,157.5,143.19,114.94
2017,2,2,11,0,0.0,168.0,5.0,13.0,168.0,152.45,122.14
2017,2,2,11,15,0.5,171.0,4.9,13.0,171.5,154.92,123.97
2017,2,2,11,30,1.0,174.0,4.8,13.0,175.0,157.43,125.85
2017,2,2,11,45,10.0,211.5,4.75,13.5,218.5,197.73,158.63
2017,2,2,12,0,19.0,249.0,4.7,14.0,262.0,237.07,190.09
2017,2,2,12,15,28.0,268.0,4.6,14.0,287.0,263.74,211.38
2017,2,2,12,30,37.0,287.0,4.5,14.0,312.0,282.76,226.41
2017,2,2,12,45,36.0,285.5,4.4,14.5,310.5,276.33,220.57
2017,2,2,13,0,35.0,284.0,4.3,15.0,309.0,269.92,214.86
2017,2,2,13,15,44.5,290.5,4.2,15.0,321.5,275.44,219.11
2017,2,2,13,30,54.0,297.0,4.1,15.0,334.0,279.61,222.16
2017,2,2,13,45,44.0,280.5,4.05,15.0,310.5,256.09,203.34
2017,2,2,14,0,34.0,264.0,4.0,15.0,287.0,233.9,185.7
2017,2,2,14,15,23.5,238.0,3.95,15.0,253.5,209.8,166.6
2017,2,2,14,30,13.0,212.0,3.9,15.0,220.0,183.56,145.83
2017,2,2,14,45,11.5,200.5,3.85,15.0,207.5,171.86,136.59
2017,2,2,15,0,10.0,189.0,3.8,15.0,195.0,160.35,127.5
2017,2,2,15,15,12.0,182.0,3.7,14.5,188.5,152.64,121.67
2017,2,2,15,30,14.0,175.0,3.6,14.0,182.0,144.43,115.61
2017,2,2,15,45,360.5,136.5,3.55,14.0,282.5,91.61,75.55
2017,2,2,16,0,707.0,98.0,3.5,14.0,383.0,68.63,55.53
2017,2,2,16,15,667.0,91.5,3.15,13.5,334.0,65.73,53.21
2017,2,2,16,30,627.0,85.0,2.8,13.0,285.0,62.78,50.77
2017,2,2,16,45,569.5,76.5,2.5,12.5,234.0,58.01,46.59
2017,2,2,17,0,512.0,68.0,2.2,12.0,183.0,53.14,42.13
2017,2,2,17,15,421.5,56.0,2.15,11.0,134.0,44.85,34.45
2017,2,2,17,30,331.0,44.0,2.1,10.0,85.0,36.31,26.14
2017,2,2,17,45,194.0,27.0,2.05,9.5,48.0,21.24,9.22
2017,2,2,18,0,57.0,10.0,2.0,9.0,11.0,9.1,0.0
2017,2,2,18,15,28.5,5.0,2.05,8.5,5.5,0.0,0.0
2017,2,2,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,3,7,15,4.0,3.5,3.6,3.5,3.5,0.0,0.0
2017,2,3,7,30,8.0,7.0,3.7,4.0,7.0,10.85,0.0
2017,2,3,7,45,76.5,31.0,3.85,4.5,40.0,107.3,68.1
2017,2,3,8,0,145.0,55.0,4.0,5.0,73.0,187.52,155.47
2017,2,3,8,15,220.5,76.5,4.1,5.5,118.5,263.45,225.18
2017,2,3,8,30,296.0,98.0,4.2,6.0,164.0,342.7,295.58
2017,2,3,8,45,355.0,113.5,4.35,6.5,212.5,415.4,358.11
2017,2,3,9,0,414.0,129.0,4.5,7.0,261.0,479.83,412.02
2017,2,3,9,15,457.5,140.5,4.5,7.5,308.0,528.49,450.99
2017,2,3,9,30,501.0,152.0,4.5,8.0,355.0,576.43,488.26
2017,2,3,9,45,538.5,159.0,4.55,8.5,399.0,613.46,516.13
2017,2,3,10,0,576.0,166.0,4.6,9.0,443.0,648.74,542.1
2017,2,3,10,15,297.5,189.5,4.55,9.0,333.0,443.34,371.78
2017,2,3,10,30,19.0,213.0,4.5,9.0,223.0,214.36,176.29
2017,2,3,10,45,20.5,225.5,4.5,9.5,237.0,225.73,185.4
2017,2,3,11,0,22.0,238.0,4.5,10.0,251.0,236.96,193.92
2017,2,3,11,15,24.5,246.5,4.45,10.0,262.0,244.82,200.02
2017,2,3,11,30,27.0,255.0,4.4,10.0,273.0,252.52,206.0
2017,2,3,11,45,25.5,261.5,4.4,10.5,279.0,255.31,207.54
2017,2,3,12,0,24.0,268.0,4.4,11.0,285.0,258.05,209.07
2017,2,3,12,15,18.0,250.0,4.35,11.0,263.0,235.51,190.45
2017,2,3,12,30,12.0,232.0,4.3,11.0,241.0,213.86,172.63
2017,2,3,12,45,6.0,169.0,4.25,11.0,173.5,153.27,122.83
2017,2,3,13,0,0.0,106.0,4.2,11.0,106.0,94.0,73.62
2017,2,3,13,15,10.5,180.5,4.15,11.0,188.0,164.17,131.98
2017,2,3,13,30,21.0,255.0,4.1,11.0,270.0,231.13,186.63
2017,2,3,13,45,10.5,174.0,4.1,11.5,181.5,156.53,125.29
2017,2,3,14,0,0.0,93.0,4.1,12.0,93.0,82.48,63.92
2017,2,3,14,15,0.0,127.5,4.05,11.5,127.5,111.98,88.89
2017,2,3,14,30,0.0,162.0,4.0,11.0,162.0,140.21,112.73
2017,2,3,14,45,1.5,168.0,3.95,11.0,168.5,144.44,116.36
2017,2,3,15,0,3.0,174.0,3.9,11.0,175.0,147.99,119.49
2017,2,3,15,15,1.5,158.0,3.8,11.0,158.5,133.89,108.05
2017,2,3,15,30,0.0,142.0,3.7,11.0,142.0,120.1,96.81
2017,2,3,15,45,0.0,122.0,3.65,11.0,122.0,103.88,87.3
2017,2,3,16,0,0.0,102.0,3.6,11.0,102.0,87.89,73.35
2017,2,3,16,15,209.5,114.5,3.4,10.5,182.0,84.55,70.7
2017,2,3,16,30,419.0,127.0,3.2,10.0,262.0,91.22,76.93
2017,2,3,16,45,368.5,111.0,3.0,10.0,214.5,81.24,67.95
2017,2,3,17,0,318.0,95.0,2.8,10.0,167.0,70.88,58.41
2017,2,3,17,15,242.0,75.0,2.65,9.5,121.5,57.7,46.16
2017,2,3,17,30,166.0,55.0,2.5,9.0,76.0,42.88,32.09
2017,2,3,17,45,90.5,31.5,2.35,9.0,42.0,25.17,12.82
2017,2,3,18,0,15.0,8.0,2.2,9.0,8.0,7.28,0.0
2017,2,3,18,15,7.5,4.0,2.2,8.5,4.0,0.0,0.0
2017,2,3,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,7,15,0.0,0.5,1.15,6.5,0.5,0.0,0.0
2017,2,4,7,30,0.0,1.0,1.2,7.0,1.0,0.91,0.0
2017,2,4,7,45,0.0,7.5,1.3,7.5,7.5,6.58,0.0
2017,2,4,8,0,0.0,14.0,1.4,8.0,14.0,12.3,4.8
2017,2,4,8,15,0.0,22.0,1.3,8.0,22.0,19.35,11.19
2017,2,4,8,30,0.0,30.0,1.2,8.0,30.0,26.41,17.55
2017,2,4,8,45,0.0,38.5,1.2,8.5,38.5,33.93,24.17
2017,2,4,9,0,0.0,47.0,1.2,9.0,47.0,41.46,30.7
2017,2,4,9,15,5.5,97.5,1.15,9.0,99.5,93.89,76.12
2017,2,4,9,30,11.0,148.0,1.1,9.0,152.0,150.38,123.87
2017,2,4,9,45,13.0,165.0,1.1,9.0,170.5,167.33,137.55
2017,2,4,10,0,15.0,182.0,1.1,9.0,189.0,184.18,151.12
2017,2,4,10,15,7.5,105.0,1.15,9.0,108.5,99.74,80.01
2017,2,4,10,30,0.0,28.0,1.2,9.0,28.0,24.71,15.72
2017,2,4,10,45,0.0,29.5,1.25,9.5,29.5,26.05,16.82
2017,2,4,11,0,0.0,31.0,1.3,10.0,31.0,27.39,17.88
2017,2,4,11,15,0.0,71.0,1.4,10.0,71.0,62.88,48.05
2017,2,4,11,30,0.0,111.0,1.5,10.0,111.0,98.77,78.11
2017,2,4,11,45,0.0,114.0,1.6,10.5,114.0,101.42,80.02
2017,2,4,12,0,0.0,117.0,1.7,11.0,117.0,104.04,81.98
2017,2,4,12,15,0.0,117.0,1.85,11.0,117.0,103.96,81.86
2017,2,4,12,30,0.0,117.0,2.0,11.0,117.0,103.88,81.77
2017,2,4,12,45,0.0,117.0,2.2,11.5,117.0,103.79,81.55
2017,2,4,13,0,0.0,117.0,2.4,12.0,117.0,103.7,81.34
2017,2,4,13,15,0.0,132.5,2.55,12.0,132.5,117.17,92.53
2017,2,4,13,30,0.0,148.0,2.7,12.0,148.0,130.41,103.5
2017,2,4,13,45,0.0,141.5,2.85,12.5,141.5,124.51,98.53
2017,2,4,14,0,0.0,135.0,3.0,13.0,135.0,118.66,93.65
2017,2,4,14,15,0.0,102.0,3.1,13.0,102.0,90.23,70.21
2017,2,4,14,30,0.0,69.0,3.2,13.0,69.0,61.09,45.98
2017,2,4,14,45,0.0,59.0,3.3,13.0,59.0,52.19,38.6
2017,2,4,15,0,0.0,49.0,3.4,13.0,49.0,43.3,31.18
2017,2,4,15,15,0.0,66.5,3.4,13.0,66.5,58.81,44.41
2017,2,4,15,30,0.0,84.0,3.4,13.0,84.0,74.36,57.69
2017,2,4,15,45,0.0,49.5,3.45,13.0,49.5,43.7,33.43
2017,2,4,16,0,0.0,15.0,3.5,13.0,15.0,13.2,6.22
2017,2,4,16,15,0.0,13.0,3.35,12.5,13.0,11.43,4.68
2017,2,4,16,30,0.0,11.0,3.2,12.0,11.0,9.67,3.11
2017,2,4,16,45,0.0,9.0,3.05,12.0,9.0,7.9,1.51
2017,2,4,17,0,0.0,7.0,2.9,12.0,7.0,6.14,0.0
2017,2,4,17,15,0.0,5.0,2.7,11.5,5.0,4.38,0.0
2017,2,4,17,30,0.0,3.0,2.5,11.0,3.0,2.63,0.0
2017,2,4,17,45,0.0,1.5,2.3,10.5,1.5,1.31,0.0
2017,2,4,18,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,4,18,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,5,7,15,31.0,5.5,2.2,11.5,6.5,0.0,0.0
2017,2,5,7,30,62.0,11.0,2.4,12.0,13.0,45.07,0.0
2017,2,5,7,45,191.0,27.5,2.65,12.5,49.5,182.45,124.86
2017,2,5,8,0,320.0,44.0,2.9,13.0,86.0,291.09,237.36
2017,2,5,8,15,406.5,55.5,2.9,13.5,133.5,370.65,308.06
2017,2,5,8,30,493.0,67.0,2.9,14.0,181.0,453.52,378.1
2017,2,5,8,45,547.0,75.5,2.95,14.5,230.0,512.1,425.85
2017,2,5,9,0,601.0,84.0,3.0,15.0,279.0,570.57,471.51
2017,2,5,9,15,640.0,90.0,3.05,15.5,327.0,614.26,503.69
2017,2,5,9,30,679.0,96.0,3.1,16.0,375.0,656.34,533.59
2017,2,5,9,45,706.5,101.0,3.2,16.5,419.5,686.38,553.94
2017,2,5,10,0,734.0,106.0,3.3,17.0,464.0,713.87,572.15
2017,2,5,10,15,754.0,109.0,3.5,17.5,503.0,730.34,582.45
2017,2,5,10,30,774.0,112.0,3.7,18.0,542.0,743.72,590.55
2017,2,5,10,45,409.5,186.0,3.95,19.0,414.5,529.98,422.98
2017,2,5,11,0,45.0,260.0,4.2,20.0,287.0,288.03,226.57
2017,2,5,11,15,45.5,270.5,4.35,20.5,299.0,294.84,231.7
2017,2,5,11,30,46.0,281.0,4.5,21.0,311.0,301.33,235.98
2017,2,5,11,45,46.5,288.5,4.7,21.5,319.5,304.49,237.74
2017,2,5,12,0,47.0,296.0,4.9,22.0,328.0,307.33,239.29
2017,2,5,12,15,80.5,316.5,4.95,22.0,372.0,343.4,267.43
2017,2,5,12,30,114.0,337.0,5.0,22.0,416.0,376.35,292.72
2017,2,5,12,45,73.0,311.0,5.1,22.5,361.5,321.04,248.97
2017,2,5,13,0,32.0,285.0,5.2,23.0,307.0,269.65,208.42
2017,2,5,13,15,27.0,273.0,5.15,23.0,291.5,252.16,194.82
2017,2,5,13,30,22.0,261.0,5.1,23.0,276.0,236.9,182.92
2017,2,5,13,45,23.5,258.0,5.1,23.0,274.0,232.37,179.41
2017,2,5,14,0,25.0,255.0,5.1,23.0,272.0,227.56,175.66
2017,2,5,14,15,13.5,215.0,5.0,23.0,224.0,188.73,145.46
2017,2,5,14,30,2.0,175.0,4.9,23.0,176.0,151.44,116.45
2017,2,5,14,45,3.0,176.5,4.85,23.0,178.0,151.68,116.84
2017,2,5,15,0,4.0,178.0,4.8,23.0,180.0,151.46,116.86
2017,2,5,15,15,386.0,136.5,4.6,22.5,326.0,135.08,88.57
2017,2,5,15,30,768.0,95.0,4.4,22.0,472.0,102.3,58.73
2017,2,5,15,45,384.0,92.0,4.2,22.0,280.5,61.94,47.81
2017,2,5,16,0,0.0,89.0,4.0,22.0,89.0,77.79,61.6
2017,2,5,16,15,0.0,78.0,3.55,21.5,78.0,68.49,53.86
2017,2,5,16,30,0.0,67.0,3.1,21.0,67.0,59.11,45.95
2017,2,5,16,45,260.0,66.0,2.65,20.5,126.5,47.65,36.08
2017,2,5,17,0,520.0,65.0,2.2,20.0,186.0,49.97,38.06
2017,2,5,17,15,434.5,54.5,2.15,19.5,138.0,42.98,31.71
2017,2,5,17,30,349.0,44.0,2.1,19.0,90.0,35.79,24.9
2017,2,5,17,45,211.0,28.5,2.05,18.5,52.5,22.36,11.24
2017,2,5,18,0,73.0,13.0,2.0,18.0,15.0,11.82,0.0
2017,2,5,18,15,36.5,6.5,2.1,18.0,7.5,0.0,0.0
2017,2,5,18,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,6,7,15,27.5,6.0,3.05,16.5,7.0,0.0,0.0
2017,2,6,7,30,55.0,12.0,3.3,17.0,14.0,42.17,0.0
2017,2,6,7,45,186.5,29.0,3.6,17.5,51.0,183.95,127.1
2017,2,6,8,0,318.0,46.0,3.9,18.0,88.0,293.63,235.98
2017,2,6,8,15,405.0,57.0,4.15,18.5,135.5,372.66,305.45
2017,2,6,8,30,492.0,68.0,4.4,19.0,183.0,455.67,375.34
2017,2,6,8,45,548.0,76.5,4.65,19.5,232.5,515.88,424.56
2017,2,6,9,0,604.0,85.0,4.9,20.0,282.0,576.05,471.99
2017,2,6,9,15,302.0,61.5,5.1,20.5,160.0,316.36,261.99
2017,2,6,9,30,0.0,38.0,5.3,21.0,38.0,33.51,22.26
2017,2,6,9,45,0.0,42.5,5.5,21.5,42.5,37.5,25.5
2017,2,6,10,0,0.0,47.0,5.7,22.0,47.0,41.5,28.65
2017,2,6,10,15,0.0,61.0,5.75,22.0,61.0,53.93,38.76
2017,2,6,10,30,0.0,75.0,5.8,22.0,75.0,66.39,48.83
2017,2,6,10,45,0.0,79.5,5.9,22.5,79.5,70.41,51.87
2017,2,6,11,0,0.0,84.0,6.0,23.0,84.0,74.43,54.91
2017,2,6,11,15,36.5,192.5,5.95,23.0,216.5,209.39,163.66
2017,2,6,11,30,73.0,301.0,5.9,23.0,349.0,341.2,266.65
2017,2,6,11,45,47.0,280.5,5.9,23.5,312.0,297.11,230.86
2017,2,6,12,0,21.0,260.0,5.9,24.0,275.0,248.78,192.17
2017,2,6,12,15,22.0,263.0,5.8,24.0,278.5,250.12,193.08
2017,2,6,12,30,23.0,266.0,5.7,24.0,282.0,251.3,193.84
2017,2,6,12,45,96.0,305.5,5.65,24.0,372.5,329.94,255.26
2017,2,6,13,0,169.0,345.0,5.6,24.0,463.0,399.23,307.93
2017,2,6,13,15,108.5,322.5,5.5,23.5,398.0,335.82,259.09
2017,2,6,13,30,48.0,300.0,5.4,23.0,333.0,280.37,216.56
2017,2,6,13,45,93.0,309.0,5.35,23.0,371.0,300.35,231.61
2017,2,6,14,0,138.0,318.0,5.3,23.0,409.0,312.59,239.88
2017,2,6,14,15,147.0,306.0,5.3,23.0,399.5,293.74,224.33
2017,2,6,14,30,156.0,294.0,5.3,23.0,390.0,273.93,207.88
2017,2,6,14,45,177.0,277.0,5.35,23.0,380.5,252.36,189.56
2017,2,6,15,0,198.0,260.0,5.4,23.0,371.0,228.64,169.68
2017,2,6,15,15,204.0,240.5,5.25,23.0,348.0,199.54,147.15
2017,2,6,15,30,210.0,221.0,5.1,23.0,325.0,169.95,126.78
2017,2,6,15,45,436.5,161.5,4.95,23.0,352.0,108.2,86.92
2017,2,6,16,0,663.0,102.0,4.8,23.0,379.0,70.48,55.06
2017,2,6,16,15,624.0,96.0,4.45,22.5,331.0,68.14,53.33
2017,2,6,16,30,585.0,90.0,4.1,22.0,283.0,65.8,51.52
2017,2,6,16,45,525.5,81.5,3.75,22.0,233.5,61.23,47.59
2017,2,6,17,0,466.0,73.0,3.4,22.0,184.0,56.57,43.43
2017,2,6,17,15,380.0,61.0,3.3,21.5,136.5,46.39,34.38
2017,2,6,17,30,294.0,49.0,3.2,21.0,89.0,37.86,26.47
2017,2,6,17,45,147.0,32.0,3.1,20.5,52.0,25.0,13.5
2017,2,6,18,0,0.0,15.0,3.0,20.0,15.0,13.64,0.0
2017,2,6,18,15,0.0,7.5,3.1,20.0,7.5,0.0,0.0
2017,2,6,18,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,2,7,7,15,0.0,7.5,3.6,15.5,7.5,0.0,0.0
2017,2,7,7,30,0.0,15.0,3.7,16.0,15.0,13.64,0.0
2017,2,7,7,45,166.0,29.0,3.85,16.5,51.5,172.98,122.65
2017,2,7,8,0,332.0,43.0,4.0,17.0,88.0,300.26,242.99
2017,2,7,8,15,395.0,56.5,3.95,17.5,133.0,367.02,302.13
2017,2,7,8,30,458.0,70.0,3.9,18.0,178.0,435.98,360.17
2017,2,7,8,45,511.5,78.0,3.9,19.0,225.0,493.33,405.87
2017,2,7,9,0,565.0,86.0,3.9,20.0,272.0,550.58,449.39
2017,2,7,9,15,693.5,78.0,3.9,20.5,342.5,644.25,519.58
2017,2,7,9,30,822.0,70.0,3.9,21.0,413.0,735.17,584.67
2017,2,7,9,45,852.0,71.5,3.9,22.0,461.0,764.96,602.06
2017,2,7,10,0,882.0,73.0,3.9,23.0,509.0,785.25,612.57
2017,2,7,10,15,898.5,75.0,3.95,23.5,550.0,799.21,619.88
2017,2,7,10,30,915.0,77.0,4.0,24.0,591.0,809.73,624.82
2017,2,7,10,45,787.0,123.0,4.05,24.5,583.0,763.13,589.22
2017,2,7,11,0,659.0,169.0,4.1,25.0,575.0,702.47,542.08
2017,2,7,11,15,611.0,195.0,4.05,25.0,583.0,678.59,522.61
2017,2,7,11,30,563.0,221.0,4.0,25.0,591.0,649.42,499.27
2017,2,7,11,45,563.5,228.0,4.0,25.5,606.5,639.27,489.8
2017,2,7,12,0,564.0,235.0,4.0,26.0,622.0,626.75,478.5
2017,2,7,12,15,547.5,244.0,3.9,26.0,624.0,602.6,459.28
2017,2,7,12,30,531.0,253.0,3.8,26.0,626.0,577.19,439.11
2017,2,7,12,45,624.0,219.5,3.75,26.5,657.5,579.92,439.65
2017,2,7,13,0,717.0,186.0,3.7,27.0,689.0,572.49,431.93
2017,2,7,13,15,546.0,245.0,3.6,27.0,625.5,499.41,375.46
2017,2,7,13,30,375.0,304.0,3.5,27.0,562.0,437.4,327.88
2017,2,7,13,45,452.5,268.5,3.4,27.0,572.5,417.98,311.28
2017,2,7,14,0,530.0,233.0,3.3,27.0,583.0,390.98,287.53
2017,2,7,14,15,725.0,159.5,3.15,27.0,619.0,364.85,260.41
2017,2,7,14,30,920.0,86.0,3.0,27.0,655.0,326.66,220.93
2017,2,7,14,45,845.5,99.0,2.85,27.0,601.5,263.66,169.69
2017,2,7,15,0,771.0,112.0,2.7,27.0,548.0,212.55,129.95
2017,2,7,15,15,531.0,162.5,2.4,26.5,453.0,171.44,109.19
2017,2,7,15,30,291.0,213.0,2.1,26.0,358.0,163.37,117.1
2017,2,7,15,45,275.0,194.0,1.85,26.0,321.0,133.94,106.91
2017,2,7,16,0,259.0,175.0,1.6,26.0,284.0,122.93,98.1
2017,2,7,16,15,249.0,155.5,1.45,25.0,250.0,111.22,88.97
2017,2,7,16,30,239.0,136.0,1.3,24.0,216.0,99.03,79.22
2017,2,7,16,45,227.5,114.0,1.15,23.5,180.0,84.7,67.26
2017,2,7,17,0,216.0,92.0,1.0,23.0,144.0,69.78,54.53
2017,2,7,17,15,188.5,71.0,1.05,22.5,108.5,54.91,41.54
2017,2,7,17,30,161.0,50.0,1.1,22.0,73.0,39.5,27.82
2017,2,7,17,45,80.5,32.0,1.2,21.5,43.5,25.68,14.32
2017,2,7,18,0,0.0,14.0,1.3,21.0,14.0,12.73,0.0
2017,2,7,18,15,0.0,7.0,1.35,20.0,7.0,0.0,0.0
2017,2,7,18,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,9.5,4.1,14.5,9.5,0.0,0.0
2017,2,8,7,30,0.0,19.0,4.2,15.0,19.0,17.28,0.0
2017,2,8,7,45,239.0,28.0,4.35,15.5,60.5,218.89,160.39
2017,2,8,8,0,478.0,37.0,4.5,16.0,102.0,388.56,316.6
2017,2,8,8,15,560.5,44.0,4.4,16.5,153.5,464.52,383.79
2017,2,8,8,30,643.0,51.0,4.3,17.0,205.0,538.49,445.23
2017,2,8,8,45,697.5,55.5,4.2,18.0,258.0,596.8,489.76
2017,2,8,9,0,752.0,60.0,4.1,19.0,311.0,654.65,531.67
2017,2,8,9,15,785.5,63.5,4.25,20.0,361.0,694.36,558.81
2017,2,8,9,30,819.0,67.0,4.4,21.0,411.0,731.98,583.66
2017,2,8,9,45,846.5,68.5,4.6,22.0,458.0,753.15,596.19
2017,2,8,10,0,874.0,70.0,4.8,23.0,505.0,778.39,611.58
2017,2,8,10,15,890.5,71.5,4.85,23.5,545.5,791.9,618.72
2017,2,8,10,30,907.0,73.0,4.9,24.0,586.0,802.01,623.51
2017,2,8,10,45,769.0,126.5,5.0,24.5,578.5,755.93,588.12
2017,2,8,11,0,631.0,180.0,5.1,25.0,571.0,694.55,539.53
2017,2,8,11,15,627.0,191.0,5.15,25.5,593.0,689.04,533.34
2017,2,8,11,30,623.0,202.0,5.2,26.0,615.0,680.76,524.91
2017,2,8,11,45,538.5,240.5,5.3,26.5,604.0,635.64,488.49
2017,2,8,12,0,454.0,279.0,5.4,27.0,593.0,594.42,455.03
2017,2,8,12,15,493.5,267.0,5.4,27.0,612.0,590.15,451.56
2017,2,8,12,30,533.0,255.0,5.4,27.0,631.0,582.14,444.95
2017,2,8,12,45,522.5,259.0,5.4,27.0,627.5,554.66,423.16
2017,2,8,13,0,512.0,263.0,5.4,27.0,624.0,526.17,400.45
2017,2,8,13,15,735.0,172.5,5.35,27.0,685.0,537.92,408.13
2017,2,8,13,30,958.0,82.0,5.3,27.0,746.0,530.95,399.39
2017,2,8,13,45,955.0,80.5,5.3,27.0,729.0,482.89,358.71
2017,2,8,14,0,952.0,79.0,5.3,27.0,712.0,432.99,315.71
2017,2,8,14,15,944.5,78.0,5.3,26.5,686.0,380.4,270.32
2017,2,8,14,30,937.0,77.0,5.3,26.0,660.0,326.82,223.37
2017,2,8,14,45,925.0,76.0,5.3,26.0,627.0,271.47,174.85
2017,2,8,15,0,913.0,75.0,5.3,26.0,594.0,216.07,128.07
2017,2,8,15,15,897.5,73.0,5.3,25.5,553.5,159.7,85.62
2017,2,8,15,30,882.0,71.0,5.3,25.0,513.0,104.17,53.74
2017,2,8,15,45,862.5,67.5,5.3,24.5,467.5,58.06,43.98
2017,2,8,16,0,843.0,64.0,5.3,24.0,422.0,55.59,42.12
2017,2,8,16,15,812.0,60.5,5.3,23.0,371.5,46.81,34.86
2017,2,8,16,30,781.0,57.0,5.3,22.0,321.0,45.01,33.53
2017,2,8,16,45,734.5,52.5,5.3,21.5,268.5,42.29,31.26
2017,2,8,17,0,688.0,48.0,5.3,21.0,216.0,39.55,28.87
2017,2,8,17,15,610.5,41.5,5.2,20.0,163.5,34.91,24.72
2017,2,8,17,30,533.0,35.0,5.1,19.0,111.0,30.25,20.31
2017,2,8,17,45,266.5,29.0,5.0,18.0,67.0,23.6,13.19
2017,2,8,18,0,0.0,23.0,4.9,17.0,23.0,20.92,0.0
2017,2,8,18,15,0.0,11.5,4.75,16.5,11.5,0.0,0.0
2017,2,8,18,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,3.75,4.5,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,3.65,4.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,2,9,7,15,136.0,7.0,3.65,4.5,12.0,0.0,0.0
2017,2,9,7,30,272.0,14.0,3.8,5.0,24.0,169.77,0.0
2017,2,9,7,45,426.5,24.5,3.95,5.5,70.5,322.28,250.27
2017,2,9,8,0,581.0,35.0,4.1,6.0,117.0,447.02,377.07
2017,2,9,8,15,658.5,41.5,4.05,6.5,171.5,523.83,446.9
2017,2,9,8,30,736.0,48.0,4.0,7.0,226.0,602.4,512.93
2017,2,9,8,45,782.5,52.0,4.0,7.5,281.0,656.42,556.03
2017,2,9,9,0,829.0,56.0,4.0,8.0,336.0,709.49,596.33
2017,2,9,9,15,858.5,59.5,3.9,8.5,387.5,740.67,617.65
2017,2,9,9,30,888.0,63.0,3.8,9.0,439.0,776.25,641.64
2017,2,9,9,45,908.0,65.5,3.75,10.0,486.5,800.46,655.38
2017,2,9,10,0,928.0,68.0,3.7,11.0,534.0,821.53,666.53
2017,2,9,10,15,942.5,69.5,3.65,11.5,575.0,833.65,672.15
2017,2,9,10,30,957.0,71.0,3.6,12.0,616.0,842.16,675.23
2017,2,9,10,45,966.5,73.0,3.55,12.5,649.5,843.59,673.27
2017,2,9,11,0,976.0,75.0,3.5,13.0,683.0,841.17,668.74
2017,2,9,11,15,982.5,76.0,3.4,13.5,709.0,831.47,658.85
2017,2,9,11,30,989.0,77.0,3.3,14.0,735.0,817.94,646.48
2017,2,9,11,45,985.0,81.5,3.2,14.5,751.5,796.75,628.8
2017,2,9,12,0,981.0,86.0,3.1,15.0,768.0,772.1,608.85
2017,2,9,12,15,983.0,86.5,3.05,15.5,776.5,744.14,585.49
2017,2,9,12,30,985.0,87.0,3.0,16.0,785.0,712.85,559.31
2017,2,9,12,45,984.5,87.0,2.95,16.5,785.0,676.37,528.98
2017,2,9,13,0,984.0,87.0,2.9,17.0,785.0,637.02,496.05
2017,2,9,13,15,981.0,86.5,2.85,17.0,776.0,593.21,460.06
2017,2,9,13,30,978.0,86.0,2.8,17.0,767.0,547.07,421.42
2017,2,9,13,45,972.5,85.5,2.75,17.0,749.0,497.75,379.32
2017,2,9,14,0,967.0,85.0,2.7,17.0,731.0,446.74,334.81
2017,2,9,14,15,959.0,84.0,2.7,17.0,704.5,393.02,287.26
2017,2,9,14,30,951.0,83.0,2.7,17.0,678.0,338.34,238.15
2017,2,9,14,45,938.0,81.5,2.7,17.5,644.0,281.4,187.04
2017,2,9,15,0,925.0,80.0,2.7,18.0,610.0,224.51,137.76
2017,2,9,15,15,909.0,78.0,2.65,17.5,569.0,167.2,93.4
2017,2,9,15,30,893.0,76.0,2.6,17.0,528.0,110.75,59.61
2017,2,9,15,45,870.5,73.5,2.55,17.0,481.0,54.59,42.33
2017,2,9,16,0,848.0,71.0,2.5,17.0,434.0,53.81,41.82
2017,2,9,16,15,815.5,67.0,2.2,16.0,382.5,51.81,40.36
2017,2,9,16,30,783.0,63.0,1.9,15.0,331.0,49.79,38.83
2017,2,9,16,45,733.5,58.0,1.6,14.5,277.0,46.83,36.31
2017,2,9,17,0,684.0,53.0,1.3,14.0,223.0,43.85,33.66
2017,2,9,17,15,604.5,46.0,1.3,13.0,169.5,38.93,29.16
2017,2,9,17,30,525.0,39.0,1.3,12.0,116.0,31.1,21.83
2017,2,9,17,45,377.0,27.5,1.35,11.5,71.0,22.28,12.83
2017,2,9,18,0,229.0,16.0,1.4,11.0,26.0,13.17,0.0
2017,2,9,18,15,114.5,8.0,1.4,10.5,13.0,7.28,0.0
2017,2,9,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,10,7,15,26.5,8.0,2.85,8.5,9.0,0.0,0.0
2017,2,10,7,30,53.0,16.0,3.1,9.0,18.0,45.31,0.0
2017,2,10,7,45,167.5,36.0,3.35,10.0,57.0,187.31,143.32
2017,2,10,8,0,282.0,56.0,3.6,11.0,96.0,288.07,238.88
2017,2,10,8,15,367.5,69.5,3.85,12.0,145.0,367.04,308.64
2017,2,10,8,30,453.0,83.0,4.1,13.0,194.0,450.23,379.0
2017,2,10,8,45,503.5,94.5,4.35,14.0,244.0,508.17,426.14
2017,2,10,9,0,554.0,106.0,4.6,15.0,294.0,566.52,471.81
2017,2,10,9,15,594.5,113.5,4.85,15.5,343.0,617.51,511.02
2017,2,10,9,30,635.0,121.0,5.1,16.0,392.0,662.86,545.07
2017,2,10,9,45,360.0,175.5,5.4,17.0,332.5,490.58,402.77
2017,2,10,10,0,85.0,230.0,5.7,18.0,273.0,306.17,247.38
2017,2,10,10,15,91.0,246.0,5.8,18.5,295.5,323.82,260.8
2017,2,10,10,30,97.0,262.0,5.9,19.0,318.0,341.05,273.4
2017,2,10,10,45,96.0,279.5,6.0,20.0,337.5,353.87,281.65
2017,2,10,11,0,95.0,297.0,6.1,21.0,357.0,366.01,289.33
2017,2,10,11,15,61.5,282.0,6.1,21.0,321.5,319.08,251.32
2017,2,10,11,30,28.0,267.0,6.1,21.0,286.0,274.41,215.1
2017,2,10,11,45,24.0,264.0,6.1,21.5,280.5,256.92,200.65
2017,2,10,12,0,20.0,261.0,6.1,22.0,275.0,249.21,193.93
2017,2,10,12,15,31.5,285.0,6.05,22.0,308.0,282.63,220.05
2017,2,10,12,30,43.0,309.0,6.0,22.0,341.0,307.7,239.42
2017,2,10,12,45,44.5,311.0,6.0,22.5,343.5,305.3,236.89
2017,2,10,13,0,46.0,313.0,6.0,23.0,346.0,302.55,234.16
2017,2,10,13,15,452.0,219.5,5.95,23.0,536.0,434.0,337.26
2017,2,10,13,30,858.0,126.0,5.9,23.0,726.0,526.37,404.17
2017,2,10,13,45,632.5,205.0,5.85,23.5,642.0,449.99,342.03
2017,2,10,14,0,407.0,284.0,5.8,24.0,558.0,390.17,294.87
2017,2,10,14,15,621.5,200.0,5.7,24.0,600.5,369.57,272.25
2017,2,10,14,30,836.0,116.0,5.6,24.0,643.0,330.3,231.53
2017,2,10,14,45,825.0,112.5,5.55,24.0,610.5,277.03,184.77
2017,2,10,15,0,814.0,109.0,5.5,24.0,578.0,223.95,139.65
2017,2,10,15,15,795.5,106.0,5.3,23.5,538.5,170.79,98.94
2017,2,10,15,30,777.0,103.0,5.1,23.0,499.0,112.65,62.47
2017,2,10,15,45,751.5,99.0,4.95,23.0,454.0,65.92,50.94
2017,2,10,16,0,726.0,95.0,4.8,23.0,409.0,64.94,50.29
2017,2,10,16,15,689.5,89.5,4.35,22.0,359.5,62.78,48.79
2017,2,10,16,30,653.0,84.0,3.9,21.0,310.0,60.59,47.21
2017,2,10,16,45,599.0,77.0,3.5,20.5,258.5,57.07,44.29
2017,2,10,17,0,545.0,70.0,3.1,20.0,207.0,53.49,41.19
2017,2,10,17,15,462.0,60.0,2.9,19.0,156.5,47.12,35.51
2017,2,10,17,30,379.0,50.0,2.7,18.0,106.0,40.6,29.42
2017,2,10,17,45,247.5,34.5,2.55,17.5,65.0,26.98,16.42
2017,2,10,18,0,116.0,19.0,2.4,17.0,24.0,15.02,0.0
2017,2,10,18,15,58.0,9.5,2.4,17.0,12.0,8.64,0.0
2017,2,10,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,11,7,15,47.5,9.0,2.9,16.5,11.0,8.19,0.0
2017,2,11,7,30,95.0,18.0,3.2,17.0,22.0,97.9,0.0
2017,2,11,7,45,229.5,34.0,3.5,17.5,62.5,222.09,168.15
2017,2,11,8,0,364.0,50.0,3.8,18.0,103.0,332.85,269.95
2017,2,11,8,15,448.5,60.5,4.1,18.5,153.5,413.78,340.02
2017,2,11,8,30,533.0,71.0,4.4,19.0,204.0,497.18,409.4
2017,2,11,8,45,592.0,77.5,4.75,20.0,256.0,559.2,458.69
2017,2,11,9,0,651.0,84.0,5.1,21.0,308.0,621.1,505.34
2017,2,11,9,15,688.0,89.0,5.1,21.5,357.5,663.66,535.61
2017,2,11,9,30,725.0,94.0,5.1,22.0,407.0,704.45,563.75
2017,2,11,9,45,472.5,160.5,5.15,22.5,373.0,578.54,463.0
2017,2,11,10,0,220.0,227.0,5.2,23.0,339.0,423.58,336.98
2017,2,11,10,15,129.5,233.0,5.1,23.5,300.5,353.09,278.91
2017,2,11,10,30,39.0,239.0,5.0,24.0,262.0,269.56,210.26
2017,2,11,10,45,46.5,258.0,4.95,24.5,287.0,291.69,226.8
2017,2,11,11,0,54.0,277.0,4.9,25.0,312.0,313.08,242.39
2017,2,11,11,15,54.5,288.0,4.85,25.0,324.5,320.02,247.13
2017,2,11,11,30,55.0,299.0,4.8,25.0,337.0,326.58,251.63
2017,2,11,11,45,220.5,303.5,4.75,25.5,458.5,454.67,350.88
2017,2,11,12,0,386.0,308.0,4.7,26.0,580.0,572.04,438.0
2017,2,11,12,15,634.0,213.0,4.6,26.0,665.5,642.51,491.54
2017,2,11,12,30,882.0,118.0,4.5,26.0,751.0,685.53,523.69
2017,2,11,12,45,883.5,117.0,4.45,26.5,751.5,651.28,495.38
2017,2,11,13,0,885.0,116.0,4.4,27.0,752.0,614.32,465.21
2017,2,11,13,15,882.5,115.5,4.35,27.0,743.5,573.16,432.26
2017,2,11,13,30,880.0,115.0,4.3,27.0,735.0,529.92,397.01
2017,2,11,13,45,876.0,113.5,4.25,27.0,718.0,483.25,358.36
2017,2,11,14,0,872.0,112.0,4.2,27.0,701.0,435.06,317.6
2017,2,11,14,15,863.5,110.5,4.1,27.0,676.0,384.03,273.83
