Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,21,19,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,2,21,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,21,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,2,21,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,21,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,21,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,21,22,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,2,21,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,22,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,22,0,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,2,22,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,2,22,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,2,22,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,2,22,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,22,6,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,2,22,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,22,6,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,2,22,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,22,7,15,211.5,11.5,1.3,12.0,28.0,134.01,0.0
2017,2,22,7,30,423.0,23.0,1.5,13.0,56.0,321.23,226.02
2017,2,22,7,45,536.0,31.0,1.7,14.0,108.0,421.96,340.96
2017,2,22,8,0,649.0,39.0,1.9,15.0,160.0,526.68,429.25
2017,2,22,8,15,711.0,44.0,1.85,15.5,216.5,595.78,484.27
2017,2,22,8,30,773.0,49.0,1.8,16.0,273.0,665.88,536.54
2017,2,22,8,45,811.0,53.0,1.8,17.0,329.0,709.2,565.51
2017,2,22,9,0,849.0,57.0,1.8,18.0,385.0,758.23,597.23
2017,2,22,9,15,875.0,59.5,1.9,19.0,437.5,793.89,619.02
2017,2,22,9,30,901.0,62.0,2.0,20.0,490.0,827.1,638.62
2017,2,22,9,45,918.5,64.5,2.15,21.0,537.5,850.42,651.43
2017,2,22,10,0,936.0,67.0,2.3,22.0,585.0,870.42,661.92
2017,2,22,10,15,949.0,68.5,2.4,22.5,626.5,881.9,667.43
2017,2,22,10,30,962.0,70.0,2.5,23.0,668.0,889.67,670.59
2017,2,22,10,45,969.5,72.0,2.7,23.5,701.5,889.61,669.38
2017,2,22,11,0,977.0,74.0,2.9,24.0,735.0,885.64,665.66
2017,2,22,11,15,983.0,75.0,2.95,24.0,761.0,875.42,658.06
2017,2,22,11,30,989.0,76.0,3.0,24.0,787.0,861.32,648.01
2017,2,22,11,45,985.0,81.0,3.05,24.5,803.5,839.94,631.87
2017,2,22,12,0,981.0,86.0,3.1,25.0,820.0,815.0,613.47
2017,2,22,12,15,982.5,86.0,3.05,25.0,828.5,785.61,592.73
2017,2,22,12,30,984.0,86.0,3.0,25.0,837.0,752.91,568.91
2017,2,22,12,45,982.0,87.0,3.0,25.5,836.0,715.73,539.82
2017,2,22,13,0,980.0,88.0,3.0,26.0,835.0,675.7,508.27
2017,2,22,13,15,977.5,87.5,2.95,26.0,825.5,631.39,473.86
2017,2,22,13,30,975.0,87.0,2.9,26.0,816.0,584.72,436.88
2017,2,22,13,45,969.5,86.5,2.85,26.5,797.5,534.47,395.54
2017,2,22,14,0,964.0,86.0,2.8,27.0,779.0,482.54,351.99
2017,2,22,14,15,956.5,85.0,2.65,27.0,752.5,428.02,305.98
2017,2,22,14,30,949.0,84.0,2.5,27.0,726.0,372.49,258.27
2017,2,22,14,45,934.5,84.0,2.45,27.0,691.0,315.14,209.0
2017,2,22,15,0,920.0,84.0,2.4,27.0,656.0,257.99,160.43
2017,2,22,15,15,905.5,82.0,2.25,26.5,614.5,199.8,113.91
2017,2,22,15,30,891.0,80.0,2.1,26.0,573.0,142.37,74.42
2017,2,22,15,45,871.5,77.0,1.95,26.0,525.5,85.04,48.55
2017,2,22,16,0,852.0,74.0,1.8,26.0,478.0,54.6,40.73
2017,2,22,16,15,823.5,70.5,1.65,25.0,426.0,53.15,39.84
2017,2,22,16,30,795.0,67.0,1.5,24.0,374.0,51.67,38.89
2017,2,22,16,45,755.5,62.0,1.35,23.5,319.0,48.9,36.69
2017,2,22,17,0,716.0,57.0,1.2,23.0,264.0,46.07,34.35
2017,2,22,17,15,650.5,50.5,1.2,22.0,209.0,41.75,30.67
2017,2,22,17,30,585.0,44.0,1.2,21.0,154.0,37.39,26.73
2017,2,22,17,45,471.5,34.5,1.3,20.0,103.5,27.44,17.73
2017,2,22,18,0,358.0,25.0,1.4,19.0,53.0,20.46,9.53
2017,2,22,18,15,179.0,12.5,1.45,18.5,26.5,11.37,0.0
2017,2,22,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,2,22,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,22,19,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,2,22,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,22,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,2,22,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,2,22,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,23,6,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,2,23,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,23,7,15,152.0,14.0,3.35,12.5,26.5,102.05,0.0
2017,2,23,7,30,304.0,28.0,3.5,13.0,53.0,264.15,192.93
2017,2,23,7,45,422.0,39.5,3.65,14.0,103.5,365.89,299.85
2017,2,23,8,0,540.0,51.0,3.8,15.0,154.0,474.63,393.58
2017,2,23,8,15,609.0,58.5,3.75,15.5,210.0,548.62,454.69
2017,2,23,8,30,678.0,66.0,3.7,16.0,266.0,624.29,513.59
2017,2,23,8,45,725.0,71.0,3.7,17.0,321.5,675.52,550.14
2017,2,23,9,0,772.0,76.0,3.7,18.0,377.0,731.73,588.83
2017,2,23,9,15,802.0,80.0,3.95,19.0,429.5,771.44,614.94
2017,2,23,9,30,832.0,84.0,4.2,20.0,482.0,808.73,638.72
2017,2,23,9,45,856.0,86.0,4.5,21.0,530.5,835.83,655.21
2017,2,23,10,0,880.0,88.0,4.8,22.0,579.0,859.79,669.7
2017,2,23,10,15,895.0,90.5,5.0,22.5,620.5,865.96,672.14
2017,2,23,10,30,910.0,93.0,5.2,23.0,662.0,876.16,677.67
2017,2,23,10,45,923.5,93.5,5.45,24.0,697.0,879.15,677.09
2017,2,23,11,0,937.0,94.0,5.7,25.0,732.0,878.38,673.97
2017,2,23,11,15,944.0,95.5,5.8,25.0,758.5,869.56,667.2
2017,2,23,11,30,951.0,97.0,5.9,25.0,785.0,856.95,657.91
2017,2,23,11,45,961.0,95.0,6.0,25.5,804.5,839.27,643.85
2017,2,23,12,0,971.0,93.0,6.1,26.0,824.0,817.82,627.24
2017,2,23,12,15,973.0,93.5,6.1,26.0,832.5,789.36,606.56
2017,2,23,12,30,975.0,94.0,6.1,26.0,841.0,757.56,582.59
2017,2,23,12,45,972.5,95.0,6.15,26.5,840.0,720.11,552.39
2017,2,23,13,0,970.0,96.0,6.2,27.0,839.0,679.89,519.73
2017,2,23,13,15,967.0,95.5,6.2,27.0,829.5,635.48,484.31
2017,2,23,13,30,964.0,95.0,6.2,27.0,820.0,588.78,446.35
2017,2,23,13,45,955.5,95.5,6.2,27.0,800.5,538.23,404.6
2017,2,23,14,0,947.0,96.0,6.2,27.0,781.0,486.3,360.75
2017,2,23,14,15,939.0,95.0,6.05,27.0,754.0,432.18,314.04
2017,2,23,14,30,931.0,94.0,5.9,27.0,727.0,377.14,265.78
2017,2,23,14,45,917.0,93.0,5.8,27.0,691.5,319.83,215.61
2017,2,23,15,0,903.0,92.0,5.7,27.0,656.0,262.72,166.28
2017,2,23,15,15,887.0,90.0,5.4,26.5,614.5,205.02,119.48
2017,2,23,15,30,871.0,88.0,5.1,26.0,573.0,140.58,73.65
2017,2,23,15,45,847.5,85.5,4.85,26.0,525.0,84.07,47.16
2017,2,23,16,0,824.0,83.0,4.6,26.0,477.0,60.9,46.05
2017,2,23,16,15,794.0,79.0,4.25,25.0,424.5,59.33,45.09
2017,2,23,16,30,764.0,75.0,3.9,24.0,372.0,57.74,44.07
2017,2,23,16,45,719.5,70.0,3.6,23.5,317.0,55.23,42.11
2017,2,23,17,0,675.0,65.0,3.3,23.0,262.0,48.09,36.08
2017,2,23,17,15,607.0,57.5,3.25,22.0,207.0,43.65,32.29
2017,2,23,17,30,539.0,50.0,3.2,21.0,152.0,39.1,28.21
2017,2,23,17,45,421.0,38.5,3.15,20.5,102.0,30.76,20.52
2017,2,23,18,0,303.0,27.0,3.1,20.0,52.0,22.14,11.08
2017,2,23,18,15,151.5,13.5,3.2,19.5,26.0,12.28,0.0
2017,2,23,18,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,4.3,17.5,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,2,24,6,45,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2017,2,24,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,2,24,7,15,129.5,16.0,4.95,13.5,27.5,91.09,0.0
2017,2,24,7,30,259.0,32.0,5.0,14.0,55.0,241.01,179.98
2017,2,24,7,45,401.5,42.5,5.1,14.5,107.0,357.22,294.36
2017,2,24,8,0,544.0,53.0,5.2,15.0,159.0,481.91,402.48
2017,2,24,8,15,614.0,60.5,5.25,15.5,215.0,557.12,465.37
2017,2,24,8,30,684.0,68.0,5.3,16.0,271.0,633.97,526.32
2017,2,24,8,45,740.0,70.5,5.4,17.0,329.0,689.43,567.12
2017,2,24,9,0,796.0,73.0,5.5,18.0,387.0,750.23,610.41
2017,2,24,9,15,825.0,76.5,5.5,18.5,440.0,788.95,636.43
2017,2,24,9,30,854.0,80.0,5.5,19.0,493.0,825.17,660.08
2017,2,24,9,45,882.5,80.5,5.5,19.5,543.0,846.81,672.6
2017,2,24,10,0,911.0,81.0,5.5,20.0,593.0,873.14,688.52
2017,2,24,10,15,926.5,83.0,5.5,20.5,635.5,886.96,695.28
2017,2,24,10,30,942.0,85.0,5.5,21.0,678.0,897.12,699.54
2017,2,24,10,45,958.5,84.0,5.55,21.5,714.5,900.9,699.67
2017,2,24,11,0,975.0,83.0,5.6,22.0,751.0,900.78,697.23
2017,2,24,11,15,983.0,84.0,5.6,22.0,778.5,891.91,689.85
2017,2,24,11,30,991.0,85.0,5.6,22.0,806.0,879.1,679.88
2017,2,24,11,45,994.0,87.0,5.7,22.0,824.5,859.53,665.76
2017,2,24,12,0,997.0,89.0,5.8,22.0,843.0,836.2,649.02
2017,2,24,12,15,1000.0,89.5,5.8,22.0,853.5,807.74,628.17
2017,2,24,12,30,1003.0,90.0,5.8,22.0,864.0,775.77,604.24
2017,2,24,12,45,1006.0,89.0,5.8,22.5,865.0,739.02,574.12
2017,2,24,13,0,1009.0,88.0,5.8,23.0,866.0,699.07,541.22
2017,2,24,13,15,1007.5,88.0,5.7,23.0,857.0,654.42,504.93
2017,2,24,13,30,1006.0,88.0,5.6,23.0,848.0,607.23,465.93
2017,2,24,13,45,1003.5,86.5,5.6,23.0,830.5,555.91,423.11
2017,2,24,14,0,1001.0,85.0,5.6,23.0,813.0,502.59,377.58
2017,2,24,14,15,994.0,84.0,5.55,22.5,786.0,446.21,329.13
2017,2,24,14,30,987.0,83.0,5.5,22.0,759.0,388.71,278.58
2017,2,24,14,45,975.0,82.5,5.45,22.0,723.0,329.39,225.55
2017,2,24,15,0,963.0,82.0,5.4,22.0,687.0,269.97,173.03
2017,2,24,15,15,948.5,80.0,5.25,21.5,644.5,209.18,122.51
2017,2,24,15,30,934.0,78.0,5.1,21.0,602.0,149.12,79.23
2017,2,24,15,45,915.0,75.0,5.0,20.5,553.0,89.16,50.1
2017,2,24,16,0,896.0,72.0,4.9,20.0,504.0,61.38,47.63
2017,2,24,16,15,868.5,69.0,4.5,19.0,450.0,52.16,39.99
2017,2,24,16,30,841.0,66.0,4.1,18.0,396.0,51.01,39.29
2017,2,24,16,45,801.0,61.5,3.75,17.5,339.0,48.57,37.34
2017,2,24,17,0,761.0,57.0,3.4,17.0,282.0,46.11,35.27
2017,2,24,17,15,696.0,51.0,3.2,16.0,224.5,42.2,31.88
2017,2,24,17,30,631.0,45.0,3.0,15.0,167.0,38.26,28.25
2017,2,24,17,45,514.5,35.5,2.9,14.5,113.5,30.81,21.2
2017,2,24,18,0,398.0,26.0,2.8,14.0,60.0,21.25,11.09
2017,2,24,18,15,199.0,13.0,3.0,13.5,30.0,11.82,0.0
2017,2,24,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,3.95,5.5,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,3.45,4.5,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,3.2,3.5,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,25,6,45,0.0,0.0,3.45,3.5,0.0,0.0,0.0
2017,2,25,7,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,2,25,7,15,200.0,14.0,3.85,4.5,32.5,131.67,0.0
2017,2,25,7,30,400.0,28.0,4.1,5.0,65.0,328.19,258.76
2017,2,25,7,45,514.5,37.5,4.4,5.5,118.5,428.44,364.11
2017,2,25,8,0,629.0,47.0,4.7,6.0,172.0,529.37,454.78
2017,2,25,8,15,693.0,53.0,4.65,6.5,229.5,602.02,516.32
2017,2,25,8,30,757.0,59.0,4.6,7.0,287.0,675.41,575.03
2017,2,25,8,45,797.5,63.0,4.6,7.5,344.0,728.13,614.82
2017,2,25,9,0,838.0,67.0,4.6,8.0,401.0,779.47,652.04
2017,2,25,9,15,865.0,70.5,4.5,8.5,454.5,817.28,677.09
2017,2,25,9,30,892.0,74.0,4.4,9.0,508.0,844.78,693.67
2017,2,25,9,45,911.0,76.5,4.3,9.5,556.5,869.06,707.56
2017,2,25,10,0,930.0,79.0,4.2,10.0,605.0,890.07,718.82
2017,2,25,10,15,943.5,81.0,4.05,10.5,647.5,902.29,723.49
2017,2,25,10,30,957.0,83.0,3.9,11.0,690.0,910.78,725.75
2017,2,25,10,45,966.0,85.0,3.8,11.5,724.5,911.61,722.9
2017,2,25,11,0,975.0,87.0,3.7,12.0,759.0,908.51,717.47
2017,2,25,11,15,981.5,88.0,3.55,12.5,785.5,898.31,706.88
2017,2,25,11,30,988.0,89.0,3.4,13.0,812.0,884.21,693.78
2017,2,25,11,45,988.5,91.5,3.3,13.5,829.5,863.13,676.26
2017,2,25,12,0,989.0,94.0,3.2,14.0,847.0,838.41,656.4
2017,2,25,12,15,991.0,94.0,3.05,14.0,855.5,808.8,634.12
2017,2,25,12,30,993.0,94.0,2.9,14.0,864.0,775.81,608.92
2017,2,25,12,45,992.0,94.5,2.75,14.5,863.5,738.08,577.71
2017,2,25,13,0,991.0,95.0,2.6,15.0,863.0,697.43,544.01
2017,2,25,13,15,988.5,94.5,2.45,15.0,853.0,652.3,507.49
2017,2,25,13,30,986.0,94.0,2.3,15.0,843.0,604.77,468.39
2017,2,25,13,45,979.5,94.0,2.15,15.5,824.0,553.58,424.8
2017,2,25,14,0,973.0,94.0,2.0,16.0,805.0,500.76,379.06
2017,2,25,14,15,965.0,93.0,1.9,16.0,777.5,445.18,331.05
2017,2,25,14,30,957.0,92.0,1.8,16.0,750.0,388.65,281.17
2017,2,25,14,45,939.5,93.0,1.7,16.0,713.5,330.37,229.54
2017,2,25,15,0,922.0,94.0,1.6,16.0,677.0,272.57,178.73
2017,2,25,15,15,907.0,91.5,1.55,15.5,634.5,213.36,129.4
2017,2,25,15,30,892.0,89.0,1.5,15.0,592.0,147.27,80.42
2017,2,25,15,45,869.5,86.5,1.45,15.0,543.0,89.34,51.08
2017,2,25,16,0,847.0,84.0,1.4,15.0,494.0,61.57,48.76
2017,2,25,16,15,817.5,80.0,1.3,14.5,441.0,60.03,47.7
2017,2,25,16,30,788.0,76.0,1.2,14.0,388.0,58.46,46.57
2017,2,25,16,45,742.0,71.0,1.1,13.5,331.5,55.95,44.56
2017,2,25,17,0,696.0,66.0,1.0,13.0,275.0,48.75,38.28
2017,2,25,17,15,628.0,59.0,1.05,12.0,218.0,44.74,34.76
2017,2,25,17,30,560.0,52.0,1.1,11.0,161.0,40.66,30.95
2017,2,25,17,45,441.5,41.0,1.15,10.0,109.5,32.82,23.5
2017,2,25,18,0,323.0,30.0,1.2,9.0,58.0,24.76,14.55
2017,2,25,18,15,161.5,15.0,1.2,8.5,29.0,13.64,0.0
2017,2,25,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,26,6,45,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2017,2,26,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,2,26,7,15,75.5,19.5,3.3,7.5,27.0,82.83,0.0
2017,2,26,7,30,151.0,39.0,3.5,8.0,54.0,173.77,135.78
2017,2,26,7,45,248.5,58.0,3.7,9.0,100.5,276.71,231.99
2017,2,26,8,0,346.0,77.0,3.9,10.0,147.0,374.11,317.47
2017,2,26,8,15,173.0,60.0,3.9,10.5,95.0,210.42,179.7
2017,2,26,8,30,0.0,43.0,3.9,11.0,43.0,37.92,27.25
2017,2,26,8,45,293.5,81.0,3.95,12.0,199.5,352.21,300.83
2017,2,26,9,0,587.0,119.0,4.0,13.0,356.0,646.77,536.97
2017,2,26,9,15,293.5,124.5,4.15,13.5,243.0,411.58,343.15
2017,2,26,9,30,0.0,130.0,4.3,14.0,130.0,119.42,94.87
2017,2,26,9,45,0.0,87.0,4.45,15.0,87.0,77.05,59.24
2017,2,26,10,0,0.0,44.0,4.6,16.0,44.0,38.88,27.01
2017,2,26,10,15,0.0,84.0,4.6,16.0,84.0,74.43,56.53
2017,2,26,10,30,0.0,124.0,4.6,16.0,124.0,111.16,86.65
2017,2,26,10,45,0.0,87.0,4.7,16.5,87.0,77.15,58.35
2017,2,26,11,0,0.0,50.0,4.8,17.0,50.0,44.27,31.07
2017,2,26,11,15,0.0,60.0,4.75,17.5,60.0,53.18,38.28
2017,2,26,11,30,0.0,70.0,4.7,18.0,70.0,62.09,45.44
2017,2,26,11,45,5.5,152.0,4.7,18.5,156.5,140.14,108.67
2017,2,26,12,0,11.0,234.0,4.7,19.0,243.0,218.37,170.59
2017,2,26,12,15,8.0,210.0,4.65,19.0,216.5,193.33,150.48
2017,2,26,12,30,5.0,186.0,4.6,19.0,190.0,168.93,131.01
2017,2,26,12,45,11.5,232.5,4.6,19.5,241.5,213.66,166.21
2017,2,26,13,0,18.0,279.0,4.6,20.0,293.0,256.89,199.66
2017,2,26,13,15,29.0,304.0,4.55,20.0,326.0,282.39,219.45
2017,2,26,13,30,40.0,329.0,4.5,20.0,359.0,304.14,236.18
2017,2,26,13,45,63.5,340.0,4.45,20.5,387.5,318.22,246.42
2017,2,26,14,0,87.0,351.0,4.4,21.0,416.0,329.02,253.79
2017,2,26,14,15,177.5,339.5,4.25,21.0,464.5,340.79,261.06
2017,2,26,14,30,268.0,328.0,4.1,21.0,513.0,341.19,258.15
2017,2,26,14,45,450.5,255.5,4.0,21.5,549.5,312.79,228.54
2017,2,26,15,0,633.0,183.0,3.9,22.0,586.0,268.4,184.01
2017,2,26,15,15,336.0,208.0,3.55,21.5,420.5,205.41,145.26
2017,2,26,15,30,39.0,233.0,3.2,21.0,255.0,183.45,141.45
2017,2,26,15,45,35.0,214.5,2.9,21.0,233.5,164.3,127.37
2017,2,26,16,0,31.0,196.0,2.6,21.0,212.0,148.55,121.27
2017,2,26,16,15,27.5,175.0,2.2,20.5,188.0,141.69,116.08
2017,2,26,16,30,24.0,154.0,1.8,20.0,164.0,125.47,102.83
2017,2,26,16,45,17.5,132.0,1.4,20.0,139.0,108.33,88.42
2017,2,26,17,0,11.0,110.0,1.0,20.0,114.0,91.0,73.63
2017,2,26,17,15,5.5,87.5,1.0,19.5,89.5,73.12,58.26
2017,2,26,17,30,0.0,65.0,1.0,19.0,65.0,55.02,42.35
2017,2,26,17,45,0.0,43.5,1.0,18.5,43.5,37.45,26.61
2017,2,26,18,0,0.0,22.0,1.0,18.0,22.0,19.39,9.86
2017,2,26,18,15,0.0,11.0,1.0,17.5,11.0,10.01,0.0
2017,2,26,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,27,6,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,2,27,7,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,2,27,7,15,53.5,20.5,2.9,17.0,26.0,72.03,0.0
2017,2,27,7,30,107.0,41.0,3.0,17.0,52.0,148.9,112.84
2017,2,27,7,45,202.0,61.5,3.1,17.5,97.5,238.53,193.73
2017,2,27,8,0,297.0,82.0,3.2,18.0,143.0,346.96,285.39
2017,2,27,8,15,239.5,107.5,3.3,18.5,166.0,329.29,271.23
2017,2,27,8,30,182.0,133.0,3.4,19.0,189.0,305.18,250.58
2017,2,27,8,45,218.0,149.5,3.55,19.5,229.5,366.6,299.65
2017,2,27,9,0,254.0,166.0,3.7,20.0,270.0,414.95,337.09
2017,2,27,9,15,258.0,189.5,3.85,20.0,306.5,445.85,359.95
2017,2,27,9,30,262.0,213.0,4.0,20.0,343.0,475.18,381.33
2017,2,27,9,45,258.5,239.0,4.15,20.5,377.5,499.45,397.61
2017,2,27,10,0,255.0,265.0,4.3,21.0,412.0,521.75,412.25
2017,2,27,10,15,127.5,188.5,4.3,21.5,262.0,306.82,243.58
2017,2,27,10,30,0.0,112.0,4.3,22.0,112.0,99.97,75.39
2017,2,27,10,45,0.0,118.0,4.35,22.5,118.0,105.41,79.6
2017,2,27,11,0,0.0,124.0,4.4,23.0,124.0,110.81,83.6
2017,2,27,11,15,0.0,115.5,4.35,23.0,115.5,102.95,77.2
2017,2,27,11,30,0.0,107.0,4.3,23.0,107.0,95.2,70.94
2017,2,27,11,45,0.0,119.0,4.3,23.5,119.0,106.0,79.29
2017,2,27,12,0,0.0,131.0,4.3,24.0,131.0,116.72,87.51
2017,2,27,12,15,4.5,176.5,4.25,24.0,180.5,160.66,122.05
2017,2,27,12,30,9.0,222.0,4.2,24.0,230.0,203.85,155.59
2017,2,27,12,45,9.5,227.0,4.2,24.0,235.0,207.53,158.31
2017,2,27,13,0,10.0,232.0,4.2,24.0,240.0,211.03,161.0
2017,2,27,13,15,61.5,306.0,4.1,24.0,353.5,302.84,231.83
2017,2,27,13,30,113.0,380.0,4.0,24.0,467.0,384.55,292.97
2017,2,27,13,45,85.0,357.5,3.95,24.5,422.5,342.68,260.4
2017,2,27,14,0,57.0,335.0,3.9,25.0,378.0,304.08,230.81
2017,2,27,14,15,179.5,329.0,3.8,25.0,455.5,334.44,252.03
2017,2,27,14,30,302.0,323.0,3.7,25.0,533.0,349.48,259.46
2017,2,27,14,45,440.5,263.0,3.65,25.0,553.0,316.54,228.44
2017,2,27,15,0,579.0,203.0,3.6,25.0,573.0,272.86,187.25
2017,2,27,15,15,461.0,222.0,3.5,25.0,505.0,228.71,156.03
2017,2,27,15,30,343.0,241.0,3.4,25.0,437.0,203.46,142.76
2017,2,27,15,45,503.0,184.0,3.3,25.0,445.0,139.92,95.65
2017,2,27,16,0,663.0,127.0,3.2,25.0,453.0,84.04,65.65
2017,2,27,16,15,629.0,120.5,2.8,24.5,403.0,82.23,64.53
2017,2,27,16,30,595.0,114.0,2.4,24.0,353.0,80.39,63.3
2017,2,27,16,45,548.5,105.0,2.0,23.5,301.0,76.37,60.16
2017,2,27,17,0,502.0,96.0,1.6,23.0,249.0,69.89,54.81
2017,2,27,17,15,432.5,84.0,1.55,22.0,197.0,62.26,48.4
2017,2,27,17,30,363.0,72.0,1.5,21.0,145.0,54.37,41.47
2017,2,27,17,45,261.0,54.5,1.45,20.5,98.5,41.83,30.13
2017,2,27,18,0,159.0,37.0,1.4,20.0,52.0,28.86,17.48
2017,2,27,18,15,79.5,18.5,1.45,20.0,26.0,16.83,0.0
2017,2,27,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,28,6,45,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,2,28,7,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,2,28,7,15,0.0,11.5,3.75,19.5,11.5,10.12,0.0
2017,2,28,7,30,0.0,23.0,3.8,20.0,23.0,20.27,10.31
2017,2,28,7,45,0.0,43.0,3.9,20.5,43.0,40.33,27.53
2017,2,28,8,0,0.0,63.0,4.0,21.0,63.0,60.75,44.85
2017,2,28,8,15,0.0,85.0,4.4,21.5,85.0,82.95,63.4
2017,2,28,8,30,0.0,107.0,4.8,22.0,107.0,104.57,81.12
2017,2,28,8,45,0.0,78.5,5.2,22.5,78.5,70.38,52.72
2017,2,28,9,0,0.0,50.0,5.6,23.0,50.0,44.13,30.88
2017,2,28,9,15,0.0,98.0,5.75,23.0,98.0,88.19,66.86
2017,2,28,9,30,0.0,146.0,5.9,23.0,146.0,135.55,104.96
2017,2,28,9,45,13.0,186.0,6.1,23.5,193.5,186.16,145.36
2017,2,28,10,0,26.0,226.0,6.3,24.0,241.0,236.65,184.96
2017,2,28,10,15,70.5,266.5,6.35,24.0,311.5,330.06,258.73
2017,2,28,10,30,115.0,307.0,6.4,24.0,382.0,407.84,319.0
2017,2,28,10,45,118.0,324.0,6.45,24.5,404.0,422.66,328.79
2017,2,28,11,0,121.0,341.0,6.5,25.0,426.0,449.4,347.58
2017,2,28,11,15,110.0,351.5,6.45,25.0,431.0,431.54,333.07
2017,2,28,11,30,99.0,362.0,6.4,25.0,436.0,426.25,328.14
2017,2,28,11,45,68.0,345.5,6.4,25.5,397.0,378.74,290.47
2017,2,28,12,0,37.0,329.0,6.4,26.0,358.0,333.58,254.7
2017,2,28,12,15,29.5,314.0,6.3,26.0,337.5,309.35,235.96
2017,2,28,12,30,22.0,299.0,6.2,26.0,317.0,281.74,214.63
2017,2,28,12,45,22.5,299.5,6.1,26.0,317.5,280.13,213.31
2017,2,28,13,0,23.0,300.0,6.0,26.0,318.0,278.38,211.88
2017,2,28,13,15,31.0,315.0,5.8,26.0,339.5,293.04,223.01
2017,2,28,13,30,39.0,330.0,5.6,26.0,361.0,304.71,231.73
2017,2,28,13,45,22.5,264.5,5.45,26.5,282.5,240.25,182.14
2017,2,28,14,0,6.0,199.0,5.3,27.0,204.0,176.04,132.63
2017,2,28,14,15,12.0,227.0,5.05,26.5,236.0,200.3,151.72
2017,2,28,14,30,18.0,255.0,4.8,26.0,268.0,222.61,169.14
2017,2,28,14,45,33.5,266.5,4.55,26.0,289.0,225.1,170.6
2017,2,28,15,0,49.0,278.0,4.3,26.0,310.0,230.23,173.95
2017,2,28,15,15,163.5,266.5,4.0,26.0,362.5,225.65,165.71
2017,2,28,15,30,278.0,255.0,3.7,26.0,415.0,206.33,146.93
2017,2,28,15,45,182.0,236.0,3.4,26.0,337.0,175.67,130.28
2017,2,28,16,0,86.0,217.0,3.1,26.0,259.0,161.31,129.39
2017,2,28,16,15,77.0,195.5,2.8,25.5,230.5,146.91,118.14
2017,2,28,16,30,68.0,174.0,2.5,25.0,202.0,132.12,106.4
2017,2,28,16,45,64.0,150.0,2.25,24.5,173.5,115.5,92.94
2017,2,28,17,0,60.0,126.0,2.0,24.0,145.0,98.44,78.83
2017,2,28,17,15,47.5,102.0,1.85,23.0,115.0,80.91,64.13
2017,2,28,17,30,35.0,78.0,1.7,22.0,85.0,62.97,48.66
2017,2,28,17,45,17.5,55.0,1.6,21.5,58.5,45.28,32.96
2017,2,28,18,0,0.0,32.0,1.5,21.0,32.0,27.46,16.47
2017,2,28,18,15,0.0,16.0,1.45,20.5,16.0,13.94,0.0
2017,2,28,18,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,3,1,6,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,3,1,7,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,3,1,7,15,191.0,16.5,5.55,14.5,37.0,163.12,22.1
2017,3,1,7,30,382.0,33.0,5.9,15.0,74.0,327.91,261.85
2017,3,1,7,45,491.5,42.0,6.25,15.5,127.0,426.02,354.01
2017,3,1,8,0,601.0,51.0,6.6,16.0,180.0,530.52,444.14
2017,3,1,8,15,661.5,57.0,6.7,16.0,237.0,593.9,497.54
2017,3,1,8,30,722.0,63.0,6.8,16.0,294.0,664.69,554.47
2017,3,1,8,45,546.5,108.0,6.9,16.5,301.0,598.85,500.01
2017,3,1,9,0,371.0,153.0,7.0,17.0,308.0,511.59,424.7
2017,3,1,9,15,615.5,115.5,6.95,17.0,410.0,681.19,561.81
2017,3,1,9,30,860.0,78.0,6.9,17.0,512.0,843.37,684.34
2017,3,1,9,45,881.0,80.0,6.85,17.5,560.0,860.64,693.13
2017,3,1,10,0,902.0,82.0,6.8,18.0,608.0,882.69,706.05
2017,3,1,10,15,916.5,84.0,6.7,18.0,650.0,895.71,713.39
2017,3,1,10,30,931.0,86.0,6.6,18.0,692.0,905.08,718.18
2017,3,1,10,45,942.5,87.0,6.55,18.5,727.0,906.95,716.46
2017,3,1,11,0,954.0,88.0,6.5,19.0,762.0,904.97,712.14
2017,3,1,11,15,961.0,89.0,6.4,19.0,788.5,895.32,703.6
2017,3,1,11,30,968.0,90.0,6.3,19.0,815.0,881.82,692.47
2017,3,1,11,45,959.0,98.5,6.25,19.5,830.5,859.55,674.05
2017,3,1,12,0,950.0,107.0,6.2,20.0,846.0,833.84,653.35
2017,3,1,12,15,953.0,107.5,6.15,20.0,855.0,806.04,632.55
2017,3,1,12,30,956.0,108.0,6.1,20.0,864.0,774.91,608.87
2017,3,1,12,45,958.5,106.5,6.05,20.0,864.5,738.4,579.79
2017,3,1,13,0,961.0,105.0,6.0,20.0,865.0,698.89,547.99
2017,3,1,13,15,959.0,104.5,5.9,20.0,856.0,654.8,511.94
2017,3,1,13,30,957.0,104.0,5.8,20.0,847.0,608.37,473.36
2017,3,1,13,45,956.0,101.5,5.75,20.0,829.5,558.6,431.45
2017,3,1,14,0,955.0,99.0,5.7,20.0,812.0,506.83,386.9
2017,3,1,14,15,948.5,98.0,5.7,19.5,785.5,452.34,339.85
2017,3,1,14,30,942.0,97.0,5.7,19.0,759.0,396.78,290.68
2017,3,1,14,45,929.0,96.5,5.7,19.0,723.5,338.94,238.57
2017,3,1,15,0,916.0,96.0,5.7,19.0,688.0,281.18,186.83
2017,3,1,15,15,902.0,93.5,5.65,19.0,646.0,222.12,136.28
2017,3,1,15,30,888.0,91.0,5.6,19.0,604.0,156.0,85.69
2017,3,1,15,45,873.5,86.5,5.55,19.0,557.0,96.82,52.73
2017,3,1,16,0,859.0,82.0,5.5,19.0,510.0,59.68,46.3
2017,3,1,16,15,832.0,78.0,5.25,18.5,456.5,58.11,45.21
2017,3,1,16,30,805.0,74.0,5.0,18.0,403.0,56.5,44.05
2017,3,1,16,45,770.0,68.5,4.75,17.5,347.5,53.58,41.7
2017,3,1,17,0,735.0,63.0,4.5,17.0,292.0,50.56,39.2
2017,3,1,17,15,673.0,56.5,4.05,16.0,234.5,46.46,35.69
2017,3,1,17,30,611.0,50.0,3.6,15.0,177.0,38.7,28.73
2017,3,1,17,45,508.0,40.0,3.2,14.0,123.5,31.68,22.19
2017,3,1,18,0,405.0,30.0,2.8,13.0,70.0,24.45,14.78
2017,3,1,18,15,202.5,15.0,2.75,12.5,35.0,12.14,0.0
2017,3,1,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,3,2,6,45,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2017,3,2,7,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,2,7,15,107.0,19.0,2.85,6.5,31.0,114.01,34.85
2017,3,2,7,30,214.0,38.0,2.9,7.0,62.0,224.52,183.83
2017,3,2,7,45,262.5,57.5,2.95,7.5,104.0,287.59,243.9
2017,3,2,8,0,311.0,77.0,3.0,8.0,146.0,352.98,302.0
2017,3,2,8,15,353.0,92.0,3.15,8.5,190.0,409.3,350.31
2017,3,2,8,30,395.0,107.0,3.3,9.0,234.0,466.78,397.61
2017,3,2,8,45,604.5,91.5,3.45,10.0,326.0,628.75,527.31
2017,3,2,9,0,814.0,76.0,3.6,11.0,418.0,786.6,644.92
2017,3,2,9,15,841.0,79.5,3.8,11.5,471.5,824.38,669.8
2017,3,2,9,30,868.0,83.0,4.0,12.0,525.0,859.51,693.21
2017,3,2,9,45,888.0,85.5,4.2,12.5,573.5,884.44,708.88
2017,3,2,10,0,908.0,88.0,4.4,13.0,622.0,898.14,716.95
2017,3,2,10,15,921.5,90.5,4.3,13.5,663.5,910.73,722.0
2017,3,2,10,30,935.0,93.0,4.2,14.0,705.0,919.63,724.6
2017,3,2,10,45,945.5,94.0,4.15,14.5,740.0,920.44,722.06
2017,3,2,11,0,956.0,95.0,4.1,15.0,775.0,917.4,717.03
2017,3,2,11,15,962.5,96.5,4.05,15.0,801.5,907.63,708.79
2017,3,2,11,30,969.0,98.0,4.0,15.0,828.0,893.99,698.03
2017,3,2,11,45,970.5,100.5,3.95,15.5,845.0,873.56,681.34
2017,3,2,12,0,972.0,103.0,3.9,16.0,862.0,849.5,662.29
2017,3,2,12,15,974.0,103.0,3.85,16.0,871.0,819.88,640.64
2017,3,2,12,30,976.0,103.0,3.8,16.0,880.0,786.93,616.53
2017,3,2,12,45,975.0,103.5,3.75,16.0,879.0,749.25,587.07
2017,3,2,13,0,974.0,104.0,3.7,16.0,878.0,708.7,555.0
2017,3,2,13,15,971.5,104.0,3.65,16.0,868.5,664.17,519.3
2017,3,2,13,30,969.0,104.0,3.6,16.0,859.0,617.28,480.98
2017,3,2,13,45,964.0,103.0,3.6,16.0,840.0,566.17,438.62
2017,3,2,14,0,959.0,102.0,3.6,16.0,821.0,513.38,393.76
2017,3,2,14,15,951.5,101.0,3.6,16.0,794.0,458.17,345.76
2017,3,2,14,30,944.0,100.0,3.6,16.0,767.0,401.99,295.81
2017,3,2,14,45,928.5,100.5,3.6,16.0,730.5,343.95,243.8
2017,3,2,15,0,913.0,101.0,3.6,16.0,694.0,286.24,192.22
2017,3,2,15,15,898.5,98.5,3.55,16.0,651.5,219.94,135.69
2017,3,2,15,30,884.0,96.0,3.5,16.0,609.0,161.15,90.57
2017,3,2,15,45,863.5,92.5,3.5,16.0,560.5,102.52,57.45
2017,3,2,16,0,843.0,89.0,3.5,16.0,512.0,64.57,51.11
2017,3,2,16,15,814.5,85.0,3.15,15.0,458.0,63.2,50.33
2017,3,2,16,30,786.0,81.0,2.8,14.0,404.0,61.82,49.49
2017,3,2,16,45,747.5,75.0,2.45,13.5,348.0,58.7,46.96
2017,3,2,17,0,709.0,69.0,2.1,13.0,292.0,50.59,39.9
2017,3,2,17,15,645.5,62.0,1.9,12.0,234.5,46.69,36.53
2017,3,2,17,30,582.0,55.0,1.7,11.0,177.0,42.72,32.89
2017,3,2,17,45,474.5,44.0,1.55,10.5,124.0,35.01,25.56
2017,3,2,18,0,367.0,33.0,1.4,10.0,71.0,27.05,17.38
2017,3,2,18,15,183.5,16.5,1.4,9.5,35.5,13.43,0.0
2017,3,2,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,3,6,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2017,3,3,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,3,7,15,221.5,17.0,1.95,6.5,43.0,187.22,84.81
2017,3,3,7,30,443.0,34.0,2.1,7.0,86.0,372.02,305.72
2017,3,3,7,45,535.0,44.0,2.25,8.0,140.5,462.37,388.58
2017,3,3,8,0,627.0,54.0,2.4,9.0,195.0,557.85,468.31
2017,3,3,8,15,685.0,60.5,2.6,10.0,252.5,620.92,518.31
2017,3,3,8,30,743.0,67.0,2.8,11.0,310.0,691.48,571.47
2017,3,3,8,45,775.0,73.0,3.0,12.0,366.0,740.37,605.86
2017,3,3,9,0,807.0,79.0,3.2,13.0,422.0,787.5,637.84
2017,3,3,9,15,833.0,83.0,3.5,13.5,475.0,825.0,663.6
2017,3,3,9,30,859.0,87.0,3.8,14.0,528.0,859.83,687.08
2017,3,3,9,45,871.0,92.5,4.15,15.0,574.5,881.38,699.63
2017,3,3,10,0,883.0,98.0,4.5,16.0,621.0,899.43,710.25
2017,3,3,10,15,896.5,100.5,4.5,16.5,662.0,911.63,715.73
2017,3,3,10,30,910.0,103.0,4.5,17.0,703.0,912.32,713.14
2017,3,3,10,45,652.0,205.5,4.55,17.5,646.5,802.68,630.81
2017,3,3,11,0,394.0,308.0,4.6,18.0,590.0,659.74,518.12
2017,3,3,11,15,661.5,211.5,4.6,18.0,704.5,789.48,619.33
2017,3,3,11,30,929.0,115.0,4.6,18.0,819.0,881.8,685.77
2017,3,3,11,45,921.0,122.5,4.65,18.0,833.5,859.15,668.67
2017,3,3,12,0,913.0,130.0,4.7,18.0,848.0,833.22,650.01
2017,3,3,12,15,730.0,213.0,4.65,18.0,791.0,753.89,588.68
2017,3,3,12,30,547.0,296.0,4.6,18.0,734.0,668.2,521.2
2017,3,3,12,45,360.5,350.0,4.6,18.5,638.5,560.48,436.7
2017,3,3,13,0,174.0,404.0,4.6,19.0,543.0,466.25,361.84
2017,3,3,13,15,407.0,327.5,4.55,19.0,648.0,526.15,409.3
2017,3,3,13,30,640.0,251.0,4.5,19.0,753.0,563.99,437.05
2017,3,3,13,45,758.0,193.5,4.5,19.0,775.0,538.31,415.06
2017,3,3,14,0,876.0,136.0,4.5,19.0,797.0,503.89,384.64
2017,3,3,14,15,595.0,231.0,4.4,18.5,673.5,416.91,316.76
2017,3,3,14,30,314.0,326.0,4.3,18.0,550.0,358.63,273.81
2017,3,3,14,45,362.5,297.0,4.25,18.0,543.0,327.77,246.4
2017,3,3,15,0,411.0,268.0,4.2,18.0,536.0,291.98,214.29
2017,3,3,15,15,279.0,269.5,4.1,17.5,446.5,240.73,178.13
2017,3,3,15,30,147.0,271.0,4.0,17.0,357.0,211.91,161.85
2017,3,3,15,45,247.0,236.5,3.9,17.0,367.0,172.38,130.0
2017,3,3,16,0,347.0,202.0,3.8,17.0,377.0,138.39,114.51
2017,3,3,16,15,182.0,177.5,3.45,16.5,268.5,130.79,108.58
2017,3,3,16,30,17.0,153.0,3.1,16.0,160.0,125.41,104.48
2017,3,3,16,45,282.0,125.0,2.8,16.0,215.5,91.96,75.63
2017,3,3,17,0,547.0,97.0,2.5,16.0,271.0,72.42,58.64
2017,3,3,17,15,479.5,85.5,2.3,15.0,216.5,63.27,50.76
2017,3,3,17,30,412.0,74.0,2.1,14.0,162.0,55.78,44.05
2017,3,3,17,45,313.5,57.5,1.95,13.5,112.5,44.07,33.2
2017,3,3,18,0,215.0,41.0,1.8,13.0,63.0,31.96,21.38
2017,3,3,18,15,107.5,20.5,1.85,12.5,31.5,16.18,0.0
2017,3,3,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,3,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,3,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,3,19,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,3,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,3,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,3,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
