Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,4,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,4,6,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,4,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,4,7,15,0.0,0.5,2.3,10.0,0.5,0.44,0.0
2017,3,4,7,30,0.0,1.0,2.4,10.0,1.0,0.88,0.0
2017,3,4,7,45,0.0,2.0,2.55,10.5,2.0,1.75,0.0
2017,3,4,8,0,0.0,3.0,2.7,11.0,3.0,2.63,0.0
2017,3,4,8,15,0.0,4.0,2.75,11.0,4.0,3.51,0.0
2017,3,4,8,30,0.0,5.0,2.8,11.0,5.0,4.39,0.0
2017,3,4,8,45,0.0,6.0,2.85,11.5,6.0,5.27,0.0
2017,3,4,9,0,0.0,7.0,2.9,12.0,7.0,6.16,0.0
2017,3,4,9,15,0.0,51.5,3.0,12.0,51.5,45.48,33.42
2017,3,4,9,30,0.0,96.0,3.1,12.0,96.0,85.59,67.28
2017,3,4,9,45,0.0,91.5,3.25,12.5,91.5,81.15,63.15
2017,3,4,10,0,0.0,87.0,3.4,13.0,87.0,77.09,59.45
2017,3,4,10,15,0.0,119.0,3.5,13.0,119.0,106.61,83.87
2017,3,4,10,30,0.0,151.0,3.6,13.0,151.0,136.46,108.28
2017,3,4,10,45,0.0,154.5,3.75,13.0,155.0,139.33,110.39
2017,3,4,11,0,0.0,158.0,3.9,13.0,159.0,142.22,112.57
2017,3,4,11,15,0.0,117.0,4.0,13.0,117.5,104.33,81.29
2017,3,4,11,30,0.0,76.0,4.1,13.0,76.0,67.46,50.73
2017,3,4,11,45,0.0,74.5,4.25,13.5,74.5,66.14,49.51
2017,3,4,12,0,0.0,73.0,4.4,14.0,73.0,64.82,48.28
2017,3,4,12,15,0.0,94.5,4.4,14.0,94.5,84.0,64.07
2017,3,4,12,30,0.0,116.0,4.4,14.0,116.0,103.13,79.75
2017,3,4,12,45,0.5,135.0,4.45,14.0,135.5,120.24,93.73
2017,3,4,13,0,1.0,154.0,4.5,14.0,155.0,137.12,107.5
2017,3,4,13,15,0.5,142.0,4.45,14.0,142.5,126.01,98.45
2017,3,4,13,30,0.0,130.0,4.4,14.0,130.0,115.05,89.55
2017,3,4,13,45,0.0,128.0,4.4,14.0,128.0,113.16,88.09
2017,3,4,14,0,0.0,126.0,4.4,14.0,126.0,111.27,86.64
2017,3,4,14,15,0.0,106.5,4.3,14.0,106.5,94.3,72.79
2017,3,4,14,30,0.0,87.0,4.2,14.0,87.0,77.2,58.78
2017,3,4,14,45,0.0,97.0,4.15,14.0,97.0,85.99,66.2
2017,3,4,15,0,0.0,107.0,4.1,14.0,107.0,94.44,73.34
2017,3,4,15,15,0.0,105.5,3.95,14.0,105.5,93.01,72.33
2017,3,4,15,30,0.0,104.0,3.8,14.0,104.0,91.54,71.3
2017,3,4,15,45,0.0,71.5,3.7,14.0,71.5,63.27,47.85
2017,3,4,16,0,0.0,39.0,3.6,14.0,39.0,34.42,24.93
2017,3,4,16,15,0.0,23.0,3.55,13.5,23.0,20.27,12.47
2017,3,4,16,30,0.0,7.0,3.5,13.0,7.0,6.16,0.0
2017,3,4,16,45,0.0,6.0,3.45,13.0,6.0,5.27,0.0
2017,3,4,17,0,0.0,5.0,3.4,13.0,5.0,4.39,0.0
2017,3,4,17,15,0.0,4.0,3.35,13.0,4.0,3.51,0.0
2017,3,4,17,30,0.0,3.0,3.3,13.0,3.0,2.63,0.0
2017,3,4,17,45,0.0,2.0,3.25,13.0,2.0,1.75,0.0
2017,3,4,18,0,0.0,1.0,3.2,13.0,1.0,0.88,0.0
2017,3,4,18,15,0.0,0.5,3.25,13.0,0.5,0.44,0.0
2017,3,4,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,6,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,3,5,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,5,7,15,153.0,21.0,2.4,13.0,40.0,150.74,89.87
2017,3,5,7,30,306.0,42.0,2.5,13.0,80.0,292.52,238.04
2017,3,5,7,45,410.0,52.5,2.6,13.5,131.5,389.08,323.49
2017,3,5,8,0,514.0,63.0,2.7,14.0,183.0,490.93,408.99
2017,3,5,8,15,573.5,71.0,2.7,14.5,237.0,560.29,463.73
2017,3,5,8,30,633.0,79.0,2.7,15.0,291.0,630.71,516.7
2017,3,5,8,45,316.5,64.0,2.7,16.0,170.0,364.33,303.35
2017,3,5,9,0,0.0,49.0,2.7,17.0,49.0,43.25,30.76
2017,3,5,9,15,0.0,90.0,2.7,17.0,90.0,80.14,61.63
2017,3,5,9,30,0.0,131.0,2.7,17.0,131.0,119.75,94.06
2017,3,5,9,45,0.0,145.5,2.75,17.5,145.5,133.15,104.45
2017,3,5,10,0,0.0,160.0,2.8,18.0,160.0,146.47,114.7
2017,3,5,10,15,13.0,210.0,2.9,18.5,219.0,206.18,162.43
2017,3,5,10,30,26.0,260.0,3.0,19.0,278.0,265.73,208.87
2017,3,5,10,45,16.0,231.5,3.1,19.5,243.0,226.76,177.15
2017,3,5,11,0,6.0,203.0,3.2,20.0,208.0,189.58,147.06
2017,3,5,11,15,4.5,187.5,3.3,20.0,191.5,172.99,133.79
2017,3,5,11,30,3.0,172.0,3.4,20.0,175.0,156.88,120.88
2017,3,5,11,45,14.0,240.0,3.55,20.5,251.5,227.58,176.38
2017,3,5,12,0,25.0,308.0,3.7,21.0,328.0,297.09,229.63
2017,3,5,12,15,19.0,280.5,3.75,21.0,296.0,265.27,204.74
2017,3,5,12,30,13.0,253.0,3.8,21.0,264.0,234.51,180.84
2017,3,5,12,45,13.5,260.0,3.85,21.5,271.5,239.54,184.4
2017,3,5,13,0,14.0,267.0,3.9,22.0,279.0,244.33,187.72
2017,3,5,13,15,47.0,323.5,3.9,22.0,361.5,310.1,238.5
2017,3,5,13,30,80.0,380.0,3.9,22.0,444.0,368.54,282.6
2017,3,5,13,45,175.5,374.5,3.95,22.5,509.5,400.41,305.85
2017,3,5,14,0,271.0,369.0,4.0,23.0,575.0,420.22,318.75
2017,3,5,14,15,199.5,359.5,3.95,23.0,508.5,367.6,278.49
2017,3,5,14,30,128.0,350.0,3.9,23.0,442.0,318.79,241.87
2017,3,5,14,45,142.5,333.5,3.85,23.0,431.5,297.69,224.81
2017,3,5,15,0,157.0,317.0,3.8,23.0,421.0,275.09,206.3
2017,3,5,15,15,78.5,240.0,3.7,22.5,292.0,203.61,154.06
2017,3,5,15,30,0.0,163.0,3.6,22.0,163.0,138.87,106.91
2017,3,5,15,45,327.0,149.0,3.5,22.0,316.0,113.56,77.75
2017,3,5,16,0,654.0,135.0,3.4,22.0,469.0,88.27,69.99
2017,3,5,16,15,327.0,114.5,3.05,21.5,281.5,75.69,59.64
2017,3,5,16,30,0.0,94.0,2.7,21.0,94.0,81.85,65.27
2017,3,5,16,45,244.0,99.5,2.4,21.0,178.5,74.57,59.19
2017,3,5,17,0,488.0,105.0,2.1,21.0,263.0,75.69,60.28
2017,3,5,17,15,421.5,92.5,1.95,20.0,210.5,67.97,53.81
2017,3,5,17,30,355.0,80.0,1.8,19.0,158.0,59.94,46.8
2017,3,5,17,45,256.0,62.5,1.7,18.5,110.0,47.65,35.65
2017,3,5,18,0,157.0,45.0,1.6,18.0,62.0,35.53,24.11
2017,3,5,18,15,78.5,22.5,1.7,18.0,31.0,18.24,0.0
2017,3,5,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,6,45,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2017,3,6,7,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,3,6,7,15,152.5,22.0,4.55,18.0,42.0,154.05,98.03
2017,3,6,7,30,305.0,44.0,4.8,18.0,84.0,295.6,238.28
2017,3,6,7,45,413.0,54.0,5.05,18.5,136.0,394.53,325.25
2017,3,6,8,0,521.0,64.0,5.3,19.0,188.0,499.28,413.28
2017,3,6,8,15,260.5,64.5,5.7,19.5,126.5,304.22,253.53
2017,3,6,8,30,0.0,65.0,6.1,20.0,65.0,57.44,42.47
2017,3,6,8,45,0.0,43.0,6.5,20.5,43.0,37.93,26.09
2017,3,6,9,0,0.0,21.0,6.9,21.0,21.0,18.5,9.77
2017,3,6,9,15,398.5,55.0,7.05,21.5,265.0,427.36,352.45
2017,3,6,9,30,797.0,89.0,7.2,22.0,509.0,817.72,652.94
2017,3,6,9,45,455.5,185.0,7.35,23.0,430.0,631.01,503.87
2017,3,6,10,0,114.0,281.0,7.5,24.0,351.0,389.78,306.68
2017,3,6,10,15,66.0,262.5,7.5,24.0,303.5,321.38,251.79
2017,3,6,10,30,18.0,244.0,7.5,24.0,256.0,242.6,188.15
2017,3,6,10,45,9.0,190.5,7.5,24.5,196.5,181.14,139.07
2017,3,6,11,0,0.0,137.0,7.5,25.0,137.0,122.75,92.3
2017,3,6,11,15,94.0,261.5,7.45,25.0,334.0,339.59,264.07
2017,3,6,11,30,188.0,386.0,7.4,25.0,531.0,535.05,412.81
2017,3,6,11,45,247.5,385.0,7.35,25.5,580.5,570.84,438.94
2017,3,6,12,0,307.0,384.0,7.3,26.0,630.0,611.05,468.07
2017,3,6,12,15,296.0,391.0,7.2,26.0,630.0,592.33,453.0
2017,3,6,12,30,285.0,398.0,7.1,26.0,630.0,572.93,437.6
2017,3,6,12,45,297.0,387.5,7.05,26.0,629.0,553.26,422.65
2017,3,6,13,0,309.0,377.0,7.0,26.0,628.0,532.24,406.5
2017,3,6,13,15,247.5,389.5,6.85,26.0,589.0,485.27,369.8
2017,3,6,13,30,186.0,402.0,6.7,26.0,550.0,443.31,337.06
2017,3,6,13,45,523.5,262.5,6.6,26.5,665.5,482.45,366.03
2017,3,6,14,0,861.0,123.0,6.5,27.0,781.0,492.28,368.53
2017,3,6,14,15,852.5,121.5,6.35,26.5,754.5,439.74,324.34
2017,3,6,14,30,844.0,120.0,6.2,26.0,728.0,386.64,278.81
2017,3,6,14,45,730.0,160.0,6.1,26.0,668.5,329.54,231.84
2017,3,6,15,0,616.0,200.0,6.0,26.0,609.0,287.79,198.49
2017,3,6,15,15,427.0,236.0,5.85,26.0,511.5,239.21,165.7
2017,3,6,15,30,238.0,272.0,5.7,26.0,414.0,224.66,162.76
2017,3,6,15,45,482.5,190.0,5.55,26.0,447.5,149.98,100.78
2017,3,6,16,0,727.0,108.0,5.4,26.0,481.0,69.6,53.21
2017,3,6,16,15,696.0,103.0,5.05,25.5,430.5,68.39,52.53
2017,3,6,16,30,665.0,98.0,4.7,25.0,380.0,67.14,51.76
2017,3,6,16,45,608.0,94.0,4.4,24.5,325.0,66.47,51.46
2017,3,6,17,0,551.0,90.0,4.1,24.0,270.0,65.95,51.24
2017,3,6,17,15,484.5,80.5,3.85,23.5,216.5,60.86,46.96
2017,3,6,17,30,418.0,71.0,3.6,23.0,163.0,53.35,40.39
2017,3,6,17,45,298.5,57.5,3.35,22.5,114.0,43.86,31.84
2017,3,6,18,0,179.0,44.0,3.1,22.0,65.0,34.12,22.59
2017,3,6,18,15,89.5,22.0,3.25,21.5,32.5,17.91,0.89
2017,3,6,18,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,4.0,19.5,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,7,6,45,2.0,4.0,1.9,17.5,4.0,0.0,0.0
2017,3,7,7,0,4.0,8.0,2.1,18.0,8.0,9.64,0.0
2017,3,7,7,15,83.5,32.5,2.25,18.5,43.5,120.42,79.32
2017,3,7,7,30,163.0,57.0,2.4,19.0,79.0,209.99,166.95
2017,3,7,7,45,213.5,78.0,2.6,19.5,121.0,273.05,222.13
2017,3,7,8,0,264.0,99.0,2.8,20.0,163.0,339.21,277.66
2017,3,7,8,15,349.5,104.5,3.1,20.0,211.5,428.5,350.89
2017,3,7,8,30,435.0,110.0,3.4,20.0,260.0,509.14,415.42
2017,3,7,8,45,411.0,136.0,3.7,20.5,297.0,528.18,427.74
2017,3,7,9,0,387.0,162.0,4.0,21.0,334.0,543.46,436.95
2017,3,7,9,15,371.5,188.0,4.2,21.0,368.5,546.53,437.78
2017,3,7,9,30,356.0,214.0,4.4,21.0,403.0,563.61,448.98
2017,3,7,9,45,352.0,241.0,4.65,21.0,442.0,589.35,467.06
2017,3,7,10,0,348.0,268.0,4.9,21.0,481.0,612.67,483.23
2017,3,7,10,15,174.0,142.0,5.0,21.0,248.5,312.52,250.49
2017,3,7,10,30,0.0,16.0,5.1,21.0,16.0,14.14,5.92
2017,3,7,10,45,0.0,16.5,5.2,21.5,16.5,14.59,6.27
2017,3,7,11,0,0.0,17.0,5.3,22.0,17.0,15.04,6.59
2017,3,7,11,15,0.0,68.0,5.25,22.0,68.0,60.33,43.23
2017,3,7,11,30,0.0,119.0,5.2,22.0,119.0,106.1,79.82
2017,3,7,11,45,0.0,120.0,5.2,22.0,120.0,106.94,80.38
2017,3,7,12,0,0.0,121.0,5.2,22.0,121.0,107.77,80.98
2017,3,7,12,15,153.0,258.0,5.15,22.0,382.5,356.66,279.03
2017,3,7,12,30,306.0,395.0,5.1,22.0,644.0,585.9,451.34
2017,3,7,12,45,224.5,404.0,5.05,22.0,587.0,515.87,396.53
2017,3,7,13,0,143.0,413.0,5.0,22.0,530.0,455.77,349.99
2017,3,7,13,15,130.0,405.5,4.95,22.0,511.0,428.66,329.26
2017,3,7,13,30,117.0,398.0,4.9,22.0,492.0,403.92,310.16
2017,3,7,13,45,190.5,386.0,4.9,22.0,534.5,417.71,320.46
2017,3,7,14,0,264.0,374.0,4.9,22.0,577.0,422.0,322.51
2017,3,7,14,15,288.0,355.0,4.85,21.5,569.5,396.12,301.76
2017,3,7,14,30,312.0,336.0,4.8,21.0,562.0,367.9,278.53
2017,3,7,14,45,314.0,318.0,4.8,21.0,536.5,331.48,248.43
2017,3,7,15,0,316.0,300.0,4.8,21.0,511.0,294.96,218.13
2017,3,7,15,15,235.5,289.5,4.7,20.5,441.5,256.53,190.55
2017,3,7,15,30,155.0,279.0,4.6,20.0,372.0,219.66,165.7
2017,3,7,15,45,178.5,254.5,4.55,20.0,353.5,190.24,144.06
2017,3,7,16,0,202.0,230.0,4.5,20.0,335.0,161.8,132.9
2017,3,7,16,15,184.5,210.5,4.2,19.5,299.0,149.94,123.53
2017,3,7,16,30,167.0,191.0,3.9,19.0,263.0,137.61,113.66
2017,3,7,16,45,334.0,148.5,3.65,18.5,266.5,107.39,88.21
2017,3,7,17,0,501.0,106.0,3.4,18.0,270.0,76.29,61.53
2017,3,7,17,15,436.0,93.0,3.1,17.5,216.5,68.23,54.61
2017,3,7,17,30,371.0,80.0,2.8,17.0,163.0,59.85,47.15
2017,3,7,17,45,284.0,62.0,2.55,16.5,115.0,47.22,35.65
2017,3,7,18,0,197.0,44.0,2.3,16.0,67.0,34.11,23.32
2017,3,7,18,15,98.5,22.0,2.35,15.5,33.5,17.27,2.21
2017,3,7,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,8,6,45,19.5,6.0,2.25,11.5,6.5,0.0,0.0
2017,3,8,7,0,39.0,12.0,2.5,12.0,13.0,34.14,0.0
2017,3,8,7,15,162.0,31.0,2.5,12.5,51.0,181.71,130.61
2017,3,8,7,30,285.0,50.0,2.5,13.0,89.0,292.64,240.03
2017,3,8,7,45,142.5,53.5,2.5,13.5,73.0,182.26,151.46
2017,3,8,8,0,0.0,57.0,2.5,14.0,57.0,51.25,38.2
2017,3,8,8,15,0.0,73.5,2.45,14.0,73.5,67.18,51.98
2017,3,8,8,30,0.0,90.0,2.4,14.0,90.0,82.93,65.26
2017,3,8,8,45,11.0,129.0,2.4,14.5,134.0,132.2,106.68
2017,3,8,9,0,22.0,168.0,2.4,15.0,178.0,181.84,147.38
2017,3,8,9,15,32.0,194.0,2.35,15.5,210.0,230.63,186.37
2017,3,8,9,30,42.0,220.0,2.3,16.0,242.0,265.41,213.33
2017,3,8,9,45,55.5,246.5,2.3,16.5,278.5,303.35,242.47
2017,3,8,10,0,69.0,273.0,2.3,17.0,315.0,340.66,270.57
2017,3,8,10,15,69.5,291.0,2.3,17.5,336.0,356.07,280.98
2017,3,8,10,30,70.0,309.0,2.3,18.0,357.0,370.97,291.02
2017,3,8,10,45,108.0,336.0,2.35,18.5,413.5,427.73,333.86
2017,3,8,11,0,146.0,363.0,2.4,19.0,470.0,495.63,383.7
2017,3,8,11,15,492.0,251.5,2.4,19.5,631.0,691.66,533.36
2017,3,8,11,30,838.0,140.0,2.4,20.0,792.0,852.25,646.78
2017,3,8,11,45,807.0,162.0,2.45,20.5,801.0,825.69,625.6
2017,3,8,12,0,776.0,184.0,2.5,21.0,810.0,799.89,606.02
2017,3,8,12,15,778.5,184.5,2.55,21.0,818.0,773.4,586.98
2017,3,8,12,30,781.0,185.0,2.6,21.0,826.0,744.08,565.68
2017,3,8,12,45,504.5,298.5,2.7,21.5,712.5,621.37,472.39
2017,3,8,13,0,228.0,412.0,2.8,22.0,599.0,509.68,386.37
2017,3,8,13,15,237.0,405.0,2.8,22.0,597.5,492.53,373.94
2017,3,8,13,30,246.0,398.0,2.8,22.0,596.0,474.2,359.9
2017,3,8,13,45,235.0,390.0,2.85,22.5,575.5,443.74,336.08
2017,3,8,14,0,224.0,382.0,2.9,23.0,555.0,414.0,312.69
2017,3,8,14,15,116.0,297.5,2.85,23.0,387.0,289.73,219.84
2017,3,8,14,30,8.0,213.0,2.8,23.0,219.0,186.25,142.07
2017,3,8,14,45,9.0,215.0,2.8,23.5,221.5,186.49,142.35
2017,3,8,15,0,10.0,217.0,2.8,24.0,224.0,186.29,142.09
2017,3,8,15,15,66.0,248.0,2.8,23.5,288.0,207.69,156.97
2017,3,8,15,30,122.0,279.0,2.8,23.0,352.0,216.21,161.91
2017,3,8,15,45,142.0,256.5,2.8,23.0,335.0,189.74,142.5
2017,3,8,16,0,162.0,234.0,2.8,23.0,318.0,163.65,132.54
2017,3,8,16,15,151.0,212.0,2.6,22.5,284.5,150.55,122.34
2017,3,8,16,30,140.0,190.0,2.4,22.0,251.0,136.94,111.55
2017,3,8,16,45,130.5,165.0,2.2,21.5,215.5,121.09,98.69
2017,3,8,17,0,121.0,140.0,2.0,21.0,180.0,104.65,85.07
2017,3,8,17,15,244.5,110.5,1.85,20.5,172.0,82.45,66.19
2017,3,8,17,30,368.0,81.0,1.7,20.0,164.0,60.51,47.14
2017,3,8,17,45,277.0,63.5,1.55,19.5,116.0,48.29,36.16
2017,3,8,18,0,186.0,46.0,1.4,19.0,68.0,35.61,24.36
2017,3,8,18,15,93.0,23.0,1.45,18.5,34.0,18.72,3.97
2017,3,8,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,9,6,45,0.0,2.5,2.8,16.5,2.5,0.0,0.0
2017,3,9,7,0,0.0,5.0,3.1,17.0,5.0,4.55,0.0
2017,3,9,7,15,0.0,19.5,3.25,17.5,19.5,17.17,7.24
2017,3,9,7,30,0.0,34.0,3.4,18.0,34.0,30.07,19.16
2017,3,9,7,45,0.0,52.0,3.55,18.5,52.0,48.32,34.83
2017,3,9,8,0,0.0,70.0,3.7,19.0,70.0,65.98,49.83
2017,3,9,8,15,0.0,89.5,3.8,19.5,89.5,85.02,65.68
2017,3,9,8,30,0.0,109.0,3.9,20.0,109.0,103.76,80.95
2017,3,9,8,45,4.0,133.0,4.05,20.5,135.0,130.63,102.74
2017,3,9,9,0,8.0,157.0,4.2,21.0,161.0,157.33,124.0
2017,3,9,9,15,41.0,196.5,4.25,21.0,218.5,241.14,191.92
2017,3,9,9,30,74.0,236.0,4.3,21.0,276.0,312.42,248.35
2017,3,9,9,45,37.0,164.5,4.35,21.5,184.5,194.72,153.33
2017,3,9,10,0,0.0,93.0,4.4,22.0,93.0,82.46,61.51
2017,3,9,10,15,6.5,162.5,4.4,22.0,167.0,153.6,118.68
2017,3,9,10,30,13.0,232.0,4.4,22.0,241.0,226.06,175.6
2017,3,9,10,45,43.0,288.5,4.45,22.5,320.5,320.28,248.59
2017,3,9,11,0,73.0,345.0,4.5,23.0,400.0,400.64,309.14
2017,3,9,11,15,112.5,368.5,4.45,23.0,456.0,452.37,348.1
2017,3,9,11,30,152.0,392.0,4.4,23.0,512.0,512.31,392.46
2017,3,9,11,45,138.5,399.5,4.4,23.5,510.5,498.54,380.38
2017,3,9,12,0,125.0,407.0,4.4,24.0,509.0,484.67,368.64
2017,3,9,12,15,115.5,408.5,4.35,24.0,503.5,461.87,351.24
2017,3,9,12,30,106.0,410.0,4.3,24.0,498.0,447.23,339.89
2017,3,9,12,45,96.5,405.5,4.25,24.0,485.5,427.58,324.89
2017,3,9,13,0,87.0,401.0,4.2,24.0,473.0,408.53,310.38
2017,3,9,13,15,83.0,394.0,4.1,24.0,462.0,391.36,297.34
2017,3,9,13,30,79.0,387.0,4.0,24.0,451.0,374.51,284.51
2017,3,9,13,45,116.5,387.5,3.9,24.0,479.5,382.2,290.14
2017,3,9,14,0,154.0,388.0,3.8,24.0,508.0,386.95,292.99
2017,3,9,14,15,224.0,366.0,3.7,23.5,533.5,384.27,290.04
2017,3,9,14,30,294.0,344.0,3.6,23.0,559.0,368.58,276.15
2017,3,9,14,45,324.5,319.0,3.5,23.0,546.5,336.61,249.18
2017,3,9,15,0,355.0,294.0,3.4,23.0,534.0,301.62,219.38
2017,3,9,15,15,337.5,278.0,3.2,22.5,494.5,260.7,187.37
2017,3,9,15,30,320.0,262.0,3.0,22.0,455.0,221.88,158.58
2017,3,9,15,45,288.0,244.5,2.85,22.0,408.0,183.42,133.47
2017,3,9,16,0,256.0,227.0,2.7,22.0,361.0,151.67,123.06
2017,3,9,16,15,282.0,199.0,2.55,21.5,332.5,136.63,111.12
2017,3,9,16,30,308.0,171.0,2.4,21.0,304.0,120.69,98.24
2017,3,9,16,45,286.5,150.5,2.25,21.0,261.5,108.29,88.0
2017,3,9,17,0,265.0,130.0,2.1,21.0,219.0,95.32,77.1
2017,3,9,17,15,235.5,109.0,2.15,20.5,177.0,81.42,65.33
2017,3,9,17,30,206.0,88.0,2.2,20.0,135.0,66.96,52.74
2017,3,9,17,45,156.5,66.0,2.25,20.0,96.0,51.17,38.58
2017,3,9,18,0,107.0,44.0,2.3,20.0,57.0,34.84,23.67
2017,3,9,18,15,53.5,22.0,2.35,20.0,28.5,17.94,4.45
2017,3,9,18,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,10,6,45,0.0,6.5,0.95,16.5,6.5,0.0,0.0
2017,3,10,7,0,0.0,13.0,1.0,17.0,13.0,11.82,0.0
2017,3,10,7,15,75.5,33.5,1.0,17.5,45.0,116.16,84.32
2017,3,10,7,30,151.0,54.0,1.0,18.0,77.0,193.97,155.39
2017,3,10,7,45,197.0,75.5,1.05,18.5,118.0,256.61,208.92
2017,3,10,8,0,243.0,97.0,1.1,19.0,159.0,321.15,261.95
2017,3,10,8,15,275.5,115.5,0.85,19.5,202.0,372.48,301.33
2017,3,10,8,30,308.0,134.0,0.6,20.0,245.0,424.62,338.99
2017,3,10,8,45,515.0,113.5,0.4,21.0,333.5,590.71,459.73
2017,3,10,9,0,722.0,93.0,0.2,22.0,422.0,757.44,566.6
2017,3,10,9,15,748.5,97.0,0.35,22.0,472.5,789.15,585.62
2017,3,10,9,30,775.0,101.0,0.5,22.0,523.0,823.65,608.64
2017,3,10,9,45,798.5,103.0,0.65,22.5,570.0,850.39,625.31
2017,3,10,10,0,822.0,105.0,0.8,23.0,617.0,874.06,640.03
2017,3,10,10,15,836.0,107.5,0.9,23.0,656.5,886.51,647.89
2017,3,10,10,30,850.0,110.0,1.0,23.0,696.0,895.42,653.74
2017,3,10,10,45,861.0,111.0,1.15,23.5,729.0,888.39,648.93
2017,3,10,11,0,872.0,112.0,1.3,24.0,762.0,886.12,647.38
2017,3,10,11,15,879.0,113.0,1.4,24.0,787.0,876.78,641.76
2017,3,10,11,30,886.0,114.0,1.5,24.0,812.0,863.86,633.91
2017,3,10,11,45,694.0,216.5,1.6,24.5,770.0,795.39,586.46
2017,3,10,12,0,502.0,319.0,1.7,25.0,728.0,713.43,526.15
2017,3,10,12,15,694.0,221.0,1.75,25.0,792.5,747.84,553.99
2017,3,10,12,30,886.0,123.0,1.8,25.0,857.0,761.09,565.82
2017,3,10,12,45,665.0,234.5,1.9,25.0,785.5,678.44,504.25
2017,3,10,13,0,444.0,346.0,2.0,25.0,714.0,597.28,443.96
2017,3,10,13,15,397.0,362.0,2.05,25.0,688.0,554.67,412.99
2017,3,10,13,30,350.0,378.0,2.1,25.0,662.0,516.0,384.27
2017,3,10,13,45,175.0,258.0,2.2,25.0,400.0,306.9,231.42
2017,3,10,14,0,0.0,138.0,2.3,25.0,138.0,121.66,90.52
2017,3,10,14,15,195.0,229.0,2.35,24.5,372.5,264.89,199.7
2017,3,10,14,30,390.0,320.0,2.4,24.0,607.0,385.96,285.45
2017,3,10,14,45,241.5,318.5,2.5,24.0,494.0,312.17,231.07
2017,3,10,15,0,93.0,317.0,2.6,24.0,381.0,269.73,202.85
2017,3,10,15,15,111.0,300.0,2.6,23.5,371.0,250.49,187.81
2017,3,10,15,30,129.0,283.0,2.6,23.0,361.0,220.33,164.52
2017,3,10,15,45,286.5,237.0,2.65,23.0,393.0,179.45,129.61
2017,3,10,16,0,444.0,191.0,2.7,23.0,425.0,123.11,98.76
2017,3,10,16,15,286.5,189.5,2.5,22.5,334.5,130.9,105.9
2017,3,10,16,30,129.0,188.0,2.3,22.0,244.0,135.89,110.64
2017,3,10,16,45,119.0,164.5,2.15,21.5,210.5,120.9,98.49
2017,3,10,17,0,109.0,141.0,2.0,21.0,177.0,105.36,85.67
2017,3,10,17,15,94.0,116.0,1.95,20.5,143.5,88.34,71.27
2017,3,10,17,30,79.0,91.0,1.9,20.0,110.0,70.73,56.01
2017,3,10,17,45,57.5,67.0,1.9,19.5,79.0,54.6,41.65
2017,3,10,18,0,36.0,43.0,1.9,19.0,48.0,35.98,24.81
2017,3,10,18,15,18.0,21.5,2.0,19.0,24.0,18.68,5.73
2017,3,10,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,3,11,6,45,0.0,2.5,0.75,15.5,2.5,0.0,0.0
2017,3,11,7,0,0.0,5.0,0.9,16.0,5.0,4.55,0.0
2017,3,11,7,15,0.0,15.5,1.15,16.0,15.5,13.63,5.06
2017,3,11,7,30,0.0,26.0,1.4,16.0,26.0,22.89,13.51
2017,3,11,7,45,0.0,39.5,1.7,16.5,39.5,34.84,23.87
2017,3,11,8,0,0.0,53.0,2.0,17.0,53.0,46.8,34.11
2017,3,11,8,15,0.0,67.0,2.15,17.0,67.0,59.79,45.11
2017,3,11,8,30,0.0,81.0,2.3,17.0,81.0,73.0,56.13
2017,3,11,8,45,0.0,112.0,2.5,17.5,112.0,103.87,81.52
2017,3,11,9,0,0.0,143.0,2.7,18.0,143.0,134.72,106.4
2017,3,11,9,15,0.0,136.0,2.85,18.0,136.0,125.42,98.39
2017,3,11,9,30,0.0,129.0,3.0,18.0,129.0,117.3,91.45
2017,3,11,9,45,0.0,114.0,3.2,18.5,114.0,102.25,78.75
2017,3,11,10,0,0.0,99.0,3.4,19.0,99.0,88.01,66.79
2017,3,11,10,15,0.0,57.5,3.45,19.0,57.5,50.91,36.33
2017,3,11,10,30,0.0,16.0,3.5,19.0,16.0,14.14,6.03
2017,3,11,10,45,0.5,87.0,3.55,19.5,87.5,77.65,57.9
2017,3,11,11,0,1.0,158.0,3.6,20.0,159.0,143.0,110.07
2017,3,11,11,15,9.0,216.5,3.55,20.0,224.0,203.84,158.16
2017,3,11,11,30,17.0,275.0,3.5,20.0,289.0,264.16,205.01
2017,3,11,11,45,17.0,280.5,3.5,20.0,295.0,267.52,207.23
2017,3,11,12,0,17.0,286.0,3.5,20.0,301.0,270.78,209.53
2017,3,11,12,15,13.5,257.5,3.45,20.0,269.5,240.53,185.92
2017,3,11,12,30,10.0,229.0,3.4,20.0,238.0,211.1,162.94
2017,3,11,12,45,11.0,241.0,3.4,20.5,251.0,221.27,170.56
2017,3,11,13,0,12.0,253.0,3.4,21.0,264.0,231.08,177.8
2017,3,11,13,15,9.0,218.5,3.35,20.5,226.5,197.89,152.28
2017,3,11,13,30,6.0,184.0,3.3,20.0,189.0,165.36,127.11
2017,3,11,13,45,13.5,238.5,3.25,20.0,249.5,214.76,165.99
2017,3,11,14,0,21.0,293.0,3.2,20.0,310.0,261.39,202.1
2017,3,11,14,15,14.0,251.0,3.15,19.5,262.0,221.53,171.53
2017,3,11,14,30,7.0,209.0,3.1,19.0,214.0,182.8,141.73
2017,3,11,14,45,3.5,145.5,3.1,19.0,148.0,128.23,98.61
2017,3,11,15,0,0.0,82.0,3.1,19.0,82.0,72.71,54.06
2017,3,11,15,15,1.0,128.0,3.05,19.0,129.0,112.04,86.18
2017,3,11,15,30,2.0,174.0,3.0,19.0,176.0,148.02,115.37
2017,3,11,15,45,1.0,147.0,3.0,19.0,148.0,125.71,97.68
2017,3,11,16,0,0.0,120.0,3.0,19.0,120.0,103.66,83.87
2017,3,11,16,15,0.0,84.5,2.9,18.5,84.5,74.79,59.5
2017,3,11,16,30,0.0,49.0,2.8,18.0,49.0,43.25,32.37
2017,3,11,16,45,0.0,42.0,2.7,18.0,42.0,37.04,27.05
2017,3,11,17,0,0.0,35.0,2.6,18.0,35.0,30.84,21.66
2017,3,11,17,15,0.0,28.5,2.45,17.5,28.5,25.09,16.63
2017,3,11,17,30,0.0,22.0,2.3,17.0,22.0,19.35,11.53
2017,3,11,17,45,0.0,15.5,2.15,17.0,15.5,13.62,6.32
2017,3,11,18,0,0.0,9.0,2.0,17.0,9.0,7.9,1.11
2017,3,11,18,15,0.0,4.5,1.95,16.5,4.5,3.94,0.0
2017,3,11,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,5.95,11.5,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,6.0,10.5,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,5.85,9.5,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,5.25,8.5,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,3,12,6,45,24.5,8.5,4.65,8.0,9.5,7.73,0.0
2017,3,12,7,0,49.0,17.0,4.6,8.0,19.0,62.45,0.0
2017,3,12,7,15,150.0,39.5,4.55,8.0,60.0,175.1,139.23
2017,3,12,7,30,251.0,62.0,4.5,8.0,101.0,288.96,244.43
2017,3,12,7,45,342.0,76.5,4.45,8.0,153.0,378.38,324.88
2017,3,12,8,0,433.0,91.0,4.4,8.0,205.0,473.6,407.28
2017,3,12,8,15,216.5,55.0,4.4,8.0,112.0,259.61,225.38
2017,3,12,8,30,0.0,19.0,4.4,8.0,19.0,16.72,9.0
2017,3,12,8,45,0.0,34.0,4.4,8.5,34.0,29.97,20.54
2017,3,12,9,0,0.0,49.0,4.4,9.0,49.0,43.26,31.92
2017,3,12,9,15,0.0,79.0,4.35,9.0,79.0,69.92,54.7
2017,3,12,9,30,0.0,109.0,4.3,9.0,109.0,97.79,78.24
2017,3,12,9,45,0.0,120.5,4.3,9.5,120.5,108.43,86.8
2017,3,12,10,0,0.0,132.0,4.3,10.0,132.0,119.01,95.25
2017,3,12,10,15,0.0,114.0,4.25,10.0,114.0,101.85,80.63
2017,3,12,10,30,0.0,96.0,4.2,10.0,96.0,85.25,66.53
2017,3,12,10,45,0.0,120.5,4.2,10.5,120.5,107.67,85.0
2017,3,12,11,0,0.0,145.0,4.2,11.0,145.0,130.09,103.24
2017,3,12,11,15,0.5,149.5,4.15,11.0,150.0,134.45,106.67
2017,3,12,11,30,1.0,154.0,4.1,11.0,155.0,138.75,110.09
2017,3,12,11,45,3.5,173.0,4.05,11.5,176.0,157.8,125.44
2017,3,12,12,0,6.0,192.0,4.0,12.0,197.0,176.53,140.37
2017,3,12,12,15,6.5,192.5,3.9,12.0,198.0,176.72,140.41
2017,3,12,12,30,7.0,193.0,3.8,12.0,199.0,176.85,140.45
2017,3,12,12,45,5.5,180.0,3.75,12.5,184.5,163.59,129.38
2017,3,12,13,0,4.0,167.0,3.7,13.0,170.0,150.57,118.57
2017,3,12,13,15,7.0,197.5,3.55,13.0,203.0,178.47,141.22
2017,3,12,13,30,10.0,228.0,3.4,13.0,236.0,205.49,162.93
2017,3,12,13,45,13.5,251.5,3.3,13.0,262.5,225.76,179.15
2017,3,12,14,0,17.0,275.0,3.2,13.0,289.0,244.88,194.37
2017,3,12,14,15,18.0,273.0,3.0,13.0,287.5,241.09,191.32
2017,3,12,14,30,19.0,271.0,2.8,13.0,286.0,237.0,188.09
2017,3,12,14,45,22.0,267.5,2.65,13.0,283.5,231.99,184.1
2017,3,12,15,0,25.0,264.0,2.5,13.0,281.0,226.34,179.59
2017,3,12,15,15,13.5,218.0,2.3,13.0,227.5,185.68,147.51
2017,3,12,15,30,2.0,172.0,2.1,13.0,174.0,146.54,116.53
2017,3,12,15,45,12.5,187.0,1.9,13.0,194.0,156.63,124.85
2017,3,12,16,0,23.0,202.0,1.7,13.0,214.0,163.57,137.32
2017,3,12,16,15,75.5,196.5,1.55,12.5,230.5,149.21,125.61
2017,3,12,16,30,128.0,191.0,1.4,12.0,247.0,137.73,116.33
2017,3,12,16,45,111.0,169.0,1.25,12.0,213.0,123.62,104.38
2017,3,12,17,0,94.0,147.0,1.1,12.0,179.0,113.05,95.36
2017,3,12,17,15,79.5,121.5,1.0,11.5,145.0,94.84,79.54
2017,3,12,17,30,65.0,96.0,0.9,11.0,111.0,76.19,62.94
2017,3,12,17,45,44.0,70.5,0.8,11.0,79.5,57.09,45.43
2017,3,12,18,0,23.0,45.0,0.7,11.0,48.0,37.53,27.24
2017,3,12,18,15,11.5,22.5,0.75,10.5,24.0,19.54,8.02
2017,3,12,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,12,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,13,6,45,16.5,8.5,1.85,9.0,9.0,17.2,0.0
2017,3,13,7,0,33.0,17.0,2.0,9.0,18.0,45.08,0.0
2017,3,13,7,15,112.5,42.5,2.15,9.0,58.5,155.83,123.58
2017,3,13,7,30,192.0,68.0,2.3,9.0,99.0,246.01,206.2
2017,3,13,7,45,271.0,87.5,2.5,9.5,150.0,329.68,279.91
2017,3,13,8,0,350.0,107.0,2.7,10.0,201.0,432.14,366.03
2017,3,13,8,15,175.0,78.0,2.85,10.5,125.0,242.45,206.68
2017,3,13,8,30,0.0,49.0,3.0,11.0,49.0,43.24,31.76
2017,3,13,8,45,0.0,55.0,3.2,11.5,55.0,48.57,36.26
2017,3,13,9,0,0.0,61.0,3.4,12.0,61.0,53.91,40.6
2017,3,13,9,15,10.0,134.0,3.6,12.0,139.5,131.94,106.7
2017,3,13,9,30,20.0,207.0,3.8,12.0,218.0,215.01,175.29
2017,3,13,9,45,26.0,231.0,4.0,12.5,246.5,242.96,197.27
2017,3,13,10,0,32.0,255.0,4.2,13.0,275.0,286.34,231.52
2017,3,13,10,15,120.5,297.0,4.4,13.5,381.0,423.85,342.39
2017,3,13,10,30,209.0,339.0,4.6,14.0,487.0,543.22,435.44
2017,3,13,10,45,243.0,351.0,4.85,14.5,530.0,578.45,461.55
2017,3,13,11,0,277.0,363.0,5.1,15.0,573.0,625.13,496.19
2017,3,13,11,15,322.5,364.0,5.2,15.5,616.0,653.79,517.15
2017,3,13,11,30,368.0,365.0,5.3,16.0,659.0,679.59,535.81
2017,3,13,11,45,615.0,258.5,5.4,16.5,761.5,775.55,611.6
2017,3,13,12,0,862.0,152.0,5.5,17.0,864.0,844.38,664.01
2017,3,13,12,15,865.0,152.5,5.5,17.0,872.5,816.66,643.07
2017,3,13,12,30,868.0,153.0,5.5,17.0,881.0,785.84,619.54
2017,3,13,12,45,878.0,147.0,5.55,17.5,882.5,750.99,591.53
2017,3,13,13,0,888.0,141.0,5.6,18.0,884.0,710.76,559.14
2017,3,13,13,15,886.5,140.0,5.55,18.0,874.5,668.18,524.88
2017,3,13,13,30,885.0,139.0,5.5,18.0,865.0,623.48,488.28
2017,3,13,13,45,889.0,133.0,5.45,18.5,849.0,575.74,447.71
2017,3,13,14,0,893.0,127.0,5.4,19.0,833.0,525.8,404.54
2017,3,13,14,15,660.0,218.5,5.25,19.0,730.5,445.54,339.73
2017,3,13,14,30,427.0,310.0,5.1,19.0,628.0,389.33,295.66
2017,3,13,14,45,653.5,210.0,5.0,19.0,670.5,354.27,259.78
2017,3,13,15,0,880.0,110.0,4.9,19.0,713.0,298.48,203.59
2017,3,13,15,15,866.5,107.0,4.7,19.0,671.0,239.65,152.3
2017,3,13,15,30,853.0,104.0,4.5,19.0,629.0,181.75,105.7
2017,3,13,15,45,839.5,98.5,4.35,19.0,582.0,123.17,67.43
2017,3,13,16,0,826.0,93.0,4.2,19.0,535.0,66.04,51.61
2017,3,13,16,15,799.5,89.0,3.8,18.5,481.5,64.67,50.76
2017,3,13,16,30,773.0,85.0,3.4,18.0,428.0,63.48,50.02
2017,3,13,16,45,740.0,78.5,3.05,17.5,372.0,60.18,47.41
2017,3,13,17,0,707.0,72.0,2.7,17.0,316.0,51.7,40.17
2017,3,13,17,15,650.5,65.0,2.35,16.0,258.5,47.95,37.07
2017,3,13,17,30,594.0,58.0,2.0,15.0,201.0,44.09,33.69
2017,3,13,17,45,507.0,48.0,1.65,14.0,147.0,37.44,27.61
2017,3,13,18,0,420.0,38.0,1.3,13.0,93.0,30.56,21.0
2017,3,13,18,15,257.0,23.5,1.3,12.5,52.0,19.1,8.09
2017,3,13,18,30,94.0,9.0,1.3,12.0,11.0,8.19,0.0
2017,3,13,18,45,47.0,4.5,1.35,11.5,5.5,0.0,0.0
2017,3,13,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,14,6,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2017,3,14,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,3,14,6,45,109.0,9.5,1.0,5.0,15.0,71.57,0.0
2017,3,14,7,0,218.0,19.0,1.1,6.0,30.0,185.28,35.13
2017,3,14,7,15,357.0,31.5,1.25,6.5,77.5,314.59,256.05
2017,3,14,7,30,496.0,44.0,1.4,7.0,125.0,439.24,368.27
2017,3,14,7,45,572.5,52.5,1.6,8.0,181.5,522.37,438.35
2017,3,14,8,0,649.0,61.0,1.8,9.0,238.0,608.97,507.11
2017,3,14,8,15,698.0,66.5,1.8,9.5,296.0,666.93,550.07
2017,3,14,8,30,747.0,72.0,1.8,10.0,354.0,731.01,595.67
2017,3,14,8,45,778.5,77.0,1.85,10.5,409.5,779.06,628.05
2017,3,14,9,0,810.0,82.0,1.9,11.0,465.0,825.31,658.34
2017,3,14,9,15,833.5,85.5,1.95,11.5,517.5,860.45,680.06
2017,3,14,9,30,857.0,89.0,2.0,12.0,570.0,892.83,699.63
2017,3,14,9,45,873.5,91.5,2.15,13.0,617.0,905.95,705.38
2017,3,14,10,0,890.0,94.0,2.3,14.0,664.0,924.48,715.11
