Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,14,10,15,902.0,96.5,2.4,14.5,704.5,935.44,720.42
2017,3,14,10,30,914.0,99.0,2.5,15.0,745.0,942.71,723.39
2017,3,14,10,45,922.0,101.0,2.6,15.5,778.0,942.05,721.1
2017,3,14,11,0,930.0,103.0,2.7,16.0,811.0,937.57,716.43
2017,3,14,11,15,935.5,104.0,2.8,16.5,836.0,926.03,707.09
2017,3,14,11,30,941.0,105.0,2.9,17.0,861.0,910.76,695.37
2017,3,14,11,45,943.5,106.0,3.0,17.5,877.0,889.3,679.5
2017,3,14,12,0,946.0,107.0,3.1,18.0,893.0,864.33,661.3
2017,3,14,12,15,947.5,107.5,3.2,18.5,900.0,834.71,639.89
2017,3,14,12,30,949.0,108.0,3.3,19.0,907.0,801.87,616.21
2017,3,14,12,45,946.0,109.0,3.4,19.5,905.0,763.28,587.7
2017,3,14,13,0,943.0,110.0,3.5,20.0,903.0,722.08,555.71
2017,3,14,13,15,940.0,109.5,3.55,20.0,892.0,677.18,521.24
2017,3,14,13,30,937.0,109.0,3.6,20.0,881.0,630.13,484.29
2017,3,14,13,45,929.5,109.0,3.7,20.5,860.5,579.19,442.69
2017,3,14,14,0,922.0,109.0,3.8,21.0,840.0,526.91,399.02
2017,3,14,14,15,914.5,107.5,3.85,21.0,812.0,472.34,353.11
2017,3,14,14,30,907.0,106.0,3.9,21.0,784.0,416.95,305.28
2017,3,14,14,45,895.0,104.5,3.95,21.0,748.0,359.56,255.01
2017,3,14,15,0,883.0,103.0,4.0,21.0,712.0,302.29,204.49
2017,3,14,15,15,869.0,100.5,4.0,20.5,669.5,244.27,154.79
2017,3,14,15,30,855.0,98.0,4.0,20.0,627.0,179.09,102.88
2017,3,14,15,45,835.5,95.0,4.0,20.0,578.5,121.81,65.69
2017,3,14,16,0,816.0,92.0,4.0,20.0,530.0,66.65,51.91
2017,3,14,16,15,789.5,88.0,3.75,19.5,477.0,63.7,49.7
2017,3,14,16,30,763.0,84.0,3.5,19.0,424.0,62.49,48.94
2017,3,14,16,45,726.5,78.5,3.3,18.5,368.5,59.97,47.02
2017,3,14,17,0,690.0,73.0,3.1,18.0,313.0,52.24,40.47
2017,3,14,17,15,633.5,66.0,2.85,17.0,256.0,48.55,37.44
2017,3,14,17,30,577.0,59.0,2.6,16.0,199.0,44.74,34.12
2017,3,14,17,45,487.5,49.0,2.35,15.0,145.5,38.14,28.11
2017,3,14,18,0,398.0,39.0,2.1,14.0,92.0,31.31,21.58
2017,3,14,18,15,242.5,24.5,2.1,13.5,52.0,19.92,9.05
2017,3,14,18,30,87.0,10.0,2.1,13.0,12.0,9.1,0.0
2017,3,14,18,45,43.5,5.0,2.1,13.0,6.0,0.0,0.0
2017,3,14,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,15,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,15,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,15,6,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,3,15,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,15,6,45,86.0,10.5,1.9,8.5,15.5,59.47,0.0
2017,3,15,7,0,172.0,21.0,2.2,9.0,31.0,159.95,56.96
2017,3,15,7,15,301.0,35.5,2.25,9.5,77.0,283.21,230.78
2017,3,15,7,30,430.0,50.0,2.3,10.0,123.0,401.76,336.79
2017,3,15,7,45,514.0,59.0,2.35,11.0,178.5,489.56,410.96
2017,3,15,8,0,598.0,68.0,2.4,12.0,234.0,581.1,483.21
2017,3,15,8,15,648.5,74.5,2.35,12.5,291.0,645.59,531.29
2017,3,15,8,30,699.0,81.0,2.3,13.0,348.0,710.41,577.44
2017,3,15,8,45,736.0,85.5,2.25,14.0,403.5,760.89,609.99
2017,3,15,9,0,773.0,90.0,2.2,15.0,459.0,805.58,637.22
2017,3,15,9,15,797.5,93.5,2.25,15.5,511.0,841.06,659.17
2017,3,15,9,30,822.0,97.0,2.3,16.0,563.0,873.88,679.02
2017,3,15,9,45,840.5,100.0,2.35,17.0,610.0,897.72,691.17
2017,3,15,10,0,859.0,103.0,2.4,18.0,657.0,918.26,701.05
2017,3,15,10,15,872.0,105.5,2.45,18.0,697.0,921.0,701.51
2017,3,15,10,30,885.0,108.0,2.5,18.0,737.0,929.05,705.95
2017,3,15,10,45,894.0,109.5,2.65,18.5,770.0,928.72,704.33
2017,3,15,11,0,903.0,111.0,2.8,19.0,803.0,924.68,700.37
2017,3,15,11,15,909.5,112.5,2.9,19.5,828.0,914.71,692.13
2017,3,15,11,30,916.0,114.0,3.0,20.0,853.0,901.04,681.53
2017,3,15,11,45,923.5,112.5,3.1,20.5,870.5,881.56,667.1
2017,3,15,12,0,931.0,111.0,3.2,21.0,888.0,858.5,650.31
2017,3,15,12,15,932.5,111.5,3.25,21.0,895.5,829.18,630.17
2017,3,15,12,30,934.0,112.0,3.3,21.0,903.0,796.7,607.81
2017,3,15,12,45,932.5,112.5,3.4,21.0,901.0,759.1,581.27
2017,3,15,13,0,931.0,113.0,3.5,21.0,899.0,718.85,551.22
2017,3,15,13,15,928.0,112.5,3.55,21.0,888.5,674.35,517.19
2017,3,15,13,30,925.0,112.0,3.6,21.0,878.0,627.73,480.74
2017,3,15,13,45,919.0,111.5,3.65,21.5,858.0,577.61,439.85
2017,3,15,14,0,913.0,111.0,3.7,22.0,838.0,526.07,396.87
2017,3,15,14,15,905.5,110.0,3.7,22.0,810.5,472.29,351.74
2017,3,15,14,30,898.0,109.0,3.7,22.0,783.0,417.67,304.77
2017,3,15,14,45,648.5,200.0,3.75,22.0,675.5,347.25,250.69
2017,3,15,15,0,399.0,291.0,3.8,22.0,568.0,314.86,229.38
2017,3,15,15,15,617.5,198.0,3.75,21.5,596.5,256.12,173.52
2017,3,15,15,30,836.0,105.0,3.7,21.0,625.0,183.23,106.45
2017,3,15,15,45,813.5,102.5,3.7,21.0,576.0,127.14,70.02
2017,3,15,16,0,791.0,100.0,3.7,21.0,527.0,73.56,57.58
2017,3,15,16,15,763.5,95.5,3.5,20.5,474.5,69.02,54.04
2017,3,15,16,30,736.0,91.0,3.3,20.0,422.0,61.32,47.71
2017,3,15,16,45,694.0,86.0,3.1,19.5,365.5,59.68,46.56
2017,3,15,17,0,652.0,81.0,2.9,19.0,309.0,58.01,45.34
2017,3,15,17,15,594.0,73.0,2.6,18.0,253.0,53.82,41.91
2017,3,15,17,30,536.0,65.0,2.3,17.0,197.0,49.48,38.16
2017,3,15,17,45,442.0,54.5,2.0,16.5,144.0,42.69,31.93
2017,3,15,18,0,348.0,44.0,1.7,16.0,91.0,35.69,25.2
2017,3,15,18,15,174.0,28.0,1.7,15.5,51.5,21.93,10.81
2017,3,15,18,30,0.0,12.0,1.7,15.0,12.0,10.91,0.0
2017,3,15,18,45,0.0,6.0,1.75,15.0,6.0,0.0,0.0
2017,3,15,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,3,16,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,16,6,45,45.0,12.5,3.2,13.5,15.5,37.64,0.0
2017,3,16,7,0,90.0,25.0,3.4,14.0,31.0,106.58,48.29
2017,3,16,7,15,204.5,44.5,3.5,14.5,75.0,231.69,186.13
2017,3,16,7,30,319.0,64.0,3.6,15.0,119.0,341.65,283.08
2017,3,16,7,45,397.0,77.5,3.75,15.5,172.0,424.24,353.94
2017,3,16,8,0,475.0,91.0,3.9,16.0,225.0,511.41,425.48
2017,3,16,8,15,530.0,100.5,4.05,16.5,280.5,578.21,477.59
2017,3,16,8,30,585.0,110.0,4.2,17.0,336.0,653.07,533.65
2017,3,16,8,45,292.5,89.0,4.4,18.0,202.0,378.29,312.96
2017,3,16,9,0,0.0,68.0,4.6,19.0,68.0,60.13,44.4
2017,3,16,9,15,1.0,120.0,4.75,19.5,120.5,109.77,85.13
2017,3,16,9,30,2.0,172.0,4.9,20.0,173.0,161.79,126.8
2017,3,16,9,45,2.0,172.5,5.05,20.5,174.0,160.82,125.36
2017,3,16,10,0,2.0,173.0,5.2,21.0,175.0,160.23,124.31
2017,3,16,10,15,8.0,207.5,5.3,21.0,213.5,198.43,154.61
2017,3,16,10,30,14.0,242.0,5.4,21.0,252.0,236.34,184.31
2017,3,16,10,45,9.5,215.5,5.5,21.5,222.5,205.24,159.03
2017,3,16,11,0,5.0,189.0,5.6,22.0,193.0,175.34,134.85
2017,3,16,11,15,6.0,196.5,5.6,22.5,201.5,182.58,140.14
2017,3,16,11,30,7.0,204.0,5.6,23.0,210.0,189.68,145.28
2017,3,16,11,45,4.0,176.5,5.7,23.5,180.0,161.42,122.69
2017,3,16,12,0,1.0,149.0,5.8,24.0,150.0,133.78,100.64
2017,3,16,12,15,13.0,239.0,5.8,24.0,250.5,223.58,170.89
2017,3,16,12,30,25.0,329.0,5.8,24.0,351.0,311.43,238.23
2017,3,16,12,45,121.0,380.0,5.8,24.0,483.0,426.88,327.15
2017,3,16,13,0,217.0,431.0,5.8,24.0,615.0,522.22,398.64
2017,3,16,13,15,525.0,298.0,5.75,24.0,736.0,585.69,449.03
2017,3,16,13,30,833.0,165.0,5.7,24.0,857.0,621.21,475.87
2017,3,16,13,45,496.0,283.5,5.7,24.5,693.0,495.29,377.07
2017,3,16,14,0,159.0,402.0,5.7,25.0,529.0,402.1,304.76
2017,3,16,14,15,102.0,364.5,5.65,25.0,445.0,340.83,258.61
2017,3,16,14,30,45.0,327.0,5.6,25.0,361.0,281.94,214.42
2017,3,16,14,45,414.5,237.5,5.6,25.0,527.0,304.65,222.95
2017,3,16,15,0,784.0,148.0,5.6,25.0,693.0,302.02,205.7
2017,3,16,15,15,767.0,144.5,5.5,24.5,651.0,246.51,158.88
2017,3,16,15,30,750.0,141.0,5.4,24.0,609.0,192.51,116.37
2017,3,16,15,45,585.0,173.0,5.35,24.0,521.0,155.54,99.36
2017,3,16,16,0,420.0,205.0,5.3,24.0,433.0,133.66,107.31
2017,3,16,16,15,321.5,198.0,5.1,23.5,362.5,135.93,109.81
2017,3,16,16,30,223.0,191.0,4.9,23.0,292.0,138.79,112.81
2017,3,16,16,45,204.0,170.0,4.75,23.0,253.5,125.2,101.68
2017,3,16,17,0,185.0,149.0,4.6,23.0,215.0,111.13,90.01
2017,3,16,17,15,315.5,114.5,4.45,22.5,203.0,85.51,68.37
2017,3,16,17,30,446.0,80.0,4.3,22.0,191.0,59.55,46.03
2017,3,16,17,45,363.5,65.0,4.15,21.5,140.0,49.26,36.89
2017,3,16,18,0,281.0,50.0,4.0,21.0,89.0,38.59,27.1
2017,3,16,18,15,157.5,30.5,4.1,20.5,50.5,23.86,12.26
2017,3,16,18,30,34.0,11.0,4.2,20.0,12.0,10.01,0.0
2017,3,16,18,45,17.0,5.5,4.3,19.5,6.0,0.0,0.0
2017,3,16,19,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,5.15,16.5,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,4.85,16.5,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,6,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,3,17,6,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,3,17,6,45,55.0,13.0,5.0,16.5,17.0,44.11,0.0
2017,3,17,7,0,110.0,26.0,5.2,17.0,34.0,121.83,66.05
2017,3,17,7,15,222.0,44.5,5.5,17.5,78.5,243.37,195.18
2017,3,17,7,30,334.0,63.0,5.8,18.0,123.0,351.54,290.42
2017,3,17,7,45,419.5,74.0,6.1,18.5,176.5,437.19,364.26
2017,3,17,8,0,505.0,85.0,6.4,19.0,230.0,532.93,443.2
2017,3,17,8,15,557.5,94.0,6.55,19.5,285.5,600.35,495.79
2017,3,17,8,30,610.0,103.0,6.7,20.0,341.0,668.11,546.9
2017,3,17,8,45,305.0,93.5,6.85,20.5,212.5,395.84,326.91
2017,3,17,9,0,0.0,84.0,7.0,21.0,84.0,74.36,55.77
2017,3,17,9,15,0.0,102.5,6.95,21.5,102.5,91.76,69.78
2017,3,17,9,30,0.0,121.0,6.9,22.0,121.0,109.16,83.5
2017,3,17,9,45,0.0,126.0,6.9,22.5,126.0,113.53,86.58
2017,3,17,10,0,0.0,131.0,6.9,23.0,131.0,117.93,89.69
2017,3,17,10,15,3.5,170.0,6.8,23.0,173.0,157.85,121.39
2017,3,17,10,30,7.0,209.0,6.7,23.0,215.0,197.75,152.71
2017,3,17,10,45,4.0,183.0,6.65,23.5,186.5,169.41,129.7
2017,3,17,11,0,1.0,157.0,6.6,24.0,158.0,142.03,107.6
2017,3,17,11,15,2.5,161.0,6.5,24.0,163.0,146.74,111.23
2017,3,17,11,30,4.0,165.0,6.4,24.0,168.0,151.36,114.77
2017,3,17,11,45,4.5,167.5,6.35,24.5,171.0,153.67,116.25
2017,3,17,12,0,5.0,170.0,6.3,25.0,174.0,155.92,117.69
2017,3,17,12,15,108.0,296.0,6.2,25.0,388.5,360.47,277.46
2017,3,17,12,30,211.0,422.0,6.1,25.0,603.0,541.66,413.1
2017,3,17,12,45,211.5,421.5,6.05,25.5,602.0,526.63,400.14
2017,3,17,13,0,212.0,421.0,6.0,26.0,601.0,510.91,387.23
2017,3,17,13,15,203.5,422.5,5.9,26.0,594.0,490.56,371.42
2017,3,17,13,30,195.0,424.0,5.8,26.0,587.0,470.23,355.61
2017,3,17,13,45,138.5,404.5,5.75,26.0,519.0,408.74,309.15
2017,3,17,14,0,82.0,385.0,5.7,26.0,451.0,357.68,270.62
2017,3,17,14,15,177.5,373.5,5.55,26.0,510.5,374.03,281.92
2017,3,17,14,30,273.0,362.0,5.4,26.0,570.0,378.1,282.32
2017,3,17,14,45,526.5,253.5,5.3,26.0,629.5,351.86,254.76
2017,3,17,15,0,780.0,145.0,5.2,26.0,689.0,306.3,208.15
2017,3,17,15,15,763.5,141.5,5.05,25.5,647.5,244.96,157.12
2017,3,17,15,30,747.0,138.0,4.9,25.0,606.0,191.24,114.88
2017,3,17,15,45,727.5,132.0,4.8,25.0,559.0,137.22,79.13
2017,3,17,16,0,708.0,126.0,4.7,25.0,512.0,85.5,66.64
2017,3,17,16,15,677.5,120.5,4.45,24.5,460.5,78.71,61.32
2017,3,17,16,30,647.0,115.0,4.2,24.0,409.0,77.73,60.85
2017,3,17,16,45,608.5,106.5,3.95,24.0,355.0,74.32,58.15
2017,3,17,17,0,570.0,98.0,3.7,24.0,301.0,70.7,55.24
2017,3,17,17,15,510.0,88.5,3.4,23.0,246.0,65.94,51.45
2017,3,17,17,30,450.0,79.0,3.1,22.0,191.0,58.76,45.38
2017,3,17,17,45,363.0,65.0,2.8,21.5,140.0,49.2,36.88
2017,3,17,18,0,276.0,51.0,2.5,21.0,89.0,39.31,27.77
2017,3,17,18,15,155.0,31.5,2.6,20.5,51.0,24.62,13.16
2017,3,17,18,30,34.0,12.0,2.7,20.0,13.0,10.91,0.0
2017,3,17,18,45,17.0,6.0,2.85,20.0,6.5,0.0,0.0
2017,3,17,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,3,18,6,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,18,6,45,52.0,14.5,2.15,16.0,18.0,43.89,0.0
2017,3,18,7,0,104.0,29.0,2.4,17.0,36.0,125.43,75.85
2017,3,18,7,15,215.0,48.0,2.55,17.5,81.0,244.28,195.4
2017,3,18,7,30,326.0,67.0,2.7,18.0,126.0,352.33,288.44
2017,3,18,7,45,410.0,78.5,2.9,19.0,180.0,437.54,359.2
2017,3,18,8,0,494.0,90.0,3.1,20.0,234.0,527.77,430.62
2017,3,18,8,15,247.0,92.0,3.05,20.5,164.0,321.54,263.93
2017,3,18,8,30,0.0,94.0,3.0,21.0,94.0,85.65,65.3
2017,3,18,8,45,9.0,137.0,3.0,21.5,141.5,137.1,107.45
2017,3,18,9,0,18.0,180.0,3.0,22.0,189.0,189.16,148.8
2017,3,18,9,15,15.5,191.5,2.9,22.0,200.0,196.3,153.7
2017,3,18,9,30,13.0,203.0,2.8,22.0,211.0,203.59,158.77
2017,3,18,9,45,18.5,227.5,2.75,22.5,239.5,231.72,180.11
2017,3,18,10,0,24.0,252.0,2.7,23.0,268.0,259.57,200.85
2017,3,18,10,15,14.5,222.0,2.7,23.5,232.0,218.55,167.98
2017,3,18,10,30,5.0,192.0,2.7,24.0,196.0,179.54,136.85
2017,3,18,10,45,11.0,233.0,2.7,24.5,242.0,223.31,170.32
2017,3,18,11,0,17.0,274.0,2.7,25.0,288.0,266.6,202.66
2017,3,18,11,15,429.5,212.5,2.7,25.0,564.5,610.17,466.6
2017,3,18,11,30,842.0,151.0,2.7,25.0,841.0,888.91,660.41
2017,3,18,11,45,857.0,145.5,2.75,25.5,859.5,871.8,645.05
2017,3,18,12,0,872.0,140.0,2.8,26.0,878.0,844.68,625.65
2017,3,18,12,15,873.5,140.5,2.85,26.0,885.0,816.34,606.74
2017,3,18,12,30,875.0,141.0,2.9,26.0,892.0,785.04,585.77
2017,3,18,12,45,579.0,281.5,2.95,26.0,778.0,669.85,499.72
2017,3,18,13,0,283.0,422.0,3.0,26.0,664.0,560.38,417.04
2017,3,18,13,15,284.5,416.0,3.05,26.0,657.0,535.46,399.35
2017,3,18,13,30,286.0,410.0,3.1,26.0,650.0,509.95,380.5
2017,3,18,13,45,330.0,387.5,3.15,26.0,658.5,493.5,368.12
2017,3,18,14,0,374.0,365.0,3.2,26.0,667.0,472.93,351.93
2017,3,18,14,15,615.0,245.0,3.2,26.0,721.0,452.92,333.98
2017,3,18,14,30,856.0,125.0,3.2,26.0,775.0,414.51,298.36
2017,3,18,14,45,851.5,119.5,3.25,26.0,741.0,357.91,250.07
2017,3,18,15,0,847.0,114.0,3.3,26.0,707.0,300.88,200.92
2017,3,18,15,15,832.0,111.0,3.25,26.0,665.0,243.42,152.41
2017,3,18,15,30,817.0,108.0,3.2,26.0,623.0,187.13,107.9
2017,3,18,15,45,800.0,103.5,3.15,26.0,575.5,130.99,70.88
2017,3,18,16,0,783.0,99.0,3.1,26.0,528.0,76.72,50.34
2017,3,18,16,15,756.0,94.5,2.9,25.5,476.0,67.78,51.84
2017,3,18,16,30,729.0,90.0,2.7,25.0,424.0,60.19,45.73
2017,3,18,16,45,692.0,84.5,2.5,25.0,368.5,58.21,44.22
2017,3,18,17,0,655.0,79.0,2.3,25.0,313.0,56.14,42.59
2017,3,18,17,15,598.5,71.5,2.05,24.0,257.0,52.3,39.54
2017,3,18,17,30,542.0,64.0,1.8,23.0,201.0,48.32,36.22
2017,3,18,17,45,452.0,54.0,1.55,22.0,148.5,41.93,30.59
2017,3,18,18,0,362.0,44.0,1.3,21.0,96.0,35.35,24.48
2017,3,18,18,15,220.5,28.5,1.3,20.5,55.5,22.32,11.67
2017,3,18,18,30,79.0,13.0,1.3,20.0,15.0,11.82,0.0
2017,3,18,18,45,39.5,6.5,1.35,20.0,7.5,0.0,0.0
2017,3,18,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,3,19,6,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,19,6,45,76.0,15.0,2.75,16.5,20.5,58.77,0.0
2017,3,19,7,0,152.0,30.0,3.1,17.0,41.0,171.83,113.59
2017,3,19,7,15,270.5,46.0,3.25,17.5,88.0,278.77,224.65
2017,3,19,7,30,389.0,62.0,3.4,18.0,135.0,390.98,321.29
2017,3,19,7,45,478.0,70.5,3.55,19.0,191.0,483.45,397.55
2017,3,19,8,0,567.0,79.0,3.7,20.0,247.0,578.7,471.27
2017,3,19,8,15,617.5,86.5,3.7,20.5,303.5,644.37,519.55
2017,3,19,8,30,668.0,94.0,3.7,21.0,360.0,710.27,566.15
2017,3,19,8,45,477.5,150.0,3.75,21.5,354.0,618.5,493.39
2017,3,19,9,0,287.0,206.0,3.8,22.0,348.0,505.7,401.8
2017,3,19,9,15,546.0,156.5,3.8,22.5,462.5,696.67,548.49
2017,3,19,9,30,805.0,107.0,3.8,23.0,577.0,880.44,675.97
2017,3,19,9,45,826.0,108.5,3.85,23.5,624.0,904.59,688.38
2017,3,19,10,0,847.0,110.0,3.9,24.0,671.0,925.5,699.73
2017,3,19,10,15,860.0,112.5,3.9,24.0,711.0,936.73,705.62
2017,3,19,10,30,873.0,115.0,3.9,24.0,751.0,935.41,703.18
2017,3,19,10,45,883.5,116.5,3.95,24.5,784.0,936.21,701.39
2017,3,19,11,0,894.0,118.0,4.0,25.0,817.0,933.3,697.24
2017,3,19,11,15,900.0,119.0,4.0,25.0,841.5,922.15,688.8
2017,3,19,11,30,906.0,120.0,4.0,25.0,866.0,907.36,678.1
2017,3,19,11,45,911.0,120.5,4.05,25.5,882.0,887.66,663.15
2017,3,19,12,0,916.0,121.0,4.1,26.0,898.0,864.46,645.97
2017,3,19,12,15,917.0,121.0,4.1,26.0,905.0,834.27,625.12
2017,3,19,12,30,918.0,121.0,4.1,26.0,912.0,801.05,602.2
2017,3,19,12,45,917.5,121.0,4.15,26.5,910.0,763.86,574.94
2017,3,19,13,0,917.0,121.0,4.2,27.0,908.0,724.04,544.39
2017,3,19,13,15,914.0,120.0,4.2,27.0,897.0,679.35,510.73
2017,3,19,13,30,911.0,119.0,4.2,27.0,886.0,632.62,474.83
2017,3,19,13,45,905.5,118.5,4.25,27.0,866.0,583.12,436.09
2017,3,19,14,0,900.0,118.0,4.3,27.0,846.0,532.19,395.19
2017,3,19,14,15,892.5,116.5,4.3,27.0,818.0,478.42,350.96
2017,3,19,14,30,885.0,115.0,4.3,27.0,790.0,423.88,304.98
2017,3,19,14,45,868.0,116.0,4.3,27.0,752.5,367.62,256.94
2017,3,19,15,0,851.0,117.0,4.3,27.0,715.0,305.64,204.26
2017,3,19,15,15,836.0,114.0,4.25,26.5,672.5,247.88,155.79
2017,3,19,15,30,821.0,111.0,4.2,26.0,630.0,191.31,111.1
2017,3,19,15,45,799.0,108.0,4.2,26.0,581.5,135.57,74.26
2017,3,19,16,0,777.0,105.0,4.2,26.0,533.0,82.33,53.95
2017,3,19,16,15,749.5,100.5,4.0,25.5,480.0,65.14,49.61
2017,3,19,16,30,722.0,96.0,3.8,25.0,427.0,64.21,49.13
2017,3,19,16,45,683.0,90.0,3.65,25.0,371.5,62.05,47.48
2017,3,19,17,0,644.0,84.0,3.5,25.0,316.0,59.78,45.69
2017,3,19,17,15,587.5,76.0,3.2,24.0,260.0,55.72,42.48
2017,3,19,17,30,531.0,68.0,2.9,23.0,204.0,51.51,38.97
2017,3,19,17,45,444.0,57.0,2.6,22.5,151.0,44.42,32.66
2017,3,19,18,0,357.0,46.0,2.3,22.0,98.0,37.06,25.83
2017,3,19,18,15,219.0,29.5,2.3,21.5,57.0,23.08,12.4
2017,3,19,18,30,81.0,13.0,2.3,21.0,16.0,11.82,0.0
2017,3,19,18,45,40.5,6.5,2.35,20.5,8.0,0.0,0.0
2017,3,19,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,20,6,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,3,20,6,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,20,6,45,101.0,15.0,3.7,16.5,23.0,73.96,0.0
2017,3,20,7,0,202.0,30.0,4.0,17.0,46.0,205.92,144.26
2017,3,20,7,15,319.5,45.0,4.25,17.5,95.0,310.77,252.05
2017,3,20,7,30,437.0,60.0,4.5,18.0,144.0,426.01,351.48
2017,3,20,7,45,519.0,69.0,4.75,18.5,201.0,514.62,425.45
2017,3,20,8,0,601.0,78.0,5.0,19.0,258.0,606.35,498.06
2017,3,20,8,15,650.0,85.0,5.05,19.5,316.0,671.22,546.45
2017,3,20,8,30,699.0,92.0,5.1,20.0,374.0,736.16,593.14
2017,3,20,8,45,740.0,95.0,5.15,21.0,431.5,788.63,627.88
2017,3,20,9,0,781.0,98.0,5.2,22.0,489.0,834.73,657.01
2017,3,20,9,15,805.0,102.0,5.2,22.5,541.5,870.56,679.13
2017,3,20,9,30,829.0,106.0,5.2,23.0,594.0,903.61,699.02
2017,3,20,9,45,851.0,107.5,5.25,23.5,642.0,928.84,713.55
2017,3,20,10,0,873.0,109.0,5.3,24.0,690.0,950.76,725.77
2017,3,20,10,15,885.5,111.5,5.3,24.0,730.5,952.35,725.07
2017,3,20,10,30,898.0,114.0,5.3,24.0,771.0,959.58,728.6
2017,3,20,10,45,909.5,114.5,5.35,24.5,805.0,960.0,726.44
2017,3,20,11,0,921.0,115.0,5.4,25.0,839.0,956.63,721.88
2017,3,20,11,15,927.0,116.0,5.4,25.0,864.0,945.06,712.98
2017,3,20,11,30,933.0,117.0,5.4,25.0,889.0,929.75,701.72
2017,3,20,11,45,946.0,112.5,5.4,25.5,907.5,911.25,687.01
2017,3,20,12,0,959.0,108.0,5.4,26.0,926.0,888.92,669.83
2017,3,20,12,15,960.5,108.5,5.4,26.0,933.0,858.49,648.49
2017,3,20,12,30,962.0,109.0,5.4,26.0,940.0,824.83,624.91
2017,3,20,12,45,961.0,109.0,5.4,26.5,938.0,785.85,596.33
2017,3,20,13,0,960.0,109.0,5.4,27.0,936.0,744.14,563.76
2017,3,20,13,15,957.0,108.5,5.35,27.0,924.5,698.19,528.52
2017,3,20,13,30,954.0,108.0,5.3,27.0,913.0,650.08,490.95
2017,3,20,13,45,949.5,107.0,5.3,27.0,893.0,598.78,450.29
2017,3,20,14,0,945.0,106.0,5.3,27.0,873.0,545.87,407.33
2017,3,20,14,15,937.5,104.5,5.2,27.0,844.0,489.89,360.73
2017,3,20,14,30,930.0,103.0,5.1,27.0,815.0,433.07,312.35
2017,3,20,14,45,916.5,102.5,5.1,27.0,778.0,374.47,261.92
2017,3,20,15,0,903.0,102.0,5.1,27.0,741.0,316.14,211.27
2017,3,20,15,15,889.5,100.0,5.0,26.5,697.5,257.22,161.29
2017,3,20,15,30,876.0,98.0,4.9,26.0,654.0,199.08,114.97
2017,3,20,15,45,858.5,94.0,4.85,26.0,605.0,131.6,68.68
2017,3,20,16,0,841.0,90.0,4.8,26.0,556.0,74.18,45.86
2017,3,20,16,15,815.5,86.5,4.5,25.5,502.0,62.13,47.08
2017,3,20,16,30,790.0,83.0,4.2,25.0,448.0,61.27,46.63
2017,3,20,16,45,756.5,77.5,3.9,24.5,391.0,58.73,44.75
2017,3,20,17,0,723.0,72.0,3.6,24.0,334.0,56.09,42.72
2017,3,20,17,15,670.0,65.5,3.25,23.0,276.0,47.8,35.83
2017,3,20,17,30,617.0,59.0,2.9,22.0,218.0,44.35,32.95
2017,3,20,17,45,534.5,50.0,2.6,21.0,162.5,38.59,27.86
2017,3,20,18,0,452.0,41.0,2.3,20.0,107.0,32.65,22.34
2017,3,20,18,15,300.0,27.5,2.3,19.5,63.0,22.25,12.07
2017,3,20,18,30,148.0,14.0,2.3,19.0,19.0,12.73,0.0
2017,3,20,18,45,74.0,7.0,2.35,19.0,9.5,0.0,0.0
2017,3,20,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,4.15,16.5,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,21,6,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,3,21,6,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,21,6,45,111.0,15.5,4.05,16.5,25.0,80.76,0.0
2017,3,21,7,0,222.0,31.0,4.4,17.0,50.0,222.81,162.09
2017,3,21,7,15,340.0,45.5,4.55,17.5,100.0,327.5,266.57
2017,3,21,7,30,458.0,60.0,4.7,18.0,150.0,443.05,366.01
2017,3,21,7,45,547.5,66.0,4.9,18.5,208.5,534.61,441.75
2017,3,21,8,0,637.0,72.0,5.1,19.0,267.0,629.45,516.28
2017,3,21,8,15,683.0,78.0,5.1,19.5,324.5,691.52,561.98
2017,3,21,8,30,729.0,84.0,5.1,20.0,382.0,753.52,605.95
2017,3,21,8,45,404.0,151.0,5.15,20.5,320.0,558.52,451.95
2017,3,21,9,0,79.0,218.0,5.2,21.0,258.0,303.14,242.07
2017,3,21,9,15,466.0,156.5,5.15,21.5,429.0,627.44,502.84
2017,3,21,9,30,853.0,95.0,5.1,22.0,600.0,914.93,710.48
2017,3,21,9,45,871.5,96.5,5.1,22.5,647.0,928.06,714.57
2017,3,21,10,0,890.0,98.0,5.1,23.0,694.0,947.08,724.54
2017,3,21,10,15,901.5,100.0,5.0,23.5,734.0,956.69,727.27
2017,3,21,10,30,913.0,102.0,4.9,24.0,774.0,962.62,727.63
2017,3,21,10,45,921.0,103.5,4.85,24.5,806.5,961.02,723.38
2017,3,21,11,0,929.0,105.0,4.8,25.0,839.0,955.61,716.78
2017,3,21,11,15,934.5,106.0,4.7,25.0,863.0,943.64,706.98
2017,3,21,11,30,940.0,107.0,4.6,25.0,887.0,927.93,694.86
2017,3,21,11,45,938.0,110.5,4.6,25.5,901.5,904.67,677.13
2017,3,21,12,0,936.0,114.0,4.6,26.0,916.0,878.02,657.27
2017,3,21,12,15,937.0,114.0,4.55,26.0,922.5,847.25,635.67
2017,3,21,12,30,938.0,114.0,4.5,26.0,929.0,813.38,611.97
2017,3,21,12,45,936.0,114.5,4.5,26.5,926.0,774.87,583.99
2017,3,21,13,0,934.0,115.0,4.5,27.0,923.0,733.76,552.29
2017,3,21,13,15,931.0,114.5,4.5,27.0,911.5,688.78,518.4
2017,3,21,13,30,928.0,114.0,4.5,27.0,900.0,641.7,482.22
2017,3,21,13,45,921.5,113.5,4.5,27.0,879.5,590.85,442.37
2017,3,21,14,0,915.0,113.0,4.5,27.0,859.0,538.65,400.43
2017,3,21,14,15,907.5,111.5,4.5,27.0,830.5,484.1,355.58
2017,3,21,14,30,900.0,110.0,4.5,27.0,802.0,428.76,308.94
2017,3,21,14,45,884.5,110.5,4.5,27.0,764.5,371.79,260.21
2017,3,21,15,0,869.0,111.0,4.5,27.0,727.0,315.32,211.46
2017,3,21,15,15,854.5,108.0,4.45,26.5,684.0,249.93,156.91
2017,3,21,15,30,840.0,105.0,4.4,26.0,641.0,192.33,111.05
2017,3,21,15,45,819.5,102.0,4.35,26.0,592.5,135.55,72.84
2017,3,21,16,0,799.0,99.0,4.3,26.0,544.0,81.06,50.81
2017,3,21,16,15,772.0,95.0,4.1,25.5,490.5,67.91,51.93
2017,3,21,16,30,745.0,91.0,3.9,25.0,437.0,66.96,51.44
2017,3,21,16,45,706.5,85.5,3.7,25.0,380.5,58.71,44.61
2017,3,21,17,0,668.0,80.0,3.5,25.0,324.0,56.65,43.01
2017,3,21,17,15,613.0,73.0,3.2,24.0,267.5,53.24,40.35
2017,3,21,17,30,558.0,66.0,2.9,23.0,211.0,49.72,37.44
2017,3,21,17,45,471.0,56.0,2.6,22.0,157.0,43.4,31.9
2017,3,21,18,0,384.0,46.0,2.3,21.0,103.0,36.89,25.88
2017,3,21,18,15,244.5,30.5,2.35,20.5,61.0,24.85,14.23
2017,3,21,18,30,105.0,15.0,2.4,20.0,19.0,13.64,0.0
2017,3,21,18,45,52.5,7.5,2.5,20.0,9.5,0.0,0.0
2017,3,21,19,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,22,6,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2017,3,22,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,22,6,45,48.0,18.0,2.5,17.5,22.5,45.36,0.0
2017,3,22,7,0,96.0,36.0,2.8,18.0,45.0,136.4,99.14
2017,3,22,7,15,188.5,58.5,2.9,18.5,91.0,229.81,185.22
2017,3,22,7,30,281.0,81.0,3.0,19.0,137.0,329.16,269.93
2017,3,22,7,45,362.5,94.5,3.2,19.5,191.0,427.36,350.69
2017,3,22,8,0,444.0,108.0,3.4,20.0,245.0,517.55,422.4
2017,3,22,8,15,222.0,117.0,3.35,20.5,185.5,336.59,275.01
2017,3,22,8,30,0.0,126.0,3.3,21.0,126.0,119.24,92.67
2017,3,22,8,45,15.5,162.5,3.3,21.5,170.5,169.95,134.04
2017,3,22,9,0,31.0,199.0,3.3,22.0,215.0,236.46,186.6
2017,3,22,9,15,39.0,225.0,3.3,22.5,247.0,269.92,211.84
2017,3,22,9,30,47.0,251.0,3.3,23.0,279.0,302.92,236.38
2017,3,22,9,45,402.0,200.5,3.35,23.5,470.0,621.24,484.25
2017,3,22,10,0,757.0,150.0,3.4,24.0,661.0,899.76,680.81
2017,3,22,10,15,771.5,153.5,3.45,24.0,700.0,912.58,686.11
2017,3,22,10,30,786.0,157.0,3.5,24.0,739.0,916.09,687.32
2017,3,22,10,45,439.0,270.5,3.55,24.5,598.0,706.5,534.96
2017,3,22,11,0,92.0,384.0,3.6,25.0,457.0,458.0,345.98
2017,3,22,11,15,135.5,403.5,3.7,25.0,515.0,521.88,394.17
2017,3,22,11,30,179.0,423.0,3.8,25.0,573.0,569.35,428.73
2017,3,22,11,45,196.5,430.5,3.9,25.5,597.5,579.94,435.29
2017,3,22,12,0,214.0,438.0,4.0,26.0,622.0,588.61,440.61
2017,3,22,12,15,548.5,288.0,4.05,26.0,765.0,712.07,535.74
2017,3,22,12,30,883.0,138.0,4.1,26.0,908.0,795.39,598.69
2017,3,22,12,45,885.0,136.5,4.2,26.5,906.5,759.49,571.52
2017,3,22,13,0,887.0,135.0,4.3,27.0,905.0,720.95,542.14
2017,3,22,13,15,884.0,134.0,4.35,27.0,894.0,677.17,509.34
2017,3,22,13,30,881.0,133.0,4.4,27.0,883.0,631.45,474.37
2017,3,22,13,45,876.5,131.5,4.5,27.0,863.5,582.78,436.49
2017,3,22,14,0,872.0,130.0,4.6,27.0,844.0,532.7,396.52
2017,3,22,14,15,864.0,128.5,4.6,27.0,815.5,479.89,353.15
2017,3,22,14,30,856.0,127.0,4.6,27.0,787.0,421.88,304.81
2017,3,22,14,45,843.0,125.5,4.65,27.0,751.0,365.54,256.83
2017,3,22,15,0,830.0,124.0,4.7,27.0,715.0,309.68,208.73
2017,3,22,15,15,814.5,121.0,4.7,26.5,672.5,252.9,160.95
2017,3,22,15,30,799.0,118.0,4.7,26.0,630.0,197.4,116.77
2017,3,22,15,45,778.0,114.5,4.7,26.0,582.0,142.57,79.61
2017,3,22,16,0,757.0,111.0,4.7,26.0,534.0,82.61,51.59
2017,3,22,16,15,729.0,106.5,4.55,25.5,481.5,68.59,52.49
2017,3,22,16,30,701.0,102.0,4.4,25.0,429.0,67.88,52.21
2017,3,22,16,45,659.5,96.0,4.3,25.0,373.5,65.92,50.75
2017,3,22,17,0,618.0,90.0,4.2,25.0,318.0,63.88,49.17
2017,3,22,17,15,561.5,82.0,3.85,24.0,262.0,60.06,46.2
2017,3,22,17,30,505.0,74.0,3.5,23.0,206.0,56.11,42.95
2017,3,22,17,45,416.0,62.5,3.2,22.5,153.5,48.82,36.49
2017,3,22,18,0,327.0,51.0,2.9,22.0,101.0,39.23,27.77
2017,3,22,18,15,200.0,33.5,2.95,21.5,60.0,26.12,15.32
2017,3,22,18,30,73.0,16.0,3.0,21.0,19.0,12.61,0.0
2017,3,22,18,45,36.5,8.0,3.15,21.0,9.5,0.0,0.0
2017,3,22,19,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,23,6,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2017,3,23,6,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,3,23,6,45,127.5,17.0,5.3,17.5,29.0,92.91,0.0
2017,3,23,7,0,255.0,34.0,5.5,18.0,58.0,248.99,189.45
2017,3,23,7,15,370.0,47.0,5.75,18.5,109.0,352.7,288.31
2017,3,23,7,30,485.0,60.0,6.0,19.0,160.0,466.39,386.2
2017,3,23,7,45,565.0,67.0,6.3,19.5,218.5,553.02,457.71
2017,3,23,8,0,645.0,74.0,6.6,20.0,277.0,642.59,528.44
2017,3,23,8,15,389.0,125.5,6.7,20.5,255.0,504.68,415.49
2017,3,23,8,30,133.0,177.0,6.8,21.0,233.0,323.84,263.24
2017,3,23,8,45,473.0,133.5,6.95,21.5,370.5,599.79,488.99
2017,3,23,9,0,813.0,90.0,7.1,22.0,508.0,861.06,684.97
2017,3,23,9,15,835.0,93.5,7.2,22.5,560.0,894.93,705.65
2017,3,23,9,30,857.0,97.0,7.3,23.0,612.0,925.93,724.95
2017,3,23,9,45,876.5,98.0,7.4,23.5,659.5,939.25,731.4
2017,3,23,10,0,896.0,99.0,7.5,24.0,707.0,958.58,742.36
2017,3,23,10,15,907.5,101.0,7.6,24.5,747.0,968.09,746.34
2017,3,23,10,30,919.0,103.0,7.7,25.0,787.0,973.89,747.88
2017,3,23,10,45,928.0,104.0,7.8,25.5,820.0,972.48,744.49
2017,3,23,11,0,937.0,105.0,7.9,26.0,853.0,967.25,738.6
2017,3,23,11,15,942.5,106.5,7.95,26.0,877.5,955.55,729.58
2017,3,23,11,30,948.0,108.0,8.0,26.0,902.0,940.05,718.05
2017,3,23,11,45,952.5,107.5,8.05,26.5,918.0,917.99,700.58
2017,3,23,12,0,957.0,107.0,8.1,27.0,934.0,892.37,680.74
2017,3,23,12,15,958.0,107.5,8.1,27.0,940.5,861.46,658.42
2017,3,23,12,30,959.0,108.0,8.1,27.0,947.0,827.36,633.84
2017,3,23,12,45,956.0,109.0,8.15,27.0,944.0,787.81,605.42
2017,3,23,13,0,953.0,110.0,8.2,27.0,941.0,745.67,573.2
2017,3,23,13,15,950.5,109.5,8.2,27.0,930.0,700.18,537.54
2017,3,23,13,30,948.0,109.0,8.2,27.0,919.0,652.52,499.52
2017,3,23,13,45,942.5,108.5,8.25,27.0,898.5,601.25,458.0
2017,3,23,14,0,937.0,108.0,8.3,27.0,878.0,548.48,414.31
2017,3,23,14,15,930.5,107.0,8.3,26.5,849.5,493.62,368.6
2017,3,23,14,30,924.0,106.0,8.3,26.0,821.0,437.82,320.84
2017,3,23,14,45,912.0,105.5,8.3,26.0,784.5,379.89,269.92
2017,3,23,15,0,900.0,105.0,8.3,26.0,748.0,322.08,218.74
2017,3,23,15,15,804.0,129.5,8.25,25.5,679.0,258.49,167.45
2017,3,23,15,30,708.0,154.0,8.2,25.0,610.0,204.26,127.0
2017,3,23,15,45,769.5,125.0,8.2,25.0,586.0,143.34,80.78
2017,3,23,16,0,831.0,96.0,8.2,25.0,562.0,82.43,49.85
2017,3,23,16,15,805.5,92.0,8.05,24.5,508.5,65.75,50.32
2017,3,23,16,30,780.0,88.0,7.9,24.0,455.0,64.69,49.73
2017,3,23,16,45,740.5,84.0,7.75,23.5,397.0,57.67,44.01
2017,3,23,17,0,701.0,80.0,7.6,23.0,339.0,56.65,43.37
2017,3,23,17,15,647.0,73.0,7.35,22.5,281.0,53.22,40.58
2017,3,23,17,30,593.0,66.0,7.1,22.0,223.0,49.67,37.56
2017,3,23,17,45,504.5,56.5,6.9,21.5,167.5,43.75,32.27
2017,3,23,18,0,416.0,47.0,6.7,21.0,112.0,37.66,26.57
2017,3,23,18,15,208.0,35.0,6.65,20.5,67.5,27.29,16.46
2017,3,23,18,30,0.0,23.0,6.6,20.0,23.0,19.1,0.0
2017,3,23,18,45,0.0,11.5,6.55,20.0,11.5,0.0,0.0
2017,3,23,19,0,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,6.55,19.5,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,6.6,19.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,6.65,19.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,6.7,19.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,6.75,18.5,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,6.8,18.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,6.85,18.0,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,6.9,18.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,6.9,18.0,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,6.9,18.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,6.9,18.0,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,6.9,18.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,6.95,18.0,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,7.0,18.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,7.05,18.0,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,7.1,18.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,7.1,18.0,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,7.1,18.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,7.15,18.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,7.2,18.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,7.1,18.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,7.0,18.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,6.9,18.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,6.8,18.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,5.65,18.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,24,3,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,24,5,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,3,24,5,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,24,6,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,3,24,6,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,24,6,45,0.0,0.5,3.3,18.5,0.5,0.44,0.0
2017,3,24,7,0,0.0,1.0,3.3,19.0,1.0,0.88,0.0
2017,3,24,7,15,0.0,3.0,3.25,19.0,3.0,2.63,0.0
2017,3,24,7,30,0.0,5.0,3.2,19.0,5.0,4.39,0.0
2017,3,24,7,45,0.0,7.0,3.2,19.5,7.0,6.14,0.0
2017,3,24,8,0,0.0,9.0,3.2,20.0,9.0,7.91,1.02
2017,3,24,8,15,0.0,39.5,3.3,20.0,39.5,34.82,23.62
2017,3,24,8,30,0.0,70.0,3.4,20.0,70.0,61.89,46.06
2017,3,24,8,45,1.5,117.0,3.55,20.5,118.0,108.57,84.18
2017,3,24,9,0,3.0,164.0,3.7,21.0,166.0,157.14,122.98
2017,3,24,9,15,4.5,175.5,3.8,21.0,178.5,168.38,131.55
2017,3,24,9,30,6.0,187.0,3.9,21.0,191.0,179.75,140.24
2017,3,24,9,45,12.0,216.0,4.0,21.5,224.0,213.09,166.1
2017,3,24,10,0,18.0,245.0,4.1,22.0,257.0,246.16,191.34
2017,3,24,10,15,9.0,158.5,4.1,22.5,164.5,151.84,116.41
2017,3,24,10,30,0.0,72.0,4.1,23.0,72.0,63.88,45.85
2017,3,24,10,45,40.5,228.0,4.15,23.5,260.5,255.76,197.74
2017,3,24,11,0,81.0,384.0,4.2,24.0,449.0,447.99,341.98
