Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,24,11,15,67.5,384.0,4.2,24.0,439.5,429.47,326.67
2017,3,24,11,30,54.0,384.0,4.2,24.0,430.0,411.5,312.58
2017,3,24,11,45,199.0,401.0,4.25,24.5,573.5,554.3,420.25
2017,3,24,12,0,344.0,418.0,4.3,25.0,717.0,684.64,514.26
2017,3,24,12,15,172.0,235.0,4.35,25.0,384.5,360.51,276.41
2017,3,24,12,30,0.0,52.0,4.4,25.0,52.0,46.23,31.04
2017,3,24,12,45,4.0,125.5,4.5,25.5,129.5,114.44,84.82
2017,3,24,13,0,8.0,199.0,4.6,26.0,207.0,181.52,136.56
2017,3,24,13,15,137.5,313.0,4.6,26.0,431.5,360.6,274.07
2017,3,24,13,30,267.0,427.0,4.6,26.0,656.0,514.76,387.01
2017,3,24,13,45,539.5,301.0,4.7,26.5,750.0,538.98,404.52
2017,3,24,14,0,812.0,175.0,4.8,27.0,844.0,540.27,402.6
2017,3,24,14,15,805.5,172.5,4.85,27.0,818.0,488.81,360.55
2017,3,24,14,30,799.0,170.0,4.9,27.0,792.0,436.85,317.19
2017,3,24,14,45,818.5,152.5,4.95,27.0,764.0,381.29,269.65
2017,3,24,15,0,838.0,135.0,5.0,27.0,736.0,322.9,218.94
2017,3,24,15,15,824.5,131.5,4.9,26.5,694.0,265.56,170.54
2017,3,24,15,30,811.0,128.0,4.8,26.0,652.0,209.3,125.48
2017,3,24,15,45,803.0,120.0,4.75,26.0,606.0,151.44,85.1
2017,3,24,16,0,795.0,112.0,4.7,26.0,560.0,94.49,58.84
2017,3,24,16,15,768.5,107.5,4.2,25.5,506.5,69.35,53.1
2017,3,24,16,30,742.0,103.0,3.7,25.0,453.0,68.67,52.85
2017,3,24,16,45,715.0,94.5,3.25,24.5,397.5,64.98,50.02
2017,3,24,17,0,688.0,86.0,2.8,24.0,342.0,61.01,46.9
2017,3,24,17,15,632.5,78.5,2.55,22.5,283.5,57.39,44.19
2017,3,24,17,30,577.0,71.0,2.3,21.0,225.0,53.65,41.2
2017,3,24,17,45,493.0,60.0,2.05,20.0,169.0,46.64,35.04
2017,3,24,18,0,409.0,49.0,1.8,19.0,113.0,39.35,28.34
2017,3,24,18,15,264.5,33.5,1.8,18.5,68.0,27.39,16.88
2017,3,24,18,30,120.0,18.0,1.8,18.0,23.0,14.22,0.0
2017,3,24,18,45,60.0,9.0,1.8,17.5,11.5,8.19,0.0
2017,3,24,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,25,6,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2017,3,25,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,25,6,45,170.5,16.0,3.8,11.5,34.0,149.4,0.0
2017,3,25,7,0,341.0,32.0,4.1,12.0,68.0,304.68,243.16
2017,3,25,7,15,451.0,42.5,4.25,12.5,121.0,407.04,339.78
2017,3,25,7,30,561.0,53.0,4.4,13.0,174.0,517.4,434.21
2017,3,25,7,45,628.5,60.0,4.6,14.0,232.5,596.68,498.35
2017,3,25,8,0,696.0,67.0,4.8,15.0,291.0,678.42,561.18
2017,3,25,8,15,738.0,72.0,4.65,15.5,350.0,733.14,600.06
2017,3,25,8,30,780.0,77.0,4.5,16.0,409.0,792.72,640.94
2017,3,25,8,45,810.0,80.5,4.4,16.5,465.5,838.74,670.56
2017,3,25,9,0,840.0,84.0,4.3,17.0,522.0,882.74,697.91
2017,3,25,9,15,861.0,87.0,4.15,17.5,574.5,915.49,716.69
2017,3,25,9,30,882.0,90.0,4.0,18.0,627.0,936.15,726.68
2017,3,25,9,45,898.0,92.0,3.9,19.0,674.0,956.94,735.64
2017,3,25,10,0,914.0,94.0,3.8,20.0,721.0,974.32,742.17
2017,3,25,10,15,925.0,96.0,3.7,20.5,761.5,983.38,744.48
2017,3,25,10,30,936.0,98.0,3.6,21.0,802.0,988.67,744.42
2017,3,25,10,45,944.0,99.5,3.55,21.5,835.0,986.75,740.03
2017,3,25,11,0,952.0,101.0,3.5,22.0,868.0,980.95,733.28
2017,3,25,11,15,957.5,102.0,3.45,22.5,892.5,968.46,722.29
2017,3,25,11,30,963.0,103.0,3.4,23.0,917.0,952.15,708.99
2017,3,25,11,45,967.0,103.5,3.4,23.5,933.0,930.29,692.51
2017,3,25,12,0,971.0,104.0,3.4,24.0,949.0,904.81,673.76
2017,3,25,12,15,972.5,104.0,3.4,24.5,956.0,873.34,651.1
2017,3,25,12,30,974.0,104.0,3.4,25.0,963.0,838.63,626.32
2017,3,25,12,45,973.0,104.5,3.45,25.5,960.5,799.48,598.76
2017,3,25,13,0,972.0,105.0,3.5,26.0,958.0,757.57,567.81
2017,3,25,13,15,969.5,104.5,3.45,26.0,946.5,711.27,533.24
2017,3,25,13,30,967.0,104.0,3.4,26.0,935.0,662.75,496.29
2017,3,25,13,45,963.0,102.5,3.35,26.5,915.0,610.57,454.89
2017,3,25,14,0,959.0,101.0,3.3,27.0,895.0,556.74,411.31
2017,3,25,14,15,952.5,100.0,3.15,27.0,866.0,500.78,365.62
2017,3,25,14,30,946.0,99.0,3.0,27.0,837.0,443.86,317.98
2017,3,25,14,45,938.0,96.5,2.95,27.0,800.5,384.57,267.68
2017,3,25,15,0,930.0,94.0,2.9,27.0,764.0,324.98,216.44
2017,3,25,15,15,917.5,92.0,2.7,27.0,720.5,264.74,165.21
2017,3,25,15,30,905.0,90.0,2.5,27.0,677.0,205.17,117.28
2017,3,25,15,45,888.5,87.0,2.35,27.0,627.0,145.43,76.31
2017,3,25,16,0,872.0,84.0,2.2,27.0,577.0,87.3,50.85
2017,3,25,16,15,848.5,80.5,1.9,26.5,522.5,57.64,43.03
2017,3,25,16,30,825.0,77.0,1.6,26.0,468.0,56.58,42.43
2017,3,25,16,45,791.5,72.5,1.35,25.5,410.0,54.63,41.03
2017,3,25,17,0,758.0,68.0,1.1,25.0,352.0,52.6,39.54
2017,3,25,17,15,707.5,62.5,1.05,24.0,293.0,49.58,37.21
2017,3,25,17,30,657.0,57.0,1.0,23.0,234.0,46.5,34.7
2017,3,25,17,45,575.0,49.5,1.0,22.0,177.0,37.91,27.24
2017,3,25,18,0,493.0,42.0,1.0,21.0,120.0,33.2,22.88
2017,3,25,18,15,345.0,29.5,1.05,20.0,73.0,23.74,13.89
2017,3,25,18,30,197.0,17.0,1.1,19.0,26.0,13.9,0.0
2017,3,25,18,45,98.5,8.5,1.2,18.5,13.0,7.73,0.0
2017,3,25,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,26,6,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,3,26,6,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,26,6,45,100.5,20.5,3.25,17.0,31.0,112.84,9.33
2017,3,26,7,0,201.0,41.0,3.7,18.0,62.0,224.95,175.82
2017,3,26,7,15,302.0,57.0,4.05,18.5,111.5,320.17,261.54
2017,3,26,7,30,403.0,73.0,4.4,19.0,161.0,423.71,349.59
2017,3,26,7,45,470.5,84.0,4.75,19.5,216.0,500.87,413.51
2017,3,26,8,0,538.0,95.0,5.1,20.0,271.0,587.28,481.46
2017,3,26,8,15,584.5,103.5,5.25,20.5,327.0,651.12,529.01
2017,3,26,8,30,631.0,112.0,5.4,21.0,383.0,714.85,575.08
2017,3,26,8,45,662.0,119.0,5.6,22.0,436.5,762.52,607.0
2017,3,26,9,0,693.0,126.0,5.8,23.0,490.0,808.55,637.08
2017,3,26,9,15,717.0,131.0,5.85,23.5,540.0,843.76,659.37
2017,3,26,9,30,741.0,136.0,5.9,24.0,590.0,876.46,679.66
2017,3,26,9,45,754.5,142.0,6.0,24.5,634.0,897.67,691.89
2017,3,26,10,0,768.0,148.0,6.1,25.0,678.0,915.67,701.94
2017,3,26,10,15,781.5,151.0,6.1,25.5,716.5,920.92,702.58
2017,3,26,10,30,795.0,154.0,6.1,26.0,755.0,929.12,705.52
2017,3,26,10,45,602.5,251.5,6.15,26.5,718.0,845.8,642.59
2017,3,26,11,0,410.0,349.0,6.2,27.0,681.0,739.16,559.69
2017,3,26,11,15,615.5,257.0,6.15,27.0,771.5,833.21,631.27
2017,3,26,11,30,821.0,165.0,6.1,27.0,862.0,899.27,678.55
2017,3,26,11,45,832.0,162.0,6.1,27.5,878.5,881.28,663.79
2017,3,26,12,0,843.0,159.0,6.1,28.0,895.0,859.79,647.15
2017,3,26,12,15,844.0,159.5,6.0,28.0,901.0,830.17,625.81
2017,3,26,12,30,845.0,160.0,5.9,28.0,907.0,797.71,602.5
2017,3,26,12,45,840.5,161.5,5.85,28.5,903.5,759.48,572.78
2017,3,26,13,0,836.0,163.0,5.8,29.0,900.0,719.13,541.29
2017,3,26,13,15,832.5,162.5,5.7,29.0,888.5,675.81,508.23
2017,3,26,13,30,829.0,162.0,5.6,29.0,877.0,630.77,473.33
2017,3,26,13,45,820.0,162.5,5.55,29.0,856.0,582.07,435.14
2017,3,26,14,0,811.0,163.0,5.5,29.0,835.0,532.59,395.5
2017,3,26,14,15,802.5,161.0,5.45,28.5,807.5,480.79,353.96
2017,3,26,14,30,794.0,159.0,5.4,28.0,780.0,428.69,311.02
2017,3,26,14,45,776.5,158.5,5.35,28.0,743.5,374.72,265.32
2017,3,26,15,0,759.0,158.0,5.3,28.0,707.0,315.39,215.28
2017,3,26,15,15,743.0,154.0,5.3,28.0,665.5,260.77,169.31
2017,3,26,15,30,727.0,150.0,5.3,28.0,624.0,207.65,126.79
2017,3,26,15,45,706.0,144.5,5.3,28.0,576.5,154.73,90.11
2017,3,26,16,0,685.0,139.0,5.3,28.0,529.0,104.34,66.36
2017,3,26,16,15,655.5,133.0,5.15,27.5,477.0,85.75,66.31
2017,3,26,16,30,626.0,127.0,5.0,27.0,425.0,84.89,65.99
2017,3,26,16,45,586.5,118.5,4.85,26.5,370.5,81.93,63.88
2017,3,26,17,0,547.0,110.0,4.7,26.0,316.0,78.78,61.57
2017,3,26,17,15,490.0,99.5,4.4,25.0,261.0,71.72,55.94
2017,3,26,17,30,433.0,89.0,4.1,24.0,206.0,65.46,50.8
2017,3,26,17,45,345.5,74.5,3.85,23.5,154.0,55.81,42.37
2017,3,26,18,0,258.0,60.0,3.6,23.0,102.0,45.8,33.34
2017,3,26,18,15,129.0,40.0,3.65,22.5,61.0,31.82,20.34
2017,3,26,18,30,0.0,20.0,3.7,22.0,20.0,17.16,0.0
2017,3,26,18,45,0.0,10.0,3.75,21.5,10.0,9.1,0.0
2017,3,26,19,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,27,6,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,3,27,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,27,6,45,56.5,23.5,2.05,18.5,30.0,82.04,20.87
2017,3,27,7,0,113.0,47.0,2.3,19.0,60.0,164.06,126.96
2017,3,27,7,15,197.5,69.5,2.4,19.5,107.5,253.0,204.72
2017,3,27,7,30,282.0,92.0,2.5,20.0,155.0,347.78,284.15
2017,3,27,7,45,352.0,107.5,2.65,20.5,209.0,440.68,358.88
2017,3,27,8,0,422.0,123.0,2.8,21.0,263.0,524.89,424.24
2017,3,27,8,15,213.5,134.5,2.85,21.5,206.0,354.52,286.71
2017,3,27,8,30,5.0,146.0,2.9,22.0,149.0,144.48,112.66
2017,3,27,8,45,11.5,169.5,2.95,22.5,176.0,172.91,135.39
2017,3,27,9,0,18.0,193.0,3.0,23.0,203.0,201.32,157.31
2017,3,27,9,15,26.0,220.5,2.9,23.5,236.0,235.34,183.25
2017,3,27,9,30,34.0,248.0,2.8,24.0,269.0,286.13,221.52
2017,3,27,9,45,381.5,209.0,2.7,24.5,473.0,616.58,475.97
2017,3,27,10,0,729.0,170.0,2.6,25.0,677.0,905.6,675.97
2017,3,27,10,15,374.0,222.5,2.4,25.0,483.5,616.0,466.7
2017,3,27,10,30,19.0,275.0,2.2,25.0,290.0,272.72,205.97
2017,3,27,10,45,414.0,220.0,2.05,25.5,556.5,635.17,481.33
2017,3,27,11,0,809.0,165.0,1.9,26.0,823.0,929.48,677.74
2017,3,27,11,15,526.5,296.0,1.8,26.5,729.5,790.12,576.02
2017,3,27,11,30,244.0,427.0,1.7,27.0,636.0,631.41,460.5
2017,3,27,11,45,325.0,407.5,1.6,27.5,690.5,678.04,493.09
2017,3,27,12,0,406.0,388.0,1.5,28.0,745.0,709.38,513.09
2017,3,27,12,15,369.5,408.0,1.4,28.0,735.0,678.08,489.57
2017,3,27,12,30,333.0,428.0,1.3,28.0,725.0,646.91,466.74
2017,3,27,12,45,605.0,285.0,1.25,28.5,821.0,700.27,506.28
2017,3,27,13,0,877.0,142.0,1.2,29.0,917.0,727.55,525.85
2017,3,27,13,15,873.5,141.0,1.1,29.0,905.5,683.58,493.47
2017,3,27,13,30,870.0,140.0,1.0,29.0,894.0,637.78,459.93
2017,3,27,13,45,864.0,139.5,0.95,29.5,873.0,589.36,423.4
2017,3,27,14,0,858.0,139.0,0.9,30.0,852.0,537.54,383.73
2017,3,27,14,15,849.5,137.0,0.8,30.0,823.5,483.55,341.96
2017,3,27,14,30,841.0,135.0,0.7,30.0,795.0,429.14,298.78
2017,3,27,14,45,809.5,142.5,0.6,30.0,754.5,374.31,254.74
2017,3,27,15,0,778.0,150.0,0.5,30.0,714.0,322.03,212.29
2017,3,27,15,15,761.0,146.5,0.55,29.5,671.5,260.38,163.87
2017,3,27,15,30,744.0,143.0,0.6,29.0,629.0,206.46,122.65
2017,3,27,15,45,718.5,139.5,0.65,29.0,580.5,153.53,87.13
2017,3,27,16,0,693.0,136.0,0.7,29.0,532.0,103.63,64.34
2017,3,27,16,15,663.0,130.0,0.85,28.5,479.5,83.49,63.94
2017,3,27,16,30,633.0,124.0,1.0,28.0,427.0,82.52,63.58
2017,3,27,16,45,589.5,117.0,1.2,27.5,372.0,80.6,62.37
2017,3,27,17,0,546.0,110.0,1.4,27.0,317.0,78.6,61.05
2017,3,27,17,15,489.5,99.5,1.3,26.0,262.0,71.65,55.58
2017,3,27,17,30,433.0,89.0,1.2,25.0,207.0,65.4,50.49
2017,3,27,17,45,347.5,74.5,1.2,24.5,155.0,55.76,42.16
2017,3,27,18,0,262.0,60.0,1.2,24.0,103.0,45.76,33.2
2017,3,27,18,15,160.0,39.5,1.2,23.5,62.5,30.61,19.39
2017,3,27,18,30,58.0,19.0,1.2,23.0,22.0,15.55,0.0
2017,3,27,18,45,29.0,9.5,1.3,22.5,11.0,8.64,0.0
2017,3,27,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,28,6,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,3,28,6,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,28,6,45,53.0,23.5,3.7,20.5,30.0,70.73,26.66
2017,3,28,7,0,106.0,47.0,3.9,21.0,60.0,158.01,122.11
2017,3,28,7,15,182.0,71.0,4.15,21.0,106.5,244.09,197.22
2017,3,28,7,30,258.0,95.0,4.4,21.0,153.0,334.6,274.02
2017,3,28,7,45,178.5,119.0,4.65,21.5,164.5,293.0,239.55
2017,3,28,8,0,99.0,143.0,4.9,22.0,176.0,258.48,209.19
2017,3,28,8,15,118.5,165.5,5.05,22.5,212.5,299.99,242.16
2017,3,28,8,30,138.0,188.0,5.2,23.0,249.0,341.94,274.58
2017,3,28,8,45,83.0,197.0,5.4,23.5,235.5,283.77,225.71
2017,3,28,9,0,28.0,206.0,5.6,24.0,222.0,240.27,188.31
2017,3,28,9,15,14.0,170.5,5.75,24.5,178.5,171.49,132.72
2017,3,28,9,30,0.0,135.0,5.9,25.0,135.0,122.24,92.52
2017,3,28,9,45,82.5,236.0,6.05,25.5,293.5,314.27,245.26
2017,3,28,10,0,165.0,337.0,6.2,26.0,452.0,517.69,399.38
2017,3,28,10,15,97.0,320.5,6.35,26.0,389.0,412.56,317.56
2017,3,28,10,30,29.0,304.0,6.5,26.0,326.0,326.19,249.44
2017,3,28,10,45,103.5,357.5,6.65,26.5,441.5,447.2,342.23
2017,3,28,11,0,178.0,411.0,6.8,27.0,557.0,578.22,439.26
2017,3,28,11,15,109.5,391.5,6.95,27.0,482.5,487.12,369.69
2017,3,28,11,30,41.0,372.0,7.1,27.0,408.0,388.14,293.9
2017,3,28,11,45,29.5,337.5,7.25,27.0,363.5,340.02,257.52
2017,3,28,12,0,18.0,303.0,7.4,27.0,319.0,287.29,217.33
2017,3,28,12,15,111.5,381.0,7.5,27.0,480.5,442.87,336.63
2017,3,28,12,30,205.0,459.0,7.6,27.0,642.0,573.36,433.97
2017,3,28,12,45,191.0,458.5,7.7,27.0,628.5,547.18,413.88
2017,3,28,13,0,177.0,458.0,7.8,27.0,615.0,521.5,394.48
2017,3,28,13,15,105.0,410.5,7.8,27.0,503.5,421.88,319.4
2017,3,28,13,30,33.0,363.0,7.8,27.0,392.0,330.5,249.93
2017,3,28,13,45,377.5,288.5,7.85,27.0,604.5,443.94,338.24
2017,3,28,14,0,722.0,214.0,7.9,27.0,817.0,528.52,399.45
2017,3,28,14,15,468.5,302.5,7.85,27.0,688.5,442.04,331.73
2017,3,28,14,30,215.0,391.0,7.8,27.0,560.0,387.95,291.13
2017,3,28,14,45,305.0,351.5,7.8,27.0,580.0,363.56,269.64
2017,3,28,15,0,395.0,312.0,7.8,27.0,600.0,336.99,244.75
2017,3,28,15,15,233.5,304.0,7.7,26.5,471.5,276.87,202.8
2017,3,28,15,30,72.0,296.0,7.6,26.0,343.0,236.02,177.96
2017,3,28,15,45,308.0,245.5,7.55,26.0,425.0,197.26,139.4
2017,3,28,16,0,544.0,195.0,7.5,26.0,507.0,140.46,97.0
2017,3,28,16,15,512.5,185.0,7.4,25.5,456.5,119.71,95.32
2017,3,28,16,30,481.0,175.0,7.3,25.0,406.0,116.09,92.83
2017,3,28,16,45,450.5,159.0,7.2,25.0,354.5,108.12,86.45
2017,3,28,17,0,420.0,143.0,7.1,25.0,303.0,99.64,79.55
2017,3,28,17,15,365.5,127.0,6.8,24.5,250.0,90.51,72.12
2017,3,28,17,30,311.0,111.0,6.5,24.0,197.0,83.1,65.93
2017,3,28,17,45,250.5,89.5,6.25,23.5,148.0,68.09,52.92
2017,3,28,18,0,190.0,68.0,6.0,23.0,99.0,52.56,39.12
2017,3,28,18,15,111.0,43.0,5.8,22.5,59.0,34.0,22.32
2017,3,28,18,30,32.0,18.0,5.6,22.0,19.0,15.35,0.0
2017,3,28,18,45,16.0,9.0,5.4,21.5,9.5,8.19,0.0
2017,3,28,19,0,0.0,0.0,5.2,21.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,5.15,20.5,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,5.15,20.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,5.25,20.0,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,5.55,20.0,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,5.8,20.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,5.35,20.0,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,4.95,20.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,29,6,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,29,6,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,29,6,45,113.0,22.5,2.6,18.0,36.5,128.8,66.25
2017,3,29,7,0,226.0,45.0,2.6,18.0,73.0,247.7,196.91
2017,3,29,7,15,327.5,60.0,2.5,18.0,124.0,344.25,281.56
2017,3,29,7,30,429.0,75.0,2.4,18.0,175.0,448.9,368.76
2017,3,29,7,45,255.0,106.0,2.3,18.0,169.5,348.38,286.81
2017,3,29,8,0,81.0,137.0,2.2,18.0,164.0,219.87,179.09
2017,3,29,8,15,400.0,117.0,2.3,18.5,290.0,509.32,415.63
2017,3,29,8,30,719.0,97.0,2.4,19.0,416.0,778.99,614.02
2017,3,29,8,45,767.0,97.5,2.5,20.0,476.5,830.17,644.16
2017,3,29,9,0,815.0,98.0,2.6,21.0,537.0,886.41,678.9
2017,3,29,9,15,837.5,101.5,2.9,21.5,590.0,920.68,700.73
2017,3,29,9,30,860.0,105.0,3.2,22.0,643.0,952.03,720.56
2017,3,29,9,45,883.5,105.0,3.5,23.0,692.0,976.99,734.55
2017,3,29,10,0,907.0,105.0,3.8,24.0,741.0,989.12,739.86
2017,3,29,10,15,918.0,107.0,3.95,24.0,781.0,997.76,744.91
2017,3,29,10,30,929.0,109.0,4.1,24.0,821.0,1002.64,747.62
2017,3,29,10,45,939.0,109.0,4.25,24.5,854.5,1000.58,744.4
2017,3,29,11,0,949.0,109.0,4.4,25.0,888.0,994.68,738.8
2017,3,29,11,15,953.5,110.5,4.45,25.0,911.5,981.43,729.34
2017,3,29,11,30,958.0,112.0,4.5,25.0,935.0,964.39,717.51
2017,3,29,11,45,962.5,111.5,4.6,25.5,950.0,941.67,701.01
2017,3,29,12,0,967.0,111.0,4.7,26.0,965.0,915.38,682.27
2017,3,29,12,15,967.0,111.0,4.7,26.0,970.5,882.47,659.71
2017,3,29,12,30,967.0,111.0,4.7,26.0,976.0,846.46,635.03
2017,3,29,12,45,964.5,111.5,4.75,26.5,972.0,806.15,606.33
2017,3,29,13,0,962.0,112.0,4.8,27.0,968.0,763.25,574.49
2017,3,29,13,15,958.5,111.5,4.75,27.0,955.5,716.48,539.26
2017,3,29,13,30,955.0,111.0,4.7,27.0,943.0,667.63,501.79
2017,3,29,13,45,947.5,111.0,4.7,27.0,920.5,615.12,460.93
2017,3,29,14,0,940.0,111.0,4.7,27.0,898.0,561.32,418.02
2017,3,29,14,15,932.0,109.5,4.65,27.0,868.5,505.09,372.0
2017,3,29,14,30,924.0,108.0,4.6,27.0,839.0,448.12,324.21
2017,3,29,14,45,911.5,107.0,4.6,27.0,801.0,389.52,274.26
2017,3,29,15,0,899.0,106.0,4.6,27.0,763.0,331.14,223.83
2017,3,29,15,15,885.0,103.5,4.5,26.5,719.0,271.82,173.43
2017,3,29,15,30,871.0,101.0,4.4,26.0,675.0,213.39,126.0
2017,3,29,15,45,850.5,99.0,4.3,26.0,624.5,147.09,78.47
2017,3,29,16,0,830.0,97.0,4.2,26.0,574.0,91.34,51.85
2017,3,29,16,15,804.5,93.0,3.9,25.5,519.5,65.8,50.06
2017,3,29,16,30,779.0,89.0,3.6,25.0,465.0,64.8,49.53
2017,3,29,16,45,740.5,84.5,3.3,24.5,407.5,63.25,48.51
2017,3,29,17,0,702.0,80.0,3.0,24.0,350.0,56.06,42.64
2017,3,29,17,15,649.5,73.5,2.8,23.0,291.5,53.03,40.33
2017,3,29,17,30,597.0,67.0,2.6,22.0,233.0,49.9,37.8
2017,3,29,17,45,510.5,58.5,2.45,21.0,177.0,44.86,33.41
2017,3,29,18,0,424.0,50.0,2.3,20.0,121.0,39.72,28.66
2017,3,29,18,15,287.0,35.5,2.6,19.5,75.0,28.77,18.39
2017,3,29,18,30,150.0,21.0,2.9,19.0,29.0,16.56,0.0
2017,3,29,18,45,75.0,10.5,3.25,19.0,14.5,9.55,0.0
2017,3,29,19,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,6,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,3,30,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,30,6,45,194.0,18.5,3.7,11.5,43.0,179.24,110.0
2017,3,30,7,0,388.0,37.0,3.8,12.0,86.0,347.67,285.6
2017,3,30,7,15,485.0,47.0,3.95,12.5,140.5,444.21,372.31
2017,3,30,7,30,582.0,57.0,4.1,13.0,195.0,547.19,458.4
2017,3,30,7,45,640.0,64.0,4.3,14.0,253.5,620.64,516.36
2017,3,30,8,0,698.0,71.0,4.5,15.0,312.0,695.8,572.89
2017,3,30,8,15,739.0,76.0,4.5,15.5,371.0,750.06,611.35
2017,3,30,8,30,780.0,81.0,4.5,16.0,430.0,809.09,652.11
2017,3,30,8,45,808.0,85.5,4.55,17.0,486.5,854.65,680.8
2017,3,30,9,0,836.0,90.0,4.6,18.0,543.0,898.09,707.3
2017,3,30,9,15,857.0,93.0,4.5,18.5,596.0,930.67,725.8
2017,3,30,9,30,878.0,96.0,4.4,19.0,649.0,950.79,735.3
2017,3,30,9,45,894.0,98.5,4.3,19.5,696.0,971.87,745.82
2017,3,30,10,0,910.0,101.0,4.2,20.0,743.0,989.51,754.01
2017,3,30,10,15,921.0,103.0,4.1,20.5,783.0,998.2,756.13
2017,3,30,10,30,932.0,105.0,4.0,21.0,823.0,1003.11,755.88
2017,3,30,10,45,940.5,106.0,3.9,21.5,856.0,1000.73,750.89
2017,3,30,11,0,949.0,107.0,3.8,22.0,889.0,994.49,743.55
2017,3,30,11,15,954.0,108.0,3.65,22.5,912.5,981.17,731.36
2017,3,30,11,30,959.0,109.0,3.5,23.0,936.0,964.07,716.89
2017,3,30,11,45,964.0,108.5,3.4,23.5,951.5,941.78,699.5
2017,3,30,12,0,969.0,108.0,3.3,24.0,967.0,915.88,679.91
2017,3,30,12,15,969.5,108.0,3.15,24.0,973.0,883.32,656.97
2017,3,30,12,30,970.0,108.0,3.0,24.0,979.0,847.63,632.01
2017,3,30,12,45,968.0,108.5,2.95,24.5,975.5,807.59,603.49
2017,3,30,13,0,966.0,109.0,2.9,25.0,972.0,764.92,572.11
2017,3,30,13,15,963.0,108.5,2.85,25.0,959.5,718.31,537.65
2017,3,30,13,30,960.0,108.0,2.8,25.0,947.0,669.59,500.89
2017,3,30,13,45,952.0,109.0,2.75,25.0,925.0,617.4,460.7
2017,3,30,14,0,944.0,110.0,2.7,25.0,903.0,563.94,418.48
2017,3,30,14,15,937.0,108.5,2.7,25.0,874.0,507.94,373.33
2017,3,30,14,30,930.0,107.0,2.7,25.0,845.0,451.09,326.19
2017,3,30,14,45,916.5,107.0,2.75,25.5,807.0,392.58,276.19
2017,3,30,15,0,903.0,107.0,2.8,26.0,769.0,334.35,225.83
2017,3,30,15,15,889.5,104.5,2.8,25.5,725.0,274.89,175.62
2017,3,30,15,30,876.0,102.0,2.8,25.0,681.0,216.26,128.12
2017,3,30,15,45,855.5,100.0,2.85,25.0,630.5,149.66,80.24
2017,3,30,16,0,835.0,98.0,2.9,25.0,580.0,93.6,53.02
2017,3,30,16,15,810.0,94.0,2.7,24.5,525.5,66.47,50.82
2017,3,30,16,30,785.0,90.0,2.5,24.0,471.0,65.51,50.33
2017,3,30,16,45,750.0,85.0,2.3,24.0,413.5,63.62,48.92
2017,3,30,17,0,715.0,80.0,2.1,24.0,356.0,56.06,42.63
2017,3,30,17,15,663.5,73.5,2.0,22.5,297.0,53.02,40.41
2017,3,30,17,30,612.0,67.0,1.9,21.0,238.0,49.88,37.95
2017,3,30,17,45,530.5,58.0,1.8,20.0,181.5,44.42,33.19
2017,3,30,18,0,449.0,49.0,1.7,19.0,125.0,38.79,28.02
2017,3,30,18,15,311.0,35.0,1.9,18.5,78.0,28.25,18.13
2017,3,30,18,30,173.0,21.0,2.1,18.0,31.0,16.56,1.15
2017,3,30,18,45,86.5,10.5,2.3,17.5,15.5,9.55,0.0
2017,3,30,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,3,31,6,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2017,3,31,6,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,3,31,6,45,194.5,19.5,4.4,13.0,45.0,183.53,121.53
2017,3,31,7,0,389.0,39.0,4.5,14.0,90.0,351.86,288.47
2017,3,31,7,15,485.5,49.0,4.55,14.5,144.5,448.58,374.55
2017,3,31,7,30,582.0,59.0,4.6,15.0,199.0,551.55,460.05
2017,3,31,7,45,641.0,65.5,4.7,16.0,257.5,625.3,517.57
2017,3,31,8,0,700.0,72.0,4.8,17.0,316.0,700.77,573.55
2017,3,31,8,15,738.5,77.0,5.1,18.0,374.5,752.97,610.47
2017,3,31,8,30,777.0,82.0,5.4,19.0,433.0,809.85,649.85
2017,3,31,8,45,803.5,86.0,5.7,20.0,488.5,853.38,678.4
2017,3,31,9,0,830.0,90.0,6.0,21.0,544.0,894.73,704.92
2017,3,31,9,15,849.0,93.5,6.15,21.5,595.0,925.96,724.41
2017,3,31,9,30,868.0,97.0,6.3,22.0,646.0,954.18,741.7
2017,3,31,9,45,881.5,99.5,6.45,23.0,691.5,963.22,743.85
2017,3,31,10,0,895.0,102.0,6.6,24.0,737.0,978.4,750.56
2017,3,31,10,15,905.5,104.0,6.65,24.5,776.0,986.56,753.38
2017,3,31,10,30,916.0,106.0,6.7,25.0,815.0,991.01,753.79
2017,3,31,10,45,922.5,107.5,6.75,25.5,846.5,987.37,748.74
2017,3,31,11,0,929.0,109.0,6.8,26.0,878.0,979.95,741.29
2017,3,31,11,15,934.0,110.5,6.8,26.0,901.0,967.38,731.69
2017,3,31,11,30,939.0,112.0,6.8,26.0,924.0,951.08,719.66
2017,3,31,11,45,941.5,112.5,6.8,26.5,938.5,927.97,701.59
2017,3,31,12,0,944.0,113.0,6.8,27.0,953.0,901.42,681.3
2017,3,31,12,15,945.0,113.0,6.75,27.0,959.0,869.89,658.77
2017,3,31,12,30,946.0,113.0,6.7,27.0,965.0,835.28,634.1
2017,3,31,12,45,945.0,113.0,6.65,27.5,962.0,796.29,605.08
2017,3,31,13,0,944.0,113.0,6.6,28.0,959.0,754.69,573.09
2017,3,31,13,15,941.5,112.5,6.55,28.0,947.0,709.27,538.22
2017,3,31,13,30,939.0,112.0,6.5,28.0,935.0,661.74,501.12
2017,3,31,13,45,934.0,111.5,6.45,28.0,914.0,610.92,460.75
2017,3,31,14,0,929.0,111.0,6.4,28.0,893.0,558.63,418.29
2017,3,31,14,15,921.5,109.5,6.35,28.0,864.0,503.17,372.4
2017,3,31,14,30,914.0,108.0,6.3,28.0,835.0,446.97,324.8
2017,3,31,14,45,897.0,110.0,6.25,28.0,796.5,389.63,275.5
2017,3,31,15,0,880.0,112.0,6.2,28.0,758.0,332.94,226.25
2017,3,31,15,15,866.0,109.5,6.15,27.5,714.5,267.1,170.77
2017,3,31,15,30,852.0,107.0,6.1,27.0,671.0,209.16,123.42
2017,3,31,15,45,827.0,106.0,6.05,27.0,620.5,152.49,83.03
2017,3,31,16,0,802.0,105.0,6.0,27.0,570.0,98.67,56.67
2017,3,31,16,15,777.0,101.0,5.85,26.5,516.5,71.18,54.36
2017,3,31,16,30,752.0,97.0,5.7,26.0,463.0,63.72,48.41
2017,3,31,16,45,710.5,93.0,5.6,26.0,405.5,63.03,48.02
2017,3,31,17,0,669.0,89.0,5.5,26.0,348.0,62.35,47.61
2017,3,31,17,15,617.0,81.5,5.4,25.0,291.0,58.89,44.98
2017,3,31,17,30,565.0,74.0,5.3,24.0,234.0,55.28,42.09
2017,3,31,17,45,477.0,64.5,5.2,23.5,178.0,49.68,37.19
2017,3,31,18,0,389.0,55.0,5.1,23.0,122.0,43.94,31.9
2017,3,31,18,15,261.0,39.0,5.05,22.0,76.5,30.29,19.54
2017,3,31,18,30,133.0,23.0,5.0,21.0,31.0,18.1,2.8
2017,3,31,18,45,66.5,11.5,4.95,20.5,15.5,10.46,0.0
2017,3,31,19,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,4.8,19.5,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,4.65,18.5,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,6,15,0.0,3.0,3.8,17.0,3.0,0.0,0.0
2017,4,1,6,30,0.0,6.0,3.9,17.0,6.0,5.46,0.0
2017,4,1,6,45,78.0,30.5,4.05,17.5,41.0,113.08,75.28
2017,4,1,7,0,156.0,55.0,4.2,18.0,76.0,203.24,162.93
2017,4,1,7,15,236.5,76.0,4.4,18.5,125.5,290.02,238.61
2017,4,1,7,30,317.0,97.0,4.6,19.0,175.0,396.31,327.42
2017,4,1,7,45,160.5,109.0,4.85,19.5,149.0,262.74,216.77
2017,4,1,8,0,4.0,121.0,5.1,20.0,123.0,121.56,95.72
2017,4,1,8,15,14.0,146.0,5.3,20.5,152.5,154.76,122.99
2017,4,1,8,30,24.0,171.0,5.5,21.0,182.0,188.08,149.71
2017,4,1,8,45,12.0,155.0,5.75,21.5,160.5,156.62,123.05
2017,4,1,9,0,0.0,139.0,6.0,22.0,139.0,127.53,98.44
2017,4,1,9,15,0.0,118.0,6.05,22.5,118.0,106.18,80.75
2017,4,1,9,30,0.0,97.0,6.1,23.0,97.0,86.16,64.25
2017,4,1,9,45,0.0,106.0,6.2,23.5,106.0,94.49,70.61
2017,4,1,10,0,0.0,115.0,6.3,24.0,115.0,102.78,76.89
2017,4,1,10,15,0.5,133.5,6.3,24.0,134.5,120.33,90.65
2017,4,1,10,30,1.0,152.0,6.3,24.0,154.0,137.83,104.28
2017,4,1,10,45,0.5,123.0,6.35,24.5,124.0,110.47,82.34
2017,4,1,11,0,0.0,94.0,6.4,25.0,94.0,83.67,60.91
2017,4,1,11,15,0.0,84.0,6.35,25.0,84.0,74.72,53.78
2017,4,1,11,30,0.0,74.0,6.3,25.0,74.0,65.82,46.69
2017,4,1,11,45,0.0,75.5,6.3,25.5,75.5,67.19,47.63
2017,4,1,12,0,0.0,77.0,6.3,26.0,77.0,68.54,48.57
2017,4,1,12,15,0.0,96.5,6.25,26.0,96.5,85.95,62.22
2017,4,1,12,30,0.0,116.0,6.2,26.0,116.0,103.27,75.75
2017,4,1,12,45,1.5,133.5,6.2,26.0,135.0,119.79,88.67
2017,4,1,13,0,3.0,151.0,6.2,26.0,154.0,136.03,101.34
2017,4,1,13,15,7.5,195.0,6.15,26.0,202.0,176.99,133.16
2017,4,1,13,30,12.0,239.0,6.1,26.0,250.0,216.67,163.73
2017,4,1,13,45,21.5,292.0,6.05,26.0,311.0,265.01,200.7
2017,4,1,14,0,31.0,345.0,6.0,26.0,372.0,303.8,230.07
2017,4,1,14,15,24.0,309.5,5.95,26.0,330.0,274.71,208.06
2017,4,1,14,30,17.0,274.0,5.9,26.0,288.0,240.31,182.05
2017,4,1,14,45,8.5,207.0,5.85,26.0,214.0,181.18,136.87
2017,4,1,15,0,0.0,140.0,5.8,26.0,140.0,122.49,91.56
2017,4,1,15,15,2.0,162.5,5.7,25.5,164.0,140.98,106.47
2017,4,1,15,30,4.0,185.0,5.6,25.0,188.0,158.09,120.32
2017,4,1,15,45,2.0,121.0,5.6,25.0,122.5,105.88,79.39
2017,4,1,16,0,0.0,57.0,5.6,25.0,57.0,50.41,35.22
2017,4,1,16,15,1.0,106.0,5.45,24.5,106.5,92.66,72.92
2017,4,1,16,30,2.0,155.0,5.3,24.0,156.0,129.25,104.12
2017,4,1,16,45,1.0,136.0,5.2,24.0,136.5,114.14,91.73
2017,4,1,17,0,0.0,117.0,5.1,24.0,117.0,98.85,79.09
2017,4,1,17,15,0.0,97.0,4.85,23.5,97.0,82.67,65.63
2017,4,1,17,30,0.0,77.0,4.6,23.0,77.0,66.29,51.74
2017,4,1,17,45,0.0,58.5,4.45,22.5,58.5,50.89,38.41
2017,4,1,18,0,0.0,40.0,4.3,22.0,40.0,35.3,24.68
2017,4,1,18,15,0.0,24.5,4.25,21.5,24.5,21.58,12.4
2017,4,1,18,30,0.0,9.0,4.2,21.0,9.0,7.9,0.0
2017,4,1,18,45,0.0,4.5,4.2,21.0,4.5,4.09,0.0
2017,4,1,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,4.1,20.5,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,2,6,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,2,6,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,2,6,45,0.0,1.0,3.1,18.5,1.0,0.88,0.0
2017,4,2,7,0,0.0,2.0,3.2,19.0,2.0,1.75,0.0
2017,4,2,7,15,0.0,4.0,3.25,19.0,4.0,3.51,0.0
2017,4,2,7,30,0.0,6.0,3.3,19.0,6.0,5.27,0.0
2017,4,2,7,45,0.0,8.0,3.35,19.5,8.0,7.03,0.28
2017,4,2,8,0,0.0,10.0,3.4,20.0,10.0,8.79,1.75
2017,4,2,8,15,0.0,9.0,3.35,20.0,9.0,7.92,1.0
2017,4,2,8,30,0.0,8.0,3.3,20.0,8.0,7.04,0.24
2017,4,2,8,45,0.0,12.5,3.3,20.5,12.5,11.01,3.52
2017,4,2,9,0,0.0,17.0,3.3,21.0,17.0,14.99,6.77
2017,4,2,9,15,0.0,35.0,3.3,21.5,35.0,30.92,19.8
2017,4,2,9,30,0.0,53.0,3.3,22.0,53.0,46.9,32.69
2017,4,2,9,45,0.0,57.5,3.35,22.5,57.5,50.92,35.76
2017,4,2,10,0,0.0,62.0,3.4,23.0,62.0,54.95,38.83
2017,4,2,10,15,0.0,80.0,3.45,23.5,80.0,71.01,51.49
2017,4,2,10,30,0.0,98.0,3.5,24.0,98.0,87.2,64.12
2017,4,2,10,45,49.0,254.0,3.6,24.5,294.5,289.96,222.69
2017,4,2,11,0,98.0,410.0,3.7,25.0,491.0,490.16,370.55
2017,4,2,11,15,460.0,287.5,3.75,25.0,686.5,726.93,548.98
2017,4,2,11,30,822.0,165.0,3.8,25.0,882.0,910.71,678.9
2017,4,2,11,45,816.5,172.5,3.85,25.5,895.0,888.24,660.78
2017,4,2,12,0,811.0,180.0,3.9,26.0,908.0,862.76,642.24
2017,4,2,12,15,813.5,180.0,4.05,26.0,914.0,834.16,623.31
2017,4,2,12,30,816.0,180.0,4.2,26.0,920.0,802.75,601.97
2017,4,2,12,45,835.5,167.5,4.35,26.0,922.5,770.2,579.24
2017,4,2,13,0,855.0,155.0,4.5,26.0,925.0,734.13,553.46
2017,4,2,13,15,853.5,154.0,4.65,26.0,914.5,690.78,521.7
2017,4,2,13,30,852.0,153.0,4.8,26.0,904.0,645.55,487.69
2017,4,2,13,45,861.5,143.5,4.95,26.0,888.5,598.61,451.52
2017,4,2,14,0,871.0,134.0,5.1,26.0,873.0,549.96,412.81
2017,4,2,14,15,865.5,132.5,5.15,26.0,846.0,498.12,370.21
2017,4,2,14,30,860.0,131.0,5.2,26.0,819.0,440.88,322.44
2017,4,2,14,45,850.0,129.5,5.3,26.0,784.0,385.11,274.72
2017,4,2,15,0,840.0,128.0,5.4,26.0,749.0,329.53,226.44
2017,4,2,15,15,827.5,125.0,5.4,25.5,707.5,272.67,177.8
2017,4,2,15,30,815.0,122.0,5.4,25.0,666.0,216.78,131.81
2017,4,2,15,45,617.5,173.0,5.45,25.0,568.0,173.64,108.26
2017,4,2,16,0,420.0,224.0,5.5,25.0,470.0,158.27,111.78
2017,4,2,16,15,581.0,162.5,5.45,24.5,468.0,105.28,83.43
2017,4,2,16,30,742.0,101.0,5.4,24.0,466.0,66.15,50.85
2017,4,2,16,45,708.5,95.0,5.4,23.5,410.0,64.23,49.53
2017,4,2,17,0,675.0,89.0,5.4,23.0,354.0,62.17,48.05
2017,4,2,17,15,622.5,81.5,5.45,22.0,295.5,58.7,45.39
2017,4,2,17,30,570.0,74.0,5.5,21.0,237.0,55.08,42.46
2017,4,2,17,45,480.5,64.5,5.55,20.5,181.0,49.46,37.51
2017,4,2,18,0,391.0,55.0,5.6,20.0,125.0,43.69,32.16
2017,4,2,18,15,268.0,39.5,5.8,19.5,79.0,30.63,20.18
2017,4,2,18,30,145.0,24.0,6.0,19.0,33.0,18.86,5.1
2017,4,2,18,45,72.5,12.0,6.2,18.5,16.5,10.91,0.0
2017,4,2,19,0,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,6.3,17.5,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,6.15,16.5,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,5.75,15.5,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,4,3,5,45,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2017,4,3,6,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,4,3,6,15,46.5,6.5,4.45,10.5,8.0,0.0,0.0
2017,4,3,6,30,93.0,13.0,4.7,11.0,16.0,67.64,0.0
2017,4,3,6,45,247.0,28.0,4.95,12.0,58.5,235.51,177.85
2017,4,3,7,0,401.0,43.0,5.2,13.0,101.0,368.37,306.09
2017,4,3,7,15,492.0,53.0,5.15,14.0,156.0,462.68,388.84
2017,4,3,7,30,583.0,63.0,5.1,15.0,211.0,562.55,470.57
2017,4,3,7,45,642.5,69.5,5.05,16.0,270.5,637.22,528.06
2017,4,3,8,0,702.0,76.0,5.0,17.0,330.0,713.55,583.84
2017,4,3,8,15,739.5,81.0,5.05,17.5,388.5,764.83,619.85
2017,4,3,8,30,777.0,86.0,5.1,18.0,447.0,820.97,658.5
2017,4,3,8,45,804.5,90.0,5.15,19.0,503.0,865.42,686.26
2017,4,3,9,0,832.0,94.0,5.2,20.0,559.0,907.69,711.85
2017,4,3,9,15,851.0,97.0,5.25,20.5,610.0,938.22,730.05
2017,4,3,9,30,870.0,100.0,5.3,21.0,661.0,965.74,746.07
2017,4,3,9,45,884.5,102.5,5.35,22.0,706.5,975.39,748.08
2017,4,3,10,0,899.0,105.0,5.4,23.0,752.0,991.35,754.7
2017,4,3,10,15,909.0,106.5,5.3,23.5,791.0,998.27,755.55
2017,4,3,10,30,919.0,108.0,5.2,24.0,830.0,1001.49,754.06
2017,4,3,10,45,927.0,109.5,5.15,25.0,861.5,999.03,747.76
2017,4,3,11,0,935.0,111.0,5.1,26.0,893.0,992.74,739.11
2017,4,3,11,15,940.0,112.0,4.95,26.0,916.5,979.35,728.13
2017,4,3,11,30,945.0,113.0,4.8,26.0,940.0,962.24,714.85
2017,4,3,11,45,948.0,113.5,4.7,26.5,954.5,939.24,696.73
2017,4,3,12,0,951.0,114.0,4.6,27.0,969.0,912.77,676.5
2017,4,3,12,15,952.0,114.0,4.5,27.0,975.0,880.86,654.25
2017,4,3,12,30,953.0,114.0,4.4,27.0,981.0,845.87,630.05
2017,4,3,12,45,952.5,114.0,4.3,27.5,977.5,806.86,601.87
2017,4,3,13,0,952.0,114.0,4.2,28.0,974.0,765.2,570.99
