Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,3,13,15,949.0,113.5,4.1,28.0,962.0,719.03,536.61
2017,4,3,13,30,946.0,113.0,4.0,28.0,950.0,670.8,500.06
2017,4,3,13,45,941.0,112.0,3.9,28.5,928.5,619.19,459.32
2017,4,3,14,0,936.0,111.0,3.8,29.0,907.0,566.12,416.66
2017,4,3,14,15,929.0,109.5,3.7,29.0,878.0,510.51,371.93
2017,4,3,14,30,922.0,108.0,3.6,29.0,849.0,454.1,325.39
2017,4,3,14,45,909.0,108.0,3.5,29.0,811.0,396.17,276.71
2017,4,3,15,0,896.0,108.0,3.4,29.0,773.0,338.51,227.56
2017,4,3,15,15,882.5,105.5,3.2,28.5,729.0,279.47,177.94
2017,4,3,15,30,869.0,103.0,3.0,28.0,685.0,221.29,130.86
2017,4,3,15,45,850.5,100.0,2.85,28.0,635.0,154.57,82.41
2017,4,3,16,0,832.0,97.0,2.7,28.0,585.0,98.2,53.32
2017,4,3,16,15,807.5,93.5,2.45,27.5,531.0,65.67,49.46
2017,4,3,16,30,783.0,90.0,2.2,27.0,477.0,65.08,49.29
2017,4,3,16,45,749.0,85.0,2.0,26.5,419.5,63.21,48.02
2017,4,3,17,0,715.0,80.0,1.8,26.0,362.0,55.7,41.93
2017,4,3,17,15,665.5,74.0,1.65,25.0,303.5,53.06,39.99
2017,4,3,17,30,616.0,68.0,1.5,24.0,245.0,50.33,37.86
2017,4,3,17,45,538.0,59.0,1.35,23.0,189.0,44.91,33.23
2017,4,3,18,0,460.0,50.0,1.2,22.0,133.0,39.31,28.19
2017,4,3,18,15,330.5,37.0,1.2,21.0,85.0,29.75,19.39
2017,4,3,18,30,201.0,24.0,1.2,20.0,37.0,19.78,6.37
2017,4,3,18,45,100.5,12.0,1.3,19.5,18.5,10.91,0.0
2017,4,3,19,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,4,4,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,4,6,15,0.0,8.5,3.0,13.5,8.5,0.0,0.0
2017,4,4,6,30,0.0,17.0,3.2,14.0,17.0,15.46,0.0
2017,4,4,6,45,159.5,34.0,3.45,15.0,57.5,186.88,140.97
2017,4,4,7,0,319.0,51.0,3.7,16.0,98.0,321.55,263.44
2017,4,4,7,15,408.0,64.0,3.65,16.5,151.5,412.43,342.14
2017,4,4,7,30,497.0,77.0,3.6,17.0,205.0,514.41,425.73
2017,4,4,7,45,418.0,104.0,3.55,17.5,230.0,495.94,409.23
2017,4,4,8,0,339.0,131.0,3.5,18.0,255.0,456.43,375.44
2017,4,4,8,15,368.0,150.5,3.75,18.5,305.5,529.15,430.91
2017,4,4,8,30,397.0,170.0,4.0,19.0,356.0,584.23,471.31
2017,4,4,8,45,430.0,186.0,4.25,20.0,409.0,638.23,509.3
2017,4,4,9,0,463.0,202.0,4.5,21.0,462.0,691.44,546.09
2017,4,4,9,15,360.0,249.0,4.7,21.5,462.5,633.13,497.9
2017,4,4,9,30,257.0,296.0,4.9,22.0,463.0,587.84,459.25
2017,4,4,9,45,418.0,267.0,5.1,22.5,560.0,721.93,560.8
2017,4,4,10,0,579.0,238.0,5.3,23.0,657.0,841.46,648.36
2017,4,4,10,15,712.0,189.5,5.4,23.5,732.0,918.03,701.19
2017,4,4,10,30,845.0,141.0,5.5,24.0,807.0,978.1,740.44
2017,4,4,10,45,588.5,268.5,5.65,25.0,741.5,857.15,650.35
2017,4,4,11,0,332.0,396.0,5.8,26.0,676.0,720.79,543.98
2017,4,4,11,15,396.0,381.0,5.8,26.0,723.5,750.9,566.91
2017,4,4,11,30,460.0,366.0,5.8,26.0,771.0,786.98,592.95
2017,4,4,11,45,479.5,355.5,5.85,26.5,783.5,774.47,582.85
2017,4,4,12,0,499.0,345.0,5.9,27.0,796.0,759.28,571.06
2017,4,4,12,15,693.5,244.5,5.8,27.0,875.0,802.08,605.03
2017,4,4,12,30,888.0,144.0,5.7,27.0,954.0,823.2,621.4
2017,4,4,12,45,887.0,144.0,5.65,27.5,950.5,785.65,593.39
2017,4,4,13,0,886.0,144.0,5.6,28.0,947.0,745.71,562.3
2017,4,4,13,15,883.0,143.0,5.45,28.0,935.0,701.47,528.47
2017,4,4,13,30,880.0,142.0,5.3,28.0,923.0,655.38,492.74
2017,4,4,13,45,876.5,140.0,5.15,28.5,903.0,606.58,453.41
2017,4,4,14,0,873.0,138.0,5.0,29.0,883.0,556.37,412.34
2017,4,4,14,15,865.5,136.5,4.8,29.0,854.5,503.48,369.15
2017,4,4,14,30,858.0,135.0,4.6,29.0,826.0,445.59,321.37
2017,4,4,14,45,843.0,135.0,4.4,29.0,788.5,389.34,273.97
2017,4,4,15,0,828.0,135.0,4.2,29.0,751.0,333.84,226.68
2017,4,4,15,15,813.5,132.0,4.0,28.5,708.5,277.2,179.18
2017,4,4,15,30,799.0,129.0,3.8,28.0,666.0,221.8,134.36
2017,4,4,15,45,786.5,122.5,3.6,28.0,618.5,165.47,93.34
2017,4,4,16,0,774.0,116.0,3.4,28.0,571.0,110.6,63.87
2017,4,4,16,15,748.5,111.0,3.0,27.5,518.5,70.05,53.09
2017,4,4,16,30,723.0,106.0,2.6,27.0,466.0,69.19,52.73
2017,4,4,16,45,695.0,98.5,2.25,27.0,410.5,66.42,50.6
2017,4,4,17,0,667.0,91.0,1.9,27.0,355.0,63.4,48.24
2017,4,4,17,15,616.5,83.5,1.7,26.0,298.0,60.02,45.72
2017,4,4,17,30,566.0,76.0,1.5,25.0,241.0,56.49,42.95
2017,4,4,17,45,489.5,66.0,1.35,24.0,186.0,50.57,37.93
2017,4,4,18,0,413.0,56.0,1.2,23.0,131.0,44.43,32.44
2017,4,4,18,15,289.0,41.0,1.2,22.5,84.0,31.79,21.0
2017,4,4,18,30,165.0,26.0,1.2,22.0,37.0,20.44,7.34
2017,4,4,18,45,82.5,13.0,1.3,21.5,18.5,11.82,0.0
2017,4,4,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,5.95,13.5,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,5.95,10.5,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,5.75,9.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2017,4,5,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,4,5,6,15,0.0,11.0,5.25,8.5,11.0,0.0,0.0
2017,4,5,6,30,0.0,22.0,5.3,9.0,22.0,27.18,0.0
2017,4,5,6,45,213.0,33.5,5.4,9.5,66.0,220.15,173.76
2017,4,5,7,0,426.0,45.0,5.5,10.0,110.0,390.54,329.75
2017,4,5,7,15,512.5,55.0,5.65,10.5,166.0,483.09,412.21
2017,4,5,7,30,599.0,65.0,5.8,11.0,222.0,580.74,494.32
2017,4,5,7,45,656.5,71.0,5.95,11.5,281.5,653.95,553.12
2017,4,5,8,0,714.0,77.0,6.1,12.0,341.0,728.6,610.71
2017,4,5,8,15,751.0,82.0,6.2,12.5,399.5,779.92,647.99
2017,4,5,8,30,788.0,87.0,6.3,13.0,458.0,835.95,687.98
2017,4,5,8,45,825.0,87.0,6.45,13.5,516.5,884.35,721.51
2017,4,5,9,0,862.0,87.0,6.6,14.0,575.0,930.84,753.14
2017,4,5,9,15,880.5,90.0,6.6,14.5,627.0,951.8,764.69
2017,4,5,9,30,899.0,93.0,6.6,15.0,679.0,979.18,781.08
2017,4,5,9,45,918.5,92.5,6.65,16.0,726.5,1000.15,791.47
2017,4,5,10,0,938.0,92.0,6.7,17.0,774.0,1017.73,799.44
2017,4,5,10,15,948.0,93.5,6.65,17.5,814.0,1024.8,800.92
2017,4,5,10,30,958.0,95.0,6.6,18.0,854.0,1028.02,799.88
2017,4,5,10,45,967.5,95.0,6.55,18.5,886.5,1025.2,794.74
2017,4,5,11,0,977.0,95.0,6.5,19.0,919.0,1018.45,787.06
2017,4,5,11,15,982.0,96.0,6.45,19.5,943.0,1004.63,774.6
2017,4,5,11,30,987.0,97.0,6.4,20.0,967.0,986.93,759.65
2017,4,5,11,45,977.0,105.5,6.35,20.5,978.0,959.68,738.15
2017,4,5,12,0,967.0,114.0,6.3,21.0,989.0,929.08,714.49
2017,4,5,12,15,968.5,114.0,6.2,21.0,995.0,896.99,691.05
2017,4,5,12,30,970.0,114.0,6.1,21.0,1001.0,861.75,665.4
2017,4,5,12,45,968.5,114.5,6.1,21.0,997.5,821.74,636.74
2017,4,5,13,0,967.0,115.0,6.1,21.0,994.0,779.11,605.29
2017,4,5,13,15,964.5,114.5,6.05,21.0,981.5,732.55,568.97
2017,4,5,13,30,962.0,114.0,6.0,21.0,969.0,683.87,530.32
2017,4,5,13,45,957.5,113.0,5.95,21.5,948.0,631.74,487.25
2017,4,5,14,0,953.0,112.0,5.9,22.0,927.0,578.08,442.15
2017,4,5,14,15,946.5,110.5,5.8,22.0,897.5,521.79,394.77
2017,4,5,14,30,940.0,109.0,5.7,22.0,868.0,464.63,345.5
2017,4,5,14,45,928.5,108.5,5.6,22.0,830.5,405.83,293.98
2017,4,5,15,0,917.0,108.0,5.5,22.0,793.0,347.14,241.87
2017,4,5,15,15,905.0,105.5,5.35,21.5,749.0,287.24,189.47
2017,4,5,15,30,893.0,103.0,5.2,21.0,705.0,228.02,139.54
2017,4,5,15,45,879.0,99.0,5.1,21.0,655.5,159.63,87.58
2017,4,5,16,0,865.0,95.0,5.0,21.0,606.0,101.11,55.26
2017,4,5,16,15,842.0,91.5,4.75,20.5,551.0,64.38,49.85
2017,4,5,16,30,819.0,88.0,4.5,20.0,496.0,63.72,49.59
2017,4,5,16,45,788.5,83.0,4.3,20.0,438.0,61.79,48.12
2017,4,5,17,0,758.0,78.0,4.1,20.0,380.0,59.75,46.53
2017,4,5,17,15,710.5,72.0,3.55,19.0,320.0,51.65,39.79
2017,4,5,17,30,663.0,66.0,3.0,18.0,260.0,48.81,37.5
2017,4,5,17,45,590.5,57.5,2.5,17.0,202.0,43.71,33.06
2017,4,5,18,0,518.0,49.0,2.0,16.0,144.0,38.43,28.21
2017,4,5,18,15,389.0,37.0,1.85,15.0,93.5,29.69,19.99
2017,4,5,18,30,260.0,25.0,1.7,14.0,43.0,20.62,8.45
2017,4,5,18,45,130.0,12.5,1.6,13.5,21.5,11.37,0.0
2017,4,5,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2017,4,6,6,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,4,6,6,15,100.0,8.5,0.3,10.5,13.0,7.73,0.0
2017,4,6,6,30,200.0,17.0,0.3,11.0,26.0,166.52,0.0
2017,4,6,6,45,349.5,29.5,0.35,11.5,73.0,306.13,238.47
2017,4,6,7,0,499.0,42.0,0.4,12.0,120.0,439.21,355.46
2017,4,6,7,15,580.5,50.0,0.55,12.5,177.0,528.17,428.12
2017,4,6,7,30,662.0,58.0,0.7,13.0,234.0,621.85,500.39
2017,4,6,7,45,712.5,63.5,0.85,14.0,294.0,685.74,546.18
2017,4,6,8,0,763.0,69.0,1.0,15.0,354.0,756.27,594.72
2017,4,6,8,15,796.5,73.5,1.3,16.0,413.0,810.87,632.02
2017,4,6,8,30,830.0,78.0,1.6,17.0,472.0,864.21,667.45
2017,4,6,8,45,852.5,81.5,1.9,18.0,528.0,904.53,693.06
2017,4,6,9,0,875.0,85.0,2.2,19.0,584.0,932.98,710.18
2017,4,6,9,15,892.0,88.0,2.15,19.5,635.5,962.16,725.4
2017,4,6,9,30,909.0,91.0,2.1,20.0,687.0,988.25,738.36
2017,4,6,9,45,921.0,93.5,2.05,20.5,732.5,1005.57,745.49
2017,4,6,10,0,933.0,96.0,2.0,21.0,778.0,1019.3,750.43
2017,4,6,10,15,942.0,98.0,1.95,21.5,817.0,1025.83,750.83
2017,4,6,10,30,951.0,100.0,1.9,22.0,856.0,1028.51,749.0
2017,4,6,10,45,957.5,101.5,1.9,22.5,887.5,1024.37,743.71
2017,4,6,11,0,964.0,103.0,1.9,23.0,919.0,1016.32,736.2
2017,4,6,11,15,968.0,104.0,1.85,23.0,942.0,1001.55,725.4
2017,4,6,11,30,972.0,105.0,1.8,23.0,965.0,983.01,712.41
2017,4,6,11,45,979.0,102.5,1.8,23.5,980.5,959.97,695.98
2017,4,6,12,0,986.0,100.0,1.8,24.0,996.0,933.27,677.36
2017,4,6,12,15,986.5,100.5,1.8,24.0,1001.0,900.52,656.19
2017,4,6,12,30,987.0,101.0,1.8,24.0,1006.0,864.59,632.93
2017,4,6,12,45,984.5,102.0,1.8,24.0,1002.0,823.89,606.4
2017,4,6,13,0,982.0,103.0,1.8,24.0,998.0,780.57,577.63
2017,4,6,13,15,979.5,102.5,1.8,24.0,985.5,733.57,544.04
2017,4,6,13,30,977.0,102.0,1.8,24.0,973.0,684.39,508.08
2017,4,6,13,45,970.5,102.0,1.85,24.0,951.0,631.41,468.67
2017,4,6,14,0,964.0,102.0,1.9,24.0,929.0,577.04,426.94
2017,4,6,14,15,957.0,101.0,1.9,24.0,899.0,520.49,382.01
2017,4,6,14,30,950.0,100.0,1.9,24.0,869.0,463.09,334.98
2017,4,6,14,45,730.5,185.0,1.9,24.0,761.0,385.24,275.47
2017,4,6,15,0,511.0,270.0,1.9,24.0,653.0,338.98,241.78
2017,4,6,15,15,444.5,276.5,1.9,23.5,596.0,292.67,206.53
2017,4,6,15,30,378.0,283.0,1.9,23.0,539.0,262.03,184.74
2017,4,6,15,45,444.0,240.0,1.9,23.0,519.5,204.47,138.87
2017,4,6,16,0,510.0,197.0,1.9,23.0,500.0,148.38,100.63
2017,4,6,16,15,451.0,191.5,1.85,22.5,441.0,121.85,97.66
2017,4,6,16,30,392.0,186.0,1.8,22.0,382.0,121.22,97.74
2017,4,6,16,45,568.0,132.0,1.8,22.0,379.0,89.87,71.59
2017,4,6,17,0,744.0,78.0,1.8,22.0,376.0,59.56,45.94
2017,4,6,17,15,697.0,72.0,1.6,21.0,317.0,51.49,39.31
2017,4,6,17,30,650.0,66.0,1.4,20.0,258.0,48.66,37.07
2017,4,6,17,45,574.5,58.0,1.25,19.5,200.5,43.97,32.95
2017,4,6,18,0,499.0,50.0,1.1,19.0,143.0,39.15,28.5
2017,4,6,18,15,376.0,37.5,1.15,18.0,93.5,30.03,20.05
2017,4,6,18,30,253.0,25.0,1.2,17.0,44.0,20.52,8.72
2017,4,6,18,45,126.5,12.5,1.25,16.5,22.0,11.37,0.0
2017,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,6,15,73.0,9.5,1.5,11.0,13.0,50.18,0.0
2017,4,7,6,30,146.0,19.0,1.8,12.0,26.0,136.54,0.0
2017,4,7,6,45,282.0,33.5,2.1,13.0,71.0,267.05,211.73
2017,4,7,7,0,418.0,48.0,2.4,14.0,116.0,390.87,322.39
2017,4,7,7,15,500.5,58.0,2.45,14.5,171.5,480.75,398.61
2017,4,7,7,30,583.0,68.0,2.5,15.0,227.0,575.3,473.72
2017,4,7,7,45,637.5,75.0,2.55,16.0,285.5,647.12,526.67
2017,4,7,8,0,692.0,82.0,2.6,17.0,344.0,720.19,577.97
2017,4,7,8,15,728.5,87.5,2.95,18.0,401.5,776.26,616.43
2017,4,7,8,30,765.0,93.0,3.3,19.0,459.0,826.33,649.58
2017,4,7,8,45,791.5,97.0,3.65,20.0,514.5,869.62,677.18
2017,4,7,9,0,818.0,101.0,4.0,21.0,570.0,910.68,702.76
2017,4,7,9,15,836.5,104.5,4.05,21.5,620.5,941.0,720.27
2017,4,7,9,30,855.0,108.0,4.1,22.0,671.0,968.29,735.66
2017,4,7,9,45,868.5,111.0,4.15,22.5,716.5,986.9,745.11
2017,4,7,10,0,882.0,114.0,4.2,23.0,762.0,991.93,745.49
2017,4,7,10,15,892.5,116.0,4.2,23.0,800.0,999.53,749.06
2017,4,7,10,30,903.0,118.0,4.2,23.0,838.0,1003.47,750.3
2017,4,7,10,45,909.5,120.0,4.25,23.5,869.0,999.83,745.49
2017,4,7,11,0,916.0,122.0,4.3,24.0,900.0,992.44,738.41
2017,4,7,11,15,920.5,123.0,4.3,24.0,922.5,978.47,728.25
2017,4,7,11,30,925.0,124.0,4.3,24.0,945.0,960.87,715.83
2017,4,7,11,45,927.5,125.0,4.35,24.5,959.0,937.96,698.84
2017,4,7,12,0,930.0,126.0,4.4,25.0,973.0,911.67,679.69
2017,4,7,12,15,930.5,126.5,4.35,25.0,978.0,880.05,657.85
2017,4,7,12,30,931.0,127.0,4.3,25.0,983.0,845.48,633.99
2017,4,7,12,45,928.5,127.5,4.3,25.5,979.0,805.88,605.63
2017,4,7,13,0,926.0,128.0,4.3,26.0,975.0,763.89,574.5
2017,4,7,13,15,923.0,127.5,4.3,26.0,962.0,718.56,540.83
2017,4,7,13,30,920.0,127.0,4.3,26.0,949.0,671.27,505.01
2017,4,7,13,45,913.5,126.5,4.3,26.0,927.5,620.25,465.59
2017,4,7,14,0,907.0,126.0,4.3,26.0,906.0,568.0,424.22
2017,4,7,14,15,899.5,124.5,4.25,26.0,876.5,513.52,379.97
2017,4,7,14,30,892.0,123.0,4.2,26.0,847.0,458.35,334.0
2017,4,7,14,45,879.5,122.0,4.2,26.0,809.5,401.34,285.68
2017,4,7,15,0,867.0,121.0,4.2,26.0,772.0,338.05,231.91
2017,4,7,15,15,853.5,118.0,4.15,25.5,728.5,279.52,182.1
2017,4,7,15,30,840.0,115.0,4.1,25.0,685.0,222.05,134.66
2017,4,7,15,45,820.0,112.0,4.05,25.0,635.0,165.15,92.45
2017,4,7,16,0,800.0,109.0,4.0,25.0,585.0,110.55,62.3
2017,4,7,16,15,775.0,104.5,3.85,24.5,531.5,72.92,56.18
2017,4,7,16,30,750.0,100.0,3.7,24.0,478.0,64.99,49.82
2017,4,7,16,45,715.0,95.0,3.55,23.5,421.0,63.75,49.07
2017,4,7,17,0,680.0,90.0,3.4,23.0,364.0,62.43,48.23
2017,4,7,17,15,631.0,82.5,3.0,22.0,306.0,59.01,45.63
2017,4,7,17,30,582.0,75.0,2.6,21.0,248.0,55.43,42.77
2017,4,7,17,45,507.0,65.5,2.25,20.0,192.5,49.88,38.02
2017,4,7,18,0,432.0,56.0,1.9,19.0,137.0,44.14,32.82
2017,4,7,18,15,314.5,41.5,1.9,18.5,89.5,33.45,22.94
2017,4,7,18,30,197.0,27.0,1.9,18.0,42.0,21.21,9.57
2017,4,7,18,45,98.5,13.5,1.95,17.5,21.0,12.28,0.0
2017,4,7,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,8,5,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,8,6,15,39.0,9.5,3.2,12.5,11.5,30.93,0.0
2017,4,8,6,30,78.0,19.0,3.4,13.0,23.0,84.85,12.61
2017,4,8,6,45,193.0,38.0,3.65,14.0,65.5,213.86,170.08
2017,4,8,7,0,308.0,57.0,3.9,15.0,108.0,324.43,268.62
2017,4,8,7,15,389.5,70.5,4.35,16.0,161.0,411.17,343.43
2017,4,8,7,30,471.0,84.0,4.8,17.0,214.0,503.66,419.99
2017,4,8,7,45,530.5,92.5,5.3,18.0,270.5,582.63,482.0
2017,4,8,8,0,590.0,101.0,5.8,19.0,327.0,659.0,539.83
2017,4,8,8,15,629.5,108.5,5.95,19.5,383.0,717.67,582.37
2017,4,8,8,30,669.0,116.0,6.1,20.0,439.0,775.75,623.48
2017,4,8,8,45,696.5,122.0,6.3,21.0,492.5,819.95,652.34
2017,4,8,9,0,724.0,128.0,6.5,22.0,546.0,862.26,679.35
2017,4,8,9,15,470.0,218.5,6.45,22.5,499.5,723.17,570.08
2017,4,8,9,30,216.0,309.0,6.4,23.0,453.0,546.57,428.18
2017,4,8,9,45,505.5,228.0,6.35,23.5,593.0,767.03,598.48
2017,4,8,10,0,795.0,147.0,6.3,24.0,733.0,956.04,732.82
2017,4,8,10,15,807.0,149.5,6.2,24.0,771.0,965.17,736.25
2017,4,8,10,30,819.0,152.0,6.1,24.0,809.0,970.74,738.22
2017,4,8,10,45,421.5,238.0,6.1,24.5,576.5,670.08,516.9
2017,4,8,11,0,24.0,324.0,6.1,25.0,344.0,320.27,243.68
2017,4,8,11,15,181.5,373.5,6.05,25.5,535.0,535.94,409.26
2017,4,8,11,30,339.0,423.0,6.0,26.0,726.0,726.8,548.18
2017,4,8,11,45,256.0,447.0,5.95,26.5,678.0,660.09,495.76
2017,4,8,12,0,173.0,471.0,5.9,27.0,630.0,588.75,441.0
2017,4,8,12,15,135.0,467.0,5.85,27.0,591.5,540.73,405.17
2017,4,8,12,30,97.0,463.0,5.8,27.0,553.0,491.36,368.2
2017,4,8,12,45,266.5,429.0,5.75,27.0,673.5,581.36,437.18
2017,4,8,13,0,436.0,395.0,5.7,27.0,794.0,651.53,489.53
2017,4,8,13,15,419.5,395.5,5.65,27.0,775.5,612.63,460.04
2017,4,8,13,30,403.0,396.0,5.6,27.0,757.0,577.49,433.37
2017,4,8,13,45,635.0,268.0,5.6,27.5,822.0,574.98,431.85
2017,4,8,14,0,867.0,140.0,5.6,28.0,887.0,559.34,417.9
2017,4,8,14,15,859.0,138.5,5.5,28.0,858.0,503.26,372.25
2017,4,8,14,30,851.0,137.0,5.4,28.0,829.0,448.92,326.89
2017,4,8,14,45,839.5,134.5,5.35,28.0,792.5,392.36,279.01
2017,4,8,15,0,828.0,132.0,5.3,28.0,756.0,336.22,230.79
2017,4,8,15,15,813.5,129.0,5.2,27.5,713.0,279.67,182.83
2017,4,8,15,30,799.0,126.0,5.1,27.0,670.0,224.34,137.37
2017,4,8,15,45,576.5,186.0,5.1,27.0,563.5,184.1,116.33
2017,4,8,16,0,354.0,246.0,5.1,27.0,457.0,182.12,129.32
2017,4,8,16,15,530.0,178.0,5.0,26.5,461.5,113.8,89.69
2017,4,8,16,30,706.0,110.0,4.9,26.0,466.0,71.33,54.71
2017,4,8,16,45,670.5,104.0,4.8,26.0,410.5,69.73,53.6
2017,4,8,17,0,635.0,98.0,4.7,26.0,355.0,68.01,52.35
2017,4,8,17,15,584.5,90.0,4.4,25.0,298.5,64.51,49.74
2017,4,8,17,30,534.0,82.0,4.1,24.0,242.0,60.84,46.87
2017,4,8,17,45,460.0,71.0,3.8,23.5,188.0,54.31,41.25
2017,4,8,18,0,386.0,60.0,3.5,23.0,134.0,45.61,33.51
2017,4,8,18,15,272.0,44.5,3.6,22.5,88.0,34.34,23.29
2017,4,8,18,30,158.0,29.0,3.7,22.0,42.0,22.72,10.78
2017,4,8,18,45,79.0,14.5,3.8,21.5,21.0,13.19,0.0
2017,4,8,19,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,4.15,20.5,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,4.65,19.5,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,4.9,18.5,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,4.9,17.5,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,9,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,4,9,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,9,6,15,39.5,11.5,4.3,16.5,13.5,33.13,0.0
2017,4,9,6,30,79.0,23.0,4.5,17.0,27.0,94.48,29.44
2017,4,9,6,45,192.0,42.5,4.7,17.5,70.5,220.48,174.3
2017,4,9,7,0,305.0,62.0,4.9,18.0,114.0,330.05,271.16
2017,4,9,7,15,152.5,46.0,5.25,18.5,72.0,180.31,149.4
2017,4,9,7,30,0.0,30.0,5.6,19.0,30.0,26.41,16.64
2017,4,9,7,45,0.0,46.5,5.95,20.0,46.5,41.02,28.83
2017,4,9,8,0,0.0,63.0,6.3,21.0,63.0,55.66,40.8
2017,4,9,8,15,0.0,95.5,6.35,21.5,95.5,86.23,65.76
2017,4,9,8,30,0.0,128.0,6.4,22.0,128.0,118.21,91.44
2017,4,9,8,45,0.0,139.5,6.45,22.5,139.5,128.54,99.24
2017,4,9,9,0,0.0,151.0,6.5,23.0,151.0,138.91,107.0
2017,4,9,9,15,11.5,200.0,6.5,23.5,208.0,198.17,154.0
2017,4,9,9,30,23.0,249.0,6.5,24.0,265.0,257.77,200.28
2017,4,9,9,45,16.0,234.0,6.55,24.5,245.5,233.56,180.2
2017,4,9,10,0,9.0,219.0,6.6,25.0,226.0,210.47,161.22
2017,4,9,10,15,11.0,235.5,6.55,25.5,244.5,227.31,173.68
2017,4,9,10,30,13.0,252.0,6.5,26.0,263.0,243.96,185.84
2017,4,9,10,45,21.0,298.0,6.5,26.5,316.5,294.43,223.86
2017,4,9,11,0,29.0,344.0,6.5,27.0,370.0,358.01,271.05
2017,4,9,11,15,52.5,387.5,6.45,27.0,434.5,418.59,316.39
2017,4,9,11,30,76.0,431.0,6.4,27.0,499.0,476.67,359.26
2017,4,9,11,45,46.0,364.5,6.35,27.5,406.0,379.73,285.93
2017,4,9,12,0,16.0,298.0,6.3,28.0,313.0,281.15,210.92
2017,4,9,12,15,14.5,279.0,6.2,28.0,293.0,261.12,195.84
2017,4,9,12,30,13.0,260.0,6.1,28.0,273.0,241.49,180.93
2017,4,9,12,45,12.5,249.5,6.05,28.5,262.0,230.45,172.22
2017,4,9,13,0,12.0,239.0,6.0,29.0,251.0,219.56,163.65
2017,4,9,13,15,17.0,285.0,5.9,29.0,301.0,261.18,195.05
2017,4,9,13,30,22.0,331.0,5.8,29.0,351.0,301.06,224.82
2017,4,9,13,45,36.5,360.5,5.7,29.0,392.5,325.11,242.75
2017,4,9,14,0,51.0,390.0,5.6,29.0,434.0,349.24,260.55
2017,4,9,14,15,62.5,387.5,5.5,29.0,439.5,344.86,257.14
2017,4,9,14,30,74.0,385.0,5.4,29.0,445.0,338.88,252.43
2017,4,9,14,45,178.0,370.0,5.35,29.0,506.5,346.1,255.69
2017,4,9,15,0,282.0,355.0,5.3,29.0,568.0,340.12,247.35
2017,4,9,15,15,286.5,332.0,5.2,28.5,537.5,302.69,217.88
2017,4,9,15,30,291.0,309.0,5.1,28.0,507.0,265.16,188.7
2017,4,9,15,45,497.0,224.0,5.0,28.0,534.0,202.24,132.93
2017,4,9,16,0,703.0,139.0,4.9,28.0,561.0,120.87,71.21
2017,4,9,16,15,675.0,133.5,4.75,27.5,508.5,83.84,64.55
2017,4,9,16,30,647.0,128.0,4.6,27.0,456.0,83.42,64.6
2017,4,9,16,45,594.0,125.0,4.5,27.0,399.0,84.64,65.87
2017,4,9,17,0,541.0,122.0,4.4,27.0,342.0,84.8,66.25
2017,4,9,17,15,488.0,111.5,4.15,26.0,287.0,79.17,61.95
2017,4,9,17,30,435.0,101.0,3.9,25.0,232.0,73.26,57.26
2017,4,9,17,45,355.0,87.0,3.65,24.5,179.0,64.35,49.65
2017,4,9,18,0,275.0,73.0,3.4,24.0,126.0,55.08,41.44
2017,4,9,18,15,181.0,52.0,3.5,23.5,82.0,40.94,28.74
2017,4,9,18,30,87.0,31.0,3.6,23.0,38.0,24.87,12.63
2017,4,9,18,45,43.5,15.5,3.75,22.5,19.0,14.1,0.0
2017,4,9,19,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,4.0,21.5,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,4.25,20.5,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,4.15,19.5,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,5,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,6,15,16.5,11.0,3.0,19.5,12.0,19.52,0.0
2017,4,10,6,30,33.0,22.0,3.1,20.0,24.0,54.52,20.57
2017,4,10,6,45,122.0,46.5,3.25,20.5,65.5,166.98,129.77
2017,4,10,7,0,211.0,71.0,3.4,21.0,107.0,264.39,213.75
2017,4,10,7,15,105.5,47.0,3.5,21.5,65.0,146.63,118.67
2017,4,10,7,30,0.0,23.0,3.6,22.0,23.0,20.23,11.25
2017,4,10,7,45,0.0,37.5,3.7,22.5,37.5,33.05,21.91
2017,4,10,8,0,0.0,52.0,3.8,23.0,52.0,45.9,32.41
2017,4,10,8,15,0.0,71.0,3.85,23.5,71.0,62.78,46.04
2017,4,10,8,30,0.0,90.0,3.9,24.0,90.0,80.09,59.8
2017,4,10,8,45,0.0,78.0,4.0,24.5,78.0,69.04,50.52
2017,4,10,9,0,0.0,66.0,4.1,25.0,66.0,58.41,41.67
2017,4,10,9,15,0.0,81.5,4.0,25.0,81.5,72.22,52.6
2017,4,10,9,30,0.0,97.0,3.9,25.0,97.0,86.16,63.54
2017,4,10,9,45,0.0,108.5,3.85,25.5,108.5,96.79,71.63
2017,4,10,10,0,0.0,120.0,3.8,26.0,120.0,107.4,79.63
2017,4,10,10,15,0.0,126.0,3.65,26.0,126.0,112.89,83.73
2017,4,10,10,30,0.0,132.0,3.5,26.0,132.0,118.34,87.81
2017,4,10,10,45,7.5,202.5,3.4,26.5,209.0,190.72,143.57
2017,4,10,11,0,15.0,273.0,3.3,27.0,286.0,263.21,197.95
2017,4,10,11,15,78.5,365.0,3.15,27.0,435.0,420.23,315.22
2017,4,10,11,30,142.0,457.0,3.0,27.0,584.0,572.33,423.54
2017,4,10,11,45,86.5,417.5,2.95,27.0,495.5,465.74,345.55
2017,4,10,12,0,31.0,378.0,2.9,27.0,407.0,374.36,278.23
2017,4,10,12,15,29.5,374.5,2.8,27.0,402.5,364.81,271.33
2017,4,10,12,30,28.0,371.0,2.7,27.0,398.0,355.39,264.25
2017,4,10,12,45,26.5,364.0,2.65,27.0,389.5,343.04,255.14
2017,4,10,13,0,25.0,357.0,2.6,27.0,381.0,330.97,246.26
2017,4,10,13,15,90.0,409.5,2.5,27.0,491.5,412.7,306.61
2017,4,10,13,30,155.0,462.0,2.4,27.0,602.0,481.84,355.83
2017,4,10,13,45,87.5,386.5,2.35,27.0,465.5,374.58,277.86
2017,4,10,14,0,20.0,311.0,2.3,27.0,329.0,277.67,206.85
2017,4,10,14,15,62.5,355.5,2.25,26.5,407.5,321.07,239.61
2017,4,10,14,30,105.0,400.0,2.2,26.0,486.0,362.31,269.51
2017,4,10,14,45,98.0,379.0,2.15,26.0,457.0,333.33,247.74
2017,4,10,15,0,91.0,358.0,2.1,26.0,428.0,305.44,227.0
2017,4,10,15,15,56.5,307.0,2.05,26.0,349.5,252.61,188.55
2017,4,10,15,30,22.0,256.0,2.0,26.0,271.0,215.41,162.09
2017,4,10,15,45,145.5,260.5,1.95,26.0,349.0,206.03,150.37
2017,4,10,16,0,269.0,265.0,1.9,26.0,427.0,189.82,136.85
2017,4,10,16,15,319.5,230.0,1.9,25.5,405.0,152.97,121.89
2017,4,10,16,30,370.0,195.0,1.9,25.0,383.0,134.32,107.3
2017,4,10,16,45,341.5,178.0,1.9,25.0,336.0,124.82,99.86
2017,4,10,17,0,313.0,161.0,1.9,25.0,289.0,114.83,91.89
2017,4,10,17,15,280.5,140.5,1.75,24.5,242.5,102.08,81.61
2017,4,10,17,30,248.0,120.0,1.6,24.0,196.0,88.76,70.61
2017,4,10,17,45,197.5,99.0,1.45,23.5,151.0,74.46,58.46
2017,4,10,18,0,147.0,78.0,1.3,23.0,106.0,59.62,45.49
2017,4,10,18,15,90.5,53.5,1.4,22.5,69.0,42.92,30.59
2017,4,10,18,30,34.0,29.0,1.5,22.0,32.0,24.1,12.47
2017,4,10,18,45,17.0,14.5,1.6,22.0,16.0,13.19,0.0
2017,4,10,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,4,11,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,11,6,15,0.0,5.0,0.8,19.0,5.0,4.55,0.0
2017,4,11,6,30,0.0,10.0,0.9,19.0,10.0,8.78,0.0
2017,4,11,6,45,0.0,25.0,1.0,19.5,25.0,22.02,12.22
2017,4,11,7,0,0.0,40.0,1.1,20.0,40.0,35.3,23.69
2017,4,11,7,15,0.0,58.5,1.15,20.0,58.5,53.69,39.34
2017,4,11,7,30,0.0,77.0,1.2,20.0,77.0,71.81,54.55
2017,4,11,7,45,0.0,97.0,1.25,20.5,97.0,91.34,70.49
2017,4,11,8,0,0.0,117.0,1.3,21.0,117.0,110.61,85.86
2017,4,11,8,15,0.0,70.0,1.25,21.0,70.0,61.89,45.7
2017,4,11,8,30,0.0,23.0,1.2,21.0,23.0,20.28,11.22
2017,4,11,8,45,0.0,18.0,1.15,21.0,18.0,15.87,7.53
2017,4,11,9,0,0.0,13.0,1.1,21.0,13.0,11.47,3.84
2017,4,11,9,15,0.0,15.0,0.95,21.0,15.0,13.24,5.28
2017,4,11,9,30,0.0,17.0,0.8,21.0,17.0,15.02,6.72
2017,4,11,9,45,0.0,27.0,0.7,21.5,27.0,23.89,13.92
2017,4,11,10,0,0.0,37.0,0.6,22.0,37.0,32.77,21.05
2017,4,11,10,15,0.0,38.5,0.55,22.0,38.5,34.13,22.09
2017,4,11,10,30,0.0,40.0,0.5,22.0,40.0,35.48,23.13
2017,4,11,10,45,0.0,45.0,0.5,22.5,45.0,39.95,26.62
2017,4,11,11,0,0.0,50.0,0.5,23.0,50.0,44.42,30.09
2017,4,11,11,15,0.0,59.5,0.55,23.0,59.5,52.91,36.8
2017,4,11,11,30,0.0,69.0,0.6,23.0,69.0,61.41,43.49
2017,4,11,11,45,0.0,75.5,0.7,23.5,75.5,67.24,47.96
2017,4,11,12,0,0.0,82.0,0.8,24.0,82.0,73.07,52.4
2017,4,11,12,15,0.0,62.0,1.0,24.0,62.0,55.22,38.32
2017,4,11,12,30,0.0,42.0,1.2,24.0,42.0,37.38,24.2
2017,4,11,12,45,0.0,66.0,1.4,24.0,66.0,58.79,41.18
2017,4,11,13,0,0.0,90.0,1.6,24.0,90.0,80.1,57.96
2017,4,11,13,15,0.0,92.0,1.8,24.0,92.0,81.82,59.32
2017,4,11,13,30,0.0,94.0,2.0,24.0,94.0,83.55,60.73
2017,4,11,13,45,0.0,65.5,2.2,24.0,65.5,58.27,40.83
2017,4,11,14,0,0.0,37.0,2.4,24.0,37.0,32.86,20.67
2017,4,11,14,15,0.0,49.0,2.45,23.5,49.0,43.52,29.29
2017,4,11,14,30,0.0,61.0,2.5,23.0,61.0,54.17,37.93
2017,4,11,14,45,6.0,150.0,2.65,23.0,155.0,133.41,100.74
2017,4,11,15,0,12.0,239.0,2.8,23.0,249.0,206.52,157.62
2017,4,11,15,15,95.0,282.5,2.8,23.0,348.5,236.37,177.73
2017,4,11,15,30,178.0,326.0,2.8,23.0,448.0,266.78,197.44
2017,4,11,15,45,155.0,301.0,2.85,23.0,401.5,231.42,171.68
2017,4,11,16,0,132.0,276.0,2.9,23.0,355.0,199.25,149.92
2017,4,11,16,15,92.0,242.5,2.8,22.5,295.5,178.51,144.66
2017,4,11,16,30,52.0,209.0,2.7,22.0,236.0,157.23,127.81
2017,4,11,16,45,44.0,186.5,2.6,22.0,207.5,141.96,115.52
2017,4,11,17,0,36.0,164.0,2.5,22.0,179.0,126.28,102.73
2017,4,11,17,15,28.5,139.5,2.3,21.5,150.5,108.99,88.53
2017,4,11,17,30,21.0,115.0,2.1,21.0,122.0,94.65,76.57
2017,4,11,17,45,11.5,91.0,1.9,20.5,94.5,75.62,60.21
2017,4,11,18,0,2.0,67.0,1.7,20.0,67.0,56.39,43.32
2017,4,11,18,15,1.0,43.5,1.5,19.5,43.5,37.33,26.29
2017,4,11,18,30,0.0,20.0,1.3,19.0,20.0,17.62,7.96
2017,4,11,18,45,0.0,10.0,1.15,19.0,10.0,9.1,0.0
2017,4,11,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,12,5,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,12,6,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,12,6,15,0.0,8.5,2.45,16.0,8.5,7.73,0.0
2017,4,12,6,30,0.0,17.0,2.5,16.0,17.0,14.97,3.74
2017,4,12,6,45,2.5,39.5,2.65,16.5,40.0,41.46,28.44
2017,4,12,7,0,5.0,62.0,2.8,17.0,63.0,67.32,50.92
2017,4,12,7,15,19.0,85.0,2.8,17.0,90.5,101.35,80.45
2017,4,12,7,30,33.0,108.0,2.8,17.0,118.0,147.15,119.32
2017,4,12,7,45,37.5,133.5,2.85,17.5,147.0,179.02,145.32
2017,4,12,8,0,42.0,159.0,2.9,18.0,176.0,210.38,170.28
2017,4,12,8,15,37.0,178.0,2.9,18.5,195.0,224.46,180.41
2017,4,12,8,30,32.0,197.0,2.9,19.0,214.0,238.23,190.12
2017,4,12,8,45,36.0,218.0,2.9,19.5,238.5,262.46,208.29
2017,4,12,9,0,40.0,239.0,2.9,20.0,263.0,286.52,226.02
2017,4,12,9,15,57.0,271.5,2.9,20.0,308.5,336.23,264.23
2017,4,12,9,30,74.0,304.0,2.9,20.0,354.0,385.41,301.31
2017,4,12,9,45,76.0,326.0,2.9,20.5,380.5,407.24,316.14
2017,4,12,10,0,78.0,348.0,2.9,21.0,407.0,428.42,330.45
2017,4,12,10,15,79.0,365.5,2.95,21.5,427.5,443.01,339.85
2017,4,12,10,30,80.0,383.0,3.0,22.0,448.0,457.01,348.81
2017,4,12,10,45,432.0,288.0,3.1,22.5,659.0,734.4,557.73
2017,4,12,11,0,784.0,193.0,3.2,23.0,870.0,955.71,711.23
2017,4,12,11,15,790.5,194.5,3.2,23.0,892.0,944.35,700.99
2017,4,12,11,30,797.0,196.0,3.2,23.0,914.0,929.58,690.59
2017,4,12,11,45,805.0,194.5,3.25,23.5,928.5,909.98,676.09
2017,4,12,12,0,813.0,193.0,3.3,24.0,943.0,887.1,659.52
2017,4,12,12,15,814.0,193.0,3.25,24.0,948.0,856.64,638.56
2017,4,12,12,30,815.0,193.0,3.2,24.0,953.0,823.54,615.6
2017,4,12,12,45,636.5,294.0,3.2,24.5,886.0,742.89,554.09
2017,4,12,13,0,458.0,395.0,3.2,25.0,819.0,668.64,497.12
2017,4,12,13,15,425.0,399.5,3.2,25.0,789.5,620.93,462.71
2017,4,12,13,30,392.0,404.0,3.2,25.0,760.0,578.68,431.58
2017,4,12,13,45,605.5,287.0,3.25,25.0,821.0,575.82,430.92
2017,4,12,14,0,819.0,170.0,3.3,25.0,882.0,560.51,418.57
2017,4,12,14,15,634.0,251.0,3.3,25.0,791.5,486.42,361.15
2017,4,12,14,30,449.0,332.0,3.3,25.0,701.0,432.04,319.38
2017,4,12,14,45,492.0,300.0,3.3,25.0,688.5,392.73,286.86
2017,4,12,15,0,535.0,268.0,3.3,25.0,676.0,348.94,249.68
2017,4,12,15,15,458.5,278.0,3.3,25.0,613.5,300.91,212.51
2017,4,12,15,30,382.0,288.0,3.3,25.0,551.0,269.8,189.96
2017,4,12,15,45,225.0,275.5,3.35,25.0,428.0,225.3,162.92
2017,4,12,16,0,68.0,263.0,3.4,25.0,305.0,199.21,150.65
2017,4,12,16,15,99.5,244.0,3.25,24.5,299.0,179.49,144.42
2017,4,12,16,30,131.0,225.0,3.1,24.0,293.0,158.34,127.78
2017,4,12,16,45,122.5,201.0,3.0,24.0,258.5,143.9,116.27
2017,4,12,17,0,114.0,177.0,2.9,24.0,224.0,128.86,104.11
2017,4,12,17,15,104.5,151.0,2.65,23.5,189.0,112.06,90.44
2017,4,12,17,30,95.0,125.0,2.4,23.0,154.0,94.63,75.94
2017,4,12,17,45,77.0,100.0,2.15,22.5,120.0,79.59,63.14
2017,4,12,18,0,59.0,75.0,1.9,22.0,86.0,60.81,46.75
2017,4,12,18,15,31.5,51.5,1.9,21.5,57.5,42.61,30.54
2017,4,12,18,30,4.0,28.0,1.9,21.0,29.0,24.2,13.12
2017,4,12,18,45,2.0,14.0,1.9,20.5,14.5,12.73,0.0
2017,4,12,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,13,5,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,4,13,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,4,13,6,15,0.0,12.0,2.2,17.5,12.0,10.91,0.0
2017,4,13,6,30,0.0,24.0,2.5,18.0,24.0,23.8,10.24
2017,4,13,6,45,31.0,46.0,2.85,18.5,51.5,77.54,58.36
2017,4,13,7,0,62.0,68.0,3.2,19.0,79.0,137.56,110.01
2017,4,13,7,15,82.0,91.5,3.35,19.5,112.5,181.48,147.51
2017,4,13,7,30,102.0,115.0,3.5,20.0,146.0,225.77,184.31
2017,4,13,7,45,134.5,140.5,3.65,20.5,189.5,283.78,231.43
2017,4,13,8,0,167.0,166.0,3.8,21.0,233.0,342.77,278.02
2017,4,13,8,15,265.5,178.5,3.9,21.5,303.5,461.47,371.41
2017,4,13,8,30,364.0,191.0,4.0,22.0,374.0,568.07,452.37
2017,4,13,8,45,425.0,198.0,4.1,22.5,434.5,655.06,515.15
2017,4,13,9,0,486.0,205.0,4.2,23.0,495.0,724.67,564.14
2017,4,13,9,15,500.5,217.5,4.25,23.0,537.5,755.46,584.37
2017,4,13,9,30,515.0,230.0,4.3,23.0,580.0,784.18,603.23
2017,4,13,9,45,315.0,296.0,4.35,23.5,514.5,642.46,493.6
2017,4,13,10,0,115.0,362.0,4.4,24.0,449.0,480.08,367.24
2017,4,13,10,15,200.0,376.0,4.4,24.0,536.0,589.17,449.29
2017,4,13,10,30,285.0,390.0,4.4,24.0,623.0,694.9,525.59
2017,4,13,10,45,263.0,411.0,4.45,24.5,632.0,685.41,515.74
2017,4,13,11,0,241.0,432.0,4.5,25.0,641.0,661.16,496.38
2017,4,13,11,15,234.5,445.0,4.5,25.0,652.5,656.88,492.46
2017,4,13,11,30,228.0,458.0,4.5,25.0,664.0,651.42,487.69
2017,4,13,11,45,305.0,439.5,4.5,25.5,719.5,697.14,520.43
2017,4,13,12,0,382.0,421.0,4.5,26.0,775.0,728.1,542.15
2017,4,13,12,15,307.0,449.5,4.5,26.0,735.0,671.33,499.8
2017,4,13,12,30,232.0,478.0,4.5,26.0,695.0,614.3,457.5
2017,4,13,12,45,242.5,474.0,4.5,26.0,700.0,601.72,448.67
2017,4,13,13,0,253.0,470.0,4.5,26.0,705.0,586.96,437.98
2017,4,13,13,15,235.5,466.0,4.45,26.0,682.5,553.89,413.5
2017,4,13,13,30,218.0,462.0,4.4,26.0,660.0,521.14,389.23
2017,4,13,13,45,273.5,437.5,4.4,26.0,680.5,510.39,381.58
2017,4,13,14,0,329.0,413.0,4.4,26.0,701.0,498.57,372.28
2017,4,13,14,15,318.5,401.0,4.35,26.0,672.0,459.76,342.56
2017,4,13,14,30,308.0,389.0,4.3,26.0,643.0,422.03,313.35
2017,4,13,14,45,360.0,353.5,4.25,26.0,637.5,391.48,288.07
2017,4,13,15,0,412.0,318.0,4.2,26.0,632.0,347.84,251.81
2017,4,13,15,15,383.0,307.0,4.15,25.5,586.5,311.47,223.21
2017,4,13,15,30,354.0,296.0,4.1,25.0,541.0,270.47,191.96
2017,4,13,15,45,222.0,284.0,4.05,25.0,434.0,230.48,167.21
2017,4,13,16,0,90.0,272.0,4.0,25.0,327.0,206.01,155.37
2017,4,13,16,15,45.0,166.5,3.8,24.5,194.0,132.08,105.42
2017,4,13,16,30,0.0,61.0,3.6,24.0,61.0,53.93,40.36
