Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,13,16,45,0.0,54.0,3.45,24.0,54.0,47.7,35.26
2017,4,13,17,0,0.0,47.0,3.3,24.0,47.0,41.48,30.07
2017,4,13,17,15,187.5,81.5,3.15,23.5,139.5,61.83,47.75
2017,4,13,17,30,375.0,116.0,3.0,23.0,232.0,83.49,66.51
2017,4,13,17,45,315.5,97.5,2.85,22.5,181.0,71.71,56.42
2017,4,13,18,0,256.0,79.0,2.7,22.0,130.0,60.76,46.74
2017,4,13,18,15,176.0,56.0,2.75,21.5,86.0,43.87,31.64
2017,4,13,18,30,96.0,33.0,2.8,21.0,42.0,26.46,15.08
2017,4,13,18,45,48.0,16.5,2.85,21.0,21.0,15.01,0.0
2017,4,13,19,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,4,14,5,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,4,14,6,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,6,15,59.5,15.0,2.2,16.5,19.5,48.55,0.0
2017,4,14,6,30,119.0,30.0,2.5,17.0,39.0,137.05,92.17
2017,4,14,6,45,222.5,48.5,2.8,17.5,83.5,249.64,200.85
2017,4,14,7,0,326.0,67.0,3.1,18.0,128.0,354.13,290.92
2017,4,14,7,15,163.0,75.5,3.2,18.5,106.0,232.47,191.75
2017,4,14,7,30,0.0,84.0,3.3,19.0,84.0,79.15,60.77
2017,4,14,7,45,0.0,99.5,3.45,19.5,99.5,93.49,72.6
2017,4,14,8,0,0.0,115.0,3.6,20.0,115.0,107.8,84.02
2017,4,14,8,15,156.5,159.0,3.65,20.5,238.0,322.19,261.81
2017,4,14,8,30,313.0,203.0,3.7,21.0,361.0,536.95,429.04
2017,4,14,8,45,226.5,238.0,3.75,21.5,359.0,482.04,381.76
2017,4,14,9,0,140.0,273.0,3.8,22.0,357.0,439.92,345.06
2017,4,14,9,15,197.0,293.5,3.8,22.5,422.5,514.8,401.23
2017,4,14,9,30,254.0,314.0,3.8,23.0,488.0,608.07,468.58
2017,4,14,9,45,153.0,323.0,3.85,23.5,429.5,496.65,381.83
2017,4,14,10,0,52.0,332.0,3.9,24.0,371.0,384.97,294.34
2017,4,14,10,15,438.0,241.5,3.9,24.0,599.0,710.63,544.05
2017,4,14,10,30,824.0,151.0,3.9,24.0,827.0,981.94,732.47
2017,4,14,10,45,834.5,152.0,3.9,24.5,857.0,980.62,726.96
2017,4,14,11,0,845.0,153.0,3.9,25.0,887.0,975.66,721.32
2017,4,14,11,15,850.5,154.5,3.9,25.0,909.0,962.87,712.06
2017,4,14,11,30,856.0,156.0,3.9,25.0,931.0,946.55,700.63
2017,4,14,11,45,846.0,165.5,3.9,25.5,941.0,920.75,681.62
2017,4,14,12,0,836.0,175.0,3.9,26.0,951.0,892.02,660.8
2017,4,14,12,15,537.0,326.5,3.85,26.0,826.5,755.22,561.33
2017,4,14,12,30,238.0,478.0,3.8,26.0,702.0,619.19,458.93
2017,4,14,12,45,535.5,327.5,3.8,26.5,827.0,699.04,521.12
2017,4,14,13,0,833.0,177.0,3.8,27.0,952.0,749.74,559.52
2017,4,14,13,15,525.5,320.0,3.75,27.0,807.0,624.68,465.06
2017,4,14,13,30,218.0,463.0,3.7,27.0,662.0,522.13,386.91
2017,4,14,13,45,516.0,317.5,3.65,27.0,773.0,552.42,411.45
2017,4,14,14,0,814.0,172.0,3.6,27.0,884.0,561.39,416.85
2017,4,14,14,15,805.5,170.0,3.55,27.0,855.0,509.4,375.2
2017,4,14,14,30,797.0,168.0,3.5,27.0,826.0,457.19,332.59
2017,4,14,14,45,785.5,164.5,3.45,27.0,789.5,402.76,287.4
2017,4,14,15,0,774.0,161.0,3.4,27.0,753.0,348.9,241.9
2017,4,14,15,15,758.5,157.5,3.35,26.5,710.5,287.77,191.35
2017,4,14,15,30,743.0,154.0,3.3,26.0,668.0,234.35,147.64
2017,4,14,15,45,721.0,149.5,3.25,26.0,619.5,181.11,107.58
2017,4,14,16,0,699.0,145.0,3.2,26.0,571.0,130.54,77.28
2017,4,14,16,15,672.0,139.0,3.05,25.5,519.0,86.84,67.48
2017,4,14,16,30,645.0,133.0,2.9,25.0,467.0,86.26,67.43
2017,4,14,16,45,604.0,127.0,2.75,25.0,411.5,85.46,67.02
2017,4,14,17,0,563.0,121.0,2.6,25.0,356.0,84.62,66.55
2017,4,14,17,15,513.5,110.5,2.35,24.5,300.5,78.28,61.51
2017,4,14,17,30,464.0,100.0,2.1,24.0,245.0,72.36,56.7
2017,4,14,17,45,394.5,86.5,1.85,23.5,192.0,63.85,49.46
2017,4,14,18,0,325.0,73.0,1.6,23.0,139.0,54.97,41.63
2017,4,14,18,15,230.0,54.0,1.7,22.5,93.0,41.38,29.46
2017,4,14,18,30,135.0,35.0,1.8,22.0,47.0,28.01,16.44
2017,4,14,18,45,67.5,17.5,1.9,21.5,23.5,15.92,0.0
2017,4,14,19,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,5,45,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2017,4,15,6,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,15,6,15,55.5,16.0,3.1,18.0,20.5,47.25,0.0
2017,4,15,6,30,111.0,32.0,3.3,18.0,41.0,137.02,95.25
2017,4,15,6,45,217.0,50.0,3.55,18.5,86.0,248.16,199.65
2017,4,15,7,0,323.0,68.0,3.8,19.0,131.0,353.77,290.42
2017,4,15,7,15,202.0,93.0,3.95,19.5,137.0,288.63,237.56
2017,4,15,7,30,81.0,118.0,4.1,20.0,143.0,198.3,161.32
2017,4,15,7,45,57.5,137.0,4.3,21.0,156.5,198.99,160.47
2017,4,15,8,0,34.0,156.0,4.5,22.0,170.0,198.12,157.84
2017,4,15,8,15,262.0,161.0,4.55,22.0,292.5,436.23,352.85
2017,4,15,8,30,490.0,166.0,4.6,22.0,415.0,672.97,535.34
2017,4,15,8,45,432.0,203.5,4.7,22.5,441.0,669.35,526.95
2017,4,15,9,0,374.0,241.0,4.8,23.0,467.0,642.82,503.38
2017,4,15,9,15,242.0,281.0,4.8,23.5,431.5,561.98,437.19
2017,4,15,9,30,110.0,321.0,4.8,24.0,396.0,439.61,339.97
2017,4,15,9,45,246.0,324.5,4.85,24.5,507.0,607.51,466.96
2017,4,15,10,0,382.0,328.0,4.9,25.0,618.0,739.27,562.54
2017,4,15,10,15,434.0,323.0,4.85,25.0,668.0,793.07,599.43
2017,4,15,10,30,486.0,318.0,4.8,25.0,718.0,829.78,624.61
2017,4,15,10,45,390.5,370.0,4.8,25.5,699.0,766.04,574.94
2017,4,15,11,0,295.0,422.0,4.8,26.0,680.0,715.87,534.96
2017,4,15,11,15,273.5,439.0,4.75,26.0,683.0,699.37,521.93
2017,4,15,11,30,252.0,456.0,4.7,26.0,686.0,681.77,508.07
2017,4,15,11,45,315.5,440.5,4.7,26.5,732.0,707.83,526.63
2017,4,15,12,0,379.0,425.0,4.7,27.0,778.0,729.89,541.85
2017,4,15,12,15,284.5,455.5,4.65,27.0,721.5,658.6,488.83
2017,4,15,12,30,190.0,486.0,4.6,27.0,665.0,588.48,436.73
2017,4,15,12,45,158.5,481.5,4.6,27.0,630.5,545.41,405.43
2017,4,15,13,0,127.0,477.0,4.6,27.0,596.0,504.58,375.47
2017,4,15,13,15,269.0,437.5,4.55,27.0,684.5,551.11,411.23
2017,4,15,13,30,411.0,398.0,4.5,27.0,773.0,583.34,435.04
2017,4,15,13,45,433.5,379.5,4.45,27.0,766.5,553.38,412.31
2017,4,15,14,0,456.0,361.0,4.4,27.0,760.0,521.11,387.58
2017,4,15,14,15,483.5,338.5,4.35,27.0,749.5,485.87,359.91
2017,4,15,14,30,511.0,316.0,4.3,27.0,739.0,447.74,329.15
2017,4,15,14,45,647.0,233.5,4.25,27.0,745.0,400.11,288.65
2017,4,15,15,0,783.0,151.0,4.2,27.0,751.0,345.04,239.56
2017,4,15,15,15,537.5,232.0,4.1,26.5,633.5,290.66,201.52
2017,4,15,15,30,292.0,313.0,4.0,26.0,516.0,271.02,194.14
2017,4,15,15,45,433.5,246.5,3.95,26.0,523.5,214.04,144.99
2017,4,15,16,0,575.0,180.0,3.9,26.0,531.0,149.74,95.83
2017,4,15,16,15,601.5,153.5,3.75,25.5,492.0,96.17,75.25
2017,4,15,16,30,628.0,127.0,3.6,25.0,453.0,81.64,63.55
2017,4,15,16,45,433.0,148.0,3.5,25.0,361.0,98.51,78.0
2017,4,15,17,0,238.0,169.0,3.4,25.0,269.0,119.12,95.6
2017,4,15,17,15,362.5,131.5,3.35,24.5,257.5,91.92,73.08
2017,4,15,17,30,487.0,94.0,3.3,24.0,246.0,68.13,53.09
2017,4,15,17,45,420.0,81.5,3.25,23.5,193.5,60.22,46.37
2017,4,15,18,0,353.0,69.0,3.2,23.0,141.0,51.99,39.1
2017,4,15,18,15,254.0,52.0,3.3,22.5,95.5,39.85,28.19
2017,4,15,18,30,155.0,35.0,3.4,22.0,50.0,27.27,16.01
2017,4,15,18,45,77.5,17.5,3.5,22.0,25.0,15.92,0.0
2017,4,15,19,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,16,6,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,16,6,15,0.0,3.5,3.15,19.0,3.5,3.18,0.0
2017,4,16,6,30,0.0,7.0,3.3,19.0,7.0,6.14,0.0
2017,4,16,6,45,0.0,14.0,3.5,19.5,14.0,12.3,4.45
2017,4,16,7,0,0.0,21.0,3.7,20.0,21.0,18.46,9.77
2017,4,16,7,15,0.0,29.5,3.8,20.5,29.5,25.97,16.16
2017,4,16,7,30,0.0,38.0,3.9,21.0,38.0,33.49,22.44
2017,4,16,7,45,0.0,77.0,4.0,21.5,77.0,69.02,51.86
2017,4,16,8,0,0.0,116.0,4.1,22.0,116.0,108.54,83.96
2017,4,16,8,15,44.0,168.0,4.0,22.5,190.5,216.63,172.16
2017,4,16,8,30,88.0,220.0,3.9,23.0,265.0,317.11,251.25
2017,4,16,8,45,76.0,240.5,3.85,23.5,282.5,326.25,256.06
2017,4,16,9,0,64.0,261.0,3.8,24.0,300.0,334.58,260.45
2017,4,16,9,15,138.5,292.0,3.75,24.0,385.0,456.39,353.85
2017,4,16,9,30,213.0,323.0,3.7,24.0,470.0,560.47,430.98
2017,4,16,9,45,118.0,304.5,3.65,24.5,387.0,441.44,338.44
2017,4,16,10,0,23.0,286.0,3.6,25.0,304.0,290.19,221.0
2017,4,16,10,15,59.0,342.5,3.55,25.0,391.0,398.15,302.85
2017,4,16,10,30,95.0,399.0,3.5,25.0,478.0,488.25,368.72
2017,4,16,10,45,78.0,402.5,3.5,25.0,469.0,469.18,353.29
2017,4,16,11,0,61.0,406.0,3.5,25.0,460.0,450.44,338.63
2017,4,16,11,15,60.5,415.5,3.5,25.0,470.0,453.46,340.42
2017,4,16,11,30,60.0,425.0,3.5,25.0,480.0,456.02,341.84
2017,4,16,11,45,97.5,452.0,3.5,25.5,542.5,508.44,379.64
2017,4,16,12,0,135.0,479.0,3.5,26.0,605.0,564.3,418.86
2017,4,16,12,15,102.5,466.5,3.5,26.0,562.5,508.68,378.05
2017,4,16,12,30,70.0,454.0,3.5,26.0,520.0,462.35,344.07
2017,4,16,12,45,178.5,459.5,3.55,26.0,626.5,541.83,403.59
2017,4,16,13,0,287.0,465.0,3.6,26.0,733.0,607.45,451.28
2017,4,16,13,15,217.0,466.5,3.65,26.0,667.5,542.59,403.47
2017,4,16,13,30,147.0,468.0,3.7,26.0,602.0,482.37,359.31
2017,4,16,13,45,194.5,453.0,3.75,26.0,627.0,483.13,360.31
2017,4,16,14,0,242.0,438.0,3.8,26.0,652.0,479.34,357.21
2017,4,16,14,15,229.0,424.5,3.8,25.5,621.0,443.4,330.83
2017,4,16,14,30,216.0,411.0,3.8,25.0,590.0,408.83,305.23
2017,4,16,14,45,283.0,377.0,3.8,25.0,601.0,381.49,282.82
2017,4,16,15,0,350.0,343.0,3.8,25.0,612.0,355.7,260.14
2017,4,16,15,15,264.0,336.5,3.75,25.0,533.0,303.5,221.54
2017,4,16,15,30,178.0,330.0,3.7,25.0,454.0,271.29,199.59
2017,4,16,15,45,260.0,292.5,3.65,25.0,459.0,231.04,165.77
2017,4,16,16,0,342.0,255.0,3.6,25.0,464.0,192.27,136.46
2017,4,16,16,15,328.5,235.5,3.45,24.5,422.0,155.81,124.94
2017,4,16,16,30,315.0,216.0,3.3,24.0,380.0,145.94,117.5
2017,4,16,16,45,340.5,183.5,3.2,24.0,342.5,127.95,102.94
2017,4,16,17,0,366.0,151.0,3.1,24.0,305.0,102.67,82.06
2017,4,16,17,15,329.5,134.5,2.9,23.5,258.0,98.46,78.94
2017,4,16,17,30,293.0,118.0,2.7,23.0,211.0,87.69,70.05
2017,4,16,17,45,255.5,97.5,2.55,23.0,166.5,73.77,58.08
2017,4,16,18,0,218.0,77.0,2.4,23.0,122.0,59.3,45.36
2017,4,16,18,15,154.0,56.0,2.35,22.5,82.5,43.88,31.63
2017,4,16,18,30,90.0,35.0,2.3,22.0,43.0,27.99,16.76
2017,4,16,18,45,45.0,17.5,2.25,21.5,21.5,14.3,0.0
2017,4,16,19,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,6,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,6,15,0.0,13.5,1.5,18.5,13.5,12.28,0.0
2017,4,17,6,30,0.0,27.0,1.7,19.0,27.0,26.17,14.22
2017,4,17,6,45,17.0,51.0,1.9,19.5,54.5,73.06,54.69
2017,4,17,7,0,34.0,75.0,2.1,20.0,82.0,113.52,89.42
2017,4,17,7,15,58.5,98.0,2.1,20.0,114.5,157.87,127.22
2017,4,17,7,30,83.0,121.0,2.1,20.0,147.0,203.25,165.05
2017,4,17,7,45,88.5,146.5,2.1,20.5,179.0,237.23,191.78
2017,4,17,8,0,94.0,172.0,2.1,21.0,211.0,270.7,217.37
2017,4,17,8,15,112.5,199.0,2.15,21.0,252.5,334.08,266.43
2017,4,17,8,30,131.0,226.0,2.2,21.0,294.0,381.34,302.03
2017,4,17,8,45,129.5,252.0,2.25,21.5,325.0,408.27,320.41
2017,4,17,9,0,128.0,278.0,2.3,22.0,356.0,434.12,337.78
2017,4,17,9,15,154.0,303.0,2.3,22.0,404.5,484.35,374.46
2017,4,17,9,30,180.0,328.0,2.3,22.0,453.0,534.0,409.95
2017,4,17,9,45,123.0,338.0,2.35,22.5,426.0,484.01,369.71
2017,4,17,10,0,66.0,348.0,2.4,23.0,399.0,415.88,316.67
2017,4,17,10,15,64.5,364.0,2.45,23.0,416.0,426.55,324.13
2017,4,17,10,30,63.0,380.0,2.5,23.0,433.0,436.75,330.9
2017,4,17,10,45,79.0,405.5,2.6,23.5,473.5,473.19,356.77
2017,4,17,11,0,95.0,431.0,2.7,24.0,514.0,508.19,381.16
2017,4,17,11,15,69.5,417.0,2.75,24.0,478.5,463.3,347.59
2017,4,17,11,30,44.0,403.0,2.8,24.0,443.0,420.0,315.33
2017,4,17,11,45,62.0,430.5,2.85,24.5,488.0,456.45,341.59
2017,4,17,12,0,80.0,458.0,2.9,25.0,533.0,490.65,365.53
2017,4,17,12,15,48.5,385.0,2.9,25.0,431.0,389.9,291.87
2017,4,17,12,30,17.0,312.0,2.9,25.0,329.0,290.9,218.4
2017,4,17,12,45,19.5,328.0,2.95,25.0,347.0,304.76,229.07
2017,4,17,13,0,22.0,344.0,3.0,25.0,365.0,317.98,238.91
2017,4,17,13,15,64.5,402.0,2.95,25.0,461.5,389.99,292.58
2017,4,17,13,30,107.0,460.0,2.9,25.0,558.0,455.32,339.95
2017,4,17,13,45,53.5,274.5,2.9,25.0,323.5,265.61,199.98
2017,4,17,14,0,0.0,89.0,2.9,25.0,89.0,79.1,56.93
2017,4,17,14,15,0.0,97.5,2.85,24.5,97.5,86.53,63.13
2017,4,17,14,30,0.0,106.0,2.8,24.0,106.0,93.88,69.16
2017,4,17,14,45,0.0,119.5,2.8,24.0,119.5,105.43,78.38
2017,4,17,15,0,0.0,133.0,2.8,24.0,133.0,116.74,87.43
2017,4,17,15,15,0.0,135.5,2.75,23.5,135.5,118.57,89.23
2017,4,17,15,30,0.0,138.0,2.7,23.0,138.0,120.27,90.98
2017,4,17,15,45,0.0,142.0,2.65,23.0,142.0,122.99,93.4
2017,4,17,16,0,0.0,146.0,2.6,23.0,146.0,125.38,95.59
2017,4,17,16,15,0.5,151.5,2.5,22.5,152.0,128.4,103.1
2017,4,17,16,30,1.0,157.0,2.4,22.0,158.0,131.51,106.27
2017,4,17,16,45,12.0,156.5,2.35,22.0,162.0,129.9,105.31
2017,4,17,17,0,23.0,156.0,2.3,22.0,166.0,127.82,103.95
2017,4,17,17,15,15.5,134.0,2.1,21.5,140.0,110.48,89.73
2017,4,17,17,30,8.0,112.0,1.9,21.0,114.0,92.98,75.11
2017,4,17,17,45,4.0,88.5,1.7,20.5,89.5,74.26,59.09
2017,4,17,18,0,0.0,65.0,1.5,20.0,65.0,55.33,42.52
2017,4,17,18,15,0.0,43.5,1.4,19.5,43.5,37.65,26.77
2017,4,17,18,30,0.0,22.0,1.3,19.0,22.0,19.38,10.17
2017,4,17,18,45,0.0,11.0,1.25,19.0,11.0,9.68,0.0
2017,4,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,18,5,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,18,6,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,18,6,15,0.0,15.0,1.65,16.0,15.0,13.64,0.0
2017,4,18,6,30,0.0,30.0,1.8,16.0,30.0,30.49,18.11
2017,4,18,6,45,24.5,53.5,1.95,16.5,58.5,81.77,62.85
2017,4,18,7,0,49.0,77.0,2.1,17.0,87.0,126.95,102.13
2017,4,18,7,15,72.5,100.0,2.1,17.5,120.5,171.08,139.79
2017,4,18,7,30,96.0,123.0,2.1,18.0,154.0,230.54,188.82
2017,4,18,7,45,122.5,149.0,2.1,18.5,195.5,284.16,231.79
2017,4,18,8,0,149.0,175.0,2.1,19.0,237.0,338.39,273.98
2017,4,18,8,15,220.5,194.0,2.1,19.5,301.0,424.36,340.86
2017,4,18,8,30,292.0,213.0,2.1,20.0,365.0,531.23,420.52
2017,4,18,8,45,274.0,242.0,2.1,20.5,396.0,550.25,430.66
2017,4,18,9,0,256.0,271.0,2.1,21.0,427.0,566.7,439.37
2017,4,18,9,15,327.5,278.0,2.1,21.5,494.5,641.95,493.05
2017,4,18,9,30,399.0,285.0,2.1,22.0,562.0,717.6,545.0
2017,4,18,9,45,410.0,298.5,2.1,22.5,598.5,756.78,568.68
2017,4,18,10,0,421.0,312.0,2.1,23.0,635.0,777.17,579.88
2017,4,18,10,15,431.5,320.0,2.1,23.5,665.5,789.06,585.57
2017,4,18,10,30,442.0,328.0,2.1,24.0,696.0,798.59,589.79
2017,4,18,10,45,389.5,363.0,2.15,24.5,695.0,758.87,559.71
2017,4,18,11,0,337.0,398.0,2.2,25.0,694.0,732.2,538.6
2017,4,18,11,15,338.5,406.5,2.2,25.0,710.5,728.47,535.51
2017,4,18,11,30,340.0,415.0,2.2,25.0,727.0,722.91,531.05
2017,4,18,11,45,322.5,438.0,2.25,25.5,737.0,712.34,521.87
2017,4,18,12,0,305.0,461.0,2.3,26.0,747.0,700.33,511.82
2017,4,18,12,15,266.5,472.5,2.3,26.0,724.0,659.43,482.65
2017,4,18,12,30,228.0,484.0,2.3,26.0,701.0,617.19,452.62
2017,4,18,12,45,549.0,316.0,2.35,26.0,832.5,701.3,518.13
2017,4,18,13,0,870.0,148.0,2.4,26.0,964.0,751.51,557.34
2017,4,18,13,15,494.0,306.0,2.45,26.0,768.5,594.13,441.06
2017,4,18,13,30,118.0,464.0,2.5,26.0,573.0,461.44,341.35
2017,4,18,13,45,487.5,302.0,2.55,26.0,734.5,526.11,392.12
2017,4,18,14,0,857.0,140.0,2.6,26.0,896.0,564.38,418.72
2017,4,18,14,15,429.0,143.0,2.6,26.0,521.5,311.53,232.59
2017,4,18,14,30,1.0,146.0,2.6,26.0,147.0,128.65,95.3
2017,4,18,14,45,399.5,145.0,2.65,26.0,453.0,247.75,180.48
2017,4,18,15,0,798.0,144.0,2.7,26.0,759.0,347.5,241.65
2017,4,18,15,15,590.5,218.0,2.7,25.5,659.5,294.53,202.86
2017,4,18,15,30,383.0,292.0,2.7,25.0,560.0,276.5,194.77
2017,4,18,15,45,554.5,211.0,2.75,25.0,568.5,208.61,135.78
2017,4,18,16,0,726.0,130.0,2.8,25.0,577.0,126.95,72.27
2017,4,18,16,15,486.0,176.5,2.75,24.5,464.5,111.38,88.16
2017,4,18,16,30,246.0,223.0,2.7,24.0,352.0,149.25,120.2
2017,4,18,16,45,124.0,180.5,2.7,24.0,245.5,132.3,106.48
2017,4,18,17,0,2.0,138.0,2.7,24.0,139.0,115.1,92.47
2017,4,18,17,15,253.5,114.5,2.45,23.5,195.5,84.77,67.24
2017,4,18,17,30,505.0,91.0,2.2,23.0,252.0,66.94,52.28
2017,4,18,17,45,427.5,81.0,1.95,22.5,198.5,59.74,46.16
2017,4,18,18,0,350.0,71.0,1.7,22.0,145.0,53.34,40.48
2017,4,18,18,15,256.5,54.0,1.6,21.5,99.0,41.28,29.64
2017,4,18,18,30,163.0,37.0,1.5,21.0,53.0,28.77,17.76
2017,4,18,18,45,81.5,18.5,1.45,20.5,26.5,15.13,0.0
2017,4,18,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,19,5,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,19,6,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,19,6,15,92.5,17.0,1.8,17.5,26.0,96.93,0.0
2017,4,19,6,30,185.0,34.0,2.0,18.0,52.0,200.77,152.6
2017,4,19,6,45,283.5,50.0,2.25,18.5,98.5,293.74,237.86
2017,4,19,7,0,382.0,66.0,2.5,19.0,145.0,395.48,323.93
2017,4,19,7,15,196.5,88.5,2.55,19.5,130.0,277.13,227.52
2017,4,19,7,30,11.0,111.0,2.6,20.0,115.0,118.87,93.6
2017,4,19,7,45,53.5,143.0,2.65,20.5,165.5,202.09,162.76
2017,4,19,8,0,96.0,175.0,2.7,21.0,216.0,275.75,221.92
2017,4,19,8,15,395.0,144.0,2.7,21.5,345.5,555.27,443.92
2017,4,19,8,30,694.0,113.0,2.7,22.0,475.0,809.32,626.46
2017,4,19,8,45,348.0,141.0,2.75,22.5,322.5,517.73,407.88
2017,4,19,9,0,2.0,169.0,2.8,23.0,170.0,158.13,121.0
2017,4,19,9,15,24.0,232.0,2.8,23.5,248.5,242.23,187.49
2017,4,19,9,30,46.0,295.0,2.8,24.0,327.0,346.37,266.22
2017,4,19,9,45,440.5,209.5,2.85,24.5,547.0,690.16,527.8
2017,4,19,10,0,835.0,124.0,2.9,25.0,767.0,983.37,725.99
2017,4,19,10,15,845.0,126.0,2.95,25.5,803.5,979.09,718.11
2017,4,19,10,30,855.0,128.0,3.0,26.0,840.0,982.18,717.97
2017,4,19,10,45,569.0,279.5,3.05,26.5,760.5,861.64,633.61
2017,4,19,11,0,283.0,431.0,3.1,27.0,681.0,714.31,524.26
2017,4,19,11,15,291.0,440.5,3.15,27.0,702.5,717.9,527.29
2017,4,19,11,30,299.0,450.0,3.2,27.0,724.0,719.5,528.03
2017,4,19,11,45,176.5,441.5,3.25,27.5,604.0,577.72,425.93
2017,4,19,12,0,54.0,433.0,3.3,28.0,484.0,444.99,328.27
2017,4,19,12,15,157.5,456.0,3.35,28.0,605.0,550.04,405.96
2017,4,19,12,30,261.0,479.0,3.4,28.0,726.0,641.58,471.11
2017,4,19,12,45,166.5,466.5,3.5,28.0,624.0,539.05,397.12
2017,4,19,13,0,72.0,454.0,3.6,28.0,522.0,446.94,330.09
2017,4,19,13,15,461.5,303.0,3.6,28.0,728.5,570.32,425.71
2017,4,19,13,30,851.0,152.0,3.6,28.0,935.0,660.14,491.76
2017,4,19,13,45,597.5,284.5,3.65,28.0,828.0,573.34,424.88
2017,4,19,14,0,344.0,417.0,3.7,28.0,721.0,511.5,377.32
2017,4,19,14,15,349.5,400.5,3.7,28.0,700.5,476.28,350.85
2017,4,19,14,30,355.0,384.0,3.7,28.0,680.0,440.56,323.31
2017,4,19,14,45,584.5,259.5,3.75,28.0,722.0,401.97,289.75
2017,4,19,15,0,814.0,135.0,3.8,28.0,764.0,346.72,239.38
2017,4,19,15,15,800.0,131.5,3.8,28.0,721.5,291.02,192.15
2017,4,19,15,30,786.0,128.0,3.8,28.0,679.0,236.54,146.91
2017,4,19,15,45,431.0,200.0,3.8,28.0,499.0,186.21,122.37
2017,4,19,16,0,76.0,272.0,3.8,28.0,319.0,207.12,154.45
2017,4,19,16,15,76.0,248.0,3.7,27.5,291.5,182.34,144.96
2017,4,19,16,30,76.0,224.0,3.6,27.0,264.0,166.62,132.98
2017,4,19,16,45,358.5,160.5,3.55,26.5,317.5,105.72,83.41
2017,4,19,17,0,641.0,97.0,3.5,26.0,371.0,66.08,50.61
2017,4,19,17,15,595.5,89.5,3.25,25.5,315.0,62.97,48.27
2017,4,19,17,30,550.0,82.0,3.0,25.0,259.0,59.67,45.66
2017,4,19,17,45,488.0,72.0,2.75,24.5,205.5,54.03,40.9
2017,4,19,18,0,426.0,62.0,2.5,24.0,152.0,48.11,35.68
2017,4,19,18,15,326.5,48.0,2.45,23.5,104.5,36.82,25.63
2017,4,19,18,30,227.0,34.0,2.4,23.0,57.0,26.49,15.84
2017,4,19,18,45,113.5,17.0,2.4,22.5,28.5,13.39,0.0
2017,4,19,19,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,20,5,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,4,20,6,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,20,6,15,110.5,17.5,3.0,19.5,28.5,109.64,0.0
2017,4,20,6,30,221.0,35.0,3.2,20.0,57.0,225.41,172.62
2017,4,20,6,45,324.5,48.5,3.45,20.5,105.0,319.82,258.54
2017,4,20,7,0,428.0,62.0,3.7,21.0,153.0,428.32,349.71
2017,4,20,7,15,214.0,56.5,3.8,21.5,102.0,261.43,214.94
2017,4,20,7,30,0.0,51.0,3.9,22.0,51.0,45.01,31.82
2017,4,20,7,45,0.0,72.0,4.05,22.5,72.0,63.69,47.2
2017,4,20,8,0,0.0,93.0,4.2,23.0,93.0,83.95,63.51
2017,4,20,8,15,0.0,95.5,4.2,23.5,95.5,85.62,64.48
2017,4,20,8,30,0.0,98.0,4.2,24.0,98.0,87.55,65.65
2017,4,20,8,45,0.0,93.5,4.2,24.5,93.5,83.01,61.61
2017,4,20,9,0,0.0,89.0,4.2,25.0,89.0,78.89,57.97
2017,4,20,9,15,3.0,143.0,4.15,25.0,145.0,132.61,100.54
2017,4,20,9,30,6.0,197.0,4.1,25.0,201.0,187.55,143.27
2017,4,20,9,45,10.0,225.0,4.05,25.5,232.5,217.99,166.17
2017,4,20,10,0,14.0,253.0,4.0,26.0,264.0,248.2,188.6
2017,4,20,10,15,42.0,321.5,3.95,26.0,356.5,358.66,272.16
2017,4,20,10,30,70.0,390.0,3.9,26.0,449.0,453.85,342.01
2017,4,20,10,45,144.0,417.5,3.85,26.5,543.5,563.3,421.33
2017,4,20,11,0,218.0,445.0,3.8,27.0,638.0,653.33,484.54
2017,4,20,11,15,230.0,455.0,3.75,27.0,662.5,663.52,490.61
2017,4,20,11,30,242.0,465.0,3.7,27.0,687.0,671.95,495.88
2017,4,20,11,45,559.5,304.0,3.7,27.5,827.5,805.84,595.32
2017,4,20,12,0,877.0,143.0,3.7,28.0,968.0,894.84,656.84
2017,4,20,12,15,877.5,143.5,3.65,28.0,972.5,864.26,635.29
2017,4,20,12,30,878.0,144.0,3.6,28.0,977.0,831.02,612.8
2017,4,20,12,45,633.5,284.0,3.6,28.5,884.0,736.65,542.85
2017,4,20,13,0,389.0,424.0,3.6,29.0,791.0,647.24,474.5
2017,4,20,13,15,338.0,439.5,3.6,29.0,755.0,600.01,440.53
2017,4,20,13,30,287.0,455.0,3.6,29.0,719.0,555.93,408.37
2017,4,20,13,45,567.0,300.5,3.6,29.0,807.5,571.78,422.14
2017,4,20,14,0,847.0,146.0,3.6,29.0,896.0,563.64,415.74
2017,4,20,14,15,839.5,144.5,3.6,29.0,867.0,511.27,374.24
2017,4,20,14,30,832.0,143.0,3.6,29.0,838.0,458.48,331.48
2017,4,20,14,45,818.5,142.0,3.65,29.0,801.5,403.68,286.31
2017,4,20,15,0,805.0,141.0,3.7,29.0,765.0,349.57,240.8
2017,4,20,15,15,791.0,137.5,3.7,29.0,722.5,294.4,194.27
2017,4,20,15,30,777.0,134.0,3.7,29.0,680.0,240.46,149.68
2017,4,20,15,45,562.5,195.5,3.7,29.0,576.0,201.4,128.0
2017,4,20,16,0,348.0,257.0,3.7,29.0,472.0,196.71,136.82
2017,4,20,16,15,519.5,186.5,3.65,28.5,476.0,119.96,93.72
2017,4,20,16,30,691.0,116.0,3.6,28.0,480.0,73.9,56.27
2017,4,20,16,45,657.0,110.0,3.6,27.5,425.0,72.55,55.51
2017,4,20,17,0,623.0,104.0,3.6,27.0,370.0,71.05,54.59
2017,4,20,17,15,577.0,96.0,3.3,26.5,314.5,67.8,52.14
2017,4,20,17,30,531.0,88.0,3.0,26.0,259.0,64.35,49.43
2017,4,20,17,45,465.0,77.0,2.75,25.5,205.5,58.06,44.16
2017,4,20,18,0,399.0,66.0,2.5,25.0,152.0,49.68,36.88
2017,4,20,18,15,301.5,51.0,2.4,24.5,105.0,39.02,27.39
2017,4,20,18,30,204.0,36.0,2.3,24.0,58.0,27.99,17.07
2017,4,20,18,45,102.0,18.0,2.25,23.5,29.0,14.16,0.0
2017,4,20,19,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,3.05,20.5,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,45,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2017,4,21,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,21,6,15,94.0,19.0,4.15,20.0,28.5,103.52,0.0
2017,4,21,6,30,188.0,38.0,4.3,20.0,57.0,208.87,161.02
2017,4,21,6,45,292.0,53.0,4.45,20.5,105.0,304.53,246.93
2017,4,21,7,0,396.0,68.0,4.6,21.0,153.0,409.6,335.87
2017,4,21,7,15,198.0,74.0,4.65,21.5,116.5,256.97,211.39
2017,4,21,7,30,0.0,80.0,4.7,22.0,80.0,73.33,55.25
2017,4,21,7,45,23.5,124.5,4.8,22.5,135.0,151.53,120.03
2017,4,21,8,0,47.0,169.0,4.9,23.0,190.0,224.16,178.53
2017,4,21,8,15,109.5,200.5,4.95,23.5,256.5,332.36,264.83
2017,4,21,8,30,172.0,232.0,5.0,24.0,323.0,426.22,337.45
2017,4,21,8,45,141.0,257.0,5.05,24.5,336.5,424.69,332.99
2017,4,21,9,0,110.0,282.0,5.1,25.0,350.0,402.85,313.63
2017,4,21,9,15,443.5,208.0,5.15,25.5,515.0,694.48,538.59
2017,4,21,9,30,777.0,134.0,5.2,26.0,680.0,940.92,712.14
2017,4,21,9,45,394.0,183.0,5.3,26.5,460.0,614.85,474.13
2017,4,21,10,0,11.0,232.0,5.4,27.0,240.0,224.59,169.69
2017,4,21,10,15,419.5,188.0,5.45,27.0,538.5,636.88,490.95
2017,4,21,10,30,828.0,144.0,5.5,27.0,837.0,985.35,736.07
2017,4,21,10,45,838.0,144.5,5.6,27.5,866.5,982.89,730.49
2017,4,21,11,0,848.0,145.0,5.7,28.0,896.0,966.26,717.49
2017,4,21,11,15,853.0,146.5,5.7,28.0,917.5,953.42,708.13
2017,4,21,11,30,858.0,148.0,5.7,28.0,939.0,937.2,696.57
2017,4,21,11,45,857.0,151.5,5.75,28.5,951.0,914.1,679.32
2017,4,21,12,0,856.0,155.0,5.8,29.0,963.0,888.02,660.15
2017,4,21,12,15,857.5,155.0,5.75,29.0,967.5,858.25,639.36
2017,4,21,12,30,859.0,155.0,5.7,29.0,972.0,825.85,616.77
2017,4,21,12,45,608.5,298.5,5.7,29.5,876.5,730.3,543.7
2017,4,21,13,0,358.0,442.0,5.7,30.0,781.0,640.25,473.16
2017,4,21,13,15,607.5,295.5,5.65,30.0,860.0,660.18,491.57
2017,4,21,13,30,857.0,149.0,5.6,30.0,939.0,663.32,495.77
2017,4,21,13,45,855.5,145.5,5.55,30.0,919.0,615.96,459.11
2017,4,21,14,0,854.0,142.0,5.5,30.0,899.0,567.16,420.7
2017,4,21,14,15,846.5,140.0,5.45,30.0,870.0,515.3,379.08
2017,4,21,14,30,839.0,138.0,5.4,30.0,841.0,458.61,332.92
2017,4,21,14,45,828.5,136.0,5.35,30.0,805.0,403.85,287.14
2017,4,21,15,0,818.0,134.0,5.3,30.0,769.0,349.44,240.84
2017,4,21,15,15,804.0,131.0,5.2,30.0,726.5,293.97,193.69
2017,4,21,15,30,790.0,128.0,5.1,30.0,684.0,239.71,148.53
2017,4,21,15,45,772.5,124.0,5.05,30.0,636.0,185.67,107.01
2017,4,21,16,0,755.0,120.0,5.0,30.0,588.0,133.7,74.22
2017,4,21,16,15,731.0,115.0,4.85,29.5,536.0,75.14,56.72
2017,4,21,16,30,707.0,110.0,4.7,29.0,484.0,69.87,52.72
2017,4,21,16,45,674.0,104.5,4.55,29.0,429.0,68.67,51.94
2017,4,21,17,0,641.0,99.0,4.4,29.0,374.0,67.35,51.04
2017,4,21,17,15,595.5,91.5,3.95,28.0,318.5,64.3,48.87
2017,4,21,17,30,550.0,84.0,3.5,27.0,263.0,61.07,46.45
2017,4,21,17,45,483.5,74.0,3.05,26.5,209.0,55.47,41.78
2017,4,21,18,0,417.0,64.0,2.6,26.0,155.0,49.61,36.67
2017,4,21,18,15,319.5,50.0,2.4,25.5,107.5,38.27,26.66
2017,4,21,18,30,222.0,36.0,2.2,25.0,60.0,27.99,17.08
2017,4,21,18,45,111.0,18.0,2.05,24.5,30.0,14.16,0.0
2017,4,21,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,4,22,5,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2017,4,22,6,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,4,22,6,15,56.0,21.0,5.35,15.5,27.5,74.74,11.13
2017,4,22,6,30,112.0,42.0,5.4,15.0,55.0,152.11,119.05
2017,4,22,6,45,193.0,64.0,5.45,15.0,100.5,238.89,197.63
2017,4,22,7,0,274.0,86.0,5.5,15.0,146.0,331.32,278.63
2017,4,22,7,15,137.0,66.0,5.45,15.0,96.0,198.02,166.54
2017,4,22,7,30,0.0,46.0,5.4,15.0,46.0,40.57,29.05
2017,4,22,7,45,0.0,58.0,5.4,15.0,58.0,51.22,38.08
2017,4,22,8,0,0.0,70.0,5.4,15.0,70.0,61.89,46.97
2017,4,22,8,15,0.0,89.5,5.4,15.0,89.5,79.68,61.74
2017,4,22,8,30,0.0,109.0,5.4,15.0,109.0,98.19,76.95
2017,4,22,8,45,0.0,121.5,5.4,15.5,121.5,109.83,86.14
2017,4,22,9,0,0.0,134.0,5.4,16.0,134.0,121.44,95.21
2017,4,22,9,15,2.5,162.5,5.4,16.0,164.5,151.0,119.18
2017,4,22,9,30,5.0,191.0,5.4,16.0,195.0,180.56,142.88
2017,4,22,9,45,7.0,202.0,5.45,16.5,207.5,192.37,151.81
2017,4,22,10,0,9.0,213.0,5.5,17.0,220.0,204.14,160.67
2017,4,22,10,15,78.0,316.0,5.5,17.5,381.5,388.28,307.21
2017,4,22,10,30,147.0,419.0,5.5,18.0,543.0,575.91,449.58
2017,4,22,10,45,153.0,429.0,5.5,18.5,562.0,583.93,453.45
2017,4,22,11,0,159.0,439.0,5.5,19.0,581.0,590.92,457.21
2017,4,22,11,15,89.5,382.5,5.45,19.0,462.5,447.77,347.8
2017,4,22,11,30,20.0,326.0,5.4,19.0,344.0,314.05,243.41
2017,4,22,11,45,23.5,349.0,5.4,19.5,371.0,336.32,260.18
2017,4,22,12,0,27.0,372.0,5.4,20.0,398.0,364.99,281.38
2017,4,22,12,15,34.5,396.0,5.35,20.0,429.5,388.25,298.94
2017,4,22,12,30,42.0,420.0,5.3,20.0,461.0,409.93,315.24
2017,4,22,12,45,45.5,424.5,5.3,20.0,468.5,409.98,315.22
2017,4,22,13,0,49.0,429.0,5.3,20.0,476.0,409.42,314.81
2017,4,22,13,15,32.0,357.0,5.2,20.0,388.0,330.81,254.91
2017,4,22,13,30,15.0,285.0,5.1,20.0,300.0,258.25,199.06
2017,4,22,13,45,18.5,305.5,5.1,20.5,322.5,275.44,212.18
2017,4,22,14,0,22.0,326.0,5.1,21.0,345.0,291.59,224.25
2017,4,22,14,15,20.5,311.0,5.05,21.0,328.5,275.64,212.06
2017,4,22,14,30,19.0,296.0,5.0,21.0,312.0,259.99,200.15
2017,4,22,14,45,13.5,254.0,4.95,21.0,265.5,221.74,170.73
2017,4,22,15,0,8.0,212.0,4.9,21.0,219.0,184.36,141.82
2017,4,22,15,15,6.0,196.5,4.9,20.5,201.5,169.93,131.05
2017,4,22,15,30,4.0,181.0,4.9,20.0,184.0,155.84,120.46
2017,4,22,15,45,20.0,215.0,4.9,20.0,228.0,182.45,141.35
2017,4,22,16,0,36.0,249.0,4.9,20.0,272.0,191.37,148.42
2017,4,22,16,15,18.0,199.5,4.85,19.5,211.0,163.82,134.29
2017,4,22,16,30,0.0,150.0,4.8,19.0,150.0,126.55,103.45
2017,4,22,16,45,0.0,112.0,4.8,19.0,112.0,96.8,78.38
2017,4,22,17,0,0.0,74.0,4.8,19.0,74.0,65.45,51.55
2017,4,22,17,15,0.0,63.0,4.6,18.5,63.0,55.66,43.3
2017,4,22,17,30,0.0,52.0,4.4,18.0,52.0,45.9,34.92
2017,4,22,17,45,191.0,62.0,4.25,17.5,104.0,48.56,37.34
2017,4,22,18,0,382.0,72.0,4.1,17.0,156.0,54.02,42.0
2017,4,22,18,15,288.0,55.5,3.85,16.5,108.5,42.36,31.33
2017,4,22,18,30,194.0,39.0,3.6,16.0,61.0,30.27,19.84
2017,4,22,18,45,97.0,19.5,3.4,15.5,30.5,15.32,0.0
2017,4,22,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,4,23,5,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2017,4,23,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,4,23,6,15,155.0,18.5,3.65,9.5,36.0,145.27,48.61
2017,4,23,6,30,310.0,37.0,3.8,10.0,72.0,287.3,234.05
2017,4,23,6,45,415.0,49.0,4.0,11.0,124.0,388.65,326.76
2017,4,23,7,0,520.0,61.0,4.2,12.0,176.0,498.1,420.28
2017,4,23,7,15,586.5,69.0,4.35,12.5,234.0,579.55,486.89
2017,4,23,7,30,653.0,77.0,4.5,13.0,292.0,663.92,552.82
2017,4,23,7,45,697.5,83.0,4.65,14.0,351.5,729.34,600.4
2017,4,23,8,0,742.0,89.0,4.8,15.0,411.0,795.1,646.54
2017,4,23,8,15,773.0,93.5,4.85,15.5,469.0,841.29,677.41
2017,4,23,8,30,804.0,98.0,4.9,16.0,527.0,891.76,710.85
2017,4,23,8,45,828.0,101.5,5.0,17.0,582.0,932.53,735.56
2017,4,23,9,0,852.0,105.0,5.1,18.0,637.0,970.87,758.18
2017,4,23,9,15,868.5,108.0,5.0,18.5,687.0,998.52,772.96
2017,4,23,9,30,885.0,111.0,4.9,19.0,737.0,1012.42,778.07
2017,4,23,9,45,899.0,112.5,4.85,19.5,782.0,1029.37,785.87
2017,4,23,10,0,913.0,114.0,4.8,20.0,827.0,1042.88,791.34
2017,4,23,10,15,922.0,116.0,4.7,20.0,864.5,1048.34,792.55
2017,4,23,10,30,931.0,118.0,4.6,20.0,902.0,1050.06,791.42
2017,4,23,10,45,939.0,118.5,4.55,20.5,932.0,1045.44,785.14
2017,4,23,11,0,947.0,119.0,4.5,21.0,962.0,1037.05,776.55
2017,4,23,11,15,951.0,120.0,4.4,21.0,984.0,1021.58,764.67
2017,4,23,11,30,955.0,121.0,4.3,21.0,1006.0,1002.46,750.68
2017,4,23,11,45,957.0,122.0,4.25,21.5,1018.5,977.98,732.09
2017,4,23,12,0,959.0,123.0,4.2,22.0,1031.0,950.13,711.4
2017,4,23,12,15,959.5,123.0,4.15,22.0,1035.5,916.93,688.53
2017,4,23,12,30,960.0,123.0,4.1,22.0,1040.0,880.84,663.68
2017,4,23,12,45,960.5,122.0,4.1,22.5,1035.5,841.19,635.3
2017,4,23,13,0,961.0,121.0,4.1,23.0,1031.0,799.01,605.13
2017,4,23,13,15,958.5,120.5,4.05,23.0,1017.5,752.83,570.92
2017,4,23,13,30,956.0,120.0,4.0,23.0,1004.0,704.68,534.43
2017,4,23,13,45,952.5,118.5,3.95,23.5,982.5,653.35,493.83
2017,4,23,14,0,949.0,117.0,3.9,24.0,961.0,600.51,451.23
2017,4,23,14,15,942.0,115.5,3.85,24.0,931.0,544.68,406.23
2017,4,23,14,30,935.0,114.0,3.8,24.0,901.0,488.11,359.41
2017,4,23,14,45,923.5,113.5,3.75,24.0,862.5,430.09,310.31
2017,4,23,15,0,912.0,113.0,3.7,24.0,824.0,372.25,260.38
2017,4,23,15,15,900.0,110.5,3.6,23.5,779.5,313.29,209.67
2017,4,23,15,30,888.0,108.0,3.5,23.0,735.0,255.05,160.33
2017,4,23,15,45,872.5,104.5,3.45,23.0,685.5,187.8,107.09
2017,4,23,16,0,857.0,101.0,3.4,23.0,636.0,130.59,69.5
