Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,23,16,15,835.0,97.5,3.3,22.5,581.5,75.22,49.19
2017,4,23,16,30,813.0,94.0,3.2,22.0,527.0,66.53,51.43
2017,4,23,16,45,783.5,89.0,3.1,22.0,469.0,64.83,50.19
2017,4,23,17,0,754.0,84.0,3.0,22.0,411.0,63.01,48.83
2017,4,23,17,15,711.5,78.5,2.6,21.0,352.0,55.11,42.37
2017,4,23,17,30,669.0,73.0,2.2,20.0,293.0,52.87,40.71
2017,4,23,17,45,605.0,65.5,1.8,19.5,235.0,48.84,37.28
2017,4,23,18,0,541.0,58.0,1.4,19.0,177.0,44.67,33.54
2017,4,23,18,15,436.5,47.0,1.3,18.0,125.0,37.16,26.7
2017,4,23,18,30,332.0,36.0,1.2,17.0,73.0,29.38,19.12
2017,4,23,18,45,166.0,18.0,1.2,16.0,36.5,14.52,0.0
2017,4,23,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,4,24,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,24,6,15,150.0,19.5,1.65,11.0,36.5,141.46,61.54
2017,4,24,6,30,300.0,39.0,1.9,12.0,73.0,283.25,228.79
2017,4,24,6,45,394.0,52.0,2.2,13.0,124.0,378.0,313.61
2017,4,24,7,0,488.0,65.0,2.5,14.0,175.0,479.89,399.4
2017,4,24,7,15,553.0,74.0,2.6,14.5,232.0,560.5,463.57
2017,4,24,7,30,618.0,83.0,2.7,15.0,289.0,643.92,526.85
2017,4,24,7,45,655.5,92.0,2.8,16.0,346.5,706.17,570.49
2017,4,24,8,0,693.0,101.0,2.9,17.0,404.0,768.38,612.47
2017,4,24,8,15,724.5,106.5,3.0,18.0,460.5,820.25,645.59
2017,4,24,8,30,756.0,112.0,3.1,19.0,517.0,870.87,676.99
2017,4,24,8,45,774.5,118.5,3.25,20.0,570.0,908.76,699.13
2017,4,24,9,0,793.0,125.0,3.4,21.0,623.0,938.13,715.18
2017,4,24,9,15,810.5,128.5,3.4,21.5,671.5,966.52,730.85
2017,4,24,9,30,828.0,132.0,3.4,22.0,720.0,991.87,744.38
2017,4,24,9,45,838.5,136.5,3.4,22.5,763.0,1008.15,751.84
2017,4,24,10,0,849.0,141.0,3.4,23.0,806.0,1020.94,757.14
2017,4,24,10,15,858.5,143.0,3.45,23.0,842.0,1026.42,759.62
2017,4,24,10,30,868.0,145.0,3.5,23.0,878.0,1028.26,759.94
2017,4,24,10,45,872.0,149.0,3.55,23.5,906.0,1023.14,754.38
2017,4,24,11,0,876.0,153.0,3.6,24.0,934.0,1014.33,746.62
2017,4,24,11,15,699.0,267.5,3.65,24.5,900.0,946.45,699.08
2017,4,24,11,30,522.0,382.0,3.7,25.0,866.0,868.64,640.07
2017,4,24,11,45,713.5,264.0,3.75,25.5,935.5,908.79,671.63
2017,4,24,12,0,905.0,146.0,3.8,26.0,1005.0,924.7,681.64
2017,4,24,12,15,905.0,146.5,3.85,26.0,1008.5,892.73,660.16
2017,4,24,12,30,905.0,147.0,3.9,26.0,1012.0,858.09,637.13
2017,4,24,12,45,900.0,149.0,4.0,26.0,1006.0,818.36,610.71
2017,4,24,13,0,895.0,151.0,4.1,26.0,1000.0,776.66,581.85
2017,4,24,13,15,891.0,150.0,4.2,26.0,986.0,731.51,549.13
2017,4,24,13,30,887.0,149.0,4.3,26.0,972.0,684.74,514.46
2017,4,24,13,45,878.5,149.5,4.4,26.5,949.0,635.0,475.78
2017,4,24,14,0,870.0,150.0,4.5,27.0,926.0,584.37,435.6
2017,4,24,14,15,663.0,244.5,4.55,27.0,825.0,503.78,373.54
2017,4,24,14,30,456.0,339.0,4.6,27.0,724.0,446.56,329.58
2017,4,24,14,45,645.0,239.5,4.65,27.0,757.5,411.18,298.18
2017,4,24,15,0,834.0,140.0,4.7,27.0,791.0,362.33,252.88
2017,4,24,15,15,819.5,136.5,4.7,26.5,747.5,305.53,204.77
2017,4,24,15,30,805.0,133.0,4.7,26.0,704.0,250.01,158.38
2017,4,24,15,45,786.5,129.0,4.75,26.0,655.0,195.06,115.28
2017,4,24,16,0,768.0,125.0,4.8,26.0,606.0,142.3,80.74
2017,4,24,16,15,743.5,120.5,4.7,25.5,553.0,83.03,54.59
2017,4,24,16,30,719.0,116.0,4.6,25.0,500.0,73.72,56.84
2017,4,24,16,45,687.5,109.5,4.55,24.5,444.5,72.01,55.74
2017,4,24,17,0,656.0,103.0,4.5,24.0,389.0,70.11,54.47
2017,4,24,17,15,610.5,95.5,4.2,23.0,332.0,67.18,52.37
2017,4,24,17,30,565.0,88.0,3.9,22.0,275.0,64.08,50.04
2017,4,24,17,45,504.5,77.5,3.65,21.5,220.5,58.2,45.06
2017,4,24,18,0,444.0,67.0,3.4,21.0,166.0,52.03,39.6
2017,4,24,18,15,345.5,53.0,3.2,20.5,116.5,40.54,29.29
2017,4,24,18,30,247.0,39.0,3.0,20.0,67.0,30.31,19.66
2017,4,24,18,45,123.5,19.5,2.85,19.5,33.5,15.31,0.63
2017,4,24,19,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,25,5,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2017,4,25,6,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,4,25,6,15,91.5,22.5,4.15,16.5,33.5,100.18,48.74
2017,4,25,6,30,183.0,45.0,4.4,17.0,67.0,215.76,171.68
2017,4,25,6,45,276.5,61.5,4.7,17.5,115.0,306.92,252.78
2017,4,25,7,0,370.0,78.0,5.0,18.0,163.0,406.16,337.63
2017,4,25,7,15,435.0,90.0,5.25,19.0,217.0,483.68,401.21
2017,4,25,7,30,500.0,102.0,5.5,20.0,271.0,565.03,464.93
2017,4,25,7,45,250.0,102.0,5.8,21.0,186.5,345.13,284.6
2017,4,25,8,0,0.0,102.0,6.1,22.0,102.0,92.78,70.83
2017,4,25,8,15,0.0,117.0,6.1,22.5,117.0,106.87,82.01
2017,4,25,8,30,0.0,132.0,6.1,23.0,132.0,120.91,92.85
2017,4,25,8,45,2.0,155.5,6.15,23.5,157.0,145.34,111.96
2017,4,25,9,0,4.0,179.0,6.2,24.0,182.0,169.71,130.76
2017,4,25,9,15,32.5,247.0,6.2,24.5,270.5,281.98,218.97
2017,4,25,9,30,61.0,315.0,6.2,25.0,359.0,382.79,295.78
2017,4,25,9,45,71.0,341.5,6.2,26.0,396.0,417.6,320.12
2017,4,25,10,0,81.0,368.0,6.2,27.0,433.0,451.63,343.61
2017,4,25,10,15,86.0,389.0,6.1,27.5,460.0,473.82,358.45
2017,4,25,10,30,91.0,410.0,6.0,28.0,487.0,495.19,372.58
2017,4,25,10,45,191.0,423.5,5.95,28.5,592.5,615.27,460.83
2017,4,25,11,0,291.0,437.0,5.9,29.0,698.0,728.89,541.43
2017,4,25,11,15,255.0,456.0,5.8,29.0,689.0,700.15,518.66
2017,4,25,11,30,219.0,475.0,5.7,29.0,680.0,661.04,489.39
2017,4,25,11,45,530.0,322.5,5.6,29.5,825.0,799.1,593.09
2017,4,25,12,0,841.0,170.0,5.5,30.0,970.0,900.19,664.53
2017,4,25,12,15,842.0,170.0,5.45,30.0,974.0,869.13,642.42
2017,4,25,12,30,843.0,170.0,5.4,30.0,978.0,835.46,619.21
2017,4,25,12,45,843.0,169.0,5.35,30.5,973.5,797.74,591.87
2017,4,25,13,0,843.0,168.0,5.3,31.0,969.0,757.9,561.78
2017,4,25,13,15,661.5,283.5,5.3,31.0,907.0,689.09,508.91
2017,4,25,13,30,480.0,399.0,5.3,31.0,845.0,631.08,463.85
2017,4,25,13,45,441.5,394.5,5.3,31.5,797.5,573.41,420.94
2017,4,25,14,0,403.0,390.0,5.3,32.0,750.0,525.01,384.24
2017,4,25,14,15,607.0,274.0,5.3,32.0,796.5,500.08,365.11
2017,4,25,14,30,811.0,158.0,5.3,32.0,843.0,466.18,336.14
2017,4,25,14,45,797.5,156.5,5.3,32.0,806.0,412.24,291.77
2017,4,25,15,0,784.0,155.0,5.3,32.0,769.0,359.06,247.27
2017,4,25,15,15,554.5,235.0,5.2,31.5,657.5,305.21,209.18
2017,4,25,15,30,325.0,315.0,5.1,31.0,546.0,284.34,199.6
2017,4,25,15,45,520.0,227.5,5.1,31.0,567.0,221.27,143.86
2017,4,25,16,0,715.0,140.0,5.1,31.0,588.0,141.62,80.06
2017,4,25,16,15,689.5,134.5,4.95,30.5,536.5,92.47,60.47
2017,4,25,16,30,664.0,129.0,4.8,30.0,485.0,82.04,62.5
2017,4,25,16,45,652.0,112.5,4.7,30.0,430.5,73.72,55.87
2017,4,25,17,0,640.0,96.0,4.6,30.0,376.0,64.74,48.62
2017,4,25,17,15,574.0,96.0,4.3,29.0,321.0,67.21,51.07
2017,4,25,17,30,508.0,96.0,4.0,28.0,266.0,69.1,53.01
2017,4,25,17,45,448.0,84.0,3.75,27.5,213.0,61.66,46.85
2017,4,25,18,0,388.0,72.0,3.5,27.0,160.0,53.9,40.18
2017,4,25,18,15,296.0,56.5,3.55,26.5,112.5,43.03,30.61
2017,4,25,18,30,204.0,41.0,3.6,26.0,65.0,31.76,20.33
2017,4,25,18,45,102.0,20.5,3.65,25.5,32.5,16.06,1.74
2017,4,25,19,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,4.3,23.5,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,4.55,22.5,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,4.5,21.5,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,4,26,5,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,26,5,45,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,4,26,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,26,6,15,36.0,25.0,2.7,21.5,29.5,61.8,30.67
2017,4,26,6,30,72.0,50.0,3.0,22.0,59.0,125.99,96.29
2017,4,26,6,45,152.5,74.0,3.3,22.5,105.5,225.73,180.78
2017,4,26,7,0,233.0,98.0,3.6,23.0,152.0,319.03,258.57
2017,4,26,7,15,295.5,115.5,3.9,23.5,203.5,393.87,319.42
2017,4,26,7,30,358.0,133.0,4.2,24.0,255.0,473.06,381.61
2017,4,26,7,45,437.0,137.0,4.55,24.5,312.5,569.81,455.66
2017,4,26,8,0,516.0,141.0,4.9,25.0,370.0,654.66,519.18
2017,4,26,8,15,553.5,149.5,5.2,25.5,424.0,709.9,557.98
2017,4,26,8,30,591.0,158.0,5.5,26.0,478.0,772.31,601.43
2017,4,26,8,45,649.5,151.5,5.85,26.5,535.5,830.7,641.48
2017,4,26,9,0,708.0,145.0,6.2,27.0,593.0,887.6,680.01
2017,4,26,9,15,730.0,149.5,6.35,27.5,642.0,920.01,699.95
2017,4,26,9,30,752.0,154.0,6.5,28.0,691.0,949.78,718.08
2017,4,26,9,45,790.5,146.0,6.65,28.5,741.0,972.51,731.3
2017,4,26,10,0,829.0,138.0,6.8,29.0,791.0,999.36,747.43
2017,4,26,10,15,841.5,140.0,6.85,29.0,829.0,1007.87,752.03
2017,4,26,10,30,854.0,142.0,6.9,29.0,867.0,1012.8,754.41
2017,4,26,10,45,876.0,136.5,7.0,29.5,901.5,1004.72,746.79
2017,4,26,11,0,898.0,131.0,7.1,30.0,936.0,1004.35,744.67
2017,4,26,11,15,904.5,132.0,7.15,30.0,959.0,991.79,735.61
2017,4,26,11,30,911.0,133.0,7.2,30.0,982.0,975.66,724.28
2017,4,26,11,45,920.0,131.0,7.25,30.5,998.0,955.49,708.82
2017,4,26,12,0,929.0,129.0,7.3,31.0,1014.0,931.87,691.14
2017,4,26,12,15,931.5,129.0,7.3,31.0,1019.5,901.18,669.87
2017,4,26,12,30,934.0,129.0,7.3,31.0,1025.0,867.59,646.61
2017,4,26,12,45,935.0,128.5,7.35,31.0,1022.5,829.68,620.47
2017,4,26,13,0,936.0,128.0,7.4,31.0,1020.0,789.31,592.46
2017,4,26,13,15,935.0,127.5,7.3,31.0,1008.0,745.24,559.19
2017,4,26,13,30,934.0,127.0,7.2,31.0,996.0,699.14,523.87
2017,4,26,13,45,928.0,127.5,7.15,31.0,974.5,649.02,484.98
2017,4,26,14,0,922.0,128.0,7.1,31.0,953.0,597.64,444.29
2017,4,26,14,15,915.5,126.5,7.05,30.5,923.5,543.49,401.41
2017,4,26,14,30,909.0,125.0,7.0,30.0,894.0,488.59,356.69
2017,4,26,14,45,902.0,121.5,7.0,30.0,857.0,431.53,308.55
2017,4,26,15,0,895.0,118.0,7.0,30.0,820.0,374.25,259.34
2017,4,26,15,15,881.0,115.5,6.9,29.5,775.0,315.85,209.57
2017,4,26,15,30,867.0,113.0,6.8,29.0,730.0,250.3,155.14
2017,4,26,15,45,846.0,111.0,6.75,28.5,679.0,192.98,110.28
2017,4,26,16,0,825.0,109.0,6.7,28.0,628.0,138.06,74.22
2017,4,26,16,15,801.0,105.0,6.55,27.5,573.5,84.25,52.67
2017,4,26,16,30,777.0,101.0,6.4,27.0,519.0,71.06,54.15
2017,4,26,16,45,740.0,97.5,6.3,26.5,461.0,63.92,48.47
2017,4,26,17,0,703.0,94.0,6.2,26.0,403.0,63.7,48.59
2017,4,26,17,15,657.5,88.0,5.9,25.0,345.0,61.56,47.15
2017,4,26,17,30,612.0,82.0,5.6,24.0,287.0,59.32,45.55
2017,4,26,17,45,545.5,73.5,5.3,23.5,230.5,54.83,41.79
2017,4,26,18,0,479.0,65.0,5.0,23.0,174.0,50.17,37.69
2017,4,26,18,15,376.5,52.5,4.5,22.0,123.0,41.62,30.06
2017,4,26,18,30,274.0,40.0,4.0,21.0,72.0,31.09,20.34
2017,4,26,18,45,137.0,20.0,3.55,20.5,36.0,15.69,2.56
2017,4,26,19,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,27,5,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,4,27,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,27,5,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,4,27,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,27,6,15,147.0,21.0,2.2,11.5,39.5,145.57,90.35
2017,4,27,6,30,294.0,42.0,2.4,12.0,79.0,283.86,231.99
2017,4,27,6,45,388.0,54.5,2.6,13.0,129.5,378.85,315.86
2017,4,27,7,0,482.0,67.0,2.8,14.0,180.0,480.37,400.95
2017,4,27,7,15,545.5,75.5,2.85,14.5,236.5,559.14,463.4
2017,4,27,7,30,609.0,84.0,2.9,15.0,293.0,640.58,524.98
2017,4,27,7,45,646.0,92.0,2.95,16.0,349.0,700.87,566.96
2017,4,27,8,0,683.0,100.0,3.0,17.0,405.0,761.1,607.35
2017,4,27,8,15,714.0,105.5,3.0,17.5,461.0,812.21,640.67
2017,4,27,8,30,745.0,111.0,3.0,18.0,517.0,862.1,672.35
2017,4,27,8,45,762.0,118.0,3.05,18.5,568.5,898.91,694.55
2017,4,27,9,0,779.0,125.0,3.1,19.0,620.0,927.29,710.76
2017,4,27,9,15,796.0,128.5,3.15,19.5,668.0,954.93,726.44
2017,4,27,9,30,813.0,132.0,3.2,20.0,716.0,979.59,740.04
2017,4,27,9,45,822.0,137.5,3.25,21.0,757.5,995.32,746.22
2017,4,27,10,0,831.0,143.0,3.3,22.0,799.0,1007.6,750.24
2017,4,27,10,15,841.0,145.0,3.5,22.5,834.5,1013.53,752.76
2017,4,27,10,30,851.0,147.0,3.7,23.0,870.0,1015.91,753.06
2017,4,27,10,45,857.5,149.0,3.9,23.5,898.5,1011.22,748.78
2017,4,27,11,0,864.0,151.0,4.1,24.0,927.0,991.78,734.8
2017,4,27,11,15,869.0,152.5,4.25,24.5,948.5,978.42,724.74
2017,4,27,11,30,874.0,154.0,4.4,25.0,970.0,961.63,712.41
2017,4,27,11,45,883.0,151.0,4.55,25.5,984.0,941.08,697.68
2017,4,27,12,0,892.0,148.0,4.7,26.0,998.0,917.25,681.14
2017,4,27,12,15,892.5,148.0,4.85,26.5,1002.5,885.66,659.28
2017,4,27,12,30,893.0,148.0,5.0,27.0,1007.0,851.45,635.55
2017,4,27,12,45,893.5,147.0,5.15,27.5,1002.5,813.99,609.43
2017,4,27,13,0,894.0,146.0,5.3,28.0,998.0,774.27,580.98
2017,4,27,13,15,661.5,274.0,5.4,28.0,900.5,682.54,510.98
2017,4,27,13,30,429.0,402.0,5.5,28.0,803.0,601.93,448.87
2017,4,27,13,45,653.0,272.5,5.6,28.5,865.5,600.94,449.25
2017,4,27,14,0,877.0,143.0,5.7,29.0,928.0,585.8,436.66
2017,4,27,14,15,869.5,141.0,5.75,29.0,898.0,533.02,394.34
2017,4,27,14,30,862.0,139.0,5.8,29.0,868.0,479.69,350.59
2017,4,27,14,45,732.0,198.0,5.85,29.0,799.0,415.39,299.34
2017,4,27,15,0,602.0,257.0,5.9,29.0,730.0,373.9,266.08
2017,4,27,15,15,497.0,277.0,5.85,28.5,653.0,320.7,225.67
2017,4,27,15,30,392.0,297.0,5.8,28.0,576.0,287.67,202.35
2017,4,27,15,45,552.5,218.5,5.75,28.0,583.0,221.88,144.85
2017,4,27,16,0,713.0,140.0,5.7,28.0,590.0,143.99,82.47
2017,4,27,16,15,711.5,129.0,5.45,27.5,545.5,91.95,58.85
2017,4,27,16,30,710.0,118.0,5.2,27.0,501.0,74.66,57.13
2017,4,27,16,45,598.5,126.5,4.95,27.0,425.5,83.17,64.48
2017,4,27,17,0,487.0,135.0,4.7,27.0,350.0,91.73,71.91
2017,4,27,17,15,444.0,124.0,4.25,26.0,299.5,86.22,67.79
2017,4,27,17,30,401.0,113.0,3.8,25.0,249.0,80.38,63.28
2017,4,27,17,45,354.5,96.5,3.35,24.5,199.5,70.18,54.73
2017,4,27,18,0,308.0,80.0,2.9,24.0,150.0,59.45,45.47
2017,4,27,18,15,237.5,61.5,2.8,23.5,106.5,46.59,34.1
2017,4,27,18,30,167.0,43.0,2.7,23.0,63.0,34.24,22.82
2017,4,27,18,45,83.5,21.5,2.65,22.5,31.5,17.6,4.26
2017,4,27,19,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,4.4,19.5,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,28,5,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,28,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,28,5,45,0.0,2.0,2.15,19.5,2.0,0.0,0.0
2017,4,28,6,0,0.0,4.0,2.3,20.0,4.0,3.64,0.0
2017,4,28,6,15,55.0,27.5,2.6,20.5,34.5,78.52,47.1
2017,4,28,6,30,110.0,51.0,2.9,21.0,65.0,163.11,127.42
2017,4,28,6,45,177.5,74.5,3.2,21.5,110.5,243.15,196.21
2017,4,28,7,0,245.0,98.0,3.5,22.0,156.0,327.49,266.67
2017,4,28,7,15,136.5,113.0,3.75,22.5,147.0,249.68,202.5
2017,4,28,7,30,28.0,128.0,4.0,23.0,138.0,163.29,129.26
2017,4,28,7,45,14.0,126.5,4.25,24.0,131.5,133.02,103.67
2017,4,28,8,0,0.0,125.0,4.5,25.0,125.0,116.53,89.12
2017,4,28,8,15,121.0,180.5,4.6,25.5,247.0,316.3,250.63
2017,4,28,8,30,242.0,236.0,4.7,26.0,369.0,514.35,402.16
2017,4,28,8,45,187.5,265.5,4.85,26.5,374.5,478.62,371.24
2017,4,28,9,0,133.0,295.0,5.0,27.0,380.0,457.81,352.11
2017,4,28,9,15,193.0,315.0,5.0,27.5,449.0,535.87,409.74
2017,4,28,9,30,253.0,335.0,5.0,28.0,518.0,632.53,478.65
2017,4,28,9,45,478.5,266.0,5.0,28.5,636.5,794.23,596.85
2017,4,28,10,0,704.0,197.0,5.0,29.0,755.0,947.45,702.15
2017,4,28,10,15,716.0,200.5,4.95,29.5,790.0,956.38,704.12
2017,4,28,10,30,728.0,204.0,4.9,30.0,825.0,962.05,704.91
2017,4,28,10,45,548.5,307.0,4.9,30.5,783.5,874.08,640.02
2017,4,28,11,0,369.0,410.0,4.9,31.0,742.0,777.2,567.35
2017,4,28,11,15,573.0,305.0,4.9,31.0,834.5,863.93,631.82
2017,4,28,11,30,777.0,200.0,4.9,31.0,927.0,926.84,676.22
2017,4,28,11,45,775.5,204.5,4.9,31.5,937.5,904.41,659.11
2017,4,28,12,0,774.0,209.0,4.9,32.0,948.0,879.17,640.76
2017,4,28,12,15,775.0,209.5,4.85,32.0,952.0,849.95,620.85
2017,4,28,12,30,776.0,210.0,4.8,32.0,956.0,818.33,598.92
2017,4,28,12,45,560.5,332.5,4.8,32.5,870.0,728.5,530.94
2017,4,28,13,0,345.0,455.0,4.8,33.0,784.0,643.36,466.37
2017,4,28,13,15,553.5,332.0,4.7,33.0,852.0,659.9,481.21
2017,4,28,13,30,762.0,209.0,4.6,33.0,920.0,657.75,481.29
2017,4,28,13,45,752.5,209.0,4.6,33.0,898.0,610.08,445.8
2017,4,28,14,0,743.0,209.0,4.6,33.0,876.0,562.06,409.5
2017,4,28,14,15,733.5,206.0,4.5,33.0,847.0,511.61,370.48
2017,4,28,14,30,724.0,203.0,4.4,33.0,818.0,461.28,330.65
2017,4,28,14,45,702.0,204.5,4.35,33.0,779.5,409.91,289.42
2017,4,28,15,0,680.0,206.0,4.3,33.0,741.0,360.39,249.02
2017,4,28,15,15,663.0,201.0,4.2,33.0,699.5,309.58,207.45
2017,4,28,15,30,646.0,196.0,4.1,33.0,658.0,260.6,167.92
2017,4,28,15,45,619.5,191.5,4.1,33.0,610.0,212.64,131.8
2017,4,28,16,0,593.0,187.0,4.1,33.0,562.0,168.03,102.95
2017,4,28,16,15,565.0,178.5,3.95,32.5,511.5,124.43,83.76
2017,4,28,16,30,537.0,170.0,3.8,32.0,461.0,109.54,84.26
2017,4,28,16,45,496.0,161.5,3.7,32.0,407.5,106.64,82.24
2017,4,28,17,0,455.0,153.0,3.6,32.0,354.0,103.51,79.99
2017,4,28,17,15,409.5,139.0,3.3,31.0,301.0,96.29,74.65
2017,4,28,17,30,364.0,125.0,3.0,30.0,248.0,88.64,68.8
2017,4,28,17,45,303.0,107.5,2.75,29.5,197.0,80.77,62.42
2017,4,28,18,0,242.0,90.0,2.5,29.0,146.0,68.48,52.05
2017,4,28,18,15,174.5,67.0,2.75,28.0,101.5,51.94,37.91
2017,4,28,18,30,107.0,44.0,3.0,27.0,57.0,34.86,22.95
2017,4,28,18,45,53.5,22.0,3.3,26.5,28.5,17.96,4.97
2017,4,28,19,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,5.35,23.5,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,5.9,23.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,5.95,22.5,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,6.0,22.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,6.1,22.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,6.2,22.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,6.2,22.0,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,6.2,22.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,6.25,22.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,6.3,22.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,6.3,22.0,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,6.3,22.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,6.35,22.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,6.4,22.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,6.3,22.0,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,6.2,22.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,6.1,22.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,6.0,22.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,5.85,22.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,5,15,0.0,0.0,5.45,22.0,0.0,0.0,0.0
2017,4,29,5,30,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2017,4,29,5,45,0.0,1.5,5.35,22.0,1.5,0.0,0.0
2017,4,29,6,0,0.0,3.0,5.3,22.0,3.0,2.73,0.0
2017,4,29,6,15,27.5,27.0,5.4,22.5,30.5,50.39,29.26
2017,4,29,6,30,55.0,51.0,5.5,23.0,58.0,113.31,86.42
2017,4,29,6,45,113.5,80.5,5.6,23.5,104.5,195.1,155.85
2017,4,29,7,0,172.0,110.0,5.7,24.0,151.0,278.42,225.47
2017,4,29,7,15,223.0,133.5,5.9,24.0,201.5,362.82,294.53
2017,4,29,7,30,274.0,157.0,6.1,24.0,252.0,437.51,354.39
2017,4,29,7,45,147.5,161.0,6.3,24.5,213.5,319.13,256.77
2017,4,29,8,0,21.0,165.0,6.5,25.0,175.0,179.31,140.33
2017,4,29,8,15,116.5,203.0,6.6,25.5,266.5,340.34,269.99
2017,4,29,8,30,212.0,241.0,6.7,26.0,358.0,474.14,374.01
2017,4,29,8,45,198.5,276.5,6.8,26.5,394.5,502.55,392.45
2017,4,29,9,0,185.0,312.0,6.9,27.0,431.0,528.75,409.25
2017,4,29,9,15,189.0,333.0,6.8,27.5,462.5,553.0,424.95
2017,4,29,9,30,193.0,354.0,6.7,28.0,494.0,576.27,439.76
2017,4,29,9,45,202.0,371.0,6.65,28.5,525.0,598.93,454.3
2017,4,29,10,0,211.0,388.0,6.6,29.0,556.0,620.56,467.97
2017,4,29,10,15,319.0,372.0,6.45,29.0,638.5,720.87,541.51
2017,4,29,10,30,427.0,356.0,6.3,29.0,721.0,815.93,609.26
2017,4,29,10,45,521.5,325.5,6.2,29.5,786.0,866.69,644.1
2017,4,29,11,0,616.0,295.0,6.1,30.0,851.0,914.53,676.37
2017,4,29,11,15,457.0,378.0,5.95,30.0,796.0,825.04,608.64
2017,4,29,11,30,298.0,461.0,5.8,30.0,741.0,730.69,537.76
2017,4,29,11,45,222.0,478.0,5.65,30.5,688.5,653.73,480.52
2017,4,29,12,0,146.0,495.0,5.5,31.0,636.0,588.98,431.5
2017,4,29,12,15,179.5,496.5,5.35,31.0,670.0,605.41,443.45
2017,4,29,12,30,213.0,498.0,5.2,31.0,704.0,618.88,452.85
2017,4,29,12,45,171.5,495.0,5.1,31.5,660.5,567.97,414.87
2017,4,29,13,0,130.0,492.0,5.0,32.0,617.0,520.03,379.24
2017,4,29,13,15,164.5,486.0,4.85,32.0,642.0,524.83,382.91
2017,4,29,13,30,199.0,480.0,4.7,32.0,667.0,526.46,383.88
2017,4,29,13,45,230.0,463.0,4.6,32.5,674.5,514.33,374.23
2017,4,29,14,0,261.0,446.0,4.5,33.0,682.0,492.12,357.29
2017,4,29,14,15,291.5,422.5,4.3,33.0,677.5,468.27,339.3
2017,4,29,14,30,322.0,399.0,4.1,33.0,673.0,441.63,318.66
2017,4,29,14,45,280.5,390.0,3.9,33.0,621.0,394.9,283.91
2017,4,29,15,0,239.0,381.0,3.7,33.0,569.0,362.66,259.86
2017,4,29,15,15,193.5,361.5,3.55,32.5,509.0,317.63,227.68
2017,4,29,15,30,148.0,342.0,3.4,32.0,449.0,278.03,200.0
2017,4,29,15,45,123.5,315.0,3.25,32.0,400.0,242.64,174.85
2017,4,29,16,0,99.0,288.0,3.1,32.0,351.0,221.65,161.26
2017,4,29,16,15,163.5,261.5,3.35,31.5,355.0,184.98,135.64
2017,4,29,16,30,228.0,235.0,3.6,31.0,359.0,165.26,129.57
2017,4,29,16,45,114.0,165.0,3.85,30.5,227.0,122.96,96.04
2017,4,29,17,0,0.0,95.0,4.1,30.0,95.0,82.92,63.65
2017,4,29,17,15,0.0,80.5,4.95,29.0,80.5,70.74,54.01
2017,4,29,17,30,0.0,66.0,5.8,28.0,66.0,58.33,43.93
2017,4,29,17,45,0.0,52.0,6.7,27.0,52.0,45.9,33.57
2017,4,29,18,0,0.0,38.0,7.6,26.0,38.0,33.49,23.01
2017,4,29,18,15,0.0,26.0,7.65,25.0,26.0,22.88,13.81
2017,4,29,18,30,0.0,14.0,7.7,24.0,14.0,12.3,4.58
2017,4,29,18,45,0.0,7.0,7.8,23.0,7.0,6.14,0.0
2017,4,29,19,0,0.0,0.0,7.9,22.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,7.5,21.0,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,7.1,20.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,6.75,19.0,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,6.4,17.5,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,6.3,16.5,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,4,30,5,15,0.0,0.0,5.85,12.5,0.0,0.0,0.0
2017,4,30,5,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,4,30,5,45,0.0,5.0,6.0,12.0,5.0,0.0,0.0
2017,4,30,6,0,0.0,10.0,6.1,12.0,10.0,9.1,0.0
2017,4,30,6,15,107.0,31.5,6.2,12.0,46.0,131.13,91.94
2017,4,30,6,30,214.0,53.0,6.3,12.0,82.0,247.58,204.48
2017,4,30,6,45,330.0,66.0,6.4,12.0,134.5,352.04,298.68
2017,4,30,7,0,446.0,79.0,6.5,12.0,187.0,466.47,398.76
2017,4,30,7,15,510.5,88.5,6.7,12.5,243.5,548.71,467.65
2017,4,30,7,30,575.0,98.0,6.9,13.0,300.0,631.59,533.94
2017,4,30,7,45,647.5,98.0,7.1,13.5,362.5,712.09,596.13
2017,4,30,8,0,720.0,98.0,7.3,14.0,425.0,793.96,657.62
2017,4,30,8,15,751.5,102.5,7.4,14.5,482.5,845.17,693.66
2017,4,30,8,30,783.0,107.0,7.5,15.0,540.0,889.63,723.99
2017,4,30,8,45,823.0,104.5,7.65,15.5,598.0,938.09,757.13
2017,4,30,9,0,863.0,102.0,7.8,16.0,656.0,984.54,788.38
2017,4,30,9,15,880.0,104.5,7.8,16.5,706.5,1001.59,797.03
2017,4,30,9,30,897.0,107.0,7.8,17.0,757.0,1025.94,811.2
2017,4,30,9,45,917.0,106.0,7.85,18.0,803.5,1046.07,820.93
2017,4,30,10,0,937.0,105.0,7.9,19.0,850.0,1062.82,828.27
2017,4,30,10,15,946.0,106.5,7.8,19.5,888.0,1067.72,828.1
2017,4,30,10,30,955.0,108.0,7.7,20.0,926.0,1068.85,825.45
2017,4,30,10,45,963.0,108.5,7.65,20.5,956.5,1064.1,819.09
2017,4,30,11,0,971.0,109.0,7.6,21.0,987.0,1055.52,810.25
2017,4,30,11,15,975.0,110.0,7.5,21.0,1008.5,1039.79,797.9
2017,4,30,11,30,979.0,111.0,7.4,21.0,1030.0,1020.35,783.12
2017,4,30,11,45,974.5,116.0,7.3,21.5,1040.5,993.38,761.65
2017,4,30,12,0,970.0,121.0,7.2,22.0,1051.0,963.15,738.07
2017,4,30,12,15,970.5,121.0,7.1,22.5,1054.5,929.71,712.39
2017,4,30,12,30,971.0,121.0,7.0,23.0,1058.0,893.4,684.8
2017,4,30,12,45,969.5,121.0,6.95,23.5,1053.0,852.88,654.48
2017,4,30,13,0,968.0,121.0,6.9,24.0,1048.0,809.99,622.51
2017,4,30,13,15,965.0,120.5,6.8,24.0,1034.0,763.47,587.21
2017,4,30,13,30,962.0,120.0,6.7,24.0,1020.0,715.04,549.38
2017,4,30,13,45,955.5,120.0,6.6,24.0,997.0,663.19,508.25
2017,4,30,14,0,949.0,120.0,6.5,24.0,974.0,610.11,465.28
2017,4,30,14,15,942.0,118.5,6.35,24.0,943.5,554.64,419.43
2017,4,30,14,30,935.0,117.0,6.2,24.0,913.0,498.44,371.92
2017,4,30,14,45,923.5,116.5,6.1,24.5,874.5,440.77,321.69
2017,4,30,15,0,912.0,116.0,6.0,25.0,836.0,383.28,270.93
2017,4,30,15,15,899.5,113.5,5.8,24.5,791.5,324.56,219.96
2017,4,30,15,30,887.0,111.0,5.6,24.0,747.0,266.63,170.27
2017,4,30,15,45,870.5,108.0,5.45,24.0,697.0,200.1,116.55
2017,4,30,16,0,854.0,105.0,5.3,24.0,647.0,143.62,77.41
2017,4,30,16,15,832.5,101.5,5.05,24.0,593.0,88.7,52.72
2017,4,30,16,30,811.0,98.0,4.8,24.0,539.0,68.85,52.92
2017,4,30,16,45,780.0,93.5,4.55,24.0,481.0,67.65,52.12
2017,4,30,17,0,749.0,89.0,4.3,24.0,423.0,60.18,45.96
2017,4,30,17,15,707.5,83.0,3.65,23.0,364.0,57.85,44.33
2017,4,30,17,30,666.0,77.0,3.0,22.0,305.0,55.38,42.51
2017,4,30,17,45,601.0,70.0,2.4,21.0,247.0,51.87,39.68
2017,4,30,18,0,536.0,63.0,1.8,20.0,189.0,48.27,36.59
2017,4,30,18,15,438.0,52.0,1.65,19.5,136.5,40.94,29.92
2017,4,30,18,30,340.0,41.0,1.5,19.0,84.0,33.34,22.68
2017,4,30,18,45,170.0,20.5,1.35,18.5,42.0,16.34,5.34
2017,4,30,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,30,19,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,30,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,1,5,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,5,1,5,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,1,5,45,38.5,6.5,4.0,10.5,7.5,0.0,0.0
2017,5,1,6,0,77.0,13.0,4.4,11.0,15.0,56.25,0.0
2017,5,1,6,15,227.5,28.0,4.55,11.5,55.0,215.95,158.77
2017,5,1,6,30,378.0,43.0,4.7,12.0,95.0,344.11,285.47
2017,5,1,6,45,471.5,53.0,4.9,13.0,148.5,439.45,370.1
2017,5,1,7,0,565.0,63.0,5.1,14.0,202.0,541.24,455.02
2017,5,1,7,15,623.0,70.0,5.2,15.0,260.0,616.72,514.43
2017,5,1,7,30,681.0,77.0,5.3,16.0,318.0,694.44,572.76
2017,5,1,7,45,720.5,82.5,5.4,17.5,376.5,755.89,615.04
2017,5,1,8,0,760.0,88.0,5.5,19.0,435.0,812.24,651.85
2017,5,1,8,15,788.0,92.0,5.65,20.0,491.5,861.11,683.51
2017,5,1,8,30,816.0,96.0,5.8,21.0,548.0,908.34,713.31
2017,5,1,8,45,836.5,99.5,5.95,22.0,601.5,945.79,735.56
2017,5,1,9,0,857.0,103.0,6.1,23.0,655.0,980.68,755.76
2017,5,1,9,15,872.0,106.0,6.05,23.5,703.5,996.18,762.5
2017,5,1,9,30,887.0,109.0,6.0,24.0,752.0,1018.99,774.48
2017,5,1,9,45,898.0,111.0,6.0,25.0,795.0,1033.38,779.37
2017,5,1,10,0,909.0,113.0,6.0,26.0,838.0,1044.31,782.02
2017,5,1,10,15,917.5,115.0,5.9,26.5,874.5,1049.14,781.55
2017,5,1,10,30,926.0,117.0,5.8,27.0,911.0,1050.28,778.78
2017,5,1,10,45,931.5,118.5,5.75,27.5,939.5,1044.2,771.71
2017,5,1,11,0,937.0,120.0,5.7,28.0,968.0,1034.43,762.39
2017,5,1,11,15,940.5,121.0,5.65,28.5,988.5,1018.56,749.22
2017,5,1,11,30,944.0,122.0,5.6,29.0,1009.0,999.14,733.89
2017,5,1,11,45,949.5,120.5,5.55,29.5,1022.5,975.72,716.08
2017,5,1,12,0,955.0,119.0,5.5,30.0,1036.0,948.94,696.19
2017,5,1,12,15,955.5,119.0,5.4,30.0,1039.5,916.04,673.43
2017,5,1,12,30,956.0,119.0,5.3,30.0,1043.0,880.33,648.81
2017,5,1,12,45,954.0,119.0,5.25,30.5,1037.5,840.06,620.07
2017,5,1,13,0,952.0,119.0,5.2,31.0,1032.0,797.53,589.81
2017,5,1,13,15,949.0,118.5,5.1,31.0,1018.5,751.78,556.67
2017,5,1,13,30,946.0,118.0,5.0,31.0,1005.0,704.17,521.12
2017,5,1,13,45,940.5,117.5,4.95,31.0,982.5,653.37,482.73
2017,5,1,14,0,935.0,117.0,4.9,31.0,960.0,601.29,442.49
2017,5,1,14,15,928.5,115.5,4.8,31.0,930.0,546.89,399.4
2017,5,1,14,30,922.0,114.0,4.7,31.0,900.0,491.73,354.64
2017,5,1,14,45,911.0,113.0,4.65,31.0,862.0,434.69,307.55
2017,5,1,15,0,900.0,112.0,4.6,31.0,824.0,377.82,259.63
2017,5,1,15,15,887.5,110.0,4.5,31.0,780.5,320.24,210.78
2017,5,1,15,30,875.0,108.0,4.4,31.0,737.0,263.46,163.23
2017,5,1,15,45,856.0,106.0,4.3,31.0,687.0,197.95,111.99
2017,5,1,16,0,837.0,104.0,4.2,31.0,637.0,142.85,74.84
2017,5,1,16,15,815.5,100.5,4.0,30.5,583.5,88.96,50.89
2017,5,1,16,30,794.0,97.0,3.8,30.0,530.0,67.88,50.76
2017,5,1,16,45,761.5,93.0,3.6,29.5,473.0,67.02,50.37
2017,5,1,17,0,729.0,89.0,3.4,29.0,416.0,59.94,44.77
2017,5,1,17,15,688.0,83.5,3.05,28.0,358.0,58.0,43.5
2017,5,1,17,30,647.0,78.0,2.7,27.0,300.0,55.95,42.08
2017,5,1,17,45,584.0,70.5,2.35,26.0,243.0,52.1,39.02
2017,5,1,18,0,521.0,63.0,2.0,25.0,186.0,48.11,35.66
2017,5,1,18,15,426.5,52.0,2.05,24.0,134.5,40.8,29.22
2017,5,1,18,30,332.0,41.0,2.1,23.0,83.0,33.22,22.19
2017,5,1,18,45,189.0,25.0,2.2,22.0,46.5,19.63,7.82
2017,5,1,19,0,46.0,9.0,2.3,21.0,10.0,8.19,0.0
2017,5,1,19,15,23.0,4.5,2.4,21.0,5.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,4.25,17.5,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,2,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,5,2,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,2,5,45,36.5,6.5,2.3,14.5,8.0,0.0,0.0
2017,5,2,6,0,73.0,13.0,2.5,15.0,16.0,54.06,0.0
2017,5,2,6,15,211.5,29.0,2.65,15.5,55.0,206.24,151.64
2017,5,2,6,30,350.0,45.0,2.8,16.0,94.0,327.91,266.9
2017,5,2,6,45,437.0,56.0,2.95,17.0,146.0,418.9,345.21
2017,5,2,7,0,524.0,67.0,3.1,18.0,198.0,515.84,423.89
2017,5,2,7,15,582.0,74.5,3.3,19.0,254.0,590.64,481.06
2017,5,2,7,30,640.0,82.0,3.5,20.0,310.0,667.67,537.28
2017,5,2,7,45,679.0,88.5,3.75,21.0,367.0,728.73,579.54
2017,5,2,8,0,718.0,95.0,4.0,22.0,424.0,789.81,620.49
2017,5,2,8,15,746.5,99.5,4.05,22.5,479.5,838.18,651.58
2017,5,2,8,30,775.0,104.0,4.1,23.0,535.0,880.12,677.56
2017,5,2,8,45,794.0,108.5,4.2,24.0,587.0,916.51,698.19
2017,5,2,9,0,813.0,113.0,4.3,25.0,639.0,950.38,716.81
2017,5,2,9,15,829.0,116.0,4.35,25.5,686.5,976.77,731.32
2017,5,2,9,30,845.0,119.0,4.4,26.0,734.0,1000.14,743.82
2017,5,2,9,45,853.5,123.5,4.5,27.0,775.5,1014.48,749.12
2017,5,2,10,0,862.0,128.0,4.6,28.0,817.0,1014.08,744.74
2017,5,2,10,15,871.5,130.0,4.6,28.5,853.0,1019.71,745.71
2017,5,2,10,30,881.0,132.0,4.6,29.0,889.0,1021.8,744.39
2017,5,2,10,45,883.5,136.0,4.65,29.5,916.0,1015.41,737.94
2017,5,2,11,0,886.0,140.0,4.7,30.0,943.0,1005.43,729.52
2017,5,2,11,15,890.5,141.0,4.7,30.5,963.5,990.96,717.93
2017,5,2,11,30,895.0,142.0,4.7,31.0,984.0,973.06,704.29
2017,5,2,11,45,900.0,141.0,4.75,31.5,997.0,950.46,688.09
2017,5,2,12,0,905.0,140.0,4.8,32.0,1010.0,924.67,669.9
2017,5,2,12,15,905.5,140.0,4.8,32.0,1013.5,892.91,648.85
2017,5,2,12,30,906.0,140.0,4.8,32.0,1017.0,858.52,626.03
2017,5,2,12,45,902.5,141.5,4.85,32.5,1011.0,819.86,599.27
2017,5,2,13,0,899.0,143.0,4.9,33.0,1005.0,779.17,570.8
2017,5,2,13,15,895.5,142.0,4.95,33.0,991.5,734.67,539.1
2017,5,2,13,30,892.0,141.0,5.0,33.0,978.0,688.52,505.54
2017,5,2,13,45,884.5,141.5,5.05,33.0,955.5,639.64,469.18
2017,5,2,14,0,877.0,142.0,5.1,33.0,933.0,589.78,431.17
2017,5,2,14,15,680.0,239.5,5.1,33.0,841.0,514.29,373.63
2017,5,2,14,30,483.0,337.0,5.1,33.0,749.0,461.51,333.31
2017,5,2,14,45,505.5,311.5,5.1,33.0,727.0,419.17,299.79
2017,5,2,15,0,528.0,286.0,5.1,33.0,705.0,374.56,263.62
2017,5,2,15,15,667.0,208.5,5.05,32.5,708.5,320.09,216.45
2017,5,2,15,30,806.0,131.0,5.0,32.0,712.0,258.84,162.04
2017,5,2,15,45,788.5,127.5,5.0,32.0,664.0,204.69,119.58
2017,5,2,16,0,771.0,124.0,5.0,32.0,616.0,152.58,84.26
2017,5,2,16,15,747.5,119.5,4.95,31.5,563.5,93.73,54.78
2017,5,2,16,30,724.0,115.0,4.9,31.0,511.0,72.26,54.15
2017,5,2,16,45,694.5,109.0,4.85,31.0,456.0,70.89,53.24
2017,5,2,17,0,665.0,103.0,4.8,31.0,401.0,69.35,52.18
2017,5,2,17,15,622.0,96.0,4.5,30.0,345.0,66.8,50.47
2017,5,2,17,30,579.0,89.0,4.2,29.0,289.0,64.09,48.56
2017,5,2,17,45,518.5,79.5,3.9,28.0,234.5,59.06,44.56
2017,5,2,18,0,458.0,70.0,3.6,27.0,180.0,53.78,40.16
2017,5,2,18,15,366.5,57.0,3.45,26.0,130.0,43.36,31.12
2017,5,2,18,30,275.0,44.0,3.3,25.0,80.0,34.02,22.68
2017,5,2,18,45,153.5,26.5,3.15,24.0,45.0,20.75,8.88
2017,5,2,19,0,32.0,9.0,3.0,23.0,10.0,8.19,0.0
2017,5,2,19,15,16.0,4.5,3.15,22.5,5.0,0.0,0.0
2017,5,2,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,3.85,20.5,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,3,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,3,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,3,5,45,0.0,4.5,3.0,21.0,4.5,0.0,0.0
2017,5,3,6,0,0.0,9.0,3.0,21.0,9.0,8.19,0.0
2017,5,3,6,15,60.5,33.5,3.1,21.5,42.0,93.01,64.99
2017,5,3,6,30,121.0,58.0,3.2,22.0,75.0,179.85,141.71
2017,5,3,6,45,195.5,79.5,3.3,22.5,122.0,262.19,211.73
2017,5,3,7,0,270.0,101.0,3.4,23.0,169.0,350.04,284.22
2017,5,3,7,15,218.5,122.0,3.5,23.5,186.0,341.73,276.37
2017,5,3,7,30,167.0,143.0,3.6,24.0,203.0,312.78,251.69
2017,5,3,7,45,170.0,173.0,3.75,24.5,243.0,354.01,282.74
2017,5,3,8,0,173.0,203.0,3.9,25.0,283.0,393.97,311.81
2017,5,3,8,15,138.0,224.5,3.9,25.5,293.5,386.78,303.23
2017,5,3,8,30,103.0,246.0,3.9,26.0,304.0,359.37,279.61
2017,5,3,8,45,54.5,218.5,3.95,26.5,249.5,276.38,213.53
2017,5,3,9,0,6.0,191.0,4.0,27.0,195.0,183.27,139.09
2017,5,3,9,15,316.5,201.0,3.95,27.5,432.0,565.19,435.14
2017,5,3,9,30,627.0,211.0,3.9,28.0,669.0,892.54,665.85
2017,5,3,9,45,374.0,300.5,3.85,28.5,578.0,710.76,529.9
2017,5,3,10,0,121.0,390.0,3.8,29.0,487.0,532.44,395.08
2017,5,3,10,15,400.5,310.5,3.7,29.0,652.0,753.32,557.81
2017,5,3,10,30,680.0,231.0,3.6,29.0,817.0,944.93,690.02
2017,5,3,10,45,351.0,283.0,3.55,29.5,586.5,657.41,485.79
2017,5,3,11,0,22.0,335.0,3.5,30.0,356.0,328.2,241.75
2017,5,3,11,15,87.5,409.5,3.45,30.0,492.5,472.44,348.14
2017,5,3,11,30,153.0,484.0,3.4,30.0,629.0,609.16,443.91
2017,5,3,11,45,437.5,362.0,3.4,30.5,782.0,755.13,549.59
2017,5,3,12,0,722.0,240.0,3.4,31.0,935.0,870.71,630.74
2017,5,3,12,15,723.0,240.5,3.4,31.0,938.5,841.72,610.06
2017,5,3,12,30,724.0,241.0,3.4,31.0,942.0,810.45,588.7
2017,5,3,12,45,721.0,241.5,3.4,31.5,937.0,774.06,562.48
2017,5,3,13,0,718.0,242.0,3.4,32.0,932.0,736.15,534.99
2017,5,3,13,15,714.0,240.5,3.55,32.0,919.5,694.63,506.28
2017,5,3,13,30,710.0,239.0,3.7,32.0,907.0,652.11,476.17
2017,5,3,13,45,706.5,235.0,3.85,32.0,887.0,607.08,443.57
2017,5,3,14,0,703.0,231.0,4.0,32.0,867.0,561.38,409.58
2017,5,3,14,15,694.0,228.0,4.35,32.0,839.0,513.2,373.18
2017,5,3,14,30,685.0,225.0,4.7,32.0,811.0,465.21,335.87
2017,5,3,14,45,412.5,306.5,5.05,32.0,655.0,380.88,274.64
2017,5,3,15,0,140.0,388.0,5.4,32.0,499.0,336.84,245.8
2017,5,3,15,15,301.0,329.0,5.7,31.5,551.5,316.69,226.27
