Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,3,15,30,462.0,270.0,6.0,31.0,604.0,279.63,191.62
2017,5,3,15,45,529.0,229.5,6.35,31.0,587.0,231.44,151.41
2017,5,3,16,0,596.0,189.0,6.7,31.0,570.0,175.08,108.44
2017,5,3,16,15,375.5,216.0,6.8,30.0,449.5,157.29,111.09
2017,5,3,16,30,155.0,243.0,6.9,29.0,329.0,168.95,134.12
2017,5,3,16,45,220.0,210.0,7.0,28.5,317.5,150.62,119.83
2017,5,3,17,0,285.0,177.0,7.1,28.0,306.0,123.9,98.4
2017,5,3,17,15,348.0,150.0,6.9,27.0,286.0,108.26,86.04
2017,5,3,17,30,411.0,123.0,6.7,26.0,266.0,87.09,68.73
2017,5,3,17,45,377.5,104.0,6.55,25.5,217.0,75.37,58.96
2017,5,3,18,0,344.0,85.0,6.4,25.0,168.0,63.0,48.38
2017,5,3,18,15,265.0,67.5,6.05,24.0,121.5,50.97,37.89
2017,5,3,18,30,186.0,50.0,5.7,23.0,75.0,39.48,27.49
2017,5,3,18,45,105.5,29.5,5.35,22.5,42.5,23.76,11.49
2017,5,3,19,0,25.0,9.0,5.0,22.0,10.0,8.19,0.0
2017,5,3,19,15,12.5,4.5,4.8,21.5,5.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,4.3,19.5,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,4.25,17.5,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,4,5,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,5,4,5,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,4,5,45,45.5,7.5,4.3,12.5,9.5,0.0,0.0
2017,5,4,6,0,91.0,15.0,4.4,13.0,19.0,66.57,0.0
2017,5,4,6,15,228.5,30.5,4.7,13.5,59.0,218.82,167.48
2017,5,4,6,30,366.0,46.0,5.0,14.0,99.0,340.94,282.24
2017,5,4,6,45,453.0,56.5,5.35,14.5,152.0,432.2,363.25
2017,5,4,7,0,540.0,67.0,5.7,15.0,205.0,529.32,445.24
2017,5,4,7,15,597.5,74.5,5.7,15.5,262.0,604.33,505.01
2017,5,4,7,30,655.0,82.0,5.7,16.0,319.0,681.53,563.93
2017,5,4,7,45,693.5,88.5,5.7,16.5,376.5,742.65,608.23
2017,5,4,8,0,732.0,95.0,5.7,17.0,434.0,803.7,651.12
2017,5,4,8,15,760.5,99.5,5.65,17.5,490.5,847.07,679.43
2017,5,4,8,30,789.0,104.0,5.6,18.0,547.0,894.73,710.35
2017,5,4,8,45,807.5,109.5,5.55,18.5,599.5,932.03,733.12
2017,5,4,9,0,826.0,115.0,5.5,19.0,652.0,966.75,753.77
2017,5,4,9,15,841.5,118.0,5.45,19.5,700.0,992.75,768.02
2017,5,4,9,30,857.0,121.0,5.4,20.0,748.0,1015.66,780.08
2017,5,4,9,45,867.5,124.5,5.35,20.5,790.0,1030.85,786.78
2017,5,4,10,0,878.0,128.0,5.3,21.0,832.0,1031.27,783.45
2017,5,4,10,15,887.0,130.0,5.25,21.5,868.0,1036.33,783.57
2017,5,4,10,30,896.0,132.0,5.2,22.0,904.0,1037.81,781.37
2017,5,4,10,45,904.0,132.5,5.2,22.5,933.0,1033.14,775.6
2017,5,4,11,0,912.0,133.0,5.2,23.0,962.0,1024.86,767.59
2017,5,4,11,15,916.5,134.0,5.2,23.0,983.0,1010.09,756.89
2017,5,4,11,30,921.0,135.0,5.2,23.0,1004.0,991.81,743.97
2017,5,4,11,45,926.0,134.0,5.25,23.5,1017.0,968.73,726.78
2017,5,4,12,0,931.0,133.0,5.3,24.0,1030.0,942.39,707.46
2017,5,4,12,15,931.5,133.0,5.35,24.0,1033.5,910.0,685.42
2017,5,4,12,30,932.0,133.0,5.4,24.0,1037.0,874.91,661.45
2017,5,4,12,45,933.0,131.0,5.5,24.5,1032.5,836.06,633.7
2017,5,4,13,0,934.0,129.0,5.6,25.0,1028.0,794.88,604.19
2017,5,4,13,15,931.0,128.5,5.6,25.0,1014.0,749.92,570.84
2017,5,4,13,30,928.0,128.0,5.6,25.0,1000.0,703.16,535.21
2017,5,4,13,45,924.5,126.0,5.7,25.5,978.5,653.31,495.84
2017,5,4,14,0,921.0,124.0,5.8,26.0,957.0,602.05,454.52
2017,5,4,14,15,914.5,122.5,5.85,25.5,927.5,548.48,412.03
2017,5,4,14,30,908.0,121.0,5.9,25.0,898.0,494.19,367.61
2017,5,4,14,45,891.5,122.5,5.95,25.0,859.0,437.71,319.68
2017,5,4,15,0,875.0,124.0,6.0,25.0,820.0,381.96,271.44
2017,5,4,15,15,862.5,121.5,5.95,25.0,777.0,318.23,216.59
2017,5,4,15,30,850.0,119.0,5.9,25.0,734.0,261.98,168.02
2017,5,4,15,45,835.5,115.0,5.9,25.0,685.5,205.53,121.9
2017,5,4,16,0,821.0,111.0,5.9,25.0,637.0,150.74,82.94
2017,5,4,16,15,799.5,107.0,5.8,24.5,584.0,97.53,57.02
2017,5,4,16,30,778.0,103.0,5.7,24.0,531.0,71.84,55.42
2017,5,4,16,45,750.5,97.5,5.6,24.0,475.0,70.09,54.17
2017,5,4,17,0,723.0,92.0,5.5,24.0,419.0,61.76,47.28
2017,5,4,17,15,682.5,86.0,5.2,23.5,362.0,59.55,45.68
2017,5,4,17,30,642.0,80.0,4.9,23.0,305.0,57.21,43.89
2017,5,4,17,45,583.0,72.5,4.65,22.5,248.5,53.44,40.78
2017,5,4,18,0,524.0,65.0,4.4,22.0,192.0,49.53,37.38
2017,5,4,18,15,432.0,54.0,3.95,21.0,140.5,42.3,30.94
2017,5,4,18,30,340.0,43.0,3.5,20.0,89.0,34.77,23.94
2017,5,4,18,45,200.0,27.0,3.05,19.0,51.0,21.16,10.16
2017,5,4,19,0,60.0,11.0,2.6,18.0,13.0,10.01,0.0
2017,5,4,19,15,30.0,5.5,2.5,17.5,6.5,0.0,0.0
2017,5,4,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,5,5,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,5,5,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,5,5,45,42.5,8.0,1.6,11.5,10.0,7.28,0.0
2017,5,5,6,0,85.0,16.0,1.7,12.0,20.0,88.32,0.0
2017,5,5,6,15,220.5,32.5,2.05,13.0,61.0,217.11,167.24
2017,5,5,6,30,356.0,49.0,2.4,14.0,102.0,337.57,277.4
2017,5,5,6,45,445.0,60.0,2.75,15.0,155.0,430.93,357.67
2017,5,5,7,0,534.0,71.0,3.1,16.0,208.0,530.13,438.52
2017,5,5,7,15,592.5,79.0,3.1,17.0,265.5,606.58,496.3
2017,5,5,7,30,651.0,87.0,3.1,18.0,323.0,685.21,552.82
2017,5,5,7,45,689.5,93.5,3.15,19.0,381.0,746.26,594.02
2017,5,5,8,0,728.0,100.0,3.2,20.0,439.0,807.2,633.68
2017,5,5,8,15,757.0,105.0,3.3,20.5,495.5,856.92,665.67
2017,5,5,8,30,786.0,110.0,3.4,21.0,552.0,899.58,692.18
2017,5,5,8,45,806.0,114.5,3.5,22.0,605.0,937.07,713.4
2017,5,5,9,0,826.0,119.0,3.6,23.0,658.0,972.02,732.61
2017,5,5,9,15,842.5,122.0,3.6,23.0,706.5,998.97,748.44
2017,5,5,9,30,859.0,125.0,3.6,23.0,755.0,1022.83,762.28
2017,5,5,9,45,870.0,128.5,3.6,23.5,798.0,1038.46,769.23
2017,5,5,10,0,881.0,132.0,3.6,24.0,841.0,1039.07,766.45
2017,5,5,10,15,890.0,134.0,3.6,24.5,877.0,1044.03,766.84
2017,5,5,10,30,899.0,136.0,3.6,25.0,913.0,1045.39,765.0
2017,5,5,10,45,905.0,138.0,3.6,25.5,941.5,1040.13,759.05
2017,5,5,11,0,911.0,140.0,3.6,26.0,970.0,1031.24,750.96
2017,5,5,11,15,915.5,141.0,3.55,26.0,991.0,1016.32,740.26
2017,5,5,11,30,920.0,142.0,3.5,26.0,1012.0,997.9,727.45
2017,5,5,11,45,924.0,142.0,3.45,26.5,1024.5,974.7,710.24
2017,5,5,12,0,928.0,142.0,3.4,27.0,1037.0,948.26,691.07
2017,5,5,12,15,928.5,142.0,3.35,27.0,1041.0,915.79,669.38
2017,5,5,12,30,929.0,142.0,3.3,27.0,1045.0,880.65,645.94
2017,5,5,12,45,928.0,141.5,3.3,27.5,1040.0,841.48,618.8
2017,5,5,13,0,927.0,141.0,3.3,28.0,1035.0,800.14,590.15
2017,5,5,13,15,924.0,140.5,3.25,28.0,1021.0,755.36,557.98
2017,5,5,13,30,921.0,140.0,3.2,28.0,1007.0,708.81,523.92
2017,5,5,13,45,916.5,138.5,3.15,28.5,985.0,659.0,485.84
2017,5,5,14,0,912.0,137.0,3.1,29.0,963.0,607.9,446.05
2017,5,5,14,15,905.0,135.0,3.05,29.0,933.0,554.1,404.24
2017,5,5,14,30,898.0,133.0,3.0,29.0,903.0,499.65,360.78
2017,5,5,14,45,885.5,132.5,3.0,29.0,865.0,443.72,315.22
2017,5,5,15,0,873.0,132.0,3.0,29.0,827.0,381.98,264.43
2017,5,5,15,15,860.0,129.0,2.95,28.5,783.5,324.36,216.41
2017,5,5,15,30,847.0,126.0,2.9,28.0,740.0,267.79,169.38
2017,5,5,15,45,834.0,121.0,2.85,28.0,691.5,211.04,124.02
2017,5,5,16,0,821.0,116.0,2.8,28.0,643.0,155.79,85.27
2017,5,5,16,15,798.5,112.0,2.7,27.5,589.5,102.58,59.45
2017,5,5,16,30,776.0,108.0,2.6,27.0,536.0,75.42,57.64
2017,5,5,16,45,752.5,101.0,2.55,27.0,480.5,65.64,49.72
2017,5,5,17,0,729.0,94.0,2.5,27.0,425.0,63.13,47.82
2017,5,5,17,15,687.5,88.0,2.15,26.0,367.0,60.98,46.39
2017,5,5,17,30,646.0,82.0,1.8,25.0,309.0,58.69,44.78
2017,5,5,17,45,593.0,73.0,1.45,24.0,252.5,53.81,40.84
2017,5,5,18,0,540.0,64.0,1.1,23.0,196.0,48.66,36.49
2017,5,5,18,15,447.0,53.5,1.1,22.0,143.5,41.81,30.43
2017,5,5,18,30,354.0,43.0,1.1,21.0,91.0,34.7,23.84
2017,5,5,18,45,214.0,27.5,1.15,20.0,52.5,21.56,10.69
2017,5,5,19,0,74.0,12.0,1.2,19.0,14.0,10.91,0.0
2017,5,5,19,15,37.0,6.0,1.2,18.5,7.0,0.0,0.0
2017,5,5,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,6,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,5,6,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,6,5,45,54.5,8.0,1.75,12.5,10.5,7.28,0.0
2017,5,6,6,0,109.0,16.0,1.9,13.0,21.0,102.93,0.0
2017,5,6,6,15,238.5,31.0,2.1,14.0,61.5,225.25,174.57
2017,5,6,6,30,368.0,46.0,2.3,15.0,102.0,343.43,281.44
2017,5,6,6,45,452.5,56.5,2.55,16.0,154.5,432.96,357.94
2017,5,6,7,0,537.0,67.0,2.8,17.0,207.0,528.24,434.68
2017,5,6,7,15,592.5,75.0,2.85,18.0,263.5,602.18,490.22
2017,5,6,7,30,648.0,83.0,2.9,19.0,320.0,678.22,544.63
2017,5,6,7,45,687.5,88.5,3.0,20.0,377.0,738.67,585.44
2017,5,6,8,0,727.0,94.0,3.1,21.0,434.0,799.13,624.89
2017,5,6,8,15,755.0,98.5,3.15,22.0,489.5,842.1,650.49
2017,5,6,8,30,783.0,103.0,3.2,23.0,545.0,889.12,678.38
2017,5,6,8,45,804.0,106.5,3.3,24.0,597.5,926.29,699.22
2017,5,6,9,0,825.0,110.0,3.4,25.0,650.0,961.03,718.17
2017,5,6,9,15,840.5,113.0,3.25,25.5,697.5,987.02,730.7
2017,5,6,9,30,856.0,116.0,3.1,26.0,745.0,1009.95,741.09
2017,5,6,9,45,867.5,118.5,3.0,26.5,787.5,1014.08,739.6
2017,5,6,10,0,879.0,121.0,2.9,27.0,830.0,1025.81,743.32
2017,5,6,10,15,887.5,123.0,2.75,27.5,865.5,1030.51,742.05
2017,5,6,10,30,896.0,125.0,2.6,28.0,901.0,1031.64,738.65
2017,5,6,10,45,902.5,126.5,2.5,28.5,929.5,1026.67,732.04
2017,5,6,11,0,909.0,128.0,2.4,29.0,958.0,1018.09,723.38
2017,5,6,11,15,913.0,129.0,2.25,29.0,978.0,1003.03,711.74
2017,5,6,11,30,917.0,130.0,2.1,29.0,998.0,984.51,698.1
2017,5,6,11,45,927.5,125.5,2.0,29.5,1012.5,963.45,682.18
2017,5,6,12,0,938.0,121.0,1.9,30.0,1027.0,938.97,664.28
2017,5,6,12,15,938.5,121.0,1.8,30.0,1031.0,906.68,642.91
2017,5,6,12,30,939.0,121.0,1.7,30.0,1035.0,871.67,619.9
2017,5,6,12,45,937.5,121.0,1.65,30.5,1029.5,832.6,593.58
2017,5,6,13,0,936.0,121.0,1.6,31.0,1024.0,791.31,565.84
2017,5,6,13,15,933.0,120.5,1.6,31.0,1010.5,746.5,535.9
2017,5,6,13,30,930.0,120.0,1.6,31.0,997.0,699.88,503.46
2017,5,6,13,45,925.5,119.0,1.6,31.0,975.5,650.33,468.16
2017,5,6,14,0,921.0,118.0,1.6,31.0,954.0,599.46,430.91
2017,5,6,14,15,914.5,116.5,1.65,31.0,924.5,546.08,390.99
2017,5,6,14,30,908.0,115.0,1.7,31.0,895.0,491.99,349.19
2017,5,6,14,45,891.5,117.5,1.75,31.0,856.5,436.44,305.07
2017,5,6,15,0,875.0,120.0,1.8,31.0,818.0,381.59,260.35
2017,5,6,15,15,863.0,117.5,1.85,31.0,775.5,325.42,213.93
2017,5,6,15,30,851.0,115.0,1.9,31.0,733.0,262.0,162.36
2017,5,6,15,45,836.0,111.5,2.0,31.0,685.0,205.91,118.27
2017,5,6,16,0,821.0,108.0,2.1,31.0,637.0,151.51,80.59
2017,5,6,16,15,800.0,104.5,2.15,30.5,584.5,98.76,54.93
2017,5,6,16,30,779.0,101.0,2.2,30.0,532.0,70.22,52.62
2017,5,6,16,45,751.0,96.0,2.25,29.5,476.5,68.79,51.78
2017,5,6,17,0,723.0,91.0,2.3,29.0,421.0,60.9,45.53
2017,5,6,17,15,683.5,85.0,2.05,28.0,364.0,58.66,44.03
2017,5,6,17,30,644.0,79.0,1.8,27.0,307.0,56.28,42.35
2017,5,6,17,45,588.0,71.5,1.55,26.5,251.0,52.49,39.27
2017,5,6,18,0,532.0,64.0,1.3,26.0,195.0,48.53,35.91
2017,5,6,18,15,443.5,53.5,1.3,25.0,143.5,41.7,29.94
2017,5,6,18,30,355.0,43.0,1.3,24.0,92.0,34.6,23.45
2017,5,6,18,45,219.5,28.0,1.35,23.0,53.5,21.94,11.03
2017,5,6,19,0,84.0,13.0,1.4,22.0,15.0,11.82,0.0
2017,5,6,19,15,42.0,6.5,1.45,21.5,7.5,0.0,0.0
2017,5,6,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,7,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,5,7,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,7,5,45,60.0,9.0,2.2,14.5,11.5,40.64,0.0
2017,5,7,6,0,120.0,18.0,2.4,15.0,23.0,113.83,0.0
2017,5,7,6,15,249.0,33.0,2.4,15.5,64.5,235.29,182.75
2017,5,7,6,30,378.0,48.0,2.4,16.0,106.0,352.76,288.28
2017,5,7,6,45,465.0,57.5,2.45,17.0,159.0,443.67,365.07
2017,5,7,7,0,552.0,67.0,2.5,18.0,212.0,540.23,441.47
2017,5,7,7,15,606.5,74.5,2.8,19.0,268.5,613.31,496.57
2017,5,7,7,30,661.0,82.0,3.1,20.0,325.0,688.36,550.83
2017,5,7,7,45,701.0,87.0,3.4,21.0,383.0,748.99,592.45
2017,5,7,8,0,741.0,92.0,3.7,22.0,441.0,809.64,632.87
2017,5,7,8,15,768.5,96.5,3.8,22.5,496.5,852.77,660.12
2017,5,7,8,30,796.0,101.0,3.9,23.0,552.0,899.6,689.57
2017,5,7,8,45,815.5,104.5,4.0,24.0,604.0,935.55,709.64
2017,5,7,9,0,835.0,108.0,4.1,25.0,656.0,968.99,727.78
2017,5,7,9,15,850.0,111.0,4.1,25.5,704.0,994.6,741.33
2017,5,7,9,30,865.0,114.0,4.1,26.0,752.0,1006.25,745.6
2017,5,7,9,45,875.5,117.0,4.1,26.5,793.5,1020.95,752.11
2017,5,7,10,0,886.0,120.0,4.1,27.0,835.0,1032.25,756.44
2017,5,7,10,15,894.5,122.0,4.05,27.5,870.5,1036.95,756.28
2017,5,7,10,30,903.0,124.0,4.0,28.0,906.0,1038.06,753.97
2017,5,7,10,45,908.5,125.5,4.0,28.5,934.0,1032.05,747.57
2017,5,7,11,0,914.0,127.0,4.0,29.0,962.0,1022.45,739.06
2017,5,7,11,15,917.5,128.0,4.0,29.0,982.0,1006.86,728.33
2017,5,7,11,30,921.0,129.0,4.0,29.0,1002.0,987.81,715.5
2017,5,7,11,45,911.5,137.0,4.05,29.5,1010.0,959.96,695.89
2017,5,7,12,0,902.0,145.0,4.1,30.0,1018.0,929.2,674.48
2017,5,7,12,15,902.5,145.0,4.1,30.0,1021.5,897.53,653.58
2017,5,7,12,30,903.0,145.0,4.1,30.0,1025.0,863.3,630.93
2017,5,7,12,45,900.0,146.0,4.1,30.5,1019.0,824.82,604.12
2017,5,7,13,0,897.0,147.0,4.1,31.0,1013.0,784.36,575.75
2017,5,7,13,15,893.5,146.0,4.1,31.0,999.0,740.17,544.19
2017,5,7,13,30,890.0,145.0,4.1,31.0,985.0,694.37,510.85
2017,5,7,13,45,884.0,144.0,4.2,31.0,963.0,645.59,474.89
2017,5,7,14,0,878.0,143.0,4.3,31.0,941.0,595.73,437.16
2017,5,7,14,15,870.5,141.5,4.3,31.0,911.5,543.86,396.74
2017,5,7,14,30,863.0,140.0,4.3,31.0,882.0,491.44,354.81
2017,5,7,14,45,850.5,139.0,4.3,31.0,844.5,432.07,306.85
2017,5,7,15,0,838.0,138.0,4.3,31.0,807.0,377.34,261.27
2017,5,7,15,15,749.5,168.0,4.3,30.5,743.0,318.71,214.91
2017,5,7,15,30,661.0,198.0,4.3,30.0,679.0,274.68,180.82
2017,5,7,15,45,606.5,198.5,4.35,30.0,617.0,225.16,143.48
2017,5,7,16,0,552.0,199.0,4.4,30.0,555.0,182.95,115.58
2017,5,7,16,15,657.5,147.5,4.4,29.5,537.0,115.65,70.94
2017,5,7,16,30,763.0,96.0,4.4,29.0,519.0,66.38,49.69
2017,5,7,16,45,692.5,100.5,4.4,29.0,454.5,64.59,48.43
2017,5,7,17,0,622.0,105.0,4.4,29.0,390.0,69.95,53.1
2017,5,7,17,15,602.0,98.5,4.1,28.0,344.5,68.04,51.92
2017,5,7,17,30,582.0,92.0,3.8,27.0,299.0,65.97,50.54
2017,5,7,17,45,523.5,82.5,3.55,26.5,244.0,61.04,46.53
2017,5,7,18,0,465.0,73.0,3.3,26.0,189.0,55.85,42.13
2017,5,7,18,15,380.5,60.5,3.15,25.0,139.0,45.87,33.48
2017,5,7,18,30,296.0,48.0,3.0,24.0,89.0,37.01,25.48
2017,5,7,18,45,148.0,31.5,2.85,23.5,52.0,24.57,13.21
2017,5,7,19,0,0.0,15.0,2.7,23.0,15.0,13.64,0.0
2017,5,7,19,15,0.0,7.5,2.9,22.5,7.5,0.0,0.0
2017,5,7,19,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,3.6,20.5,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,8,5,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,5,45,0.0,7.0,2.95,17.0,7.0,6.37,0.0
2017,5,8,6,0,0.0,14.0,3.0,17.0,14.0,12.33,0.0
2017,5,8,6,15,35.0,36.5,3.15,17.5,42.0,67.96,48.98
2017,5,8,6,30,70.0,59.0,3.3,18.0,70.0,131.33,104.39
2017,5,8,6,45,102.5,83.5,3.5,18.5,107.0,186.42,151.97
2017,5,8,7,0,135.0,108.0,3.7,19.0,144.0,242.56,199.37
2017,5,8,7,15,173.5,126.5,3.9,19.5,184.0,296.11,243.65
2017,5,8,7,30,212.0,145.0,4.1,20.0,224.0,368.44,301.39
2017,5,8,7,45,299.0,157.0,4.3,21.0,288.0,461.13,374.22
2017,5,8,8,0,386.0,169.0,4.5,22.0,352.0,577.15,461.9
2017,5,8,8,15,275.5,211.0,4.55,22.5,349.5,514.25,408.42
2017,5,8,8,30,165.0,253.0,4.6,23.0,347.0,443.75,349.53
2017,5,8,8,45,205.5,275.0,4.7,23.5,402.5,506.64,396.61
2017,5,8,9,0,246.0,297.0,4.8,24.0,458.0,588.63,456.06
2017,5,8,9,15,188.0,324.0,4.8,24.0,452.5,540.74,417.34
2017,5,8,9,30,130.0,351.0,4.8,24.0,447.0,509.14,390.88
2017,5,8,9,45,205.0,366.0,4.85,24.5,527.5,596.01,455.33
2017,5,8,10,0,280.0,381.0,4.9,25.0,608.0,699.65,529.35
2017,5,8,10,15,326.0,383.5,4.9,25.0,659.0,741.01,558.37
2017,5,8,10,30,372.0,386.0,4.9,25.0,710.0,780.54,586.09
2017,5,8,10,45,317.0,419.0,4.95,25.5,701.5,749.48,560.46
2017,5,8,11,0,262.0,452.0,5.0,26.0,693.0,717.09,534.36
2017,5,8,11,15,219.0,469.5,5.0,26.0,673.5,668.84,498.75
2017,5,8,11,30,176.0,487.0,5.0,26.0,654.0,633.61,472.12
2017,5,8,11,45,206.5,490.0,5.05,26.5,688.5,651.84,484.77
2017,5,8,12,0,237.0,493.0,5.1,27.0,723.0,667.46,495.23
2017,5,8,12,15,233.5,496.0,5.1,27.0,723.0,651.45,483.39
2017,5,8,12,30,230.0,499.0,5.1,27.0,723.0,634.71,471.18
2017,5,8,12,45,232.5,495.5,5.1,27.5,721.5,616.56,457.22
2017,5,8,13,0,235.0,492.0,5.1,28.0,720.0,597.81,442.82
2017,5,8,13,15,213.5,488.0,5.05,28.0,693.0,561.55,416.26
2017,5,8,13,30,192.0,484.0,5.0,28.0,666.0,526.94,390.84
2017,5,8,13,45,207.5,470.5,5.0,28.0,663.0,509.02,377.89
2017,5,8,14,0,223.0,457.0,5.0,28.0,660.0,489.72,363.58
2017,5,8,14,15,178.0,442.0,4.95,28.0,601.0,437.87,325.19
2017,5,8,14,30,133.0,427.0,4.9,28.0,542.0,390.89,290.47
2017,5,8,14,45,98.0,394.5,4.9,28.0,477.5,350.54,260.81
2017,5,8,15,0,63.0,362.0,4.9,28.0,413.0,305.62,227.92
2017,5,8,15,15,59.0,339.5,4.85,28.0,385.5,280.54,209.24
2017,5,8,15,30,55.0,317.0,4.8,28.0,358.0,256.26,191.14
2017,5,8,15,45,45.5,288.0,4.8,28.0,320.0,227.79,170.19
2017,5,8,16,0,36.0,259.0,4.8,28.0,282.0,200.94,150.64
2017,5,8,16,15,163.0,245.0,4.7,27.5,337.5,180.31,133.07
2017,5,8,16,30,290.0,231.0,4.6,27.0,393.0,153.23,121.88
2017,5,8,16,45,350.0,194.5,4.55,27.0,369.5,133.84,106.39
2017,5,8,17,0,410.0,158.0,4.5,27.0,346.0,105.54,83.29
2017,5,8,17,15,348.0,152.5,4.3,26.5,297.5,109.75,87.3
2017,5,8,17,30,286.0,147.0,4.1,26.0,249.0,106.25,84.79
2017,5,8,17,45,243.0,126.0,3.9,25.5,202.0,92.64,73.56
2017,5,8,18,0,200.0,105.0,3.7,25.0,155.0,78.47,61.56
2017,5,8,18,15,148.5,80.5,3.5,24.5,112.5,61.36,46.72
2017,5,8,18,30,97.0,56.0,3.3,24.0,70.0,44.77,32.01
2017,5,8,18,45,48.5,32.5,3.1,23.5,39.5,26.79,15.13
2017,5,8,19,0,0.0,9.0,2.9,23.0,9.0,8.19,0.0
2017,5,8,19,15,0.0,4.5,2.95,22.5,4.5,0.0,0.0
2017,5,8,19,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,5,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,5,9,5,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,9,5,45,0.0,6.5,3.15,18.0,6.5,5.91,0.0
2017,5,9,6,0,0.0,13.0,3.2,18.0,13.0,11.44,0.0
2017,5,9,6,15,64.5,37.0,3.3,18.5,47.5,97.58,72.99
2017,5,9,6,30,129.0,61.0,3.4,19.0,82.0,187.11,150.55
2017,5,9,6,45,176.0,86.0,3.5,19.5,126.5,256.55,209.91
2017,5,9,7,0,223.0,111.0,3.6,20.0,171.0,328.22,269.39
2017,5,9,7,15,111.5,92.5,3.75,20.5,122.5,198.79,162.44
2017,5,9,7,30,0.0,74.0,3.9,21.0,74.0,65.71,49.08
2017,5,9,7,45,0.0,66.5,4.05,21.5,66.5,58.78,43.17
2017,5,9,8,0,0.0,59.0,4.2,22.0,59.0,52.13,37.45
2017,5,9,8,15,0.0,83.0,4.25,22.5,83.0,73.49,54.65
2017,5,9,8,30,0.0,107.0,4.3,23.0,107.0,95.87,72.4
2017,5,9,8,45,0.0,121.5,4.4,24.0,121.5,109.45,82.69
2017,5,9,9,0,0.0,136.0,4.5,25.0,136.0,123.0,92.8
2017,5,9,9,15,0.0,77.0,4.5,25.5,77.0,68.28,49.04
2017,5,9,9,30,0.0,18.0,4.5,26.0,18.0,15.93,7.11
2017,5,9,9,45,0.0,19.0,4.55,26.5,19.0,16.83,7.78
2017,5,9,10,0,0.0,20.0,4.6,27.0,20.0,17.73,8.44
2017,5,9,10,15,2.5,92.5,4.6,27.0,94.5,84.88,61.46
2017,5,9,10,30,5.0,165.0,4.6,27.0,169.0,153.76,114.84
2017,5,9,10,45,7.0,185.0,4.65,27.5,191.5,173.94,129.91
2017,5,9,11,0,9.0,205.0,4.7,28.0,214.0,193.92,144.75
2017,5,9,11,15,18.0,288.0,4.75,28.0,305.0,278.54,208.54
2017,5,9,11,30,27.0,371.0,4.8,28.0,396.0,372.82,278.05
2017,5,9,11,45,14.0,255.0,4.85,28.0,268.5,242.02,180.52
2017,5,9,12,0,1.0,139.0,4.9,28.0,141.0,125.12,91.53
2017,5,9,12,15,11.0,244.0,5.0,28.0,255.5,227.24,169.6
2017,5,9,12,30,21.0,349.0,5.1,28.0,370.0,327.27,244.25
2017,5,9,12,45,11.0,242.0,5.2,28.0,253.0,223.15,166.24
2017,5,9,13,0,1.0,135.0,5.3,28.0,136.0,120.67,88.17
2017,5,9,13,15,9.5,224.5,5.35,28.0,233.5,204.46,152.46
2017,5,9,13,30,18.0,314.0,5.4,28.0,331.0,285.24,213.28
2017,5,9,13,45,34.0,361.5,5.5,28.0,393.0,325.91,243.72
2017,5,9,14,0,50.0,409.0,5.6,28.0,455.0,366.02,273.51
2017,5,9,14,15,29.5,310.0,5.6,28.0,337.0,272.96,204.26
2017,5,9,14,30,9.0,211.0,5.6,28.0,219.0,187.1,139.6
2017,5,9,14,45,5.0,177.5,5.7,28.0,182.5,156.54,116.48
2017,5,9,15,0,1.0,144.0,5.8,28.0,146.0,126.47,93.53
2017,5,9,15,15,2.0,156.5,5.8,27.5,159.0,136.78,101.92
2017,5,9,15,30,3.0,169.0,5.8,27.0,172.0,146.54,109.93
2017,5,9,15,45,1.5,117.0,5.85,27.0,118.5,103.03,76.16
2017,5,9,16,0,0.0,65.0,5.9,27.0,65.0,57.56,40.42
2017,5,9,16,15,0.0,64.0,5.85,26.5,64.0,56.64,39.93
2017,5,9,16,30,0.0,63.0,5.8,26.0,63.0,55.72,41.42
2017,5,9,16,45,8.5,114.0,5.8,26.0,118.0,98.81,77.79
2017,5,9,17,0,17.0,165.0,5.8,26.0,173.0,135.48,108.75
2017,5,9,17,15,10.5,143.5,5.65,25.5,148.5,118.59,95.14
2017,5,9,17,30,4.0,122.0,5.5,25.0,124.0,101.53,81.19
2017,5,9,17,45,87.5,116.0,5.35,25.0,139.0,88.94,70.62
2017,5,9,18,0,171.0,110.0,5.2,25.0,154.0,83.75,66.1
2017,5,9,18,15,125.0,82.0,5.0,24.5,109.5,63.92,48.92
2017,5,9,18,30,79.0,54.0,4.8,24.0,65.0,43.45,30.94
2017,5,9,18,45,39.5,30.0,4.6,24.0,35.5,25.03,13.91
2017,5,9,19,0,0.0,6.0,4.4,24.0,6.0,5.46,0.0
2017,5,9,19,15,0.0,3.0,4.4,23.5,3.0,0.0,0.0
2017,5,9,19,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,4.45,22.5,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,4.55,22.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,4.6,21.5,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,10,5,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,5,10,5,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,5,45,0.0,1.5,3.5,20.0,1.5,1.36,0.0
2017,5,10,6,0,0.0,3.0,3.6,20.0,3.0,2.63,0.0
2017,5,10,6,15,0.0,11.0,3.7,20.0,11.0,9.66,2.02
2017,5,10,6,30,0.0,19.0,3.8,20.0,19.0,16.7,8.16
2017,5,10,6,45,0.0,29.5,3.95,20.5,29.5,25.97,16.07
2017,5,10,7,0,0.0,40.0,4.1,21.0,40.0,35.26,23.9
2017,5,10,7,15,0.0,51.0,4.35,21.5,51.0,45.01,31.98
2017,5,10,7,30,0.0,62.0,4.6,22.0,62.0,54.77,39.92
2017,5,10,7,45,0.0,74.0,4.9,23.0,74.0,65.45,48.37
2017,5,10,8,0,0.0,86.0,5.2,24.0,86.0,76.33,56.84
2017,5,10,8,15,0.0,97.5,5.35,24.5,97.5,87.07,65.16
2017,5,10,8,30,0.0,109.0,5.5,25.0,109.0,97.78,73.36
2017,5,10,8,45,0.0,119.5,5.65,25.5,119.5,107.52,80.7
2017,5,10,9,0,0.0,130.0,5.8,26.0,130.0,117.24,87.96
2017,5,10,9,15,0.5,139.5,5.8,26.0,140.0,126.48,94.99
2017,5,10,9,30,1.0,149.0,5.8,26.0,150.0,135.7,101.99
2017,5,10,9,45,2.5,156.5,5.85,26.5,158.5,144.02,108.1
2017,5,10,10,0,4.0,164.0,5.9,27.0,167.0,152.32,114.16
2017,5,10,10,15,5.5,170.0,5.85,27.5,174.5,159.16,119.06
2017,5,10,10,30,7.0,176.0,5.8,28.0,182.0,165.95,123.89
2017,5,10,10,45,10.0,206.0,5.8,28.5,215.5,196.37,146.79
2017,5,10,11,0,13.0,236.0,5.8,29.0,249.0,226.5,169.18
2017,5,10,11,15,13.0,241.5,5.75,29.0,254.5,230.74,172.13
2017,5,10,11,30,13.0,247.0,5.7,29.0,260.0,234.86,175.05
2017,5,10,11,45,32.5,346.0,5.7,29.5,378.0,349.94,260.59
2017,5,10,12,0,52.0,445.0,5.7,30.0,496.0,454.33,335.84
2017,5,10,12,15,39.5,414.0,5.65,30.0,453.0,408.81,302.2
2017,5,10,12,30,27.0,383.0,5.6,30.0,410.0,365.12,270.08
2017,5,10,12,45,15.5,269.0,5.6,30.0,285.0,250.4,185.43
2017,5,10,13,0,4.0,155.0,5.6,30.0,160.0,140.51,102.63
2017,5,10,13,15,23.5,286.0,5.55,30.0,309.0,265.54,197.22
2017,5,10,13,30,43.0,417.0,5.5,30.0,458.0,382.26,283.07
2017,5,10,13,45,28.5,341.0,5.5,30.0,367.5,306.21,227.01
2017,5,10,14,0,14.0,265.0,5.5,30.0,277.0,237.59,176.14
2017,5,10,14,15,14.5,271.5,5.5,30.0,284.5,241.36,179.17
2017,5,10,14,30,15.0,278.0,5.5,30.0,292.0,244.77,181.87
2017,5,10,14,45,16.0,276.0,5.55,30.0,290.0,241.2,179.36
2017,5,10,15,0,17.0,274.0,5.6,30.0,288.0,237.34,176.65
2017,5,10,15,15,14.5,252.5,5.6,29.5,264.5,217.15,162.03
2017,5,10,15,30,12.0,231.0,5.6,29.0,241.0,197.43,147.7
2017,5,10,15,45,8.0,204.0,5.65,29.0,210.5,173.72,130.02
2017,5,10,16,0,4.0,177.0,5.7,29.0,180.0,150.67,112.76
2017,5,10,16,15,13.5,191.5,5.7,28.5,199.5,160.0,120.47
2017,5,10,16,30,23.0,206.0,5.7,28.0,219.0,167.36,133.09
2017,5,10,16,45,30.5,192.5,5.75,27.5,208.0,147.33,117.38
2017,5,10,17,0,38.0,179.0,5.8,27.0,197.0,137.48,109.92
2017,5,10,17,15,29.0,157.0,5.7,26.5,169.5,122.02,97.62
2017,5,10,17,30,20.0,135.0,5.6,26.0,142.0,110.77,88.65
2017,5,10,17,45,12.0,111.0,5.5,26.0,115.0,91.92,72.85
2017,5,10,18,0,4.0,87.0,5.4,26.0,88.0,72.87,56.61
2017,5,10,18,15,2.0,63.5,5.2,25.5,64.0,53.99,40.33
2017,5,10,18,30,0.0,40.0,5.0,25.0,40.0,34.81,23.6
2017,5,10,18,45,0.0,22.5,4.8,24.5,22.5,19.83,9.94
2017,5,10,19,0,0.0,5.0,4.6,24.0,5.0,4.38,0.0
2017,5,10,19,15,0.0,2.5,4.5,23.5,2.5,2.27,0.0
2017,5,10,19,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,4.2,22.5,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,45,13.0,8.0,0.7,20.5,8.5,14.36,0.0
2017,5,11,6,0,26.0,16.0,0.7,21.0,17.0,37.27,7.1
2017,5,11,6,15,83.5,41.0,0.7,21.5,53.5,116.57,87.69
2017,5,11,6,30,141.0,66.0,0.7,22.0,90.0,203.15,160.67
2017,5,11,6,45,191.5,90.5,0.75,22.5,135.5,274.36,219.25
2017,5,11,7,0,242.0,115.0,0.8,23.0,181.0,348.36,277.89
2017,5,11,7,15,291.0,134.0,0.75,23.0,231.0,416.04,329.63
2017,5,11,7,30,340.0,153.0,0.7,23.0,281.0,486.6,381.35
2017,5,11,7,45,170.0,122.5,0.7,23.5,186.5,303.7,239.6
2017,5,11,8,0,0.0,92.0,0.7,24.0,92.0,82.16,60.93
2017,5,11,8,15,0.0,117.5,0.75,24.0,117.5,106.64,80.73
2017,5,11,8,30,0.0,143.0,0.8,24.0,143.0,131.17,99.77
2017,5,11,8,45,2.0,161.0,0.85,24.0,162.5,150.06,114.24
2017,5,11,9,0,4.0,179.0,0.9,24.0,182.0,168.92,128.57
2017,5,11,9,15,2.0,157.0,1.05,24.5,158.5,144.7,109.15
2017,5,11,9,30,0.0,135.0,1.2,25.0,135.0,121.49,90.66
2017,5,11,9,45,1.5,146.5,1.35,25.5,147.5,133.61,99.82
2017,5,11,10,0,3.0,158.0,1.5,26.0,160.0,145.69,108.79
2017,5,11,10,15,6.5,190.5,1.6,26.5,196.0,179.36,134.23
2017,5,11,10,30,10.0,223.0,1.7,27.0,232.0,212.88,159.12
2017,5,11,10,45,5.0,177.5,1.85,27.5,182.5,165.04,122.32
2017,5,11,11,0,0.0,132.0,2.0,28.0,133.0,118.32,86.3
2017,5,11,11,15,7.0,199.0,2.1,28.0,206.5,185.96,137.96
2017,5,11,11,30,14.0,266.0,2.2,28.0,280.0,253.21,188.13
2017,5,11,11,45,11.5,226.5,2.3,28.5,238.0,213.89,158.28
2017,5,11,12,0,9.0,187.0,2.4,29.0,196.0,175.27,129.08
2017,5,11,12,15,10.5,206.0,2.4,29.0,216.5,192.86,142.34
2017,5,11,12,30,12.0,225.0,2.4,29.0,237.0,210.08,155.15
2017,5,11,12,45,39.5,344.0,2.4,29.5,382.5,335.71,247.45
2017,5,11,13,0,67.0,463.0,2.4,30.0,528.0,452.06,329.38
2017,5,11,13,15,38.0,328.5,2.3,30.0,365.5,311.56,228.45
2017,5,11,13,30,9.0,194.0,2.2,30.0,203.0,176.74,129.36
2017,5,11,13,45,21.5,286.5,2.15,30.5,307.0,257.76,189.47
2017,5,11,14,0,34.0,379.0,2.1,31.0,411.0,334.27,244.22
2017,5,11,14,15,22.5,305.0,2.0,30.5,325.5,265.71,194.8
2017,5,11,14,30,11.0,231.0,1.9,30.0,240.0,204.62,150.47
2017,5,11,14,45,5.5,182.5,1.85,30.0,187.0,160.94,118.12
2017,5,11,15,0,0.0,134.0,1.8,30.0,134.0,117.7,85.65
2017,5,11,15,15,0.5,143.0,1.75,29.5,143.5,125.16,91.79
2017,5,11,15,30,1.0,152.0,1.7,29.0,153.0,132.3,97.64
2017,5,11,15,45,1.5,159.5,1.65,29.0,160.5,137.8,102.07
2017,5,11,16,0,2.0,167.0,1.6,29.0,168.0,142.77,106.16
2017,5,11,16,15,1.0,139.5,1.5,28.5,140.0,120.13,89.21
2017,5,11,16,30,0.0,112.0,1.4,28.0,112.0,97.65,75.58
2017,5,11,16,45,0.0,124.5,1.35,28.0,124.5,106.95,83.55
2017,5,11,17,0,0.0,137.0,1.3,28.0,137.0,115.44,90.84
2017,5,11,17,15,0.0,117.5,1.15,27.5,117.5,99.79,78.35
2017,5,11,17,30,0.0,98.0,1.0,27.0,98.0,83.96,65.54
2017,5,11,17,45,103.5,105.0,0.9,26.5,131.5,82.02,64.18
2017,5,11,18,0,207.0,112.0,0.8,26.0,165.0,83.14,65.16
2017,5,11,18,15,148.5,87.0,0.7,25.5,120.0,67.32,51.55
2017,5,11,18,30,90.0,62.0,0.6,25.0,75.0,48.93,35.46
2017,5,11,18,45,47.5,35.5,0.55,25.0,42.5,29.09,17.38
2017,5,11,19,0,5.0,9.0,0.5,25.0,10.0,8.07,0.0
2017,5,11,19,15,2.5,4.5,0.5,24.5,5.0,4.09,0.0
2017,5,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,12,5,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,12,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,12,5,45,71.0,10.5,3.5,15.5,14.5,48.31,0.0
2017,5,12,6,0,142.0,21.0,3.7,16.0,29.0,135.63,51.56
2017,5,12,6,15,261.5,35.5,4.05,16.5,71.0,246.36,195.65
2017,5,12,6,30,381.0,50.0,4.4,17.0,113.0,359.16,295.67
2017,5,12,6,45,460.0,60.0,4.75,17.5,165.0,445.17,370.03
2017,5,12,7,0,539.0,70.0,5.1,18.0,217.0,536.28,444.91
2017,5,12,7,15,592.0,77.0,5.15,18.5,272.5,607.14,499.84
2017,5,12,7,30,645.0,84.0,5.2,19.0,328.0,679.86,554.03
2017,5,12,7,45,684.0,89.5,5.3,20.0,384.5,739.76,595.67
2017,5,12,8,0,723.0,95.0,5.4,21.0,441.0,799.66,636.02
2017,5,12,8,15,750.0,99.5,5.35,21.5,496.0,841.63,662.69
2017,5,12,8,30,777.0,104.0,5.3,22.0,551.0,887.49,691.68
2017,5,12,8,45,798.5,107.0,5.3,22.5,603.0,924.35,714.01
2017,5,12,9,0,820.0,110.0,5.3,23.0,655.0,958.82,734.44
2017,5,12,9,15,835.0,113.0,5.25,23.5,702.0,984.18,748.01
2017,5,12,9,30,850.0,116.0,5.2,24.0,749.0,995.53,751.95
2017,5,12,9,45,861.5,118.5,5.2,24.5,790.5,1010.56,758.96
2017,5,12,10,0,873.0,121.0,5.2,25.0,832.0,1022.29,763.79
2017,5,12,10,15,881.5,123.0,5.2,25.5,866.5,1027.01,764.04
2017,5,12,10,30,890.0,125.0,5.2,26.0,901.0,1028.23,762.13
2017,5,12,10,45,895.5,126.5,5.2,26.5,928.5,1022.38,755.67
2017,5,12,11,0,901.0,128.0,5.2,27.0,956.0,1013.01,747.08
2017,5,12,11,15,905.0,129.0,5.2,27.5,976.0,998.18,735.05
2017,5,12,11,30,909.0,130.0,5.2,28.0,996.0,979.94,720.91
2017,5,12,11,45,916.0,127.0,5.2,28.5,1009.0,957.45,704.09
2017,5,12,12,0,923.0,124.0,5.2,29.0,1022.0,931.73,685.26
2017,5,12,12,15,923.5,124.5,5.2,29.0,1025.5,900.46,664.14
2017,5,12,12,30,924.0,125.0,5.2,29.0,1029.0,866.56,641.23
2017,5,12,12,45,922.0,125.0,5.2,29.5,1024.0,827.88,613.72
2017,5,12,13,0,920.0,125.0,5.2,30.0,1019.0,787.12,584.76
2017,5,12,13,15,917.5,124.5,5.2,30.0,1005.5,743.65,553.73
2017,5,12,13,30,915.0,124.0,5.2,30.0,992.0,698.4,520.15
2017,5,12,13,45,910.0,123.5,5.25,30.0,970.5,650.0,483.72
2017,5,12,14,0,905.0,123.0,5.3,30.0,949.0,600.35,445.43
2017,5,12,14,15,899.0,121.5,5.25,30.0,920.5,548.39,404.22
2017,5,12,14,30,893.0,120.0,5.2,30.0,892.0,495.69,361.39
2017,5,12,14,45,886.0,117.0,5.2,30.0,857.0,440.96,316.08
2017,5,12,15,0,879.0,114.0,5.2,30.0,822.0,386.05,269.62
2017,5,12,15,15,868.0,112.0,5.15,30.0,780.0,330.73,222.3
2017,5,12,15,30,857.0,110.0,5.1,30.0,738.0,276.05,175.78
2017,5,12,15,45,841.0,107.5,5.05,30.0,690.5,212.38,124.5
2017,5,12,16,0,825.0,105.0,5.0,30.0,643.0,158.62,85.46
2017,5,12,16,15,805.0,101.5,4.85,29.5,591.0,105.92,56.89
2017,5,12,16,30,785.0,98.0,4.7,29.0,539.0,67.66,50.73
2017,5,12,16,45,757.0,94.0,4.6,29.0,484.0,66.87,50.29
2017,5,12,17,0,729.0,90.0,4.5,29.0,429.0,59.8,44.6
2017,5,12,17,15,691.0,84.5,4.05,28.0,372.5,57.9,43.37
2017,5,12,17,30,653.0,79.0,3.6,27.0,316.0,55.86,41.98
2017,5,12,17,45,597.5,72.0,3.2,26.5,260.5,52.44,39.23
2017,5,12,18,0,542.0,65.0,2.8,26.0,205.0,48.88,36.23
2017,5,12,18,15,457.5,55.0,2.5,25.0,153.5,42.5,30.7
2017,5,12,18,30,373.0,45.0,2.2,24.0,102.0,35.87,24.69
2017,5,12,18,45,241.5,31.0,1.9,23.0,61.5,25.14,14.52
2017,5,12,19,0,110.0,17.0,1.6,22.0,21.0,13.41,0.0
2017,5,12,19,15,55.0,8.5,1.6,21.5,10.5,7.73,0.0
2017,5,12,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,13,5,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,5,13,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,13,5,45,71.5,11.0,1.1,15.5,15.5,49.1,0.0
2017,5,13,6,0,143.0,22.0,1.2,16.0,31.0,138.74,60.8
2017,5,13,6,15,264.5,36.5,1.3,16.5,73.5,249.82,197.43
2017,5,13,6,30,386.0,51.0,1.4,17.0,116.0,364.0,295.86
2017,5,13,6,45,465.0,61.5,1.5,18.0,168.5,450.92,367.39
2017,5,13,7,0,544.0,72.0,1.6,19.0,221.0,542.93,438.5
2017,5,13,7,15,597.0,79.0,1.6,19.5,277.0,614.08,490.31
2017,5,13,7,30,650.0,86.0,1.6,20.0,333.0,687.01,541.06
2017,5,13,7,45,687.5,92.0,1.6,21.0,389.5,746.43,578.95
2017,5,13,8,0,725.0,98.0,1.6,22.0,446.0,805.73,615.34
2017,5,13,8,15,752.5,102.5,1.6,22.5,501.0,847.88,640.04
2017,5,13,8,30,780.0,107.0,1.6,23.0,556.0,894.27,667.19
2017,5,13,8,45,800.5,110.5,1.65,24.0,608.0,930.8,686.55
2017,5,13,9,0,821.0,114.0,1.7,25.0,660.0,964.89,704.12
2017,5,13,9,15,836.0,117.0,1.75,25.5,707.5,990.22,717.29
2017,5,13,9,30,851.0,120.0,1.8,26.0,755.0,1012.52,728.63
2017,5,13,9,45,863.0,122.0,1.9,26.5,796.5,1016.24,729.0
2017,5,13,10,0,875.0,124.0,2.0,27.0,838.0,1027.86,734.66
2017,5,13,10,15,884.0,126.0,2.0,27.5,873.5,1033.03,735.05
2017,5,13,10,30,893.0,128.0,2.0,28.0,909.0,1034.66,733.44
2017,5,13,10,45,900.0,129.0,2.05,28.5,937.0,1029.71,728.56
2017,5,13,11,0,907.0,130.0,2.1,29.0,965.0,1021.2,721.67
2017,5,13,11,15,911.5,131.0,2.1,29.0,985.5,1006.72,712.08
2017,5,13,11,30,916.0,132.0,2.1,29.0,1006.0,988.78,700.49
2017,5,13,11,45,922.0,130.0,2.1,29.5,1019.0,966.1,684.65
2017,5,13,12,0,928.0,128.0,2.1,30.0,1032.0,940.2,666.93
2017,5,13,12,15,929.0,128.5,2.05,30.0,1035.5,909.13,646.83
2017,5,13,12,30,930.0,129.0,2.0,30.0,1039.0,875.41,625.05
2017,5,13,12,45,930.0,127.5,2.0,30.5,1034.5,836.79,599.32
2017,5,13,13,0,930.0,126.0,2.0,31.0,1030.0,795.99,572.12
2017,5,13,13,15,927.5,125.5,2.0,31.0,1017.0,752.15,542.69
2017,5,13,13,30,925.0,125.0,2.0,31.0,1004.0,706.5,510.69
2017,5,13,13,45,921.5,123.5,2.0,31.5,982.5,657.81,474.84
2017,5,13,14,0,918.0,122.0,2.0,32.0,961.0,607.73,437.19
2017,5,13,14,15,912.0,120.5,2.0,32.0,932.0,555.19,397.67
2017,5,13,14,30,906.0,119.0,2.0,32.0,903.0,501.88,356.39
2017,5,13,14,45,888.0,121.5,2.05,32.0,864.5,446.18,312.4
2017,5,13,15,0,870.0,124.0,2.1,32.0,826.0,391.35,267.96
2017,5,13,15,15,858.5,121.5,2.1,31.5,783.5,335.98,222.69
2017,5,13,15,30,847.0,119.0,2.1,31.0,741.0,273.53,172.08
2017,5,13,15,45,832.5,115.5,2.15,31.0,693.5,218.09,127.86
2017,5,13,16,0,818.0,112.0,2.2,31.0,646.0,164.29,89.16
2017,5,13,16,15,797.5,108.0,2.25,30.5,594.0,111.63,60.55
