Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,13,16,30,777.0,104.0,2.3,30.0,542.0,71.8,53.86
2017,5,13,16,45,750.5,99.0,2.4,30.0,487.0,70.47,53.02
2017,5,13,17,0,724.0,94.0,2.5,30.0,432.0,62.45,46.58
2017,5,13,17,15,686.0,88.0,2.3,29.0,375.5,60.32,45.19
2017,5,13,17,30,648.0,82.0,2.1,28.0,319.0,58.03,43.61
2017,5,13,17,45,594.5,74.5,1.9,27.0,263.5,54.33,40.74
2017,5,13,18,0,541.0,67.0,1.7,26.0,208.0,50.45,37.58
2017,5,13,18,15,458.5,56.5,1.65,25.0,156.0,43.71,31.75
2017,5,13,18,30,376.0,46.0,1.6,24.0,104.0,36.69,25.41
2017,5,13,18,45,248.5,31.5,1.6,23.0,63.5,25.53,14.95
2017,5,13,19,0,121.0,17.0,1.6,22.0,23.0,13.4,0.0
2017,5,13,19,15,60.5,8.5,1.7,21.5,11.5,7.73,0.0
2017,5,13,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,14,5,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,5,14,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,14,5,45,64.0,11.5,1.75,15.5,15.5,45.51,0.0
2017,5,14,6,0,128.0,23.0,1.9,16.0,31.0,132.3,64.11
2017,5,14,6,15,239.5,38.5,1.9,16.5,72.5,237.05,188.1
2017,5,14,6,30,351.0,54.0,1.9,17.0,114.0,341.39,278.89
2017,5,14,6,45,429.5,65.0,1.9,18.0,165.5,429.31,351.59
2017,5,14,7,0,508.0,76.0,1.9,19.0,217.0,520.3,422.72
2017,5,14,7,15,560.5,84.5,2.35,20.0,272.0,591.73,476.62
2017,5,14,7,30,613.0,93.0,2.8,21.0,327.0,664.97,529.88
2017,5,14,7,45,653.5,98.5,3.25,22.5,383.0,725.31,570.8
2017,5,14,8,0,694.0,104.0,3.7,24.0,439.0,785.72,610.49
2017,5,14,8,15,722.0,109.0,3.75,24.5,493.5,833.54,640.83
2017,5,14,8,30,750.0,114.0,3.8,25.0,548.0,880.0,669.68
2017,5,14,8,45,771.5,118.0,3.85,26.0,599.0,911.75,686.62
2017,5,14,9,0,793.0,122.0,3.9,27.0,650.0,946.94,705.73
2017,5,14,9,15,808.5,125.0,3.85,27.5,696.5,972.39,718.88
2017,5,14,9,30,824.0,128.0,3.8,28.0,743.0,994.89,730.07
2017,5,14,9,45,836.5,130.5,3.75,28.5,784.5,1010.67,736.84
2017,5,14,10,0,849.0,133.0,3.7,29.0,826.0,1023.14,741.57
2017,5,14,10,15,858.0,135.0,3.65,29.5,860.5,1016.57,734.12
2017,5,14,10,30,867.0,137.0,3.6,30.0,895.0,1018.19,732.29
2017,5,14,10,45,873.5,138.5,3.55,30.5,923.0,1013.34,726.4
2017,5,14,11,0,880.0,140.0,3.5,31.0,951.0,1005.0,718.49
2017,5,14,11,15,884.0,141.0,3.45,31.5,970.5,990.32,706.71
2017,5,14,11,30,888.0,142.0,3.4,32.0,990.0,972.28,693.01
2017,5,14,11,45,889.0,143.5,3.4,32.5,1001.5,948.69,676.25
2017,5,14,12,0,890.0,145.0,3.4,33.0,1013.0,922.1,657.69
2017,5,14,12,15,890.5,145.0,3.35,33.0,1016.0,891.02,637.33
2017,5,14,12,30,891.0,145.0,3.3,33.0,1019.0,857.49,615.38
2017,5,14,12,45,889.5,145.0,3.3,33.0,1014.0,820.16,591.15
2017,5,14,13,0,888.0,145.0,3.3,33.0,1009.0,780.86,565.48
2017,5,14,13,15,885.0,144.5,3.3,33.0,996.0,738.26,535.69
2017,5,14,13,30,882.0,144.0,3.3,33.0,983.0,694.03,504.1
2017,5,14,13,45,877.0,142.5,3.3,33.5,961.5,646.32,468.42
2017,5,14,14,0,872.0,141.0,3.3,34.0,940.0,597.47,431.21
2017,5,14,14,15,865.0,139.5,3.3,34.0,911.0,546.64,392.56
2017,5,14,14,30,858.0,138.0,3.3,34.0,882.0,495.22,352.4
2017,5,14,14,45,852.5,133.5,3.3,34.0,847.5,441.89,309.78
2017,5,14,15,0,847.0,129.0,3.3,34.0,813.0,382.05,261.47
2017,5,14,15,15,834.5,126.5,3.3,33.5,771.0,326.94,216.38
2017,5,14,15,30,822.0,124.0,3.3,33.0,729.0,272.82,171.94
2017,5,14,15,45,807.0,120.5,3.35,33.0,682.0,218.75,128.8
2017,5,14,16,0,792.0,117.0,3.4,33.0,635.0,166.38,91.09
2017,5,14,16,15,771.0,113.0,3.35,32.5,583.5,115.2,63.04
2017,5,14,16,30,750.0,109.0,3.3,32.0,532.0,75.08,56.09
2017,5,14,16,45,723.0,103.5,3.3,32.0,478.0,66.31,49.15
2017,5,14,17,0,696.0,98.0,3.3,32.0,424.0,64.93,48.22
2017,5,14,17,15,658.0,92.0,3.05,31.0,368.5,62.95,46.97
2017,5,14,17,30,620.0,86.0,2.8,30.0,313.0,60.82,45.56
2017,5,14,17,45,567.0,77.5,2.55,29.5,258.5,56.48,42.1
2017,5,14,18,0,514.0,69.0,2.3,29.0,204.0,51.91,38.3
2017,5,14,18,15,434.0,58.5,2.15,28.0,153.5,45.27,32.64
2017,5,14,18,30,354.0,48.0,2.0,27.0,103.0,38.36,26.47
2017,5,14,18,45,234.0,33.0,1.9,26.0,63.0,25.72,14.96
2017,5,14,19,0,114.0,18.0,1.8,25.0,23.0,14.18,0.0
2017,5,14,19,15,57.0,9.0,1.9,24.5,11.5,8.19,0.0
2017,5,14,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,15,5,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,5,15,5,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,15,5,45,73.0,12.0,2.4,17.5,17.0,50.95,0.0
2017,5,15,6,0,146.0,24.0,2.7,18.0,34.0,145.47,76.15
2017,5,15,6,15,261.5,39.0,2.95,18.5,76.5,251.8,199.44
2017,5,15,6,30,377.0,54.0,3.2,19.0,119.0,361.52,294.68
2017,5,15,6,45,459.0,63.5,3.45,20.0,171.0,449.49,368.15
2017,5,15,7,0,541.0,73.0,3.7,21.0,223.0,542.5,441.56
2017,5,15,7,15,591.5,80.0,3.8,21.5,278.0,611.54,493.43
2017,5,15,7,30,642.0,87.0,3.9,22.0,333.0,682.19,544.49
2017,5,15,7,45,680.5,92.0,4.0,23.0,389.0,740.93,583.87
2017,5,15,8,0,719.0,97.0,4.1,24.0,445.0,799.62,621.96
2017,5,15,8,15,520.5,167.0,4.1,24.5,434.5,707.71,551.53
2017,5,15,8,30,322.0,237.0,4.1,25.0,424.0,591.4,459.1
2017,5,15,8,45,363.0,251.5,4.15,25.5,480.0,649.71,500.61
2017,5,15,9,0,404.0,266.0,4.2,26.0,536.0,707.91,540.34
2017,5,15,9,15,619.5,192.5,4.2,26.5,640.0,867.24,653.73
2017,5,15,9,30,835.0,119.0,4.2,27.0,744.0,995.88,736.81
2017,5,15,9,45,844.0,122.5,4.25,28.0,783.5,998.21,733.16
2017,5,15,10,0,853.0,126.0,4.3,29.0,823.0,1008.4,735.79
2017,5,15,10,15,861.0,128.0,4.25,29.5,857.0,1012.61,735.44
2017,5,15,10,30,869.0,130.0,4.2,30.0,891.0,1013.39,733.05
2017,5,15,10,45,874.0,132.0,4.2,30.5,917.5,1007.71,726.94
2017,5,15,11,0,879.0,134.0,4.2,31.0,944.0,998.57,718.8
2017,5,15,11,15,882.5,135.0,4.2,31.0,963.0,983.6,708.49
2017,5,15,11,30,886.0,136.0,4.2,31.0,982.0,965.3,696.17
2017,5,15,11,45,896.5,130.5,4.2,31.5,995.5,944.28,680.78
2017,5,15,12,0,907.0,125.0,4.2,32.0,1009.0,920.02,663.41
2017,5,15,12,15,907.0,125.0,4.2,32.0,1012.0,888.48,642.66
2017,5,15,12,30,907.0,125.0,4.2,32.0,1015.0,854.44,620.24
2017,5,15,12,45,905.5,124.0,4.2,32.5,1009.5,816.11,593.67
2017,5,15,13,0,904.0,123.0,4.2,33.0,1004.0,775.77,565.72
2017,5,15,13,15,901.0,122.5,4.25,33.0,990.5,732.87,536.09
2017,5,15,13,30,898.0,122.0,4.3,33.0,977.0,688.27,503.91
2017,5,15,13,45,565.0,290.5,4.35,33.5,824.0,573.22,417.32
2017,5,15,14,0,232.0,459.0,4.4,34.0,671.0,498.42,359.74
2017,5,15,14,15,283.5,433.0,4.4,34.0,684.0,478.14,345.2
2017,5,15,14,30,335.0,407.0,4.4,34.0,697.0,460.68,331.51
2017,5,15,14,45,248.5,401.5,4.45,34.0,612.0,397.46,285.88
2017,5,15,15,0,162.0,396.0,4.5,34.0,527.0,353.62,254.82
2017,5,15,15,15,457.0,272.5,4.55,33.5,615.5,320.8,222.97
2017,5,15,15,30,752.0,149.0,4.6,33.0,704.0,276.52,177.79
2017,5,15,15,45,733.5,145.5,4.65,33.0,657.5,218.19,131.69
2017,5,15,16,0,715.0,142.0,4.7,33.0,611.0,168.9,96.09
2017,5,15,16,15,692.0,137.0,4.7,32.5,561.0,120.67,69.0
2017,5,15,16,30,669.0,132.0,4.7,32.0,511.0,81.76,61.56
2017,5,15,16,45,637.0,126.0,4.75,32.0,458.0,80.94,61.15
2017,5,15,17,0,605.0,120.0,4.8,32.0,405.0,79.97,60.6
2017,5,15,17,15,565.5,112.0,4.65,31.5,351.0,77.27,58.73
2017,5,15,17,30,526.0,104.0,4.5,31.0,297.0,74.36,56.62
2017,5,15,17,45,469.5,93.5,4.4,30.5,244.5,67.58,51.19
2017,5,15,18,0,413.0,83.0,4.3,30.0,192.0,61.17,45.9
2017,5,15,18,15,338.0,69.0,4.15,29.0,144.0,51.79,37.96
2017,5,15,18,30,263.0,55.0,4.0,28.0,96.0,42.04,29.41
2017,5,15,18,45,131.5,38.0,3.85,27.5,58.5,30.35,18.61
2017,5,15,19,0,0.0,21.0,3.7,27.0,21.0,17.96,0.0
2017,5,15,19,15,0.0,10.5,3.9,26.5,10.5,9.55,0.0
2017,5,15,19,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,4.7,24.5,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,5.1,23.5,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,5.1,22.5,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,5.05,21.5,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,5.0,21.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,4.95,21.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,4.85,21.0,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,4.75,21.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,4.65,21.0,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,16,5,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,16,5,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,5,16,5,45,14.5,10.0,3.9,20.5,11.0,17.06,0.0
2017,5,16,6,0,29.0,20.0,4.0,21.0,22.0,46.01,21.45
2017,5,16,6,15,82.5,46.5,4.25,21.0,59.5,123.84,95.04
2017,5,16,6,30,136.0,73.0,4.5,21.0,97.0,197.54,158.9
2017,5,16,6,45,68.0,60.0,4.75,21.5,72.0,122.76,98.05
2017,5,16,7,0,0.0,47.0,5.0,22.0,47.0,41.46,28.93
2017,5,16,7,15,7.5,91.5,5.15,22.5,94.5,91.59,70.59
2017,5,16,7,30,15.0,136.0,5.3,23.0,142.0,145.57,114.56
2017,5,16,7,45,22.0,159.0,5.45,23.5,169.0,174.29,137.34
2017,5,16,8,0,29.0,182.0,5.6,24.0,196.0,218.22,171.82
2017,5,16,8,15,14.5,169.0,5.65,24.5,176.0,172.87,134.32
2017,5,16,8,30,0.0,156.0,5.7,25.0,156.0,144.09,110.17
2017,5,16,8,45,15.5,208.0,5.8,25.5,218.5,210.86,162.76
2017,5,16,9,0,31.0,260.0,5.9,26.0,281.0,296.13,228.31
2017,5,16,9,15,21.0,243.0,5.9,26.0,257.5,248.66,190.73
2017,5,16,9,30,11.0,226.0,5.9,26.0,234.0,220.16,167.92
2017,5,16,9,45,8.0,197.0,5.9,26.5,203.5,188.03,142.37
2017,5,16,10,0,5.0,168.0,5.9,27.0,173.0,157.06,117.8
2017,5,16,10,15,6.0,174.5,5.9,27.5,180.5,163.86,122.66
2017,5,16,10,30,7.0,181.0,5.9,28.0,188.0,170.6,127.42
2017,5,16,10,45,7.0,178.0,5.95,28.5,185.0,167.49,124.62
2017,5,16,11,0,7.0,175.0,6.0,29.0,182.0,164.41,121.87
2017,5,16,11,15,3.5,151.0,6.0,29.0,154.5,138.87,102.1
2017,5,16,11,30,0.0,127.0,6.0,29.0,127.0,113.7,82.59
2017,5,16,11,45,4.0,152.0,6.0,29.5,156.0,139.77,102.49
2017,5,16,12,0,8.0,177.0,6.0,30.0,185.0,165.45,121.86
2017,5,16,12,15,9.0,176.5,6.05,30.0,185.5,165.28,121.71
2017,5,16,12,30,10.0,176.0,6.1,30.0,186.0,164.99,121.5
2017,5,16,12,45,10.5,198.5,6.15,30.0,209.0,184.51,136.27
2017,5,16,13,0,11.0,221.0,6.2,30.0,232.0,203.68,150.72
2017,5,16,13,15,16.5,283.5,6.25,30.0,299.5,260.46,193.39
2017,5,16,13,30,22.0,346.0,6.3,30.0,367.0,315.13,234.02
2017,5,16,13,45,23.5,348.5,6.35,30.5,370.5,315.24,233.67
2017,5,16,14,0,25.0,351.0,6.4,31.0,374.0,307.81,227.85
2017,5,16,14,15,339.0,299.0,6.5,31.0,594.0,401.68,298.27
2017,5,16,14,30,653.0,247.0,6.6,31.0,814.0,478.49,351.01
2017,5,16,14,45,432.5,320.0,6.7,31.0,689.5,406.32,296.39
2017,5,16,15,0,212.0,393.0,6.8,31.0,565.0,369.21,270.36
2017,5,16,15,15,212.5,371.0,6.8,30.5,536.0,336.58,245.54
2017,5,16,15,30,213.0,349.0,6.8,30.0,507.0,304.21,220.76
2017,5,16,15,45,163.0,325.0,6.85,30.0,441.0,262.09,190.51
2017,5,16,16,0,113.0,301.0,6.9,30.0,375.0,237.17,174.27
2017,5,16,16,15,57.5,233.0,6.85,29.5,271.0,181.01,134.89
2017,5,16,16,30,2.0,165.0,6.8,29.0,167.0,138.43,108.98
2017,5,16,16,45,1.0,140.0,6.8,29.0,141.0,118.89,93.33
2017,5,16,17,0,0.0,115.0,6.8,29.0,115.0,98.99,77.21
2017,5,16,17,15,0.0,99.5,6.65,28.5,99.5,86.18,66.96
2017,5,16,17,30,0.0,84.0,6.5,28.0,84.0,73.25,56.45
2017,5,16,17,45,149.5,93.0,6.4,27.5,133.0,70.0,53.93
2017,5,16,18,0,299.0,102.0,6.3,27.0,182.0,77.02,59.94
2017,5,16,18,15,231.5,82.5,6.1,26.5,135.5,63.18,48.03
2017,5,16,18,30,164.0,63.0,5.9,26.0,89.0,48.93,35.47
2017,5,16,18,45,96.5,40.0,5.75,25.5,53.5,31.76,20.02
2017,5,16,19,0,29.0,17.0,5.6,25.0,18.0,14.57,0.0
2017,5,16,19,15,14.5,8.5,5.6,24.5,9.0,7.73,0.0
2017,5,16,19,30,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,5.65,23.5,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,5.9,23.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,5.9,22.5,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,5.85,21.5,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,5.8,21.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,5.8,21.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,5.8,21.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,5.7,21.0,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,5.6,21.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,5.55,21.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,5.5,21.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,17,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,17,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,17,5,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,5,17,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,17,6,15,0.0,1.5,0.9,21.0,1.5,1.31,0.0
2017,5,17,6,30,0.0,3.0,0.9,21.0,3.0,2.63,0.0
2017,5,17,6,45,0.0,5.5,0.95,21.5,5.5,4.83,0.0
2017,5,17,7,0,0.0,8.0,1.0,22.0,8.0,7.02,0.24
2017,5,17,7,15,0.0,18.5,1.0,22.5,18.5,16.27,7.97
2017,5,17,7,30,0.0,29.0,1.0,23.0,29.0,25.55,15.62
2017,5,17,7,45,0.0,40.5,1.05,23.5,40.5,35.73,23.9
2017,5,17,8,0,0.0,52.0,1.1,24.0,52.0,45.93,32.06
2017,5,17,8,15,0.0,83.5,1.25,24.5,83.5,73.94,54.47
2017,5,17,8,30,0.0,115.0,1.4,25.0,115.0,103.48,77.66
2017,5,17,8,45,0.0,108.5,1.55,25.5,108.5,96.99,72.07
2017,5,17,9,0,0.0,102.0,1.7,26.0,102.0,90.81,66.84
2017,5,17,9,15,1.0,131.0,1.65,26.5,132.0,118.88,88.51
2017,5,17,9,30,2.0,160.0,1.6,27.0,162.0,147.09,109.87
2017,5,17,9,45,19.0,248.5,1.6,28.0,264.0,249.18,186.87
2017,5,17,10,0,36.0,337.0,1.6,29.0,366.0,370.84,274.46
2017,5,17,10,15,35.5,349.5,1.45,29.5,379.5,379.6,278.61
2017,5,17,10,30,35.0,362.0,1.3,30.0,393.0,388.04,283.06
2017,5,17,10,45,31.5,362.5,1.2,30.5,391.0,381.03,276.69
2017,5,17,11,0,28.0,363.0,1.1,31.0,389.0,374.12,270.56
2017,5,17,11,15,108.5,427.0,0.95,31.0,530.5,521.95,373.48
2017,5,17,11,30,189.0,491.0,0.8,31.0,672.0,650.18,456.79
2017,5,17,11,45,171.5,497.5,0.65,31.5,663.5,627.88,437.75
2017,5,17,12,0,154.0,504.0,0.5,32.0,655.0,605.46,420.28
2017,5,17,12,15,139.5,503.5,0.5,32.0,641.0,579.43,403.13
2017,5,17,12,30,125.0,503.0,0.5,32.0,627.0,553.84,386.23
2017,5,17,12,45,223.5,488.5,0.55,32.5,707.5,605.3,421.56
2017,5,17,13,0,322.0,474.0,0.6,33.0,788.0,646.9,448.81
2017,5,17,13,15,327.0,464.5,0.7,33.0,780.0,619.93,431.79
2017,5,17,13,30,332.0,455.0,0.8,33.0,772.0,592.44,414.66
2017,5,17,13,45,591.5,300.5,0.95,33.5,850.0,598.13,421.85
2017,5,17,14,0,851.0,146.0,1.1,34.0,928.0,592.26,418.5
2017,5,17,14,15,843.5,144.5,1.25,34.0,899.5,542.38,382.67
2017,5,17,14,30,836.0,143.0,1.4,34.0,871.0,488.19,342.78
2017,5,17,14,45,823.5,142.5,1.55,34.0,834.5,435.3,302.27
2017,5,17,15,0,811.0,142.0,1.7,34.0,798.0,382.97,260.84
2017,5,17,15,15,797.0,139.0,1.85,33.5,756.5,329.13,217.93
2017,5,17,15,30,783.0,136.0,2.0,33.0,715.0,276.5,175.53
2017,5,17,15,45,759.0,135.5,2.15,33.0,667.0,225.37,135.36
2017,5,17,16,0,735.0,135.0,2.3,33.0,619.0,169.16,94.86
2017,5,17,16,15,527.0,183.5,2.4,32.5,516.5,146.81,92.76
2017,5,17,16,30,319.0,232.0,2.5,32.0,414.0,153.63,119.33
2017,5,17,16,45,468.5,174.5,2.7,31.5,412.0,112.96,87.23
2017,5,17,17,0,618.0,117.0,2.9,31.0,410.0,77.63,58.85
2017,5,17,17,15,577.0,109.5,2.95,30.5,356.0,75.19,57.21
2017,5,17,17,30,536.0,102.0,3.0,30.0,302.0,72.56,55.34
2017,5,17,17,45,470.5,94.0,3.15,29.5,248.5,67.83,51.62
2017,5,17,18,0,405.0,86.0,3.3,29.0,195.0,63.23,47.84
2017,5,17,18,15,327.0,72.5,3.35,28.0,147.0,54.29,40.26
2017,5,17,18,30,249.0,59.0,3.4,27.0,99.0,45.0,32.08
2017,5,17,18,45,146.5,39.5,3.45,26.5,61.0,31.52,19.83
2017,5,17,19,0,44.0,20.0,3.5,26.0,23.0,16.89,0.0
2017,5,17,19,15,22.0,10.0,3.65,25.5,11.5,9.1,0.0
2017,5,17,19,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,4.05,23.5,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,5,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,5,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,18,5,45,35.0,13.0,3.5,22.5,15.5,31.09,0.0
2017,5,18,6,0,70.0,26.0,3.5,23.0,31.0,92.78,53.07
2017,5,18,6,15,157.0,46.5,3.7,23.0,70.5,182.68,142.07
2017,5,18,6,30,244.0,67.0,3.9,23.0,110.0,286.56,230.3
2017,5,18,6,45,308.0,84.0,4.15,23.5,158.0,362.54,293.89
2017,5,18,7,0,372.0,101.0,4.4,24.0,206.0,443.16,358.98
2017,5,18,7,15,186.0,96.0,4.6,24.5,148.5,277.86,225.2
2017,5,18,7,30,0.0,91.0,4.8,25.0,91.0,82.78,62.08
2017,5,18,7,45,1.0,121.5,5.0,25.5,122.0,114.06,87.14
2017,5,18,8,0,2.0,152.0,5.2,26.0,153.0,145.36,111.63
2017,5,18,8,15,44.0,203.0,5.3,26.5,228.5,253.1,197.25
2017,5,18,8,30,86.0,254.0,5.4,27.0,304.0,350.45,272.26
2017,5,18,8,45,44.5,214.0,5.5,28.0,240.5,260.16,199.98
2017,5,18,9,0,3.0,174.0,5.6,29.0,177.0,162.79,122.2
2017,5,18,9,15,3.0,170.5,5.6,29.0,173.5,158.63,118.75
2017,5,18,9,30,3.0,167.0,5.6,29.0,170.0,154.76,115.46
2017,5,18,9,45,6.5,192.5,5.7,29.5,198.0,182.19,136.15
2017,5,18,10,0,10.0,218.0,5.8,30.0,226.0,209.5,156.47
2017,5,18,10,15,33.5,308.5,5.85,30.5,337.5,334.89,250.43
2017,5,18,10,30,57.0,399.0,5.9,31.0,449.0,448.35,332.72
2017,5,18,10,45,83.5,430.0,5.95,31.5,506.0,501.23,370.16
2017,5,18,11,0,110.0,461.0,6.0,32.0,563.0,552.21,405.8
2017,5,18,11,15,408.5,354.0,6.0,32.0,743.5,759.93,559.77
2017,5,18,11,30,707.0,247.0,6.0,32.0,924.0,921.98,676.37
2017,5,18,11,45,358.0,218.0,6.05,32.5,561.5,549.41,410.52
2017,5,18,12,0,9.0,189.0,6.1,33.0,199.0,177.14,128.77
2017,5,18,12,15,54.0,341.5,6.1,33.0,395.5,355.74,261.91
2017,5,18,12,30,99.0,494.0,6.1,33.0,592.0,522.61,381.44
2017,5,18,12,45,150.5,498.0,6.15,33.0,645.5,556.52,406.04
2017,5,18,13,0,202.0,502.0,6.2,33.0,699.0,583.7,425.94
2017,5,18,13,15,450.0,375.5,6.2,33.0,807.0,631.87,464.58
2017,5,18,13,30,698.0,249.0,6.2,33.0,915.0,662.02,488.62
2017,5,18,13,45,503.0,345.5,6.2,33.0,820.0,583.92,428.99
2017,5,18,14,0,308.0,442.0,6.2,33.0,725.0,521.64,381.44
2017,5,18,14,15,227.5,438.5,6.2,33.0,644.0,463.49,338.74
2017,5,18,14,30,147.0,435.0,6.2,33.0,563.0,405.59,296.52
2017,5,18,14,45,211.5,409.0,6.2,33.0,585.0,398.89,290.55
2017,5,18,15,0,276.0,383.0,6.2,33.0,607.0,375.38,271.14
2017,5,18,15,15,177.0,360.5,6.25,32.5,501.5,320.5,232.41
2017,5,18,15,30,78.0,338.0,6.3,32.0,396.0,277.49,203.63
2017,5,18,15,45,126.0,321.5,6.35,32.0,408.0,254.33,184.51
2017,5,18,16,0,174.0,305.0,6.4,32.0,420.0,236.54,169.72
2017,5,18,16,15,158.5,279.5,6.4,31.5,378.0,204.32,148.42
2017,5,18,16,30,143.0,254.0,6.4,31.0,336.0,175.01,137.59
2017,5,18,16,45,287.5,216.0,6.4,31.0,360.0,145.58,114.25
2017,5,18,17,0,432.0,178.0,6.4,31.0,384.0,118.1,92.22
2017,5,18,17,15,390.5,164.0,6.3,30.5,332.5,117.09,91.94
2017,5,18,17,30,349.0,150.0,6.2,30.0,281.0,108.48,85.28
2017,5,18,17,45,297.5,132.0,6.15,29.5,231.0,96.83,75.91
2017,5,18,18,0,246.0,114.0,6.1,29.0,181.0,84.72,65.9
2017,5,18,18,15,184.5,91.5,5.95,28.5,135.0,69.13,52.63
2017,5,18,18,30,123.0,69.0,5.8,28.0,89.0,54.12,39.54
2017,5,18,18,45,68.0,42.5,5.65,27.5,53.0,34.43,22.14
2017,5,18,19,0,13.0,16.0,5.5,27.0,17.0,14.22,0.0
2017,5,18,19,15,6.5,8.0,5.4,26.5,8.5,7.28,0.0
2017,5,18,19,30,0.0,0.0,5.3,26.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,5.1,25.5,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,4.8,23.5,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,4.85,22.5,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,5,19,5,15,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,5,19,5,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,19,5,45,17.0,12.0,4.6,22.5,13.0,20.28,0.0
2017,5,19,6,0,34.0,24.0,4.6,23.0,26.0,56.68,31.29
2017,5,19,6,15,95.0,49.0,4.75,23.0,64.0,135.19,103.99
2017,5,19,6,30,156.0,74.0,4.9,23.0,102.0,223.94,179.48
2017,5,19,6,45,78.0,51.0,5.1,23.5,65.0,117.33,93.28
2017,5,19,7,0,0.0,28.0,5.3,24.0,28.0,24.65,14.78
2017,5,19,7,15,0.0,35.0,5.45,24.5,35.0,30.84,19.86
2017,5,19,7,30,0.0,42.0,5.6,25.0,42.0,37.04,24.84
2017,5,19,7,45,19.5,116.0,5.8,25.5,126.0,133.56,103.72
2017,5,19,8,0,39.0,190.0,6.0,26.0,210.0,236.79,185.58
2017,5,19,8,15,176.5,215.5,6.05,26.5,317.5,409.05,322.68
2017,5,19,8,30,314.0,241.0,6.1,27.0,425.0,588.53,459.14
2017,5,19,8,45,279.0,272.5,6.15,28.0,446.5,593.02,457.26
2017,5,19,9,0,244.0,304.0,6.2,29.0,468.0,594.37,453.69
2017,5,19,9,15,464.0,246.5,6.25,29.5,585.5,765.23,581.03
2017,5,19,9,30,684.0,189.0,6.3,30.0,703.0,930.49,697.05
2017,5,19,9,45,704.0,190.0,6.35,30.5,744.0,950.87,707.56
2017,5,19,10,0,724.0,191.0,6.4,31.0,785.0,968.35,716.81
2017,5,19,10,15,479.0,312.5,6.4,31.5,712.5,836.61,619.03
2017,5,19,10,30,234.0,434.0,6.4,32.0,640.0,677.96,499.41
2017,5,19,10,45,181.5,450.0,6.45,32.5,613.0,633.56,465.47
2017,5,19,11,0,129.0,466.0,6.5,33.0,586.0,589.18,431.19
2017,5,19,11,15,229.5,462.5,6.5,33.0,680.5,672.79,492.48
2017,5,19,11,30,330.0,459.0,6.5,33.0,775.0,761.22,555.34
2017,5,19,11,45,301.0,474.5,6.5,33.5,765.5,732.14,532.49
2017,5,19,12,0,272.0,490.0,6.5,34.0,756.0,702.59,509.85
2017,5,19,12,15,287.0,487.5,6.45,34.0,769.5,694.51,504.25
2017,5,19,12,30,302.0,485.0,6.4,34.0,783.0,684.6,497.28
2017,5,19,12,45,332.5,467.5,6.4,34.5,793.5,672.49,488.31
2017,5,19,13,0,363.0,450.0,6.4,35.0,804.0,658.15,477.65
2017,5,19,13,15,561.5,328.5,6.35,35.0,868.5,672.7,491.21
2017,5,19,13,30,760.0,207.0,6.3,35.0,933.0,669.62,491.16
2017,5,19,13,45,390.5,268.5,6.25,35.0,641.5,456.47,335.36
2017,5,19,14,0,21.0,330.0,6.2,35.0,350.0,295.73,215.03
2017,5,19,14,15,101.0,383.0,6.15,34.5,472.0,359.18,262.14
2017,5,19,14,30,181.0,436.0,6.1,34.0,594.0,422.09,307.19
2017,5,19,14,45,234.5,408.0,6.1,34.0,604.0,407.88,295.5
2017,5,19,15,0,288.0,380.0,6.1,34.0,614.0,378.06,271.71
2017,5,19,15,15,463.5,291.5,6.05,33.5,645.5,338.83,237.3
2017,5,19,15,30,639.0,203.0,6.0,33.0,677.0,286.18,189.93
2017,5,19,15,45,612.0,200.5,6.0,33.0,630.5,240.28,153.73
2017,5,19,16,0,585.0,198.0,6.0,33.0,584.0,197.73,123.01
2017,5,19,16,15,445.0,217.0,5.9,32.5,497.5,164.85,108.84
2017,5,19,16,30,305.0,236.0,5.8,32.0,411.0,155.66,121.42
2017,5,19,16,45,343.5,203.5,5.7,31.5,382.0,138.71,108.38
2017,5,19,17,0,382.0,171.0,5.6,31.0,353.0,112.9,87.91
2017,5,19,17,15,337.0,160.5,5.45,30.5,306.5,114.47,89.73
2017,5,19,17,30,292.0,150.0,5.3,30.0,260.0,108.08,84.9
2017,5,19,17,45,259.0,129.0,5.15,29.5,214.5,94.66,74.07
2017,5,19,18,0,226.0,108.0,5.0,29.0,169.0,80.68,62.49
2017,5,19,18,15,175.5,86.0,4.8,28.5,127.0,65.4,49.51
2017,5,19,18,30,125.0,64.0,4.6,28.0,85.0,49.58,35.79
2017,5,19,18,45,62.5,42.0,4.45,27.5,52.5,34.14,22.0
2017,5,19,19,0,0.0,20.0,4.3,27.0,20.0,17.41,1.76
2017,5,19,19,15,0.0,10.0,4.15,26.5,10.0,9.1,0.0
2017,5,19,19,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,3.35,22.5,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,5,20,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,5,20,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,5,20,5,45,0.0,7.0,1.65,22.5,7.0,6.37,0.0
2017,5,20,6,0,0.0,14.0,1.7,23.0,14.0,12.31,2.48
2017,5,20,6,15,0.0,32.5,1.75,23.0,32.5,29.33,17.9
2017,5,20,6,30,0.0,51.0,1.8,23.0,51.0,48.45,34.12
2017,5,20,6,45,1.0,73.5,1.9,23.0,74.0,72.56,54.34
2017,5,20,7,0,2.0,96.0,2.0,23.0,97.0,95.98,73.73
2017,5,20,7,15,1.0,76.5,2.1,23.0,77.0,69.83,52.21
2017,5,20,7,30,0.0,57.0,2.2,23.0,57.0,50.34,36.05
2017,5,20,7,45,0.0,42.5,2.3,23.5,42.5,37.5,25.31
2017,5,20,8,0,0.0,28.0,2.4,24.0,28.0,24.69,14.65
2017,5,20,8,15,0.0,34.0,2.6,24.0,34.0,30.01,18.93
2017,5,20,8,30,0.0,40.0,2.8,24.0,40.0,35.34,23.18
2017,5,20,8,45,0.0,49.5,3.0,24.5,49.5,43.79,29.85
2017,5,20,9,0,0.0,59.0,3.2,25.0,59.0,52.25,36.46
2017,5,20,9,15,0.0,56.0,3.3,25.5,56.0,49.62,34.16
2017,5,20,9,30,0.0,53.0,3.4,26.0,53.0,46.99,31.89
2017,5,20,9,45,2.5,111.5,3.5,26.5,114.0,102.14,75.28
2017,5,20,10,0,5.0,170.0,3.6,27.0,175.0,158.93,119.0
2017,5,20,10,15,2.5,144.5,3.1,27.0,147.0,132.48,98.18
2017,5,20,10,30,0.0,119.0,2.6,27.0,119.0,106.54,77.86
2017,5,20,10,45,0.0,125.0,2.1,27.5,125.0,112.01,81.8
2017,5,20,11,0,0.0,131.0,1.6,28.0,131.0,117.44,85.62
2017,5,20,11,15,3.0,148.5,1.55,28.0,152.0,136.13,99.9
2017,5,20,11,30,6.0,166.0,1.5,28.0,173.0,154.61,113.89
2017,5,20,11,45,10.0,218.5,1.45,28.5,229.0,205.37,151.63
2017,5,20,12,0,14.0,271.0,1.4,29.0,285.0,255.46,187.98
2017,5,20,12,15,18.0,314.0,1.4,29.0,332.0,296.03,217.24
2017,5,20,12,30,22.0,357.0,1.4,29.0,379.0,335.48,245.36
2017,5,20,12,45,126.0,427.5,1.4,29.0,551.0,477.75,347.61
2017,5,20,13,0,230.0,498.0,1.4,29.0,723.0,601.64,432.26
2017,5,20,13,15,145.0,471.5,1.4,28.5,613.0,503.06,363.57
2017,5,20,13,30,60.0,445.0,1.4,28.0,503.0,416.84,303.48
2017,5,20,13,45,38.0,367.0,1.4,28.0,403.5,333.56,244.75
2017,5,20,14,0,16.0,289.0,1.4,28.0,304.0,259.08,191.04
2017,5,20,14,15,13.5,262.5,1.7,28.0,275.5,233.8,173.12
2017,5,20,14,30,11.0,236.0,2.0,28.0,247.0,209.04,155.09
2017,5,20,14,45,109.0,315.5,2.4,28.0,405.5,293.01,217.03
2017,5,20,15,0,207.0,395.0,2.8,28.0,564.0,370.56,271.58
2017,5,20,15,15,167.0,373.5,3.35,27.5,505.0,326.72,240.06
2017,5,20,15,30,127.0,352.0,3.9,27.0,446.0,287.66,212.46
2017,5,20,15,45,143.5,329.0,4.5,26.5,429.0,262.77,193.56
2017,5,20,16,0,160.0,306.0,5.1,26.0,412.0,236.37,173.83
2017,5,20,16,15,302.0,255.5,5.2,25.5,435.5,190.03,135.87
2017,5,20,16,30,444.0,205.0,5.3,25.0,459.0,128.97,102.72
2017,5,20,16,45,392.5,206.0,5.45,24.5,414.5,140.62,113.08
2017,5,20,17,0,341.0,207.0,5.6,24.0,370.0,141.9,114.81
2017,5,20,17,15,303.5,188.5,5.35,23.5,320.0,131.39,106.58
2017,5,20,17,30,266.0,170.0,5.1,23.0,270.0,120.35,97.76
2017,5,20,17,45,223.0,146.5,4.85,22.5,221.5,105.61,85.58
2017,5,20,18,0,180.0,123.0,4.6,22.0,173.0,92.49,74.47
2017,5,20,18,15,133.5,95.5,4.2,21.5,128.0,73.29,57.8
2017,5,20,18,30,87.0,68.0,3.8,21.0,83.0,53.54,40.31
2017,5,20,18,45,52.5,42.0,3.45,20.5,50.0,34.19,22.86
2017,5,20,19,0,18.0,16.0,3.1,20.0,17.0,13.88,1.19
2017,5,20,19,15,9.0,8.0,2.9,19.5,8.5,7.28,0.0
2017,5,20,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,5,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,21,5,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,5,45,0.0,4.0,3.45,18.0,4.0,3.64,0.0
2017,5,21,6,0,0.0,8.0,3.6,18.0,8.0,7.02,0.0
2017,5,21,6,15,0.0,24.0,3.7,18.0,24.0,21.13,11.66
2017,5,21,6,30,0.0,40.0,3.8,18.0,40.0,35.3,23.9
2017,5,21,6,45,0.0,61.0,3.9,18.5,61.0,56.39,41.84
2017,5,21,7,0,0.0,82.0,4.0,19.0,82.0,77.44,59.49
2017,5,21,7,15,0.5,105.0,4.2,19.0,105.5,100.82,78.92
2017,5,21,7,30,1.0,128.0,4.4,19.0,129.0,123.87,97.77
2017,5,21,7,45,7.0,149.0,4.6,19.5,153.0,149.23,118.25
2017,5,21,8,0,13.0,170.0,4.8,20.0,177.0,174.75,138.53
2017,5,21,8,15,6.5,126.5,4.9,20.0,130.0,121.42,94.55
2017,5,21,8,30,0.0,83.0,5.0,20.0,83.0,73.52,54.93
2017,5,21,8,45,0.0,113.0,5.15,20.5,113.0,101.24,77.17
2017,5,21,9,0,0.0,143.0,5.3,21.0,143.0,129.58,99.56
2017,5,21,9,15,5.5,186.0,5.25,21.0,190.0,176.18,136.63
2017,5,21,9,30,11.0,229.0,5.2,21.0,237.0,223.02,173.35
2017,5,21,9,45,9.0,211.0,5.2,21.5,218.0,202.47,156.4
2017,5,21,10,0,7.0,193.0,5.2,22.0,199.0,182.63,140.2
2017,5,21,10,15,7.5,201.0,5.1,22.0,207.5,190.21,145.9
2017,5,21,10,30,8.0,209.0,5.0,22.0,216.0,197.72,151.5
2017,5,21,10,45,56.5,334.5,4.95,22.5,386.5,377.57,290.24
2017,5,21,11,0,105.0,460.0,4.9,23.0,557.0,546.36,414.39
2017,5,21,11,15,105.5,470.0,4.8,23.0,569.5,549.5,415.29
2017,5,21,11,30,106.0,480.0,4.7,23.0,582.0,551.93,416.34
2017,5,21,11,45,81.5,467.5,4.65,23.0,547.0,509.42,384.35
2017,5,21,12,0,57.0,455.0,4.6,23.0,512.0,468.4,353.49
2017,5,21,12,15,135.5,480.0,4.6,23.0,614.0,555.52,419.01
2017,5,21,12,30,214.0,505.0,4.6,23.0,716.0,629.04,472.92
2017,5,21,12,45,127.0,464.5,4.7,23.0,590.0,510.19,385.23
2017,5,21,13,0,40.0,424.0,4.8,23.0,464.0,399.83,302.55
2017,5,21,13,15,61.5,445.0,4.85,22.5,505.0,425.85,323.26
2017,5,21,13,30,83.0,466.0,4.9,22.0,546.0,448.93,341.28
2017,5,21,13,45,81.5,454.5,4.95,22.0,532.0,429.48,326.78
2017,5,21,14,0,80.0,443.0,5.0,22.0,518.0,410.35,312.58
2017,5,21,14,15,81.0,429.5,4.9,21.5,503.0,391.29,298.76
2017,5,21,14,30,82.0,416.0,4.8,21.0,488.0,372.27,284.82
2017,5,21,14,45,91.0,402.0,4.75,21.0,479.0,356.13,272.34
2017,5,21,15,0,100.0,388.0,4.7,21.0,470.0,339.07,258.94
2017,5,21,15,15,66.5,342.0,4.65,20.5,395.5,287.21,220.24
2017,5,21,15,30,33.0,296.0,4.6,20.0,321.0,239.88,185.11
2017,5,21,15,45,16.5,201.5,4.6,20.0,214.0,173.96,134.22
2017,5,21,16,0,0.0,107.0,4.6,20.0,107.0,94.31,71.43
2017,5,21,16,15,0.0,101.5,4.6,19.5,101.5,89.54,67.98
2017,5,21,16,30,0.0,96.0,4.6,19.0,96.0,84.76,67.53
2017,5,21,16,45,0.0,77.5,4.6,19.0,77.5,68.59,53.87
2017,5,21,17,0,0.0,59.0,4.6,19.0,59.0,52.14,39.83
2017,5,21,17,15,0.0,51.0,4.3,18.5,51.0,45.02,33.87
2017,5,21,17,30,0.0,43.0,4.0,18.0,43.0,37.92,27.83
2017,5,21,17,45,0.0,34.5,3.75,18.0,34.5,30.39,21.26
2017,5,21,18,0,0.0,26.0,3.5,18.0,26.0,22.88,14.62
2017,5,21,18,15,0.0,18.5,3.5,17.5,18.5,16.26,8.73
2017,5,21,18,30,0.0,11.0,3.5,17.0,11.0,9.65,2.8
2017,5,21,18,45,0.0,6.0,3.5,17.0,6.0,5.26,0.0
2017,5,21,19,0,0.0,1.0,3.5,17.0,1.0,0.87,0.0
2017,5,21,19,15,0.0,0.5,3.45,16.5,0.5,0.45,0.0
2017,5,21,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,5,22,5,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,5,22,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,22,5,45,21.0,12.5,3.2,15.0,14.5,22.98,0.0
2017,5,22,6,0,42.0,25.0,3.1,15.0,29.0,63.15,39.54
2017,5,22,6,15,101.5,50.0,3.1,15.0,67.0,139.85,111.49
2017,5,22,6,30,161.0,75.0,3.1,15.0,105.0,228.1,188.23
2017,5,22,6,45,80.5,53.5,3.1,15.5,68.5,122.32,100.36
2017,5,22,7,0,0.0,32.0,3.1,16.0,32.0,28.18,18.41
2017,5,22,7,15,0.0,39.0,3.1,16.5,39.0,34.38,23.66
2017,5,22,7,30,0.0,46.0,3.1,17.0,46.0,40.58,28.77
2017,5,22,7,45,0.0,70.0,3.15,17.5,70.0,61.89,46.46
2017,5,22,8,0,0.0,94.0,3.2,18.0,94.0,83.95,64.47
2017,5,22,8,15,10.5,153.0,3.35,18.0,159.5,152.08,120.45
2017,5,22,8,30,21.0,212.0,3.5,18.0,225.0,222.28,176.79
2017,5,22,8,45,10.5,158.5,3.65,18.5,165.0,155.56,122.03
2017,5,22,9,0,0.0,105.0,3.8,19.0,105.0,93.6,71.06
2017,5,22,9,15,9.0,184.0,3.95,19.5,191.0,177.71,138.63
2017,5,22,9,30,18.0,263.0,4.1,20.0,277.0,263.96,205.89
2017,5,22,9,45,17.5,272.0,4.35,20.5,286.5,270.79,210.22
2017,5,22,10,0,17.0,281.0,4.6,21.0,296.0,277.61,214.75
2017,5,22,10,15,20.0,303.5,4.6,21.0,321.5,301.06,232.45
2017,5,22,10,30,23.0,326.0,4.6,21.0,347.0,324.16,249.75
2017,5,22,10,45,19.0,305.0,4.7,21.5,322.5,298.35,229.18
2017,5,22,11,0,15.0,284.0,4.8,22.0,298.0,273.24,209.29
2017,5,22,11,15,16.0,295.5,4.9,22.0,310.5,283.66,217.17
2017,5,22,11,30,17.0,307.0,5.0,22.0,323.0,293.83,224.79
2017,5,22,11,45,16.0,296.5,5.1,22.5,312.5,281.79,215.06
2017,5,22,12,0,15.0,286.0,5.2,23.0,302.0,269.92,205.55
2017,5,22,12,15,10.5,223.5,5.0,23.0,234.5,208.67,158.43
2017,5,22,12,30,6.0,161.0,4.8,23.0,167.0,148.44,111.71
2017,5,22,12,45,8.5,186.5,4.6,23.5,195.0,172.43,130.18
2017,5,22,13,0,11.0,212.0,4.4,24.0,223.0,195.9,147.97
2017,5,22,13,15,13.5,254.5,4.05,24.0,268.0,233.49,176.61
2017,5,22,13,30,16.0,297.0,3.7,24.0,313.0,269.95,204.09
2017,5,22,13,45,17.5,308.5,3.4,24.5,325.5,278.5,209.97
2017,5,22,14,0,19.0,320.0,3.1,25.0,338.0,286.53,215.49
2017,5,22,14,15,15.0,276.5,3.0,25.0,290.5,246.22,185.29
2017,5,22,14,30,11.0,233.0,2.9,25.0,243.0,206.63,155.49
2017,5,22,14,45,9.0,210.0,2.85,25.0,218.0,185.41,139.52
2017,5,22,15,0,7.0,187.0,2.8,25.0,193.0,164.57,123.72
2017,5,22,15,15,4.5,170.5,2.8,25.0,174.5,149.27,112.16
2017,5,22,15,30,2.0,154.0,2.8,25.0,156.0,134.35,100.87
2017,5,22,15,45,1.0,140.0,2.8,25.0,141.0,122.11,91.59
2017,5,22,16,0,0.0,126.0,2.8,25.0,126.0,110.04,82.4
2017,5,22,16,15,0.5,143.5,2.8,24.5,144.0,123.55,93.53
2017,5,22,16,30,1.0,161.0,2.8,24.0,162.0,135.71,108.52
2017,5,22,16,45,4.0,159.5,2.8,24.0,162.0,133.54,107.1
2017,5,22,17,0,7.0,158.0,2.8,24.0,162.0,131.17,105.52
2017,5,22,17,15,3.5,139.0,2.65,23.5,141.0,116.04,93.4
2017,5,22,17,30,0.0,120.0,2.5,23.0,120.0,100.77,80.97
2017,5,22,17,45,239.5,98.5,2.4,23.0,164.5,74.23,58.5
2017,5,22,18,0,479.0,77.0,2.3,23.0,209.0,57.7,44.33
2017,5,22,18,15,405.5,65.5,2.0,22.0,160.0,49.15,36.97
2017,5,22,18,30,332.0,54.0,1.7,21.0,111.0,41.21,29.85
2017,5,22,18,45,225.5,38.5,1.45,20.5,71.0,29.8,19.35
2017,5,22,19,0,119.0,23.0,1.2,20.0,31.0,18.03,4.78
2017,5,22,19,15,59.5,11.5,1.2,19.5,15.5,10.46,0.0
2017,5,22,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,5,45,60.5,14.0,0.5,16.5,19.0,46.2,0.0
2017,5,23,6,0,121.0,28.0,0.5,17.0,38.0,141.91,95.76
2017,5,23,6,15,212.5,45.5,0.65,17.5,78.5,229.34,182.14
2017,5,23,6,30,304.0,63.0,0.8,18.0,119.0,321.96,260.66
2017,5,23,6,45,152.0,58.0,1.0,18.5,86.0,193.62,158.33
2017,5,23,7,0,0.0,53.0,1.2,19.0,53.0,46.79,33.72
2017,5,23,7,15,0.5,90.0,1.3,19.5,90.5,83.78,64.58
2017,5,23,7,30,1.0,127.0,1.4,20.0,128.0,122.56,96.04
2017,5,23,7,45,74.0,169.0,1.55,21.0,206.0,245.41,196.32
2017,5,23,8,0,147.0,211.0,1.7,22.0,284.0,377.76,298.79
2017,5,23,8,15,94.5,223.5,1.7,22.5,272.5,324.62,254.42
2017,5,23,8,30,42.0,236.0,1.7,23.0,261.0,286.17,221.94
2017,5,23,8,45,31.5,240.0,1.75,23.5,259.5,276.81,213.45
2017,5,23,9,0,21.0,244.0,1.8,24.0,258.0,251.34,192.69
2017,5,23,9,15,13.5,217.0,1.8,24.0,226.0,214.77,164.04
2017,5,23,9,30,6.0,190.0,1.8,24.0,194.0,179.84,136.57
2017,5,23,9,45,5.0,176.5,1.8,24.5,180.0,165.39,124.92
2017,5,23,10,0,4.0,163.0,1.8,25.0,166.0,151.35,113.6
2017,5,23,10,15,8.0,203.5,1.85,25.5,210.5,193.07,145.29
2017,5,23,10,30,12.0,244.0,1.9,26.0,255.0,234.66,176.21
2017,5,23,10,45,402.0,212.0,1.95,26.5,584.5,636.2,477.58
2017,5,23,11,0,792.0,180.0,2.0,27.0,914.0,973.06,699.83
2017,5,23,11,15,796.5,181.0,2.1,27.0,933.0,959.44,688.07
2017,5,23,11,30,801.0,182.0,2.2,27.0,952.0,942.63,677.99
2017,5,23,11,45,534.5,336.5,2.3,27.0,853.0,824.86,597.28
2017,5,23,12,0,268.0,491.0,2.4,27.0,754.0,700.67,507.75
2017,5,23,12,15,237.5,499.0,2.45,27.0,733.0,659.98,480.24
2017,5,23,12,30,207.0,507.0,2.5,27.0,712.0,625.41,456.01
2017,5,23,12,45,244.5,496.5,2.65,27.5,737.0,629.79,459.53
2017,5,23,13,0,282.0,486.0,2.8,28.0,762.0,628.69,458.86
2017,5,23,13,15,536.5,336.5,3.0,28.0,853.0,663.66,488.63
2017,5,23,13,30,791.0,187.0,3.2,28.0,944.0,677.01,501.65
2017,5,23,13,45,439.0,318.0,3.4,28.0,737.0,526.44,390.48
2017,5,23,14,0,87.0,449.0,3.6,28.0,530.0,419.21,309.71
2017,5,23,14,15,116.5,442.5,4.05,27.5,547.5,411.32,305.5
2017,5,23,14,30,146.0,436.0,4.5,27.0,565.0,407.38,303.32
2017,5,23,14,45,73.0,278.5,5.0,26.5,343.0,259.03,194.3
2017,5,23,15,0,0.0,121.0,5.5,26.0,121.0,106.69,78.67
2017,5,23,15,15,0.0,123.5,5.95,25.0,123.5,108.69,80.86
2017,5,23,15,30,0.0,126.0,6.4,24.0,126.0,110.62,82.93
