Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,23,15,45,5.5,168.5,6.85,23.5,172.5,146.04,111.25
2017,5,23,16,0,11.0,211.0,7.3,23.0,219.0,178.04,136.96
2017,5,23,16,15,5.5,159.0,7.2,22.0,163.0,136.02,104.57
2017,5,23,16,30,0.0,107.0,7.1,21.0,107.0,93.77,74.66
2017,5,23,16,45,219.0,134.0,7.05,20.5,240.0,94.46,75.7
2017,5,23,17,0,438.0,161.0,7.0,20.0,373.0,106.39,86.38
2017,5,23,17,15,407.0,147.5,6.6,19.5,325.0,99.93,81.29
2017,5,23,17,30,376.0,134.0,6.2,19.0,277.0,93.02,75.72
2017,5,23,17,45,357.5,114.0,5.8,18.5,232.5,81.08,65.63
2017,5,23,18,0,339.0,94.0,5.4,18.0,188.0,68.44,54.7
2017,5,23,18,15,318.5,76.0,5.15,17.5,148.5,56.59,44.21
2017,5,23,18,30,298.0,58.0,4.9,17.0,109.0,44.13,32.91
2017,5,23,18,45,207.0,41.0,4.7,17.0,70.5,31.69,21.29
2017,5,23,19,0,116.0,24.0,4.5,17.0,32.0,18.8,5.97
2017,5,23,19,15,58.0,12.0,4.3,16.5,16.0,10.91,0.0
2017,5,23,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,24,5,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,5,24,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,5,24,5,45,86.0,14.5,3.7,12.5,21.5,60.79,0.0
2017,5,24,6,0,172.0,29.0,3.9,13.0,43.0,174.84,123.27
2017,5,24,6,15,284.0,43.0,3.85,13.5,87.0,271.43,222.23
2017,5,24,6,30,396.0,57.0,3.8,14.0,131.0,379.7,316.95
2017,5,24,6,45,466.5,68.0,3.75,15.0,183.0,461.82,386.03
2017,5,24,7,0,537.0,79.0,3.7,16.0,235.0,548.22,454.55
2017,5,24,7,15,588.5,86.5,3.8,17.0,290.5,618.71,507.27
2017,5,24,7,30,640.0,94.0,3.9,18.0,346.0,690.83,559.0
2017,5,24,7,45,678.5,99.0,4.05,19.5,402.5,749.58,597.87
2017,5,24,8,0,717.0,104.0,4.2,21.0,459.0,808.22,635.33
2017,5,24,8,15,743.5,109.0,4.25,21.5,513.0,855.19,665.39
2017,5,24,8,30,770.0,114.0,4.3,22.0,567.0,895.11,689.99
2017,5,24,8,45,792.5,116.5,4.4,23.0,618.5,932.21,711.19
2017,5,24,9,0,815.0,119.0,4.5,24.0,670.0,966.98,730.47
2017,5,24,9,15,830.0,122.0,4.45,24.5,716.5,992.25,743.77
2017,5,24,9,30,845.0,125.0,4.4,25.0,763.0,1014.54,755.05
2017,5,24,9,45,858.5,126.5,4.4,25.5,805.0,1018.97,754.74
2017,5,24,10,0,872.0,128.0,4.4,26.0,847.0,1031.67,760.2
2017,5,24,10,15,880.5,130.0,4.35,26.0,881.5,1036.46,761.69
2017,5,24,10,30,889.0,132.0,4.3,26.0,916.0,1037.79,761.1
2017,5,24,10,45,898.5,131.5,4.3,26.5,944.5,1034.08,756.19
2017,5,24,11,0,908.0,131.0,4.3,27.0,973.0,1026.86,749.17
2017,5,24,11,15,911.5,132.0,4.25,27.0,992.5,1011.74,738.34
2017,5,24,11,30,915.0,133.0,4.2,27.0,1012.0,993.23,725.45
2017,5,24,11,45,926.5,127.0,4.2,27.5,1026.5,972.4,710.03
2017,5,24,12,0,938.0,121.0,4.2,28.0,1041.0,948.23,692.53
2017,5,24,12,15,938.5,121.0,4.15,28.0,1044.5,916.62,671.29
2017,5,24,12,30,939.0,121.0,4.1,28.0,1048.0,882.45,648.35
2017,5,24,12,45,940.5,119.0,4.05,28.5,1044.0,845.06,621.96
2017,5,24,13,0,942.0,117.0,4.0,29.0,1040.0,805.42,594.07
2017,5,24,13,15,939.0,116.5,3.9,29.0,1026.5,761.61,563.7
2017,5,24,13,30,936.0,116.0,3.8,29.0,1013.0,716.0,530.2
2017,5,24,13,45,934.0,113.5,3.75,29.5,992.5,667.81,493.38
2017,5,24,14,0,932.0,111.0,3.7,30.0,972.0,618.08,454.73
2017,5,24,14,15,926.0,109.5,3.6,30.0,943.0,565.68,414.04
2017,5,24,14,30,920.0,108.0,3.5,30.0,914.0,512.51,371.71
2017,5,24,14,45,911.0,107.0,3.45,30.0,878.5,457.9,327.31
2017,5,24,15,0,902.0,106.0,3.4,30.0,843.0,403.25,281.81
2017,5,24,15,15,891.5,103.5,3.2,29.5,801.0,347.24,234.91
2017,5,24,15,30,881.0,101.0,3.0,29.0,759.0,291.81,188.21
2017,5,24,15,45,868.5,98.0,2.9,29.0,712.5,236.44,142.44
2017,5,24,16,0,856.0,95.0,2.8,29.0,666.0,182.29,101.08
2017,5,24,16,15,837.5,92.0,2.6,28.5,614.5,119.54,60.7
2017,5,24,16,30,819.0,89.0,2.4,28.0,563.0,68.39,51.44
2017,5,24,16,45,795.5,85.0,2.2,28.0,508.5,59.91,44.62
2017,5,24,17,0,772.0,81.0,2.0,28.0,454.0,58.73,43.82
2017,5,24,17,15,739.0,76.5,1.7,27.5,398.5,56.99,42.62
2017,5,24,17,30,706.0,72.0,1.4,27.0,343.0,55.15,41.31
2017,5,24,17,45,658.0,66.5,1.1,27.0,287.0,47.72,35.13
2017,5,24,18,0,610.0,61.0,0.8,27.0,231.0,45.08,32.9
2017,5,24,18,15,537.0,53.0,0.7,26.0,178.5,40.19,28.75
2017,5,24,18,30,464.0,45.0,0.6,25.0,126.0,35.14,24.24
2017,5,24,18,45,343.0,34.0,0.55,24.5,82.5,27.11,16.87
2017,5,24,19,0,222.0,23.0,0.5,24.0,39.0,18.78,6.2
2017,5,24,19,15,111.0,11.5,0.65,23.0,19.5,10.46,0.0
2017,5,24,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,5,25,5,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2017,5,25,5,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,5,25,5,45,123.0,13.5,4.9,16.5,23.5,80.39,0.0
2017,5,25,6,0,246.0,27.0,5.0,17.0,47.0,218.07,154.5
2017,5,25,6,15,358.0,38.0,5.1,17.5,92.0,315.65,255.95
2017,5,25,6,30,470.0,49.0,5.2,18.0,137.0,422.0,348.78
2017,5,25,6,45,540.0,56.5,5.35,18.5,189.5,501.83,416.21
2017,5,25,7,0,610.0,64.0,5.5,19.0,242.0,585.96,483.43
2017,5,25,7,15,656.0,69.5,5.85,20.0,297.0,651.55,533.03
2017,5,25,7,30,702.0,75.0,6.2,21.0,352.0,713.91,578.37
2017,5,25,7,45,733.0,80.0,6.6,22.0,407.5,768.27,616.45
2017,5,25,8,0,764.0,85.0,7.0,23.0,463.0,821.97,653.12
2017,5,25,8,15,787.0,88.5,7.05,23.5,516.0,865.3,681.49
2017,5,25,8,30,810.0,92.0,7.1,24.0,569.0,906.9,708.17
2017,5,25,8,45,824.0,96.5,7.2,25.0,618.0,938.93,726.41
2017,5,25,9,0,838.0,101.0,7.3,26.0,667.0,957.93,735.21
2017,5,25,9,15,850.5,103.5,7.25,26.5,712.5,980.49,747.4
2017,5,25,9,30,863.0,106.0,7.2,27.0,758.0,1000.1,757.49
2017,5,25,9,45,868.5,110.5,7.2,27.5,796.5,1011.71,762.3
2017,5,25,10,0,874.0,115.0,7.2,28.0,835.0,1019.92,764.92
2017,5,25,10,15,881.5,116.5,7.15,28.5,869.0,1023.49,764.24
2017,5,25,10,30,889.0,118.0,7.1,29.0,903.0,1023.64,761.39
2017,5,25,10,45,891.5,121.5,7.05,29.5,929.0,1017.36,754.34
2017,5,25,11,0,894.0,125.0,7.0,30.0,955.0,1007.59,745.11
2017,5,25,11,15,898.0,126.0,6.9,30.5,974.5,993.38,732.82
2017,5,25,11,30,902.0,127.0,6.8,31.0,994.0,975.82,718.46
2017,5,25,11,45,901.5,129.0,6.75,31.5,1005.0,951.76,700.11
2017,5,25,12,0,901.0,131.0,6.7,32.0,1016.0,924.71,679.91
2017,5,25,12,15,901.5,131.5,6.6,32.0,1019.5,894.49,658.82
2017,5,25,12,30,902.0,132.0,6.5,32.0,1023.0,861.81,636.1
2017,5,25,12,45,900.0,132.0,6.4,32.5,1018.0,824.54,608.96
2017,5,25,13,0,898.0,132.0,6.3,33.0,1013.0,785.38,580.6
2017,5,25,13,15,895.0,131.5,6.2,33.0,1000.0,743.28,550.4
2017,5,25,13,30,892.0,131.0,6.1,33.0,987.0,699.51,517.74
2017,5,25,13,45,887.0,130.0,6.0,33.5,966.0,652.6,481.26
2017,5,25,14,0,882.0,129.0,5.9,34.0,945.0,604.5,443.35
2017,5,25,14,15,875.5,127.5,5.8,34.0,916.5,554.25,404.07
2017,5,25,14,30,869.0,126.0,5.7,34.0,888.0,503.34,363.39
2017,5,25,14,45,855.5,126.5,5.6,34.0,852.0,450.54,320.44
2017,5,25,15,0,842.0,127.0,5.5,34.0,816.0,398.19,277.01
2017,5,25,15,15,830.0,124.5,5.4,34.0,775.0,337.96,227.26
2017,5,25,15,30,818.0,122.0,5.3,34.0,734.0,284.77,182.63
2017,5,25,15,45,802.5,119.0,5.25,34.0,688.0,231.67,139.36
2017,5,25,16,0,787.0,116.0,5.2,34.0,642.0,180.28,100.59
2017,5,25,16,15,766.5,112.0,5.05,33.5,591.5,129.7,69.35
2017,5,25,16,30,746.0,108.0,4.9,33.0,541.0,81.77,52.27
2017,5,25,16,45,719.0,103.5,4.8,33.0,488.0,65.41,48.15
2017,5,25,17,0,692.0,99.0,4.7,33.0,435.0,64.71,47.78
2017,5,25,17,15,656.0,93.5,4.45,32.0,381.0,63.13,46.87
2017,5,25,17,30,620.0,88.0,4.2,31.0,327.0,61.41,45.81
2017,5,25,17,45,568.5,80.5,4.0,30.5,273.0,57.92,43.11
2017,5,25,18,0,517.0,73.0,3.8,30.0,219.0,54.25,40.13
2017,5,25,18,15,443.5,63.5,3.65,29.0,169.0,48.61,35.41
2017,5,25,18,30,370.0,54.0,3.5,28.0,119.0,41.24,28.98
2017,5,25,18,45,259.0,39.5,3.35,27.0,77.5,30.58,19.49
2017,5,25,19,0,148.0,25.0,3.2,26.0,36.0,19.6,7.06
2017,5,25,19,15,74.0,12.5,3.45,25.5,18.0,11.37,0.0
2017,5,25,19,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,4.35,23.5,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,4.35,22.5,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,4.3,21.5,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,5,26,5,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,5,26,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,5,45,0.0,9.5,3.25,22.5,9.5,8.64,0.0
2017,5,26,6,0,0.0,19.0,3.5,23.0,19.0,16.73,6.34
2017,5,26,6,15,0.0,40.5,3.7,23.5,40.5,39.52,26.14
2017,5,26,6,30,0.0,62.0,3.9,24.0,62.0,62.29,45.3
2017,5,26,6,45,14.0,84.0,4.15,24.5,88.0,94.88,72.69
2017,5,26,7,0,28.0,106.0,4.4,25.0,114.0,138.71,108.78
2017,5,26,7,15,33.0,130.0,4.5,25.5,141.5,169.21,133.13
2017,5,26,7,30,38.0,154.0,4.6,26.0,169.0,199.41,156.7
2017,5,26,7,45,26.0,162.5,4.7,26.5,173.5,194.68,151.67
2017,5,26,8,0,14.0,171.0,4.8,27.0,178.0,176.45,136.02
2017,5,26,8,15,7.0,163.0,4.8,27.0,166.5,159.1,121.63
2017,5,26,8,30,0.0,155.0,4.8,27.0,155.0,142.82,108.12
2017,5,26,8,45,6.5,189.0,4.8,27.5,193.5,182.21,138.53
2017,5,26,9,0,13.0,223.0,4.8,28.0,232.0,221.7,168.43
2017,5,26,9,15,21.0,258.5,4.75,28.5,274.0,264.15,200.1
2017,5,26,9,30,29.0,294.0,4.7,29.0,316.0,324.26,244.36
2017,5,26,9,45,31.0,309.0,4.7,29.5,334.0,339.11,254.22
2017,5,26,10,0,33.0,324.0,4.7,30.0,352.0,353.67,263.91
2017,5,26,10,15,34.0,336.5,4.6,30.0,366.5,364.26,271.06
2017,5,26,10,30,35.0,349.0,4.5,30.0,381.0,374.53,277.97
2017,5,26,10,45,36.0,359.5,4.45,30.5,393.0,382.39,282.65
2017,5,26,11,0,37.0,370.0,4.4,31.0,405.0,389.86,287.08
2017,5,26,11,15,34.5,369.5,4.3,31.5,402.5,382.8,280.94
2017,5,26,11,30,32.0,369.0,4.2,32.0,400.0,375.75,274.92
2017,5,26,11,45,33.0,374.5,4.15,32.5,407.0,377.54,275.44
2017,5,26,12,0,34.0,380.0,4.1,33.0,414.0,378.89,275.67
2017,5,26,12,15,34.0,381.5,4.0,33.0,415.5,375.3,272.9
2017,5,26,12,30,34.0,383.0,3.9,33.0,417.0,371.47,270.0
2017,5,26,12,45,30.5,384.5,3.8,33.5,415.0,364.71,264.41
2017,5,26,13,0,27.0,386.0,3.7,34.0,413.0,358.13,259.01
2017,5,26,13,15,120.0,437.0,3.6,34.0,553.0,458.71,331.68
2017,5,26,13,30,213.0,488.0,3.5,34.0,693.0,548.34,394.11
2017,5,26,13,45,241.5,471.0,3.45,34.0,698.5,535.47,384.71
2017,5,26,14,0,270.0,454.0,3.4,34.0,704.0,512.43,368.45
2017,5,26,14,15,534.0,304.0,3.35,34.0,779.0,510.7,367.78
2017,5,26,14,30,798.0,154.0,3.3,34.0,854.0,488.43,349.37
2017,5,26,14,45,786.0,152.5,3.3,34.0,820.0,437.38,308.87
2017,5,26,15,0,774.0,151.0,3.3,34.0,786.0,386.88,267.98
2017,5,26,15,15,559.0,238.5,3.3,34.0,684.5,336.65,231.52
2017,5,26,15,30,344.0,326.0,3.3,34.0,583.0,315.89,219.69
2017,5,26,15,45,424.5,275.0,3.3,34.0,572.5,264.08,177.3
2017,5,26,16,0,505.0,224.0,3.3,34.0,562.0,212.91,136.06
2017,5,26,16,15,500.5,206.5,3.3,33.5,519.5,168.79,107.5
2017,5,26,16,30,496.0,189.0,3.3,33.0,477.0,125.69,87.49
2017,5,26,16,45,536.0,159.0,3.3,33.0,443.5,102.91,78.56
2017,5,26,17,0,576.0,129.0,3.3,33.0,410.0,85.14,64.43
2017,5,26,17,15,538.0,120.5,3.1,32.5,358.0,82.36,62.54
2017,5,26,17,30,500.0,112.0,2.9,32.0,306.0,78.43,59.65
2017,5,26,17,45,437.5,103.5,2.75,31.5,253.5,73.9,56.17
2017,5,26,18,0,375.0,95.0,2.6,31.0,201.0,69.19,52.39
2017,5,26,18,15,309.5,79.5,2.5,30.0,154.0,59.03,43.96
2017,5,26,18,30,244.0,64.0,2.4,29.0,107.0,48.44,34.85
2017,5,26,18,45,159.0,44.0,2.3,28.5,68.5,35.02,23.01
2017,5,26,19,0,74.0,24.0,2.2,28.0,30.0,19.55,7.33
2017,5,26,19,15,37.0,12.0,2.4,27.5,15.0,10.91,0.0
2017,5,26,19,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,27,5,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,27,5,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,27,5,45,38.5,14.5,3.6,23.5,17.5,34.52,0.0
2017,5,27,6,0,77.0,29.0,3.7,24.0,35.0,103.9,69.97
2017,5,27,6,15,149.0,50.5,3.9,24.0,74.0,181.81,141.99
2017,5,27,6,30,221.0,72.0,4.1,24.0,113.0,263.41,211.65
2017,5,27,6,45,279.5,89.5,4.35,24.5,160.0,333.9,270.45
2017,5,27,7,0,338.0,107.0,4.6,25.0,207.0,424.41,342.78
2017,5,27,7,15,169.0,95.5,4.7,25.5,145.5,262.76,211.95
2017,5,27,7,30,0.0,84.0,4.8,26.0,84.0,75.36,55.79
2017,5,27,7,45,55.0,147.5,4.95,26.5,175.0,201.54,158.56
2017,5,27,8,0,110.0,211.0,5.1,27.0,266.0,343.73,269.71
2017,5,27,8,15,127.0,237.5,5.1,27.5,307.5,389.52,303.18
2017,5,27,8,30,144.0,264.0,5.1,28.0,349.0,435.14,336.08
2017,5,27,8,45,146.5,288.5,5.2,28.5,382.0,463.88,355.59
2017,5,27,9,0,149.0,313.0,5.3,29.0,415.0,491.72,374.24
2017,5,27,9,15,144.5,337.0,5.25,29.5,441.0,511.01,385.98
2017,5,27,9,30,140.0,361.0,5.2,30.0,467.0,529.14,396.8
2017,5,27,9,45,148.5,375.5,5.2,30.5,493.5,548.74,409.28
2017,5,27,10,0,157.0,390.0,5.2,31.0,520.0,567.59,421.13
2017,5,27,10,15,103.0,381.0,5.15,31.5,468.0,497.43,367.79
2017,5,27,10,30,49.0,372.0,5.1,32.0,416.0,412.22,303.72
2017,5,27,10,45,45.5,387.5,5.05,32.5,429.5,420.15,308.33
2017,5,27,11,0,42.0,403.0,5.0,33.0,443.0,427.61,312.35
2017,5,27,11,15,47.0,407.0,4.95,33.0,452.5,431.48,314.88
2017,5,27,11,30,52.0,411.0,4.9,33.0,462.0,434.89,317.11
2017,5,27,11,45,76.0,451.5,4.85,33.5,526.5,489.61,355.3
2017,5,27,12,0,100.0,492.0,4.8,34.0,591.0,541.29,390.49
2017,5,27,12,15,71.0,463.5,4.75,34.0,534.5,481.46,347.68
2017,5,27,12,30,42.0,435.0,4.7,34.0,478.0,424.33,306.81
2017,5,27,12,45,101.0,470.0,4.7,34.0,570.0,494.58,357.65
2017,5,27,13,0,160.0,505.0,4.7,34.0,662.0,556.76,401.51
2017,5,27,13,15,129.0,491.0,4.65,34.0,617.0,508.79,367.16
2017,5,27,13,30,98.0,477.0,4.6,34.0,572.0,468.58,338.48
2017,5,27,13,45,400.5,354.0,4.6,34.5,727.0,532.44,386.89
2017,5,27,14,0,703.0,231.0,4.6,35.0,882.0,580.12,420.22
2017,5,27,14,15,694.5,228.0,4.55,35.0,855.0,533.41,384.61
2017,5,27,14,30,686.0,225.0,4.5,35.0,828.0,486.81,348.65
2017,5,27,14,45,706.0,203.0,4.5,35.0,802.0,438.23,310.35
2017,5,27,15,0,726.0,181.0,4.5,35.0,776.0,387.39,269.2
2017,5,27,15,15,712.0,177.0,4.4,34.5,736.0,336.88,228.41
2017,5,27,15,30,698.0,173.0,4.3,34.0,696.0,287.69,188.4
2017,5,27,15,45,679.0,168.5,4.25,34.0,651.0,238.69,149.19
2017,5,27,16,0,660.0,164.0,4.2,34.0,606.0,191.93,114.25
2017,5,27,16,15,636.5,158.0,4.1,33.5,557.5,146.17,85.61
2017,5,27,16,30,613.0,152.0,4.0,33.0,509.0,103.49,68.64
2017,5,27,16,45,572.5,148.0,3.95,33.0,456.5,94.75,71.99
2017,5,27,17,0,532.0,144.0,3.9,33.0,404.0,95.76,73.09
2017,5,27,17,15,493.5,134.5,3.6,32.5,352.5,91.53,70.06
2017,5,27,17,30,455.0,125.0,3.3,32.0,301.0,87.03,66.74
2017,5,27,17,45,369.5,118.5,3.05,31.5,247.0,84.1,64.62
2017,5,27,18,0,284.0,112.0,2.8,31.0,193.0,83.66,64.42
2017,5,27,18,15,226.5,92.0,2.75,30.0,148.0,69.77,52.92
2017,5,27,18,30,169.0,72.0,2.7,29.0,103.0,55.43,40.68
2017,5,27,18,45,84.5,47.0,2.7,28.5,62.5,38.12,25.58
2017,5,27,19,0,0.0,22.0,2.7,28.0,22.0,19.28,7.5
2017,5,27,19,15,0.0,11.0,3.05,27.5,11.0,10.01,0.0
2017,5,27,19,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,28,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,28,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,28,5,45,29.5,14.0,1.4,22.5,16.5,29.09,0.0
2017,5,28,6,0,59.0,28.0,1.4,23.0,33.0,79.09,52.64
2017,5,28,6,15,123.0,51.5,1.35,23.5,71.5,166.53,129.31
2017,5,28,6,30,187.0,75.0,1.3,24.0,110.0,244.6,194.48
2017,5,28,6,45,182.5,93.0,1.3,24.5,136.5,267.73,213.74
2017,5,28,7,0,178.0,111.0,1.3,25.0,163.0,290.23,231.33
2017,5,28,7,15,173.0,135.5,1.4,25.0,195.0,304.91,242.59
2017,5,28,7,30,168.0,160.0,1.5,25.0,227.0,332.82,263.3
2017,5,28,7,45,218.0,180.5,1.6,25.5,280.5,419.57,328.5
2017,5,28,8,0,268.0,201.0,1.7,26.0,334.0,492.03,381.02
2017,5,28,8,15,333.0,212.0,1.65,26.5,396.5,568.26,434.69
2017,5,28,8,30,398.0,223.0,1.6,27.0,459.0,665.1,500.31
2017,5,28,8,45,293.5,268.0,1.55,27.5,450.0,601.32,449.55
2017,5,28,9,0,189.0,313.0,1.5,28.0,441.0,531.22,395.44
2017,5,28,9,15,205.0,335.0,1.4,28.0,483.0,569.18,420.99
2017,5,28,9,30,221.0,357.0,1.3,28.0,525.0,606.26,444.63
2017,5,28,9,45,264.0,369.0,1.2,28.5,580.0,676.53,489.65
2017,5,28,10,0,307.0,381.0,1.1,29.0,635.0,727.24,520.32
2017,5,28,10,15,328.0,381.0,1.05,29.0,662.5,741.31,528.03
2017,5,28,10,30,349.0,381.0,1.0,29.0,690.0,753.93,535.16
2017,5,28,10,45,246.0,425.0,0.95,29.5,646.0,686.7,486.07
2017,5,28,11,0,143.0,469.0,0.9,30.0,602.0,606.25,428.93
2017,5,28,11,15,170.5,480.0,0.9,30.0,642.0,634.1,448.19
2017,5,28,11,30,198.0,491.0,0.9,30.0,682.0,659.75,464.81
2017,5,28,11,45,257.5,484.5,0.9,30.0,736.0,703.24,493.68
2017,5,28,12,0,317.0,478.0,0.9,30.0,790.0,733.39,513.51
2017,5,28,12,15,354.0,444.0,0.9,30.0,793.5,715.24,502.5
2017,5,28,12,30,391.0,410.0,0.9,30.0,797.0,696.25,491.27
2017,5,28,12,45,214.5,415.5,0.95,30.5,627.5,537.92,383.32
2017,5,28,13,0,38.0,421.0,1.0,31.0,458.0,396.33,283.59
2017,5,28,13,15,68.5,449.0,1.05,31.0,515.5,434.88,311.84
2017,5,28,13,30,99.0,477.0,1.1,31.0,573.0,469.42,335.76
2017,5,28,13,45,152.5,471.5,1.2,31.0,615.5,481.64,344.93
2017,5,28,14,0,206.0,466.0,1.3,31.0,658.0,493.39,353.41
2017,5,28,14,15,143.0,441.5,1.35,31.0,573.0,425.6,306.16
2017,5,28,14,30,80.0,417.0,1.4,31.0,488.0,373.52,270.0
2017,5,28,14,45,102.5,407.5,1.5,31.0,494.5,366.42,265.17
2017,5,28,15,0,125.0,398.0,1.6,31.0,501.0,346.5,250.57
2017,5,28,15,15,167.5,376.5,1.6,31.0,507.0,332.01,238.74
2017,5,28,15,30,210.0,355.0,1.6,31.0,513.0,313.14,223.07
2017,5,28,15,45,105.0,247.5,1.65,31.0,326.5,206.94,148.58
2017,5,28,16,0,0.0,140.0,1.7,31.0,140.0,121.52,88.87
2017,5,28,16,15,0.0,78.0,1.7,31.0,78.0,69.11,48.73
2017,5,28,16,30,0.0,16.0,1.7,31.0,16.0,14.12,5.57
2017,5,28,16,45,0.0,51.0,1.7,31.0,51.0,45.07,31.81
2017,5,28,17,0,0.0,86.0,1.7,31.0,86.0,76.05,57.5
2017,5,28,17,15,0.0,75.0,1.55,30.5,75.0,66.34,49.77
2017,5,28,17,30,0.0,64.0,1.4,30.0,64.0,56.55,41.91
2017,5,28,17,45,0.0,53.0,1.25,29.5,53.0,46.78,33.93
2017,5,28,18,0,0.0,42.0,1.1,29.0,42.0,37.03,25.8
2017,5,28,18,15,0.0,32.0,1.0,28.5,32.0,28.18,18.29
2017,5,28,18,30,0.0,22.0,0.9,28.0,22.0,19.35,10.69
2017,5,28,18,45,0.0,14.0,0.85,27.5,14.0,12.3,4.52
2017,5,28,19,0,0.0,6.0,0.8,27.0,6.0,5.26,0.0
2017,5,28,19,15,0.0,3.0,0.85,26.5,3.0,2.73,0.0
2017,5,28,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,29,5,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,29,5,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,29,5,45,0.0,7.0,3.35,20.0,7.0,6.37,0.0
2017,5,29,6,0,0.0,14.0,3.4,20.0,14.0,12.31,3.45
2017,5,29,6,15,0.0,32.0,3.45,20.0,32.0,28.22,17.42
2017,5,29,6,30,0.0,50.0,3.5,20.0,50.0,46.28,32.86
2017,5,29,6,45,0.0,71.0,3.6,20.0,71.0,67.72,51.04
2017,5,29,7,0,0.0,92.0,3.7,20.0,92.0,88.62,68.53
2017,5,29,7,15,0.0,98.5,3.75,20.0,98.5,92.51,71.66
2017,5,29,7,30,0.0,105.0,3.8,20.0,105.0,97.18,75.31
2017,5,29,7,45,3.5,134.0,3.85,20.0,136.0,129.19,101.42
2017,5,29,8,0,7.0,163.0,3.9,20.0,167.0,161.22,127.13
2017,5,29,8,15,10.5,182.0,3.8,20.0,188.0,182.39,143.76
2017,5,29,8,30,14.0,201.0,3.7,20.0,209.0,203.6,160.25
2017,5,29,8,45,14.0,213.5,3.65,20.0,222.5,214.63,168.39
2017,5,29,9,0,14.0,226.0,3.6,20.0,236.0,225.7,176.54
2017,5,29,9,15,19.5,255.0,3.35,20.5,270.0,259.01,201.78
2017,5,29,9,30,25.0,284.0,3.1,21.0,304.0,292.12,226.33
2017,5,29,9,45,40.5,325.5,2.9,21.5,358.5,366.46,281.91
2017,5,29,10,0,56.0,367.0,2.7,22.0,413.0,422.81,322.51
2017,5,29,10,15,62.5,389.0,2.45,22.5,442.5,448.17,339.27
2017,5,29,10,30,69.0,411.0,2.2,23.0,472.0,472.75,355.23
2017,5,29,10,45,109.0,440.0,2.0,23.5,540.0,536.88,400.15
2017,5,29,11,0,149.0,469.0,1.8,24.0,608.0,612.18,450.89
2017,5,29,11,15,165.5,480.5,1.75,24.0,637.5,629.87,462.08
2017,5,29,11,30,182.0,492.0,1.7,24.0,667.0,645.77,472.41
2017,5,29,11,45,215.5,493.5,1.7,24.5,703.5,665.86,485.49
2017,5,29,12,0,249.0,495.0,1.7,25.0,740.0,683.25,496.53
2017,5,29,12,15,343.5,468.5,1.7,25.0,807.5,728.36,528.6
2017,5,29,12,30,438.0,442.0,1.7,25.0,875.0,762.15,552.34
2017,5,29,12,45,415.5,438.5,1.7,25.0,848.5,716.32,520.7
2017,5,29,13,0,393.0,435.0,1.7,25.0,822.0,671.66,490.2
2017,5,29,13,15,265.5,461.5,1.55,25.0,722.0,578.11,422.98
2017,5,29,13,30,138.0,488.0,1.4,25.0,622.0,499.42,365.76
2017,5,29,13,45,299.5,438.0,1.3,25.5,718.5,540.55,395.68
2017,5,29,14,0,461.0,388.0,1.2,26.0,815.0,566.85,412.54
2017,5,29,14,15,328.5,412.5,1.05,26.0,712.5,492.69,358.14
2017,5,29,14,30,196.0,437.0,0.9,26.0,610.0,433.34,315.31
2017,5,29,14,45,448.0,319.0,0.8,26.0,693.5,420.64,303.62
2017,5,29,15,0,700.0,201.0,0.7,26.0,777.0,394.6,278.07
2017,5,29,15,15,685.5,196.5,0.6,26.0,737.0,344.91,237.55
2017,5,29,15,30,671.0,192.0,0.5,26.0,697.0,296.65,198.11
2017,5,29,15,45,656.5,185.0,0.45,26.0,653.0,248.21,159.41
2017,5,29,16,0,642.0,178.0,0.4,26.0,609.0,201.57,124.24
2017,5,29,16,15,618.0,171.5,0.5,26.0,560.5,156.44,95.49
2017,5,29,16,30,594.0,165.0,0.6,26.0,512.0,114.48,77.7
2017,5,29,16,45,563.0,157.0,0.7,26.0,461.0,101.68,79.56
2017,5,29,17,0,532.0,149.0,0.8,26.0,410.0,98.87,77.59
2017,5,29,17,15,492.0,139.0,0.8,25.5,358.0,94.41,74.33
2017,5,29,17,30,452.0,129.0,0.8,25.0,306.0,89.64,70.76
2017,5,29,17,45,393.5,117.5,0.85,25.0,254.5,83.4,65.69
2017,5,29,18,0,335.0,106.0,0.9,25.0,203.0,76.85,60.21
2017,5,29,18,15,268.0,89.5,0.95,24.5,156.0,68.28,52.89
2017,5,29,18,30,201.0,73.0,1.0,24.0,109.0,56.26,42.33
2017,5,29,18,45,122.0,50.5,1.05,23.5,70.0,39.66,27.57
2017,5,29,19,0,43.0,28.0,1.1,23.0,31.0,23.29,11.25
2017,5,29,19,15,21.5,14.0,1.25,22.5,15.5,12.73,0.0
2017,5,29,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,5,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,5,45,24.5,16.0,0.6,20.0,18.0,28.14,0.0
2017,5,30,6,0,49.0,32.0,0.6,20.0,36.0,81.31,55.36
2017,5,30,6,15,118.5,55.5,0.55,20.5,75.5,170.48,133.51
2017,5,30,6,30,188.0,79.0,0.5,21.0,115.0,251.49,200.89
2017,5,30,6,45,260.0,96.0,0.45,22.0,163.0,328.99,262.77
2017,5,30,7,0,332.0,113.0,0.4,23.0,211.0,412.27,325.9
2017,5,30,7,15,383.5,126.5,0.65,23.5,262.5,495.52,388.12
2017,5,30,7,30,435.0,140.0,0.9,24.0,314.0,566.47,439.85
2017,5,30,7,45,480.5,149.0,1.15,24.5,366.5,628.62,484.04
2017,5,30,8,0,526.0,158.0,1.4,25.0,419.0,691.87,528.01
2017,5,30,8,15,557.0,166.0,1.5,25.5,470.5,740.97,559.55
2017,5,30,8,30,588.0,174.0,1.6,26.0,522.0,796.81,594.96
2017,5,30,8,45,618.5,177.5,1.75,26.5,571.5,839.61,621.45
2017,5,30,9,0,649.0,181.0,1.9,27.0,621.0,880.66,646.6
2017,5,30,9,15,667.5,186.0,1.95,27.0,665.5,909.36,663.75
2017,5,30,9,30,686.0,191.0,2.0,27.0,710.0,935.54,679.38
2017,5,30,9,45,705.5,192.0,2.15,27.5,751.0,955.65,690.84
2017,5,30,10,0,725.0,193.0,2.3,28.0,792.0,972.91,700.53
2017,5,30,10,15,468.0,315.0,2.35,28.0,708.0,829.09,601.27
2017,5,30,10,30,211.0,437.0,2.4,28.0,624.0,658.41,479.58
2017,5,30,10,45,489.5,318.5,2.5,28.5,769.0,834.26,605.87
2017,5,30,11,0,768.0,200.0,2.6,29.0,914.0,970.77,696.49
2017,5,30,11,15,773.0,201.5,2.65,29.0,933.5,958.49,687.19
2017,5,30,11,30,778.0,203.0,2.7,29.0,953.0,943.04,677.29
2017,5,30,11,45,534.5,343.5,2.75,29.0,861.5,833.45,601.15
2017,5,30,12,0,291.0,484.0,2.8,29.0,770.0,716.19,516.67
2017,5,30,12,15,359.5,461.5,2.8,29.0,816.5,736.15,532.25
2017,5,30,12,30,428.0,439.0,2.8,29.0,863.0,751.75,543.71
2017,5,30,12,45,289.0,471.5,2.85,29.0,757.5,644.75,468.17
2017,5,30,13,0,150.0,504.0,2.9,29.0,652.0,549.06,399.65
2017,5,30,13,15,140.0,495.5,2.9,29.0,632.0,520.79,380.12
2017,5,30,13,30,130.0,487.0,2.9,29.0,612.0,493.55,360.86
2017,5,30,13,45,81.5,433.5,2.9,29.0,511.5,414.41,304.28
2017,5,30,14,0,33.0,380.0,2.9,29.0,411.0,336.33,247.9
2017,5,30,14,15,17.5,262.0,2.85,28.5,278.5,235.84,174.79
2017,5,30,14,30,2.0,144.0,2.8,28.0,146.0,127.63,93.63
2017,5,30,14,45,2.0,145.0,2.8,28.0,147.0,128.18,94.33
2017,5,30,15,0,2.0,146.0,2.8,28.0,148.0,128.68,94.87
2017,5,30,15,15,3.0,157.5,2.75,28.0,160.0,138.2,102.35
2017,5,30,15,30,4.0,169.0,2.7,28.0,172.0,147.26,109.48
2017,5,30,15,45,2.0,154.5,2.7,28.0,156.0,134.26,99.76
2017,5,30,16,0,0.0,140.0,2.7,28.0,140.0,121.55,90.27
2017,5,30,16,15,0.0,106.0,2.6,28.0,106.0,93.33,68.48
2017,5,30,16,30,0.0,72.0,2.5,28.0,72.0,63.74,45.33
2017,5,30,16,45,4.0,117.0,2.4,28.0,119.0,101.47,79.02
2017,5,30,17,0,8.0,162.0,2.3,28.0,166.0,134.37,106.34
2017,5,30,17,15,4.0,143.0,1.95,27.0,145.0,119.27,94.59
2017,5,30,17,30,0.0,124.0,1.6,26.0,124.0,104.04,82.56
2017,5,30,17,45,0.0,103.5,1.3,25.5,103.5,87.59,69.1
2017,5,30,18,0,0.0,83.0,1.0,25.0,83.0,70.96,55.22
2017,5,30,18,15,0.0,64.0,0.95,24.5,64.0,55.3,41.87
2017,5,30,18,30,0.0,45.0,0.9,24.0,45.0,39.46,28.11
2017,5,30,18,45,0.0,29.5,0.85,23.5,29.5,26.01,16.22
2017,5,30,19,0,0.0,14.0,0.8,23.0,14.0,12.31,3.44
2017,5,30,19,15,0.0,7.0,0.8,23.0,7.0,6.37,0.0
2017,5,30,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,31,5,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,5,31,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,5,31,5,45,0.0,13.5,0.45,20.5,13.5,12.28,0.0
2017,5,31,6,0,0.0,27.0,0.4,21.0,27.0,26.49,14.1
2017,5,31,6,15,27.0,49.5,0.45,21.5,55.0,76.94,57.34
2017,5,31,6,30,54.0,72.0,0.5,22.0,83.0,122.36,95.81
2017,5,31,6,45,90.0,92.5,0.6,22.5,117.0,184.73,147.35
2017,5,31,7,0,126.0,113.0,0.7,23.0,151.0,237.7,190.16
2017,5,31,7,15,142.5,137.0,0.85,23.5,188.0,281.86,224.44
2017,5,31,7,30,159.0,161.0,1.0,24.0,225.0,326.23,257.96
2017,5,31,7,45,92.5,172.5,1.15,24.5,211.0,265.38,208.28
2017,5,31,8,0,26.0,184.0,1.3,25.0,197.0,201.56,155.9
2017,5,31,8,15,175.5,212.5,1.45,25.0,315.0,403.5,314.17
2017,5,31,8,30,325.0,241.0,1.6,25.0,433.0,598.37,456.97
2017,5,31,8,45,210.5,274.0,1.75,25.5,402.5,508.65,386.76
2017,5,31,9,0,96.0,307.0,1.9,26.0,372.0,413.51,313.25
2017,5,31,9,15,78.0,320.0,1.95,26.0,375.5,406.23,306.99
2017,5,31,9,30,60.0,333.0,2.0,26.0,379.0,398.45,299.94
2017,5,31,9,45,54.5,346.0,2.1,26.5,389.5,402.92,301.89
2017,5,31,10,0,49.0,359.0,2.2,27.0,400.0,407.11,303.61
2017,5,31,10,15,60.0,386.0,2.15,27.0,438.5,442.47,328.6
2017,5,31,10,30,71.0,413.0,2.1,27.0,477.0,476.87,352.44
2017,5,31,10,45,50.5,393.0,2.1,27.5,439.5,430.76,317.8
2017,5,31,11,0,30.0,373.0,2.1,28.0,402.0,386.07,284.47
2017,5,31,11,15,58.0,422.5,2.05,28.0,478.5,457.42,335.77
2017,5,31,11,30,86.0,472.0,2.0,28.0,555.0,525.99,383.41
2017,5,31,11,45,122.0,488.5,2.0,28.0,608.0,575.65,417.79
2017,5,31,12,0,158.0,505.0,2.0,28.0,661.0,611.74,442.62
2017,5,31,12,15,212.5,500.0,1.95,28.0,710.5,641.01,463.08
2017,5,31,12,30,267.0,495.0,1.9,28.0,760.0,667.36,481.24
2017,5,31,12,45,225.5,499.5,1.85,28.0,723.0,619.29,447.17
2017,5,31,13,0,184.0,504.0,1.8,28.0,686.0,574.81,415.89
2017,5,31,13,15,110.5,456.0,1.8,28.0,565.0,468.26,341.35
2017,5,31,13,30,37.0,408.0,1.8,28.0,444.0,372.84,273.24
2017,5,31,13,45,39.5,405.0,1.85,28.0,442.5,365.92,268.95
2017,5,31,14,0,42.0,402.0,1.9,28.0,441.0,358.74,264.01
2017,5,31,14,15,36.0,376.0,1.9,27.5,409.0,329.28,243.33
2017,5,31,14,30,30.0,350.0,1.9,27.0,377.0,301.03,223.43
2017,5,31,14,45,21.5,300.5,1.95,27.0,319.5,264.24,196.69
2017,5,31,15,0,13.0,251.0,2.0,27.0,262.0,219.01,163.38
2017,5,31,15,15,10.0,226.0,2.0,27.0,234.5,196.17,146.55
2017,5,31,15,30,7.0,201.0,2.0,27.0,207.0,173.83,129.94
2017,5,31,15,45,7.0,200.0,2.0,27.0,205.5,171.52,128.5
2017,5,31,16,0,7.0,199.0,2.0,27.0,204.0,168.95,126.87
2017,5,31,16,15,185.0,214.5,1.9,26.5,323.5,173.78,124.75
2017,5,31,16,30,363.0,230.0,1.8,26.0,443.0,162.19,117.6
2017,5,31,16,45,239.0,220.0,1.7,26.0,355.0,146.89,116.82
2017,5,31,17,0,115.0,210.0,1.6,26.0,267.0,149.53,119.43
2017,5,31,17,15,99.0,188.0,1.4,25.5,233.0,142.46,114.21
2017,5,31,17,30,83.0,166.0,1.2,25.0,199.0,126.97,101.93
2017,5,31,17,45,72.0,141.0,1.05,25.0,166.5,109.4,87.5
2017,5,31,18,0,61.0,116.0,0.9,25.0,134.0,91.43,72.47
2017,5,31,18,15,43.5,92.0,0.85,24.5,103.0,73.67,57.45
2017,5,31,18,30,26.0,68.0,0.8,24.0,72.0,55.56,41.76
2017,5,31,18,45,13.0,45.0,0.8,23.5,47.0,37.74,26.06
2017,5,31,19,0,0.0,22.0,0.8,23.0,22.0,19.4,8.87
2017,5,31,19,15,0.0,11.0,0.9,23.0,11.0,10.01,0.0
2017,5,31,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,6,1,5,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,6,1,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,1,5,45,88.0,15.5,1.15,20.5,23.0,62.9,0.0
2017,6,1,6,0,176.0,31.0,1.3,21.0,46.0,181.25,130.18
2017,6,1,6,15,279.0,44.0,1.4,21.0,88.5,268.63,212.98
2017,6,1,6,30,382.0,57.0,1.5,21.0,131.0,370.24,298.33
2017,6,1,6,45,457.5,65.5,1.65,21.5,181.5,452.34,365.0
2017,6,1,7,0,533.0,74.0,1.8,22.0,232.0,539.02,431.66
2017,6,1,7,15,580.5,80.5,1.85,22.5,285.0,604.53,478.85
2017,6,1,7,30,628.0,87.0,1.9,23.0,338.0,671.55,525.34
2017,6,1,7,45,369.0,149.5,1.95,23.5,302.5,531.05,417.11
2017,6,1,8,0,110.0,212.0,2.0,24.0,267.0,344.57,269.16
2017,6,1,8,15,80.5,227.5,2.0,24.5,270.0,315.77,245.7
2017,6,1,8,30,51.0,243.0,2.0,25.0,273.0,302.52,233.27
2017,6,1,8,45,91.5,278.0,2.0,26.0,338.0,379.13,290.2
2017,6,1,9,0,132.0,313.0,2.0,27.0,403.0,474.66,358.27
2017,6,1,9,15,158.5,337.0,2.0,27.0,452.0,524.81,393.15
2017,6,1,9,30,185.0,361.0,2.0,27.0,501.0,574.38,427.28
2017,6,1,9,45,101.5,323.5,2.05,27.5,401.5,443.84,330.99
2017,6,1,10,0,18.0,286.0,2.1,28.0,302.0,283.46,211.1
2017,6,1,10,15,30.5,333.0,2.15,28.0,360.5,357.06,265.59
2017,6,1,10,30,43.0,380.0,2.2,28.0,419.0,414.49,306.57
2017,6,1,10,45,79.0,421.5,2.25,28.5,495.0,488.18,358.62
2017,6,1,11,0,115.0,463.0,2.3,29.0,571.0,573.04,416.84
2017,6,1,11,15,171.5,474.5,2.35,29.0,639.0,630.05,456.64
2017,6,1,11,30,228.0,486.0,2.4,29.0,707.0,683.74,493.72
2017,6,1,11,45,302.5,464.5,2.45,29.5,760.5,726.61,522.85
2017,6,1,12,0,377.0,443.0,2.5,30.0,814.0,755.79,542.62
2017,6,1,12,15,334.5,465.5,2.5,30.0,796.0,718.77,516.21
2017,6,1,12,30,292.0,488.0,2.5,30.0,778.0,682.25,490.53
2017,6,1,12,45,271.5,491.5,2.55,30.5,760.0,648.35,466.45
2017,6,1,13,0,251.0,495.0,2.6,31.0,742.0,615.44,442.91
2017,6,1,13,15,571.0,305.0,2.6,31.0,857.5,662.61,481.72
2017,6,1,13,30,891.0,115.0,2.6,31.0,973.0,692.01,505.66
2017,6,1,13,45,582.5,284.5,2.65,31.0,841.0,589.69,429.33
2017,6,1,14,0,274.0,454.0,2.7,31.0,709.0,517.12,374.52
2017,6,1,14,15,572.0,282.5,2.7,31.0,794.0,514.77,374.25
2017,6,1,14,30,870.0,111.0,2.7,31.0,879.0,500.03,361.14
2017,6,1,14,45,843.5,120.0,2.75,31.0,841.0,448.46,319.89
2017,6,1,15,0,817.0,129.0,2.8,31.0,803.0,392.5,274.84
2017,6,1,15,15,805.5,126.5,2.8,31.0,763.0,340.2,231.4
2017,6,1,15,30,794.0,124.0,2.8,31.0,723.0,288.74,188.3
2017,6,1,15,45,499.5,217.0,2.8,31.0,586.0,244.94,162.47
2017,6,1,16,0,205.0,310.0,2.8,31.0,449.0,250.56,178.01
2017,6,1,16,15,251.5,277.5,2.8,30.5,435.0,206.75,145.36
2017,6,1,16,30,298.0,245.0,2.8,30.0,421.0,169.56,122.22
2017,6,1,16,45,255.0,226.0,2.8,30.0,366.5,150.48,118.05
2017,6,1,17,0,212.0,207.0,2.8,30.0,312.0,148.74,117.12
2017,6,1,17,15,203.5,183.0,2.7,29.5,274.0,133.88,105.65
2017,6,1,17,30,195.0,159.0,2.6,29.0,236.0,118.44,93.52
2017,6,1,17,45,335.5,120.0,2.55,28.5,228.5,84.63,65.82
2017,6,1,18,0,476.0,81.0,2.5,28.0,221.0,60.08,45.41
2017,6,1,18,15,406.5,70.5,2.35,27.5,172.5,52.5,38.99
2017,6,1,18,30,337.0,60.0,2.2,27.0,124.0,45.47,32.79
2017,6,1,18,45,233.5,45.5,2.05,26.5,83.0,34.99,23.43
2017,6,1,19,0,130.0,31.0,1.9,26.0,42.0,24.19,12.43
2017,6,1,19,15,65.0,15.5,2.05,25.5,21.0,14.1,0.0
2017,6,1,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,2,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,2,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,2,5,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,6,2,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,2,5,45,0.0,10.5,1.65,21.5,10.5,9.55,0.0
2017,6,2,6,0,0.0,21.0,1.8,22.0,21.0,18.5,8.15
2017,6,2,6,15,0.0,40.5,1.85,22.0,40.5,38.76,25.84
2017,6,2,6,30,0.0,60.0,1.9,22.0,60.0,58.83,42.92
2017,6,2,6,45,7.0,81.5,2.0,22.5,83.5,85.8,65.58
2017,6,2,7,0,14.0,103.0,2.1,23.0,107.0,112.68,87.78
2017,6,2,7,15,120.5,129.5,2.15,23.0,177.0,253.4,204.17
2017,6,2,7,30,227.0,156.0,2.2,23.0,247.0,393.33,314.96
2017,6,2,7,45,228.0,181.5,2.25,23.5,284.0,429.2,339.83
2017,6,2,8,0,229.0,207.0,2.3,24.0,321.0,463.79,363.63
2017,6,2,8,15,184.5,235.5,2.3,24.5,334.0,440.2,342.58
2017,6,2,8,30,140.0,264.0,2.3,25.0,347.0,430.91,332.28
2017,6,2,8,45,244.5,273.5,2.35,25.5,433.5,559.86,427.58
2017,6,2,9,0,349.0,283.0,2.4,26.0,520.0,673.08,507.53
2017,6,2,9,15,278.5,321.0,2.4,26.5,518.0,645.26,482.53
2017,6,2,9,30,208.0,359.0,2.4,27.0,516.0,595.31,443.48
2017,6,2,9,45,203.0,380.5,2.4,27.5,541.0,609.42,451.36
2017,6,2,10,0,198.0,402.0,2.4,28.0,566.0,622.22,457.9
2017,6,2,10,15,336.5,378.0,2.35,28.0,670.0,746.98,545.57
2017,6,2,10,30,475.0,354.0,2.3,28.0,774.0,867.04,626.01
2017,6,2,10,45,327.5,412.0,2.25,28.5,706.0,754.86,544.78
2017,6,2,11,0,180.0,470.0,2.2,29.0,638.0,643.88,464.85
2017,6,2,11,15,190.5,480.0,2.1,29.5,661.5,653.86,470.61
2017,6,2,11,30,201.0,490.0,2.0,30.0,685.0,662.26,474.41
2017,6,2,11,45,313.5,462.5,1.95,30.5,770.0,735.06,523.8
2017,6,2,12,0,426.0,435.0,1.9,31.0,855.0,796.23,563.69
2017,6,2,12,15,615.0,306.5,1.85,31.0,915.5,819.7,582.94
2017,6,2,12,30,804.0,178.0,1.8,31.0,976.0,831.55,593.1
2017,6,2,12,45,801.5,179.0,1.75,31.0,971.5,796.55,569.97
2017,6,2,13,0,799.0,180.0,1.7,31.0,967.0,759.98,545.36
2017,6,2,13,15,796.0,179.0,1.7,31.0,954.5,719.93,518.12
2017,6,2,13,30,793.0,178.0,1.7,31.0,942.0,678.56,489.44
2017,6,2,13,45,607.5,286.0,1.75,31.0,864.0,607.02,437.47
2017,6,2,14,0,422.0,394.0,1.8,31.0,786.0,551.25,396.37
