Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,2,14,15,423.5,379.0,1.8,31.0,763.0,512.82,368.95
2017,6,2,14,30,425.0,364.0,1.8,31.0,740.0,474.23,340.66
2017,6,2,14,45,314.5,382.5,1.85,31.0,655.0,420.07,301.71
2017,6,2,15,0,204.0,401.0,1.9,31.0,570.0,378.98,272.85
2017,6,2,15,15,140.0,372.0,1.95,30.5,485.5,322.44,233.5
2017,6,2,15,30,76.0,343.0,2.0,30.0,401.0,284.13,207.75
2017,6,2,15,45,185.5,319.0,2.1,30.0,448.0,270.26,193.58
2017,6,2,16,0,295.0,295.0,2.2,30.0,495.0,243.96,169.66
2017,6,2,16,15,469.0,218.5,2.2,29.5,508.0,180.17,117.52
2017,6,2,16,30,643.0,142.0,2.2,29.0,521.0,104.09,65.81
2017,6,2,16,45,612.5,136.5,2.2,29.0,470.5,86.17,66.03
2017,6,2,17,0,582.0,131.0,2.2,29.0,420.0,85.9,66.09
2017,6,2,17,15,545.0,123.0,2.1,28.5,368.0,83.57,64.54
2017,6,2,17,30,508.0,115.0,2.0,28.0,316.0,80.17,62.07
2017,6,2,17,45,456.0,105.0,1.9,28.0,265.0,74.71,57.66
2017,6,2,18,0,404.0,95.0,1.8,28.0,214.0,68.98,52.9
2017,6,2,18,15,338.0,81.5,1.8,27.5,166.5,60.32,45.59
2017,6,2,18,30,272.0,68.0,1.8,27.0,119.0,51.3,37.7
2017,6,2,18,45,188.0,49.5,1.85,26.5,79.5,39.19,26.94
2017,6,2,19,0,104.0,31.0,1.9,26.0,40.0,24.95,13.2
2017,6,2,19,15,52.0,15.5,2.0,25.5,20.0,14.1,0.0
2017,6,2,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,3,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,3,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,3,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,3,5,45,0.0,11.5,1.25,21.5,11.5,10.46,0.0
2017,6,3,6,0,0.0,23.0,1.4,22.0,23.0,20.28,9.52
2017,6,3,6,15,4.5,44.0,1.45,22.5,45.0,46.6,32.24
2017,6,3,6,30,9.0,65.0,1.5,23.0,67.0,71.81,53.58
2017,6,3,6,45,22.0,87.0,1.6,23.5,93.0,113.4,88.21
2017,6,3,7,0,35.0,109.0,1.7,24.0,119.0,147.5,116.16
2017,6,3,7,15,195.0,124.0,1.75,24.5,200.0,321.97,258.12
2017,6,3,7,30,355.0,139.0,1.8,25.0,281.0,497.09,392.31
2017,6,3,7,45,178.0,145.0,1.85,25.5,216.5,338.28,266.42
2017,6,3,8,0,1.0,151.0,1.9,26.0,152.0,142.77,108.56
2017,6,3,8,15,16.0,189.0,1.9,26.5,199.0,194.93,149.61
2017,6,3,8,30,31.0,227.0,1.9,27.0,246.0,264.39,202.25
2017,6,3,8,45,78.0,270.0,1.95,27.5,322.0,356.46,271.41
2017,6,3,9,0,125.0,313.0,2.0,28.0,398.0,467.67,351.72
2017,6,3,9,15,84.0,314.5,2.0,28.0,373.0,405.91,304.44
2017,6,3,9,30,43.0,316.0,2.0,28.0,348.0,362.39,270.84
2017,6,3,9,45,102.0,360.0,2.0,28.5,442.5,466.37,346.51
2017,6,3,10,0,161.0,404.0,2.0,29.0,537.0,586.9,429.92
2017,6,3,10,15,186.0,421.0,1.95,29.0,581.0,623.98,454.0
2017,6,3,10,30,211.0,438.0,1.9,29.0,625.0,659.67,477.37
2017,6,3,10,45,218.0,451.5,1.85,29.5,650.0,672.11,483.53
2017,6,3,11,0,225.0,465.0,1.8,30.0,675.0,683.1,488.88
2017,6,3,11,15,335.5,442.5,1.75,30.0,763.0,768.26,546.67
2017,6,3,11,30,446.0,420.0,1.7,30.0,851.0,843.31,595.71
2017,6,3,11,45,447.0,429.5,1.65,30.5,866.0,832.68,585.88
2017,6,3,12,0,448.0,439.0,1.6,31.0,881.0,819.67,575.44
2017,6,3,12,15,339.5,471.5,1.55,31.0,807.0,729.0,514.07
2017,6,3,12,30,231.0,504.0,1.5,31.0,733.0,645.0,456.68
2017,6,3,12,45,301.0,475.0,1.45,31.0,772.0,658.38,467.25
2017,6,3,13,0,371.0,446.0,1.4,31.0,811.0,666.11,472.96
2017,6,3,13,15,340.5,455.5,1.3,31.0,788.0,628.29,446.12
2017,6,3,13,30,310.0,465.0,1.2,31.0,765.0,592.15,420.66
2017,6,3,13,45,294.0,459.0,1.2,31.0,738.5,555.14,395.45
2017,6,3,14,0,278.0,453.0,1.2,31.0,712.0,519.48,370.83
2017,6,3,14,15,228.5,446.5,1.15,31.0,655.0,475.77,340.03
2017,6,3,14,30,179.0,440.0,1.1,31.0,598.0,429.19,307.34
2017,6,3,14,45,325.5,377.5,1.1,31.0,651.5,421.7,300.76
2017,6,3,15,0,472.0,315.0,1.1,31.0,705.0,400.29,281.89
2017,6,3,15,15,422.5,318.5,1.1,30.5,655.0,356.03,249.27
2017,6,3,15,30,373.0,322.0,1.1,30.0,605.0,325.81,227.15
2017,6,3,15,45,355.0,304.0,1.1,30.0,559.5,284.34,196.09
2017,6,3,16,0,337.0,286.0,1.1,30.0,514.0,245.16,167.76
2017,6,3,16,15,325.0,267.0,1.05,29.5,474.0,208.26,143.24
2017,6,3,16,30,313.0,248.0,1.0,29.0,434.0,173.07,123.89
2017,6,3,16,45,228.0,230.0,0.95,29.0,359.0,162.57,127.6
2017,6,3,17,0,143.0,212.0,0.9,29.0,284.0,150.98,118.75
2017,6,3,17,15,129.5,189.5,0.85,28.5,248.5,137.08,108.18
2017,6,3,17,30,116.0,167.0,0.8,28.0,213.0,122.67,96.99
2017,6,3,17,45,102.5,142.5,0.75,28.0,179.0,106.56,83.98
2017,6,3,18,0,89.0,118.0,0.7,28.0,145.0,89.9,70.26
2017,6,3,18,15,68.5,94.5,0.65,27.5,112.5,75.6,58.34
2017,6,3,18,30,48.0,71.0,0.6,27.0,80.0,57.83,43.16
2017,6,3,18,45,24.0,48.5,0.55,26.5,53.0,40.39,27.97
2017,6,3,19,0,0.0,26.0,0.5,26.0,26.0,22.66,11.65
2017,6,3,19,15,0.0,13.0,0.5,25.5,13.0,11.82,0.0
2017,6,3,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,4,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,6,4,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,4,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,4,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,4,5,45,52.5,16.0,1.75,21.5,20.5,43.65,0.0
2017,6,4,6,0,105.0,32.0,2.0,22.0,41.0,125.47,89.27
2017,6,4,6,15,184.0,51.0,2.1,22.0,81.0,203.77,161.04
2017,6,4,6,30,263.0,70.0,2.2,22.0,121.0,302.22,243.67
2017,6,4,6,45,131.5,67.5,2.35,22.5,93.0,191.44,154.66
2017,6,4,7,0,0.0,65.0,2.5,23.0,65.0,58.07,42.47
2017,6,4,7,15,0.0,68.5,2.6,23.5,68.5,60.56,44.47
2017,6,4,7,30,0.0,72.0,2.7,24.0,72.0,63.67,46.79
2017,6,4,7,45,56.0,142.0,2.8,24.5,170.0,195.41,154.53
2017,6,4,8,0,112.0,212.0,2.9,25.0,268.0,346.2,271.99
2017,6,4,8,15,131.0,238.5,2.95,25.5,310.5,393.93,306.58
2017,6,4,8,30,150.0,265.0,3.0,26.0,353.0,441.58,340.74
2017,6,4,8,45,81.5,245.0,3.1,26.5,293.5,330.72,254.35
2017,6,4,9,0,13.0,225.0,3.2,27.0,234.0,223.62,169.72
2017,6,4,9,15,55.5,289.0,3.15,27.0,331.0,348.64,265.27
2017,6,4,9,30,98.0,353.0,3.1,27.0,428.0,459.16,346.41
2017,6,4,9,45,195.0,369.0,3.1,27.5,527.0,588.6,439.87
2017,6,4,10,0,292.0,385.0,3.1,28.0,626.0,716.56,528.43
2017,6,4,10,15,154.5,338.0,3.05,28.0,466.5,504.16,375.54
2017,6,4,10,30,17.0,291.0,3.0,28.0,307.0,284.45,211.73
2017,6,4,10,45,28.0,344.0,2.95,28.0,370.0,358.96,267.04
2017,6,4,11,0,39.0,397.0,2.9,28.0,433.0,418.9,309.9
2017,6,4,11,15,40.0,407.5,2.8,28.0,445.5,425.53,313.91
2017,6,4,11,30,41.0,418.0,2.7,28.0,458.0,431.64,317.8
2017,6,4,11,45,444.5,281.5,2.65,28.5,719.0,693.79,511.87
2017,6,4,12,0,848.0,145.0,2.6,29.0,980.0,894.18,646.52
2017,6,4,12,15,849.0,145.0,2.55,29.0,984.0,865.69,625.68
2017,6,4,12,30,850.0,145.0,2.5,29.0,988.0,834.95,605.33
2017,6,4,12,45,851.5,143.5,2.45,29.0,984.5,801.47,583.15
2017,6,4,13,0,853.0,142.0,2.4,29.0,981.0,766.1,559.65
2017,6,4,13,15,581.5,304.0,2.3,29.0,873.0,670.9,488.95
2017,6,4,13,30,310.0,466.0,2.2,29.0,765.0,593.31,429.9
2017,6,4,13,45,249.5,468.0,2.15,29.0,705.5,534.64,388.49
2017,6,4,14,0,189.0,470.0,2.1,29.0,646.0,488.88,355.66
2017,6,4,14,15,232.0,447.5,2.0,28.5,657.5,478.7,348.92
2017,6,4,14,30,275.0,425.0,1.9,28.0,669.0,455.36,332.09
2017,6,4,14,45,143.5,336.0,1.85,28.0,463.0,325.75,239.27
2017,6,4,15,0,12.0,247.0,1.8,28.0,257.0,215.62,159.88
2017,6,4,15,15,6.0,158.0,1.75,28.0,163.0,139.63,103.0
2017,6,4,15,30,0.0,69.0,1.7,28.0,69.0,61.22,42.71
2017,6,4,15,45,0.0,54.0,1.65,28.0,54.0,47.85,32.36
2017,6,4,16,0,0.0,39.0,1.6,28.0,39.0,34.51,21.89
2017,6,4,16,15,0.0,92.0,1.5,28.0,92.0,81.58,59.26
2017,6,4,16,30,0.0,145.0,1.4,28.0,145.0,124.07,92.69
2017,6,4,16,45,17.5,168.0,1.35,28.0,177.0,140.26,110.44
2017,6,4,17,0,35.0,191.0,1.3,28.0,209.0,146.02,115.47
2017,6,4,17,15,31.5,169.0,1.2,27.5,184.0,130.86,103.69
2017,6,4,17,30,28.0,147.0,1.1,27.0,159.0,115.33,91.44
2017,6,4,17,45,22.0,125.5,1.0,27.0,134.0,103.75,82.08
2017,6,4,18,0,16.0,104.0,0.9,27.0,109.0,86.61,67.85
2017,6,4,18,15,8.0,83.0,0.85,26.5,85.5,69.69,53.65
2017,6,4,18,30,0.0,62.0,0.8,26.0,62.0,52.64,39.01
2017,6,4,18,45,0.0,42.0,0.75,25.5,42.0,36.2,24.65
2017,6,4,19,0,0.0,22.0,0.7,25.0,22.0,19.39,9.33
2017,6,4,19,15,0.0,11.0,0.7,24.5,11.0,10.01,0.0
2017,6,4,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,5,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,5,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,6,5,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,6,5,5,45,92.0,15.0,2.35,19.5,23.5,64.63,0.0
2017,6,5,6,0,184.0,30.0,2.7,20.0,47.0,183.45,134.11
2017,6,5,6,15,280.0,43.5,2.75,20.5,88.0,267.91,214.22
2017,6,5,6,30,376.0,57.0,2.8,21.0,129.0,361.6,293.87
2017,6,5,6,45,448.5,65.0,2.85,21.5,179.0,444.72,362.07
2017,6,5,7,0,521.0,73.0,2.9,22.0,229.0,528.0,426.99
2017,6,5,7,15,567.5,80.0,3.05,23.0,281.0,592.83,474.12
2017,6,5,7,30,614.0,87.0,3.2,24.0,333.0,659.18,520.51
2017,6,5,7,45,653.5,90.5,3.35,25.0,386.5,715.89,558.24
2017,6,5,8,0,693.0,94.0,3.5,26.0,440.0,772.76,594.99
2017,6,5,8,15,717.5,98.5,3.5,26.5,491.0,812.18,619.04
2017,6,5,8,30,742.0,103.0,3.5,27.0,542.0,854.98,645.09
2017,6,5,8,45,763.0,105.0,3.55,27.5,591.0,889.6,665.38
2017,6,5,9,0,784.0,107.0,3.6,28.0,640.0,922.08,684.06
2017,6,5,9,15,798.0,110.0,3.55,28.5,684.0,946.36,696.52
2017,6,5,9,30,812.0,113.0,3.5,29.0,728.0,956.99,699.98
2017,6,5,9,45,823.0,115.0,3.5,29.5,767.5,971.35,706.41
2017,6,5,10,0,834.0,117.0,3.5,30.0,807.0,982.65,710.89
2017,6,5,10,15,842.0,119.0,3.45,30.0,840.0,987.73,712.55
2017,6,5,10,30,850.0,121.0,3.4,30.0,873.0,989.54,712.28
2017,6,5,10,45,552.5,290.5,3.4,30.5,785.5,869.39,628.83
2017,6,5,11,0,255.0,460.0,3.4,31.0,698.0,720.66,519.18
2017,6,5,11,15,158.5,456.0,3.4,31.0,605.0,599.76,434.92
2017,6,5,11,30,62.0,452.0,3.4,31.0,512.0,484.34,352.06
2017,6,5,11,45,243.5,445.0,3.45,31.0,684.5,654.88,475.65
2017,6,5,12,0,425.0,438.0,3.5,31.0,857.0,798.9,575.32
2017,6,5,12,15,356.0,464.5,3.5,31.0,816.5,737.57,531.33
2017,6,5,12,30,287.0,491.0,3.5,31.0,776.0,681.84,491.99
2017,6,5,12,45,323.0,472.0,3.5,31.5,791.0,673.92,486.54
2017,6,5,13,0,359.0,453.0,3.5,32.0,806.0,663.59,479.01
2017,6,5,13,15,282.5,472.0,3.5,31.5,748.0,600.9,435.22
2017,6,5,13,30,206.0,491.0,3.5,31.0,690.0,548.95,398.61
2017,6,5,13,45,331.5,442.5,3.5,31.0,755.0,566.73,412.64
2017,6,5,14,0,457.0,394.0,3.5,31.0,820.0,573.04,417.22
2017,6,5,14,15,394.0,402.0,3.45,30.5,761.5,522.81,380.83
2017,6,5,14,30,331.0,410.0,3.4,30.0,703.0,471.8,344.02
2017,6,5,14,45,179.0,364.0,3.4,30.0,521.5,360.99,264.4
2017,6,5,15,0,27.0,318.0,3.4,30.0,340.0,266.45,196.84
2017,6,5,15,15,13.5,190.0,3.35,29.5,201.0,168.4,124.34
2017,6,5,15,30,0.0,62.0,3.3,29.0,62.0,54.99,37.67
2017,6,5,15,45,0.0,39.0,3.3,29.0,39.0,34.53,21.71
2017,6,5,16,0,0.0,16.0,3.3,29.0,16.0,14.14,5.6
2017,6,5,16,15,0.0,37.5,3.2,28.5,37.5,33.16,20.84
2017,6,5,16,30,0.0,59.0,3.1,28.0,59.0,52.19,36.17
2017,6,5,16,45,0.0,57.5,3.05,28.0,57.5,50.84,37.01
2017,6,5,17,0,0.0,56.0,3.0,28.0,56.0,49.48,36.03
2017,6,5,17,15,0.0,49.0,2.8,27.5,49.0,43.26,31.02
2017,6,5,17,30,0.0,42.0,2.6,27.0,42.0,37.04,25.94
2017,6,5,17,45,0.0,35.5,2.45,26.5,35.5,31.28,21.17
2017,6,5,18,0,0.0,29.0,2.3,26.0,29.0,25.53,16.32
2017,6,5,18,15,0.0,22.5,2.05,25.5,22.5,19.79,11.39
2017,6,5,18,30,0.0,16.0,1.8,25.0,16.0,14.06,6.39
2017,6,5,18,45,0.0,10.5,1.6,24.5,10.5,9.21,2.12
2017,6,5,19,0,0.0,5.0,1.4,24.0,5.0,4.38,0.0
2017,6,5,19,15,0.0,2.5,1.45,23.5,2.5,2.27,0.0
2017,6,5,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,6,4,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,6,5,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,6,5,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,5,45,87.5,15.5,2.85,20.5,23.5,62.57,0.0
2017,6,6,6,0,175.0,31.0,3.0,21.0,47.0,179.75,130.97
2017,6,6,6,15,269.0,45.5,3.1,21.5,88.5,263.88,210.26
2017,6,6,6,30,363.0,60.0,3.2,22.0,130.0,356.93,289.27
2017,6,6,6,45,434.5,69.5,3.35,22.5,179.5,439.52,357.18
2017,6,6,7,0,506.0,79.0,3.5,23.0,229.0,523.53,423.33
2017,6,6,7,15,553.0,86.5,3.6,23.5,281.5,589.06,471.92
2017,6,6,7,30,600.0,94.0,3.7,24.0,334.0,656.06,519.88
2017,6,6,7,45,638.0,99.0,3.85,25.0,387.5,713.08,558.07
2017,6,6,8,0,676.0,104.0,4.0,26.0,441.0,770.15,595.19
2017,6,6,8,15,701.5,108.5,4.05,26.5,492.5,814.6,623.23
2017,6,6,8,30,727.0,113.0,4.1,27.0,544.0,857.73,649.92
2017,6,6,8,45,512.5,204.0,4.2,27.5,521.0,758.66,576.26
2017,6,6,9,0,298.0,295.0,4.3,28.0,498.0,636.45,481.52
2017,6,6,9,15,548.5,211.0,4.35,28.0,615.0,809.85,610.16
2017,6,6,9,30,799.0,127.0,4.4,28.0,732.0,970.94,718.29
2017,6,6,9,45,810.0,130.0,4.45,28.5,772.0,986.18,724.6
2017,6,6,10,0,821.0,133.0,4.5,29.0,812.0,998.29,729.93
2017,6,6,10,15,830.0,135.0,4.55,29.0,845.5,992.4,725.0
2017,6,6,10,30,839.0,137.0,4.6,29.0,879.0,994.96,725.92
2017,6,6,10,45,539.5,299.5,4.7,29.5,782.5,865.8,634.84
2017,6,6,11,0,240.0,462.0,4.8,30.0,686.0,695.14,508.44
2017,6,6,11,15,205.5,477.0,4.85,30.0,672.0,665.86,487.5
2017,6,6,11,30,171.0,492.0,4.9,30.0,658.0,636.43,465.75
2017,6,6,11,45,103.5,454.5,5.0,30.5,556.0,518.55,380.68
2017,6,6,12,0,36.0,417.0,5.1,31.0,454.0,415.55,304.85
2017,6,6,12,15,447.0,284.5,5.1,31.0,728.0,659.41,489.84
2017,6,6,12,30,858.0,152.0,5.1,31.0,1002.0,848.32,624.01
2017,6,6,12,45,863.0,147.0,5.2,31.5,1000.0,814.53,599.31
2017,6,6,13,0,868.0,142.0,5.3,32.0,998.0,778.69,574.32
2017,6,6,13,15,865.0,141.5,5.3,32.0,985.5,738.45,546.04
2017,6,6,13,30,862.0,141.0,5.3,32.0,973.0,696.62,515.4
2017,6,6,13,45,862.5,136.5,5.35,32.0,954.5,652.48,482.73
2017,6,6,14,0,863.0,132.0,5.4,32.0,936.0,606.74,448.1
2017,6,6,14,15,856.5,130.5,5.35,32.0,909.0,558.05,410.17
2017,6,6,14,30,850.0,129.0,5.3,32.0,882.0,508.72,370.86
2017,6,6,14,45,491.5,266.0,5.3,32.0,697.5,406.29,294.76
2017,6,6,15,0,133.0,403.0,5.3,32.0,513.0,355.52,259.86
2017,6,6,15,15,476.0,259.0,5.2,31.5,625.0,333.87,236.31
2017,6,6,15,30,819.0,115.0,5.1,31.0,737.0,294.25,193.56
2017,6,6,15,45,808.5,110.5,5.1,31.0,693.5,241.4,149.29
2017,6,6,16,0,798.0,106.0,5.1,31.0,650.0,189.68,108.25
2017,6,6,16,15,780.0,103.0,5.0,30.5,601.5,139.59,74.19
2017,6,6,16,30,762.0,100.0,4.9,30.0,553.0,91.8,51.67
2017,6,6,16,45,740.0,95.5,4.85,30.0,501.5,66.12,49.31
2017,6,6,17,0,718.0,91.0,4.8,30.0,450.0,64.94,48.54
2017,6,6,17,15,686.0,86.0,4.5,29.5,397.0,57.29,42.45
2017,6,6,17,30,654.0,81.0,4.2,29.0,344.0,55.66,41.34
2017,6,6,17,45,609.0,75.0,3.95,29.0,291.5,53.09,39.3
2017,6,6,18,0,564.0,69.0,3.7,29.0,239.0,50.38,37.06
2017,6,6,18,15,499.0,61.0,3.25,28.0,188.5,45.82,33.29
2017,6,6,18,30,434.0,53.0,2.8,27.0,138.0,41.08,29.16
2017,6,6,18,45,333.0,41.5,2.35,26.5,94.5,32.93,21.85
2017,6,6,19,0,232.0,30.0,1.9,26.0,51.0,23.47,12.62
2017,6,6,19,15,116.0,15.0,1.8,25.5,25.5,11.84,0.0
2017,6,6,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,7,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,7,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,7,5,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,6,7,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,5,45,112.0,15.0,1.2,20.5,25.0,75.66,0.0
2017,6,7,6,0,224.0,30.0,1.3,21.0,50.0,207.22,151.24
2017,6,7,6,15,325.5,42.0,1.35,21.5,93.5,298.53,236.28
2017,6,7,6,30,427.0,54.0,1.4,22.0,137.0,397.49,318.37
2017,6,7,6,45,457.5,65.5,1.5,23.0,179.5,451.64,361.68
2017,6,7,7,0,488.0,77.0,1.6,24.0,222.0,507.05,403.47
2017,6,7,7,15,505.5,92.0,1.55,25.0,269.5,556.94,437.91
2017,6,7,7,30,523.0,107.0,1.5,26.0,317.0,606.32,470.26
2017,6,7,7,45,622.5,100.0,1.5,27.0,385.0,700.56,533.02
2017,6,7,8,0,722.0,93.0,1.5,28.0,453.0,792.69,591.01
2017,6,7,8,15,746.0,97.0,1.65,28.5,505.5,836.65,617.64
2017,6,7,8,30,770.0,101.0,1.8,29.0,558.0,879.04,643.32
2017,6,7,8,45,787.5,105.0,1.95,29.5,607.0,913.25,663.37
2017,6,7,9,0,805.0,109.0,2.1,30.0,656.0,945.09,681.83
2017,6,7,9,15,819.0,112.0,2.2,30.5,701.0,969.65,695.04
2017,6,7,9,30,833.0,115.0,2.3,31.0,746.0,980.38,699.56
2017,6,7,9,45,843.0,117.5,2.4,31.5,785.5,994.41,706.39
2017,6,7,10,0,853.0,120.0,2.5,32.0,825.0,1005.28,711.28
2017,6,7,10,15,861.0,122.0,2.6,32.0,858.5,1010.33,714.1
2017,6,7,10,30,869.0,124.0,2.7,32.0,892.0,1012.04,715.0
2017,6,7,10,45,875.0,125.0,2.8,32.5,919.0,1007.34,710.58
2017,6,7,11,0,881.0,126.0,2.9,33.0,946.0,999.27,704.2
2017,6,7,11,15,593.5,296.0,2.95,33.0,854.0,886.53,629.82
2017,6,7,11,30,306.0,466.0,3.0,33.0,762.0,748.73,531.88
2017,6,7,11,45,600.5,297.0,3.05,33.5,886.0,852.29,607.89
2017,6,7,12,0,895.0,128.0,3.1,34.0,1010.0,922.69,653.9
2017,6,7,12,15,895.5,128.5,3.1,34.0,1013.5,893.33,634.38
2017,6,7,12,30,896.0,129.0,3.1,34.0,1017.0,861.55,614.03
2017,6,7,12,45,893.5,129.5,3.15,34.0,1012.5,825.28,590.95
2017,6,7,13,0,891.0,130.0,3.2,34.0,1008.0,787.22,566.54
2017,6,7,13,15,888.0,129.5,3.2,34.0,995.5,746.23,539.29
2017,6,7,13,30,885.0,129.0,3.2,34.0,983.0,703.59,509.2
2017,6,7,13,45,878.5,129.0,3.2,34.0,962.5,657.6,476.13
2017,6,7,14,0,872.0,129.0,3.2,34.0,942.0,610.53,441.53
2017,6,7,14,15,865.5,127.5,3.2,34.0,914.5,561.48,404.65
2017,6,7,14,30,859.0,126.0,3.2,34.0,887.0,511.76,366.29
2017,6,7,14,45,833.0,134.0,3.25,34.0,849.0,460.08,325.68
2017,6,7,15,0,807.0,142.0,3.3,34.0,811.0,404.73,281.66
2017,6,7,15,15,794.5,139.5,3.3,33.5,771.0,352.73,239.57
2017,6,7,15,30,782.0,137.0,3.3,33.0,731.0,301.71,197.69
2017,6,7,15,45,765.5,133.5,3.35,33.0,686.0,250.3,155.77
2017,6,7,16,0,749.0,130.0,3.4,33.0,641.0,200.7,117.35
2017,6,7,16,15,728.5,126.0,3.35,32.5,592.0,144.8,79.12
2017,6,7,16,30,708.0,122.0,3.3,32.0,543.0,98.47,56.89
2017,6,7,16,45,682.0,116.5,3.25,32.0,492.0,72.69,54.22
2017,6,7,17,0,656.0,111.0,3.2,32.0,441.0,71.74,53.67
2017,6,7,17,15,621.0,104.5,2.95,31.5,388.0,69.83,52.42
2017,6,7,17,30,586.0,98.0,2.7,31.0,335.0,67.74,51.0
2017,6,7,17,45,541.0,89.5,2.45,30.5,283.0,63.84,48.0
2017,6,7,18,0,496.0,81.0,2.2,30.0,231.0,59.68,44.69
2017,6,7,18,15,430.0,70.5,2.0,29.0,181.5,53.48,39.58
2017,6,7,18,30,364.0,60.0,1.8,28.0,132.0,45.39,32.65
2017,6,7,18,45,271.5,46.0,1.6,27.0,90.5,35.33,23.81
2017,6,7,19,0,179.0,32.0,1.4,26.0,49.0,24.94,13.88
2017,6,7,19,15,89.5,16.0,1.35,25.5,24.5,12.61,0.0
2017,6,7,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,6,8,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,8,5,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,6,8,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,8,5,45,62.5,16.5,1.95,21.5,22.0,49.6,0.0
2017,6,8,6,0,125.0,33.0,2.3,22.0,44.0,139.09,100.06
2017,6,8,6,15,207.5,50.5,2.4,22.5,84.0,231.59,182.94
2017,6,8,6,30,290.0,68.0,2.5,23.0,124.0,317.65,255.52
2017,6,8,6,45,357.0,81.0,2.65,23.5,172.0,392.82,317.28
2017,6,8,7,0,424.0,94.0,2.8,24.0,220.0,472.85,380.45
2017,6,8,7,15,472.0,104.0,2.75,24.5,271.0,537.64,429.01
2017,6,8,7,30,520.0,114.0,2.7,25.0,322.0,604.61,476.76
2017,6,8,7,45,555.0,122.5,2.65,26.0,373.5,668.06,518.93
2017,6,8,8,0,590.0,131.0,2.6,27.0,425.0,724.54,554.56
2017,6,8,8,15,617.5,137.5,2.4,27.5,475.5,771.3,582.48
2017,6,8,8,30,645.0,144.0,2.2,28.0,526.0,816.92,608.67
2017,6,8,8,45,663.0,151.0,2.0,28.5,573.5,852.44,627.18
2017,6,8,9,0,681.0,158.0,1.8,29.0,621.0,885.9,643.73
2017,6,8,9,15,698.0,162.5,1.65,29.0,665.0,913.18,657.58
2017,6,8,9,30,715.0,167.0,1.5,29.0,709.0,937.96,669.55
2017,6,8,9,45,723.5,173.5,1.4,29.5,747.0,953.66,674.96
2017,6,8,10,0,732.0,180.0,1.3,30.0,785.0,966.36,678.52
2017,6,8,10,15,742.5,183.0,1.25,30.5,818.5,974.13,679.85
2017,6,8,10,30,753.0,186.0,1.2,31.0,852.0,971.18,674.79
2017,6,8,10,45,761.0,188.0,1.2,31.5,879.0,969.34,671.49
2017,6,8,11,0,769.0,190.0,1.2,32.0,906.0,964.27,666.36
2017,6,8,11,15,774.5,191.5,1.2,32.0,926.0,953.04,659.01
2017,6,8,11,30,780.0,193.0,1.2,32.0,946.0,938.65,649.9
2017,6,8,11,45,781.5,195.0,1.2,32.5,957.5,917.9,635.73
2017,6,8,12,0,783.0,197.0,1.2,33.0,969.0,894.29,619.96
2017,6,8,12,15,784.0,197.5,1.2,33.0,973.0,866.29,602.79
2017,6,8,12,30,785.0,198.0,1.2,33.0,977.0,836.06,584.24
2017,6,8,12,45,493.5,351.0,1.25,33.0,840.5,708.37,497.54
2017,6,8,13,0,202.0,504.0,1.3,33.0,704.0,590.37,414.87
2017,6,8,13,15,250.0,486.5,1.35,33.0,731.0,590.26,416.78
2017,6,8,13,30,298.0,469.0,1.4,33.0,758.0,589.11,416.7
2017,6,8,13,45,537.5,327.0,1.5,33.0,834.0,603.26,429.79
2017,6,8,14,0,777.0,185.0,1.6,33.0,910.0,598.43,428.09
2017,6,8,14,15,769.5,183.0,1.65,33.0,883.5,551.41,393.71
2017,6,8,14,30,762.0,181.0,1.7,33.0,857.0,504.15,358.42
2017,6,8,14,45,493.5,290.5,1.8,33.0,722.0,426.05,302.4
2017,6,8,15,0,225.0,400.0,1.9,33.0,587.0,388.47,277.13
2017,6,8,15,15,484.0,276.5,1.95,32.5,652.5,349.9,243.79
2017,6,8,15,30,743.0,153.0,2.0,32.0,718.0,304.31,200.62
2017,6,8,15,45,730.5,147.5,2.05,32.0,675.0,247.24,154.84
2017,6,8,16,0,718.0,142.0,2.1,32.0,632.0,198.13,116.77
2017,6,8,16,15,697.5,137.0,2.1,31.5,584.0,150.17,84.4
2017,6,8,16,30,677.0,132.0,2.1,31.0,536.0,104.83,62.18
2017,6,8,16,45,654.5,125.0,2.15,31.0,486.0,78.07,58.81
2017,6,8,17,0,632.0,118.0,2.2,31.0,436.0,76.37,57.68
2017,6,8,17,15,597.0,111.0,2.1,30.5,384.0,74.34,56.35
2017,6,8,17,30,562.0,104.0,2.0,30.0,332.0,72.11,54.82
2017,6,8,17,45,519.0,95.0,1.9,30.0,281.0,68.03,51.59
2017,6,8,18,0,476.0,86.0,1.8,30.0,230.0,62.64,47.15
2017,6,8,18,15,411.5,74.5,1.7,29.0,181.0,55.25,41.07
2017,6,8,18,30,347.0,63.0,1.6,28.0,132.0,47.56,34.49
2017,6,8,18,45,258.5,48.0,1.5,27.5,91.0,36.81,25.0
2017,6,8,19,0,170.0,33.0,1.4,27.0,50.0,25.69,14.49
2017,6,8,19,15,85.0,16.5,1.5,26.5,25.0,12.99,0.0
2017,6,8,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.75,25.5,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,9,4,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,9,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,9,5,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,6,9,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,6,9,5,45,0.0,4.0,3.25,21.5,4.0,3.64,0.0
2017,6,9,6,0,0.0,8.0,3.5,22.0,8.0,7.02,0.0
2017,6,9,6,15,0.0,16.5,3.7,22.5,16.5,14.5,6.13
2017,6,9,6,30,0.0,25.0,3.9,23.0,25.0,22.0,12.5
2017,6,9,6,45,0.0,35.0,4.1,23.5,35.0,30.84,19.93
2017,6,9,7,0,0.0,45.0,4.3,24.0,45.0,39.69,27.25
2017,6,9,7,15,10.0,94.0,4.35,24.5,98.0,95.47,73.22
2017,6,9,7,30,20.0,143.0,4.4,25.0,151.0,156.38,122.3
2017,6,9,7,45,18.5,159.5,4.5,25.5,168.0,170.4,132.68
2017,6,9,8,0,17.0,176.0,4.6,26.0,185.0,184.35,142.88
2017,6,9,8,15,12.0,180.0,4.55,26.0,186.5,181.52,139.89
2017,6,9,8,30,7.0,184.0,4.5,26.0,188.0,179.02,137.21
2017,6,9,8,45,6.5,187.0,4.5,26.5,191.5,180.07,137.28
2017,6,9,9,0,6.0,190.0,4.5,27.0,195.0,181.4,137.6
2017,6,9,9,15,10.0,219.0,4.45,27.0,227.0,213.14,161.8
2017,6,9,9,30,14.0,248.0,4.4,27.0,259.0,244.76,185.6
2017,6,9,9,45,16.0,260.0,4.4,27.5,273.0,257.3,194.32
2017,6,9,10,0,18.0,272.0,4.4,28.0,287.0,269.77,202.96
2017,6,9,10,15,16.5,275.5,4.35,28.0,290.0,270.36,202.92
2017,6,9,10,30,15.0,279.0,4.3,28.0,293.0,271.0,202.98
2017,6,9,10,45,46.5,362.0,4.25,28.5,406.0,395.66,295.14
2017,6,9,11,0,78.0,445.0,4.2,29.0,519.0,505.58,373.35
2017,6,9,11,15,184.0,458.0,4.15,29.0,635.0,626.8,460.87
2017,6,9,11,30,290.0,471.0,4.1,29.0,751.0,738.8,539.27
2017,6,9,11,45,521.0,341.0,4.05,29.0,851.5,821.81,601.32
2017,6,9,12,0,752.0,211.0,4.0,29.0,952.0,879.39,643.94
2017,6,9,12,15,522.5,349.5,3.9,29.0,865.5,784.14,573.23
2017,6,9,12,30,293.0,488.0,3.8,29.0,779.0,685.4,499.27
2017,6,9,12,45,175.5,473.5,3.75,29.5,648.0,559.61,409.14
2017,6,9,13,0,58.0,459.0,3.7,30.0,517.0,444.91,325.21
2017,6,9,13,15,175.0,465.5,3.55,30.0,635.5,523.86,383.53
2017,6,9,13,30,292.0,472.0,3.4,30.0,754.0,587.78,428.84
2017,6,9,13,45,288.0,462.5,3.25,30.0,736.0,556.37,405.71
2017,6,9,14,0,284.0,453.0,3.1,30.0,718.0,525.32,383.1
2017,6,9,14,15,200.0,444.5,2.95,30.0,629.0,461.32,336.65
2017,6,9,14,30,116.0,436.0,2.8,30.0,540.0,398.06,291.06
2017,6,9,14,45,401.0,320.0,2.7,30.0,656.5,408.2,296.41
2017,6,9,15,0,686.0,204.0,2.6,30.0,773.0,401.77,285.23
2017,6,9,15,15,386.0,277.5,2.55,29.5,594.5,319.86,227.95
2017,6,9,15,30,86.0,351.0,2.5,29.0,416.0,293.57,215.74
2017,6,9,15,45,202.5,322.0,2.5,29.0,463.5,278.41,200.16
2017,6,9,16,0,319.0,293.0,2.5,29.0,511.0,250.27,174.19
2017,6,9,16,15,449.5,232.0,2.4,28.5,514.0,192.36,127.24
2017,6,9,16,30,580.0,171.0,2.3,28.0,517.0,128.81,83.42
2017,6,9,16,45,554.0,161.5,2.2,28.0,468.0,103.68,80.66
2017,6,9,17,0,528.0,152.0,2.1,28.0,419.0,100.07,78.01
2017,6,9,17,15,491.5,142.5,1.95,27.5,368.5,96.05,75.14
2017,6,9,17,30,455.0,133.0,1.8,27.0,318.0,91.75,71.96
2017,6,9,17,45,410.5,120.0,1.65,27.0,268.0,84.64,66.21
2017,6,9,18,0,366.0,107.0,1.5,27.0,218.0,77.14,59.98
2017,6,9,18,15,305.0,91.0,1.45,26.5,171.0,66.94,51.41
2017,6,9,18,30,244.0,75.0,1.4,26.0,124.0,57.96,43.58
2017,6,9,18,45,171.5,55.0,1.4,25.5,84.5,43.19,30.58
2017,6,9,19,0,99.0,35.0,1.4,25.0,45.0,28.01,16.57
2017,6,9,19,15,49.5,17.5,1.45,24.5,22.5,14.34,0.0
2017,6,9,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,5,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,5,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,6,10,5,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,6,10,5,45,45.0,16.5,3.4,20.5,20.5,39.88,0.0
2017,6,10,6,0,90.0,33.0,3.5,21.0,41.0,117.91,84.33
2017,6,10,6,15,166.5,53.0,3.65,21.5,80.5,195.38,154.9
2017,6,10,6,30,243.0,73.0,3.8,22.0,120.0,278.26,225.64
2017,6,10,6,45,311.5,87.5,4.0,22.5,167.5,367.88,299.65
2017,6,10,7,0,380.0,102.0,4.2,23.0,215.0,449.0,364.85
2017,6,10,7,15,429.0,113.5,4.2,23.5,266.0,514.76,415.48
2017,6,10,7,30,478.0,125.0,4.2,24.0,317.0,582.84,466.08
2017,6,10,7,45,335.5,167.5,4.25,24.5,312.0,504.86,401.53
2017,6,10,8,0,193.0,210.0,4.3,25.0,307.0,416.81,328.92
2017,6,10,8,15,237.0,229.5,4.25,25.5,361.5,499.4,390.47
2017,6,10,8,30,281.0,249.0,4.2,26.0,416.0,565.42,437.76
2017,6,10,8,45,258.0,278.0,4.2,27.0,441.5,577.99,442.47
2017,6,10,9,0,235.0,307.0,4.2,28.0,467.0,569.25,432.31
2017,6,10,9,15,172.0,331.0,4.15,28.5,452.5,531.33,400.76
2017,6,10,9,30,109.0,355.0,4.1,29.0,438.0,472.57,354.52
2017,6,10,9,45,130.5,379.0,4.05,29.5,483.0,534.44,397.88
2017,6,10,10,0,152.0,403.0,4.0,30.0,528.0,576.91,426.41
2017,6,10,10,15,162.5,411.0,4.0,30.0,550.5,589.89,434.86
2017,6,10,10,30,173.0,419.0,4.0,30.0,573.0,602.08,442.9
2017,6,10,10,45,217.5,438.0,4.0,30.5,637.0,658.41,481.39
2017,6,10,11,0,262.0,457.0,4.0,31.0,701.0,725.22,525.84
2017,6,10,11,15,530.0,318.0,4.0,31.5,825.0,846.67,613.58
2017,6,10,11,30,798.0,179.0,4.0,32.0,949.0,943.13,678.51
2017,6,10,11,45,800.5,180.0,4.05,32.5,960.5,922.34,662.81
2017,6,10,12,0,803.0,181.0,4.1,33.0,972.0,898.65,646.09
2017,6,10,12,15,564.5,328.5,4.1,33.0,885.5,802.18,577.8
2017,6,10,12,30,326.0,476.0,4.1,33.0,799.0,702.76,504.64
2017,6,10,12,45,565.0,328.0,4.15,33.5,886.5,746.73,539.71
2017,6,10,13,0,804.0,180.0,4.2,34.0,974.0,768.69,558.1
2017,6,10,13,15,801.5,179.5,4.2,34.0,962.5,729.59,530.33
2017,6,10,13,30,799.0,179.0,4.2,34.0,951.0,689.09,501.43
2017,6,10,13,45,506.5,323.5,4.25,34.0,809.5,582.19,422.32
2017,6,10,14,0,214.0,468.0,4.3,34.0,668.0,503.74,363.35
2017,6,10,14,15,493.5,320.5,4.3,34.0,763.5,511.36,370.36
2017,6,10,14,30,773.0,173.0,4.3,34.0,859.0,504.98,363.86
2017,6,10,14,45,770.5,166.0,4.3,34.0,828.0,455.53,324.62
2017,6,10,15,0,768.0,159.0,4.3,34.0,797.0,405.7,284.28
2017,6,10,15,15,755.5,156.0,4.3,33.5,758.0,355.42,243.49
2017,6,10,15,30,743.0,153.0,4.3,33.0,719.0,306.17,203.01
2017,6,10,15,45,482.5,232.5,4.3,33.0,592.0,258.57,172.91
2017,6,10,16,0,222.0,312.0,4.3,33.0,465.0,258.36,182.15
2017,6,10,16,15,227.5,286.5,4.25,32.5,433.0,225.3,158.8
2017,6,10,16,30,233.0,261.0,4.2,32.0,401.0,192.15,138.08
2017,6,10,16,45,413.5,196.5,4.2,32.0,416.5,124.3,96.08
2017,6,10,17,0,594.0,132.0,4.2,32.0,432.0,85.98,65.3
2017,6,10,17,15,558.0,124.0,4.05,31.5,380.5,83.66,63.81
2017,6,10,17,30,522.0,116.0,3.9,31.0,329.0,80.58,61.63
2017,6,10,17,45,472.5,106.5,3.75,30.5,277.5,75.51,57.72
2017,6,10,18,0,423.0,97.0,3.6,30.0,226.0,70.18,53.48
2017,6,10,18,15,357.5,84.0,3.4,29.5,178.0,61.94,46.61
2017,6,10,18,30,292.0,71.0,3.2,29.0,130.0,53.36,39.2
2017,6,10,18,45,208.5,54.0,3.05,28.5,89.5,41.28,28.6
2017,6,10,19,0,125.0,37.0,2.9,28.0,49.0,29.53,17.57
2017,6,10,19,15,62.5,18.5,3.05,27.5,24.5,15.13,0.0
2017,6,10,19,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,3.95,23.5,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,3.85,22.5,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,6,11,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,6,11,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,6,11,5,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,6,11,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,11,5,45,65.5,17.0,3.35,21.5,23.0,51.64,0.0
2017,6,11,6,0,131.0,34.0,3.5,22.0,46.0,144.66,104.34
2017,6,11,6,15,227.0,50.0,3.7,22.5,87.5,243.13,192.79
2017,6,11,6,30,323.0,66.0,3.9,23.0,129.0,337.25,272.57
2017,6,11,6,45,399.0,76.0,4.15,23.5,178.5,416.29,338.15
2017,6,11,7,0,475.0,86.0,4.4,24.0,228.0,501.02,405.84
2017,6,11,7,15,525.0,94.5,4.45,24.5,280.0,574.92,461.42
2017,6,11,7,30,575.0,103.0,4.5,25.0,332.0,644.89,511.9
2017,6,11,7,45,423.5,151.5,4.6,25.5,334.0,580.21,459.03
2017,6,11,8,0,272.0,200.0,4.7,26.0,336.0,493.31,388.07
2017,6,11,8,15,496.5,159.0,4.65,26.5,440.5,674.86,526.27
2017,6,11,8,30,721.0,118.0,4.6,27.0,545.0,857.6,653.01
2017,6,11,8,45,464.5,214.0,4.55,27.5,498.5,723.09,551.17
2017,6,11,9,0,208.0,310.0,4.5,28.0,452.0,546.08,414.67
2017,6,11,9,15,508.0,216.5,4.45,28.5,593.5,775.44,585.07
2017,6,11,9,30,808.0,123.0,4.4,29.0,735.0,975.33,718.63
2017,6,11,9,45,823.0,123.5,4.35,29.5,775.5,992.07,725.05
2017,6,11,10,0,838.0,124.0,4.3,30.0,816.0,994.57,723.46
2017,6,11,10,15,846.5,126.0,4.25,30.5,850.0,1000.26,724.2
2017,6,11,10,30,855.0,128.0,4.2,31.0,884.0,1002.65,722.9
2017,6,11,10,45,863.5,127.5,4.2,31.5,911.5,999.18,718.25
2017,6,11,11,0,872.0,127.0,4.2,32.0,939.0,992.4,711.66
2017,6,11,11,15,876.0,128.0,4.15,32.0,959.0,979.35,702.34
2017,6,11,11,30,880.0,129.0,4.1,32.0,979.0,963.04,691.07
2017,6,11,11,45,882.5,130.0,4.1,32.5,991.0,942.13,675.82
2017,6,11,12,0,885.0,131.0,4.1,33.0,1003.0,918.18,658.73
2017,6,11,12,15,885.5,131.0,4.1,33.0,1007.0,888.8,639.49
2017,6,11,12,30,886.0,131.0,4.1,33.0,1011.0,857.05,618.7
2017,6,11,12,45,885.5,131.0,4.1,33.5,1007.5,822.47,594.75
2017,6,11,13,0,885.0,131.0,4.1,34.0,1004.0,786.01,569.55
2017,6,11,13,15,882.5,130.5,4.1,34.0,992.0,745.81,542.53
2017,6,11,13,30,880.0,130.0,4.1,34.0,980.0,703.93,512.62
2017,6,11,13,45,875.5,129.0,4.1,34.5,960.5,658.83,478.86
2017,6,11,14,0,871.0,128.0,4.1,35.0,941.0,612.49,443.62
2017,6,11,14,15,865.0,126.5,4.05,35.0,914.5,563.91,406.84
2017,6,11,14,30,859.0,125.0,4.0,35.0,888.0,514.62,368.6
2017,6,11,14,45,850.0,123.5,4.0,35.0,854.5,463.51,328.16
2017,6,11,15,0,841.0,122.0,4.0,35.0,821.0,412.38,286.72
2017,6,11,15,15,830.0,119.5,3.95,34.5,782.0,360.08,244.14
2017,6,11,15,30,819.0,117.0,3.9,34.0,743.0,300.86,195.98
2017,6,11,15,45,804.0,114.5,3.9,34.0,698.0,248.57,152.99
2017,6,11,16,0,789.0,112.0,3.9,34.0,653.0,197.87,113.24
2017,6,11,16,15,770.5,109.0,3.85,33.5,604.5,148.22,79.26
2017,6,11,16,30,752.0,106.0,3.8,33.0,556.0,100.92,55.8
2017,6,11,16,45,726.0,102.0,3.8,33.0,504.5,70.4,52.11
2017,6,11,17,0,700.0,98.0,3.8,33.0,453.0,63.01,46.28
2017,6,11,17,15,667.0,93.0,3.6,32.5,399.5,61.74,45.53
2017,6,11,17,30,634.0,88.0,3.4,32.0,346.0,60.35,44.66
2017,6,11,17,45,587.0,81.5,3.2,31.5,293.5,57.62,42.62
2017,6,11,18,0,540.0,75.0,3.0,31.0,241.0,54.75,40.38
2017,6,11,18,15,475.0,66.5,2.65,30.0,191.0,50.0,36.51
2017,6,11,18,30,410.0,58.0,2.3,29.0,141.0,45.06,32.27
2017,6,11,18,45,312.0,45.5,2.0,28.5,97.5,34.97,23.41
2017,6,11,19,0,214.0,33.0,1.7,28.0,54.0,25.72,14.66
2017,6,11,19,15,107.0,16.5,1.8,27.5,27.0,12.98,0.0
2017,6,11,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,12,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,12,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,12,5,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,6,12,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,12,5,45,100.5,16.0,2.4,21.5,25.0,70.02,0.0
2017,6,12,6,0,201.0,32.0,2.7,22.0,50.0,196.58,143.1
2017,6,12,6,15,303.5,44.5,2.85,22.5,93.0,283.83,225.25
2017,6,12,6,30,406.0,57.0,3.0,23.0,136.0,385.43,310.57
2017,6,12,6,45,481.5,64.5,3.15,24.0,187.0,467.1,376.61
2017,6,12,7,0,557.0,72.0,3.3,25.0,238.0,553.25,442.11
2017,6,12,7,15,603.5,78.5,3.3,25.5,291.0,618.72,489.46
2017,6,12,7,30,650.0,85.0,3.3,26.0,344.0,685.65,536.03
2017,6,12,7,45,692.0,87.0,3.3,26.5,399.0,743.7,574.57
2017,6,12,8,0,734.0,89.0,3.3,27.0,454.0,797.72,609.14
2017,6,12,8,15,534.0,163.5,3.25,27.5,444.5,715.1,547.03
2017,6,12,8,30,334.0,238.0,3.2,28.0,435.0,602.58,459.23
2017,6,12,8,45,581.0,168.0,3.2,28.5,547.0,791.62,595.76
2017,6,12,9,0,828.0,98.0,3.2,29.0,659.0,943.76,694.06
2017,6,12,9,15,841.5,100.5,3.15,29.5,704.5,967.74,704.96
2017,6,12,9,30,855.0,103.0,3.1,30.0,750.0,988.9,715.0
2017,6,12,9,45,559.5,246.5,3.1,30.5,679.0,860.08,626.21
2017,6,12,10,0,264.0,390.0,3.1,31.0,608.0,693.95,504.3
2017,6,12,10,15,579.5,248.5,3.1,31.0,753.5,878.45,637.25
2017,6,12,10,30,895.0,107.0,3.1,31.0,899.0,1021.25,728.37
2017,6,12,10,45,902.0,107.5,3.15,31.5,926.5,1017.43,722.7
2017,6,12,11,0,909.0,108.0,3.2,32.0,954.0,1010.16,716.29
2017,6,12,11,15,913.0,109.0,3.2,32.5,974.0,997.02,705.94
2017,6,12,11,30,917.0,110.0,3.2,33.0,994.0,980.5,693.64
2017,6,12,11,45,911.5,115.5,3.25,33.5,1004.0,956.05,676.8
2017,6,12,12,0,906.0,121.0,3.3,34.0,1014.0,928.61,658.17
2017,6,12,12,15,906.5,121.0,3.35,34.0,1018.0,898.89,639.42
2017,6,12,12,30,907.0,121.0,3.4,34.0,1022.0,866.72,619.02
2017,6,12,12,45,531.5,313.5,3.45,34.5,841.0,708.52,508.49
2017,6,12,13,0,156.0,506.0,3.5,35.0,660.0,558.07,397.47
2017,6,12,13,15,529.0,312.5,3.55,35.0,826.0,649.1,467.99
2017,6,12,13,30,902.0,119.0,3.6,35.0,992.0,710.93,514.53
2017,6,12,13,45,898.5,117.5,3.65,35.0,972.5,665.23,481.25
2017,6,12,14,0,895.0,116.0,3.7,35.0,953.0,618.15,446.78
2017,6,12,14,15,889.5,115.0,3.7,35.0,926.5,569.19,409.93
2017,6,12,14,30,884.0,114.0,3.7,35.0,900.0,519.41,371.48
