Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,12,14,45,860.5,121.0,3.7,35.0,862.5,467.1,330.28
2017,6,12,15,0,837.0,128.0,3.7,35.0,825.0,416.05,289.14
2017,6,12,15,15,826.0,126.0,3.7,35.0,785.5,357.68,241.91
2017,6,12,15,30,815.0,124.0,3.7,35.0,746.0,305.85,198.93
2017,6,12,15,45,801.0,121.0,3.75,35.0,701.5,253.6,156.2
2017,6,12,16,0,787.0,118.0,3.8,35.0,657.0,202.84,116.55
2017,6,12,16,15,768.0,114.0,3.8,34.5,608.5,152.52,82.13
2017,6,12,16,30,749.0,110.0,3.8,34.0,560.0,104.61,58.05
2017,6,12,16,45,724.0,106.0,3.85,34.0,508.0,65.92,48.24
2017,6,12,17,0,699.0,102.0,3.9,34.0,456.0,65.64,48.22
2017,6,12,17,15,665.5,96.5,3.7,33.5,403.0,64.14,47.29
2017,6,12,17,30,632.0,91.0,3.5,33.0,350.0,62.5,46.22
2017,6,12,17,45,586.5,84.0,3.35,32.5,297.0,59.49,43.98
2017,6,12,18,0,541.0,77.0,3.2,32.0,244.0,56.31,41.5
2017,6,12,18,15,476.0,68.0,2.95,31.0,193.5,51.21,37.36
2017,6,12,18,30,411.0,59.0,2.7,30.0,143.0,45.88,32.82
2017,6,12,18,45,315.5,46.5,2.5,29.0,99.5,35.73,23.99
2017,6,12,19,0,220.0,34.0,2.3,28.0,56.0,26.5,15.34
2017,6,12,19,15,110.0,17.0,2.5,27.5,28.0,13.38,0.0
2017,6,12,19,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,13,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,13,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,13,5,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2017,6,13,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,13,5,45,87.5,16.0,2.7,23.5,24.0,62.8,0.0
2017,6,13,6,0,175.0,32.0,3.0,24.0,48.0,180.94,130.22
2017,6,13,6,15,274.5,46.0,3.25,24.5,90.0,267.39,210.59
2017,6,13,6,30,374.0,60.0,3.5,25.0,132.0,363.48,291.33
2017,6,13,6,45,187.0,34.0,3.75,25.5,70.0,196.76,159.21
2017,6,13,7,0,0.0,8.0,4.0,26.0,8.0,7.03,0.12
2017,6,13,7,15,53.0,84.5,4.0,26.5,106.0,127.02,99.76
2017,6,13,7,30,106.0,161.0,4.0,27.0,204.0,280.68,222.03
2017,6,13,7,45,122.0,186.5,4.05,27.5,242.5,325.06,255.21
2017,6,13,8,0,138.0,212.0,4.1,28.0,281.0,369.49,287.94
2017,6,13,8,15,453.0,155.5,4.1,28.5,417.0,629.86,487.96
2017,6,13,8,30,768.0,99.0,4.1,29.0,553.0,873.75,657.11
2017,6,13,8,45,789.0,101.0,4.1,29.5,602.5,909.07,676.09
2017,6,13,9,0,810.0,103.0,4.1,30.0,652.0,942.2,694.76
2017,6,13,9,15,542.0,224.0,4.1,30.5,602.5,817.87,606.26
2017,6,13,9,30,274.0,345.0,4.1,31.0,553.0,664.68,490.88
2017,6,13,9,45,568.5,227.0,4.15,31.5,687.5,854.58,628.16
2017,6,13,10,0,863.0,109.0,4.2,32.0,822.0,1003.85,724.11
2017,6,13,10,15,565.5,267.0,4.25,32.5,742.0,882.79,639.32
2017,6,13,10,30,268.0,425.0,4.3,33.0,662.0,719.83,519.68
2017,6,13,10,45,581.5,268.0,4.35,33.5,802.5,880.19,635.69
2017,6,13,11,0,895.0,111.0,4.4,34.0,943.0,999.65,712.45
2017,6,13,11,15,898.5,112.0,4.45,34.0,962.5,986.24,702.62
2017,6,13,11,30,902.0,113.0,4.5,34.0,982.0,969.51,691.66
2017,6,13,11,45,884.5,127.0,4.6,34.5,989.0,942.05,672.67
2017,6,13,12,0,867.0,141.0,4.7,35.0,996.0,911.65,651.85
2017,6,13,12,15,867.5,141.5,4.75,35.0,1000.0,883.06,633.32
2017,6,13,12,30,868.0,142.0,4.8,35.0,1004.0,852.16,613.36
2017,6,13,12,45,871.5,138.5,4.85,35.5,1001.0,818.49,590.21
2017,6,13,13,0,875.0,135.0,4.9,36.0,998.0,782.81,565.7
2017,6,13,13,15,872.0,134.0,4.95,36.0,986.0,742.32,538.57
2017,6,13,13,30,869.0,133.0,5.0,36.0,974.0,700.21,508.67
2017,6,13,13,45,870.0,128.5,5.05,36.0,956.0,656.46,477.04
2017,6,13,14,0,871.0,124.0,5.1,36.0,938.0,611.03,443.42
2017,6,13,14,15,594.5,269.5,5.1,36.0,818.0,524.81,378.57
2017,6,13,14,30,318.0,415.0,5.1,36.0,698.0,472.75,339.11
2017,6,13,14,45,587.5,262.0,5.15,36.0,760.0,445.76,317.54
2017,6,13,15,0,857.0,109.0,5.2,36.0,822.0,410.85,285.85
2017,6,13,15,15,846.5,107.0,5.2,35.5,783.0,358.37,242.84
2017,6,13,15,30,836.0,105.0,5.2,35.0,744.0,306.44,199.72
2017,6,13,15,45,821.5,103.0,5.2,35.0,699.5,254.39,156.67
2017,6,13,16,0,807.0,101.0,5.2,35.0,655.0,194.81,110.02
2017,6,13,16,15,531.0,180.0,5.2,34.5,533.5,169.8,104.35
2017,6,13,16,30,255.0,259.0,5.2,34.0,412.0,182.27,128.81
2017,6,13,16,45,485.0,175.0,5.2,34.0,433.5,111.22,84.85
2017,6,13,17,0,715.0,91.0,5.2,34.0,455.0,64.56,47.33
2017,6,13,17,15,683.5,86.5,5.1,33.5,402.0,57.27,41.67
2017,6,13,17,30,652.0,82.0,5.0,33.0,349.0,56.02,40.89
2017,6,13,17,45,599.0,78.0,4.95,32.5,295.5,54.93,40.2
2017,6,13,18,0,546.0,74.0,4.9,32.0,242.0,53.87,39.48
2017,6,13,18,15,480.5,66.0,4.75,31.0,192.5,49.49,35.93
2017,6,13,18,30,415.0,58.0,4.6,30.0,143.0,44.95,32.05
2017,6,13,18,45,308.5,46.5,4.45,29.5,99.5,35.69,23.91
2017,6,13,19,0,202.0,35.0,4.3,29.0,56.0,27.24,15.89
2017,6,13,19,15,101.0,17.5,4.3,28.5,28.0,13.76,0.0
2017,6,13,19,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,4.6,25.5,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,4.4,24.5,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,6,14,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,14,5,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,6,14,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,5,45,57.0,17.0,3.7,24.0,22.0,46.87,0.0
2017,6,14,6,0,114.0,34.0,3.8,24.0,44.0,134.49,95.52
2017,6,14,6,15,205.0,50.5,4.05,24.5,84.0,229.42,180.26
2017,6,14,6,30,296.0,67.0,4.3,25.0,124.0,319.62,256.42
2017,6,14,6,45,148.0,69.0,4.55,25.5,97.5,205.17,164.86
2017,6,14,7,0,0.0,71.0,4.8,26.0,71.0,64.52,47.21
2017,6,14,7,15,268.0,90.0,4.85,26.5,197.0,352.82,285.34
2017,6,14,7,30,536.0,109.0,4.9,27.0,323.0,618.25,490.35
2017,6,14,7,45,382.5,157.5,5.0,28.0,321.5,551.12,433.09
2017,6,14,8,0,229.0,206.0,5.1,29.0,320.0,461.77,359.49
2017,6,14,8,15,278.5,222.5,5.1,29.5,376.5,529.22,409.12
2017,6,14,8,30,328.0,239.0,5.1,30.0,433.0,597.96,457.97
2017,6,14,8,45,322.0,264.0,5.15,30.5,468.5,623.51,473.34
2017,6,14,9,0,316.0,289.0,5.2,31.0,504.0,647.08,487.3
2017,6,14,9,15,542.0,213.5,5.2,31.0,611.5,805.91,603.83
2017,6,14,9,30,768.0,138.0,5.2,31.0,719.0,951.89,702.12
2017,6,14,9,45,512.0,264.5,5.2,31.5,660.5,831.65,614.1
2017,6,14,10,0,256.0,391.0,5.2,32.0,602.0,687.05,504.65
2017,6,14,10,15,249.0,410.5,5.2,32.5,623.5,693.84,507.56
2017,6,14,10,30,242.0,430.0,5.2,33.0,645.0,698.99,508.76
2017,6,14,10,45,540.0,286.0,5.2,33.5,783.5,853.79,621.35
2017,6,14,11,0,838.0,142.0,5.2,34.0,922.0,974.25,701.14
2017,6,14,11,15,468.0,309.5,5.2,34.0,747.0,779.31,565.4
2017,6,14,11,30,98.0,477.0,5.2,34.0,572.0,543.41,392.45
2017,6,14,11,45,169.0,487.0,5.2,34.5,652.5,619.57,446.7
2017,6,14,12,0,240.0,497.0,5.2,35.0,733.0,680.4,488.35
2017,6,14,12,15,142.5,469.5,5.15,35.0,610.0,555.9,400.22
2017,6,14,12,30,45.0,442.0,5.1,35.0,487.0,434.65,313.19
2017,6,14,12,45,33.0,396.0,5.1,35.5,429.0,378.14,272.74
2017,6,14,13,0,21.0,350.0,5.1,36.0,371.0,324.43,233.85
2017,6,14,13,15,18.5,324.5,5.1,36.0,343.0,298.14,215.12
2017,6,14,13,30,16.0,299.0,5.1,36.0,315.0,272.44,196.67
2017,6,14,13,45,87.5,385.5,5.1,36.5,468.0,382.08,275.81
2017,6,14,14,0,159.0,472.0,5.1,37.0,621.0,475.76,340.95
2017,6,14,14,15,114.5,443.0,5.05,37.0,549.0,415.92,298.19
2017,6,14,14,30,70.0,414.0,5.0,37.0,477.0,369.63,265.36
2017,6,14,14,45,157.5,406.0,5.0,37.0,540.0,383.76,274.91
2017,6,14,15,0,245.0,398.0,5.0,37.0,603.0,386.74,275.13
2017,6,14,15,15,135.5,344.0,4.95,36.5,457.0,305.97,218.76
2017,6,14,15,30,26.0,290.0,4.9,36.0,311.0,237.17,171.79
2017,6,14,15,45,363.0,221.5,4.85,36.0,472.5,227.93,153.06
2017,6,14,16,0,700.0,153.0,4.8,36.0,634.0,208.29,123.86
2017,6,14,16,15,373.5,198.5,4.7,35.5,453.5,165.86,106.79
2017,6,14,16,30,47.0,244.0,4.6,35.0,273.0,185.48,135.5
2017,6,14,16,45,83.5,231.0,4.55,35.0,276.0,171.97,132.75
2017,6,14,17,0,120.0,218.0,4.5,35.0,279.0,154.33,119.23
2017,6,14,17,15,332.5,165.0,4.3,34.5,308.0,116.69,89.68
2017,6,14,17,30,545.0,112.0,4.1,34.0,337.0,77.77,58.5
2017,6,14,17,45,504.5,101.5,3.9,33.5,286.0,72.08,54.15
2017,6,14,18,0,464.0,91.0,3.7,33.0,235.0,65.96,49.3
2017,6,14,18,15,399.0,79.5,3.4,32.0,186.0,58.69,43.42
2017,6,14,18,30,334.0,68.0,3.1,31.0,137.0,51.13,37.04
2017,6,14,18,45,252.5,52.5,2.8,30.5,95.5,40.14,27.47
2017,6,14,19,0,171.0,37.0,2.5,30.0,54.0,28.74,17.05
2017,6,14,19,15,85.5,18.5,2.65,29.5,27.0,14.53,0.0
2017,6,14,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,4,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,15,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,5,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,15,5,45,0.0,9.0,3.55,23.5,9.0,8.19,0.0
2017,6,15,6,0,0.0,18.0,3.7,24.0,18.0,15.84,6.12
2017,6,15,6,15,0.0,35.5,3.9,24.5,35.5,32.02,20.12
2017,6,15,6,30,0.0,53.0,4.1,25.0,53.0,49.76,34.99
2017,6,15,6,45,0.0,74.5,4.3,25.5,74.5,71.79,53.2
2017,6,15,7,0,0.0,96.0,4.5,26.0,96.0,93.23,70.63
2017,6,15,7,15,81.5,128.0,4.6,26.5,160.5,204.87,162.81
2017,6,15,7,30,163.0,160.0,4.7,27.0,225.0,327.43,260.49
2017,6,15,7,45,180.0,184.5,4.8,27.5,266.0,373.22,294.6
2017,6,15,8,0,197.0,209.0,4.9,28.0,307.0,419.02,328.16
2017,6,15,8,15,294.5,216.0,4.95,28.5,380.5,536.05,416.23
2017,6,15,8,30,392.0,223.0,5.0,29.0,454.0,639.58,491.65
2017,6,15,8,45,313.0,264.0,5.05,30.0,459.0,614.74,467.31
2017,6,15,9,0,234.0,305.0,5.1,31.0,464.0,565.92,426.79
2017,6,15,9,15,280.0,318.5,5.0,31.5,521.0,643.81,480.9
2017,6,15,9,30,326.0,332.0,4.9,32.0,578.0,702.57,520.12
2017,6,15,9,45,222.5,364.5,4.85,32.5,537.0,611.82,451.34
2017,6,15,10,0,119.0,397.0,4.8,33.0,496.0,537.18,393.76
2017,6,15,10,15,452.5,280.5,4.7,33.0,677.5,778.71,570.55
2017,6,15,10,30,786.0,164.0,4.6,33.0,859.0,983.01,708.0
2017,6,15,10,45,503.0,314.0,4.55,33.5,764.0,845.61,609.6
2017,6,15,11,0,220.0,464.0,4.5,34.0,669.0,678.62,487.54
2017,6,15,11,15,263.5,464.5,4.4,34.5,715.0,722.43,517.04
2017,6,15,11,30,307.0,465.0,4.3,35.0,761.0,750.41,534.67
2017,6,15,11,45,565.5,316.0,4.25,35.5,870.0,841.38,600.51
2017,6,15,12,0,824.0,167.0,4.2,36.0,979.0,906.85,644.48
2017,6,15,12,15,825.0,167.5,4.15,36.0,983.5,878.6,625.34
2017,6,15,12,30,826.0,168.0,4.1,36.0,988.0,847.96,605.23
2017,6,15,12,45,827.5,166.0,4.1,36.5,985.5,813.56,581.63
2017,6,15,13,0,829.0,164.0,4.1,37.0,983.0,777.34,556.83
2017,6,15,13,15,826.5,163.0,4.1,37.0,971.5,737.24,529.19
2017,6,15,13,30,824.0,162.0,4.1,37.0,960.0,695.68,500.0
2017,6,15,13,45,821.5,159.5,4.1,37.0,942.0,651.56,468.49
2017,6,15,14,0,819.0,157.0,4.1,37.0,924.0,606.26,435.45
2017,6,15,14,15,812.5,155.5,4.1,37.0,898.0,558.56,399.89
2017,6,15,14,30,806.0,154.0,4.1,37.0,872.0,510.38,363.09
2017,6,15,14,45,816.5,140.5,4.1,37.0,844.0,460.2,323.88
2017,6,15,15,0,827.0,127.0,4.1,37.0,816.0,414.11,286.3
2017,6,15,15,15,816.0,124.5,4.1,37.0,777.5,355.97,239.57
2017,6,15,15,30,805.0,122.0,4.1,37.0,739.0,304.37,197.04
2017,6,15,15,45,791.5,119.0,4.1,37.0,695.5,252.8,155.02
2017,6,15,16,0,778.0,116.0,4.1,37.0,652.0,202.66,115.89
2017,6,15,16,15,759.5,112.5,4.05,36.5,604.0,153.23,81.96
2017,6,15,16,30,741.0,109.0,4.0,36.0,556.0,106.13,57.82
2017,6,15,16,45,717.0,104.5,4.0,36.0,505.0,64.73,46.84
2017,6,15,17,0,693.0,100.0,4.0,36.0,454.0,64.08,46.53
2017,6,15,17,15,660.5,95.0,3.8,35.5,401.5,62.89,45.84
2017,6,15,17,30,628.0,90.0,3.6,35.0,349.0,61.57,45.05
2017,6,15,17,45,582.5,83.5,3.45,34.5,296.5,58.92,43.11
2017,6,15,18,0,537.0,77.0,3.3,34.0,244.0,56.13,40.98
2017,6,15,18,15,473.0,68.0,2.95,33.0,194.0,51.03,36.88
2017,6,15,18,30,409.0,59.0,2.6,32.0,144.0,45.7,32.39
2017,6,15,18,45,312.5,47.0,2.3,31.0,100.5,36.05,24.07
2017,6,15,19,0,216.0,35.0,2.0,30.0,57.0,27.24,15.92
2017,6,15,19,15,108.0,17.5,2.15,29.5,28.5,13.75,0.0
2017,6,15,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,2.75,28.5,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,5,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,6,16,5,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,16,5,45,69.5,16.5,3.9,23.5,22.5,53.23,0.0
2017,6,16,6,0,139.0,33.0,4.1,24.0,45.0,161.14,114.86
2017,6,16,6,15,234.5,48.0,4.2,24.0,85.5,244.45,192.76
2017,6,16,6,30,330.0,63.0,4.3,24.0,126.0,337.08,271.67
2017,6,16,6,45,406.0,72.5,4.4,24.5,175.5,415.64,336.74
2017,6,16,7,0,482.0,82.0,4.5,25.0,225.0,506.4,408.64
2017,6,16,7,15,531.0,90.0,4.5,25.5,277.0,573.36,458.57
2017,6,16,7,30,580.0,98.0,4.5,26.0,329.0,641.98,507.76
2017,6,16,7,45,625.0,101.0,4.5,27.0,383.0,702.17,547.97
2017,6,16,8,0,670.0,104.0,4.5,28.0,437.0,762.79,587.2
2017,6,16,8,15,696.0,108.5,4.45,28.5,488.5,807.73,615.23
2017,6,16,8,30,722.0,113.0,4.4,29.0,540.0,851.43,641.89
2017,6,16,8,45,743.5,116.5,4.4,29.5,588.5,882.86,659.87
2017,6,16,9,0,765.0,120.0,4.4,30.0,637.0,917.59,679.97
2017,6,16,9,15,780.0,123.0,4.35,30.5,682.0,942.9,693.27
2017,6,16,9,30,795.0,126.0,4.3,31.0,727.0,965.49,704.76
2017,6,16,9,45,807.5,128.0,4.3,32.0,766.5,981.52,710.74
2017,6,16,10,0,820.0,130.0,4.3,33.0,806.0,994.5,714.8
2017,6,16,10,15,829.0,132.0,4.2,33.0,840.0,989.27,709.56
2017,6,16,10,30,838.0,134.0,4.1,33.0,874.0,992.38,709.98
2017,6,16,10,45,845.0,135.5,4.1,33.5,901.5,989.68,705.86
2017,6,16,11,0,852.0,137.0,4.1,34.0,929.0,983.68,699.81
2017,6,16,11,15,856.5,138.0,4.1,34.5,949.5,971.46,689.95
2017,6,16,11,30,861.0,139.0,4.1,35.0,970.0,956.01,678.2
2017,6,16,11,45,876.0,131.0,4.1,35.5,986.0,938.99,665.59
2017,6,16,12,0,891.0,123.0,4.1,36.0,1002.0,918.7,651.01
2017,6,16,12,15,892.0,123.5,4.05,36.0,1006.5,890.41,632.47
2017,6,16,12,30,893.0,124.0,4.0,36.0,1011.0,859.66,612.36
2017,6,16,12,45,893.0,123.0,4.0,36.5,1008.0,824.74,588.5
2017,6,16,13,0,893.0,122.0,4.0,37.0,1005.0,787.9,563.38
2017,6,16,13,15,891.0,121.5,4.0,37.0,993.5,748.06,537.35
2017,6,16,13,30,889.0,121.0,4.0,37.0,982.0,706.46,508.09
2017,6,16,13,45,886.0,120.0,4.0,37.0,963.5,662.17,476.34
2017,6,16,14,0,883.0,119.0,4.0,37.0,945.0,616.48,442.88
2017,6,16,14,15,877.0,117.5,3.95,37.0,918.5,567.56,406.22
2017,6,16,14,30,871.0,116.0,3.9,37.0,892.0,517.89,368.09
2017,6,16,14,45,850.5,121.5,3.9,37.0,855.5,466.48,327.87
2017,6,16,15,0,830.0,127.0,3.9,37.0,819.0,416.06,287.51
2017,6,16,15,15,819.0,124.5,3.9,37.0,780.5,357.78,240.74
2017,6,16,15,30,808.0,122.0,3.9,37.0,742.0,306.02,198.14
2017,6,16,15,45,793.5,119.0,3.9,37.0,697.5,254.07,155.88
2017,6,16,16,0,779.0,116.0,3.9,37.0,653.0,203.65,116.57
2017,6,16,16,15,760.5,112.5,3.9,36.5,605.0,154.15,82.5
2017,6,16,16,30,742.0,109.0,3.9,36.0,557.0,106.99,58.13
2017,6,16,16,45,717.0,105.0,3.9,36.0,506.0,65.01,47.06
2017,6,16,17,0,692.0,101.0,3.9,36.0,455.0,64.7,47.02
2017,6,16,17,15,660.0,95.5,3.7,35.5,402.5,63.19,46.08
2017,6,16,17,30,628.0,90.0,3.5,35.0,350.0,61.53,45.0
2017,6,16,17,45,582.5,83.5,3.3,34.5,297.0,58.88,43.07
2017,6,16,18,0,537.0,77.0,3.1,34.0,244.0,56.08,40.93
2017,6,16,18,15,473.5,68.0,2.85,33.0,194.5,50.98,36.84
2017,6,16,18,30,410.0,59.0,2.6,32.0,145.0,45.65,32.35
2017,6,16,18,45,315.0,47.0,2.4,31.5,101.5,36.04,24.02
2017,6,16,19,0,220.0,35.0,2.2,31.0,58.0,27.23,15.87
2017,6,16,19,15,110.0,17.5,2.4,30.5,29.0,13.74,0.0
2017,6,16,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,2.85,29.5,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,17,4,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,17,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,17,5,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,17,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,5,45,47.5,17.0,4.25,24.0,21.0,41.56,0.0
2017,6,17,6,0,95.0,34.0,4.4,24.0,42.0,123.39,86.58
2017,6,17,6,15,180.5,52.5,4.55,24.5,82.0,203.35,159.55
2017,6,17,6,30,266.0,71.0,4.7,25.0,122.0,304.15,243.94
2017,6,17,6,45,349.0,82.0,4.85,25.5,171.5,386.97,312.56
2017,6,17,7,0,432.0,93.0,5.0,26.0,221.0,476.13,383.88
2017,6,17,7,15,482.5,102.5,5.05,26.5,272.5,542.52,434.71
2017,6,17,7,30,533.0,112.0,5.1,27.0,324.0,618.39,490.26
2017,6,17,7,45,585.0,114.5,5.15,27.5,378.5,683.3,535.78
2017,6,17,8,0,637.0,117.0,5.2,28.0,433.0,748.85,580.52
2017,6,17,8,15,664.0,122.0,5.2,28.5,484.0,794.58,609.76
2017,6,17,8,30,691.0,127.0,5.2,29.0,535.0,839.13,637.69
2017,6,17,8,45,720.0,128.0,5.2,29.5,585.0,879.27,662.06
2017,6,17,9,0,749.0,129.0,5.2,30.0,635.0,911.98,681.02
2017,6,17,9,15,764.5,132.5,5.15,30.5,679.5,938.16,695.07
2017,6,17,9,30,780.0,136.0,5.1,31.0,724.0,961.65,707.25
2017,6,17,9,45,794.5,137.0,5.1,31.5,764.5,978.47,715.3
2017,6,17,10,0,809.0,138.0,5.1,32.0,805.0,992.28,721.46
2017,6,17,10,15,817.5,140.0,5.05,32.5,838.5,997.96,722.0
2017,6,17,10,30,826.0,142.0,5.0,33.0,872.0,1000.37,720.58
2017,6,17,10,45,834.0,143.0,5.0,33.5,899.0,986.31,708.97
2017,6,17,11,0,842.0,144.0,5.0,34.0,926.0,980.83,703.23
2017,6,17,11,15,846.0,145.0,5.0,34.0,945.5,968.16,694.38
2017,6,17,11,30,850.0,146.0,5.0,34.0,965.0,952.32,683.6
2017,6,17,11,45,831.0,161.5,5.0,34.5,971.0,935.84,671.11
2017,6,17,12,0,812.0,177.0,5.0,35.0,977.0,906.11,650.06
2017,6,17,12,15,812.5,177.0,4.95,35.0,981.0,877.18,630.71
2017,6,17,12,30,813.0,177.0,4.9,35.0,985.0,845.95,609.84
2017,6,17,12,45,813.5,175.5,4.9,35.5,982.0,811.53,585.85
2017,6,17,13,0,814.0,174.0,4.9,36.0,979.0,775.41,560.5
2017,6,17,13,15,811.0,173.5,4.85,36.0,967.5,735.88,532.61
2017,6,17,13,30,808.0,173.0,4.8,36.0,956.0,694.97,503.32
2017,6,17,13,45,805.0,170.0,4.8,36.0,937.0,650.79,471.48
2017,6,17,14,0,802.0,167.0,4.8,36.0,918.0,605.52,438.18
2017,6,17,14,15,795.0,165.5,4.75,36.0,892.0,558.33,402.57
2017,6,17,14,30,788.0,164.0,4.7,36.0,866.0,510.74,365.85
2017,6,17,14,45,788.5,155.5,4.7,36.0,836.0,460.91,326.74
2017,6,17,15,0,789.0,147.0,4.7,36.0,806.0,410.36,286.08
2017,6,17,15,15,777.0,144.5,4.65,35.5,767.5,359.62,245.06
2017,6,17,15,30,765.0,142.0,4.6,35.0,729.0,309.77,204.19
2017,6,17,15,45,752.5,137.0,4.6,35.0,686.0,259.07,162.64
2017,6,17,16,0,740.0,132.0,4.6,35.0,643.0,209.73,123.83
2017,6,17,16,15,720.5,128.0,4.5,35.0,595.5,154.39,84.7
2017,6,17,16,30,701.0,124.0,4.4,35.0,548.0,108.43,60.23
2017,6,17,16,45,649.0,125.5,4.3,35.0,490.5,77.73,57.55
2017,6,17,17,0,597.0,127.0,4.2,35.0,433.0,81.84,61.11
2017,6,17,17,15,559.0,121.5,4.0,34.5,382.5,81.22,60.98
2017,6,17,17,30,521.0,116.0,3.8,34.0,332.0,80.3,60.58
2017,6,17,17,45,487.0,103.5,3.6,33.5,282.0,73.26,55.11
2017,6,17,18,0,453.0,91.0,3.4,33.0,232.0,65.82,49.18
2017,6,17,18,15,395.5,79.0,3.3,32.5,184.5,58.23,42.95
2017,6,17,18,30,338.0,67.0,3.2,32.0,137.0,50.32,36.22
2017,6,17,18,45,254.5,52.0,3.1,31.5,96.0,39.7,27.02
2017,6,17,19,0,171.0,37.0,3.0,31.0,55.0,28.7,17.06
2017,6,17,19,15,85.5,18.5,3.15,30.5,27.5,14.51,0.0
2017,6,17,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,4.4,24.5,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,18,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,18,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,18,5,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,18,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,18,5,45,56.5,17.0,4.35,24.0,21.5,46.47,0.0
2017,6,18,6,0,113.0,34.0,4.5,24.0,43.0,134.28,94.5
2017,6,18,6,15,205.0,51.0,4.65,24.5,84.0,229.91,180.6
2017,6,18,6,30,297.0,68.0,4.8,25.0,125.0,321.2,257.9
2017,6,18,6,45,245.5,88.5,4.95,25.5,145.5,305.14,246.39
2017,6,18,7,0,194.0,109.0,5.1,26.0,166.0,298.1,240.1
2017,6,18,7,15,380.0,106.5,5.15,26.5,247.0,464.79,374.04
2017,6,18,7,30,566.0,104.0,5.2,27.0,328.0,636.82,504.77
2017,6,18,7,45,614.0,106.5,5.3,27.5,382.5,698.86,547.73
2017,6,18,8,0,662.0,109.0,5.4,28.0,437.0,761.39,590.4
2017,6,18,8,15,688.5,114.0,5.35,28.5,488.5,807.28,619.49
2017,6,18,8,30,715.0,119.0,5.3,29.0,540.0,851.94,647.17
2017,6,18,8,45,741.0,120.5,5.25,29.5,590.0,884.74,666.09
2017,6,18,9,0,767.0,122.0,5.2,30.0,640.0,921.64,687.61
2017,6,18,9,15,782.0,125.0,5.1,30.5,684.5,947.04,700.7
2017,6,18,9,30,797.0,128.0,5.0,31.0,729.0,969.71,711.89
2017,6,18,9,45,810.0,129.5,4.9,32.0,769.0,985.76,717.13
2017,6,18,10,0,823.0,131.0,4.8,33.0,809.0,998.76,720.36
2017,6,18,10,15,831.5,133.0,4.7,33.0,842.5,993.03,714.64
2017,6,18,10,30,840.0,135.0,4.6,33.0,876.0,995.69,714.83
2017,6,18,10,45,846.5,136.5,4.5,33.5,903.0,992.55,709.89
2017,6,18,11,0,853.0,138.0,4.4,34.0,930.0,986.11,703.01
2017,6,18,11,15,857.0,139.0,4.3,34.5,950.0,973.46,692.3
2017,6,18,11,30,861.0,140.0,4.2,35.0,970.0,957.59,679.74
2017,6,18,11,45,867.0,138.0,4.15,35.5,983.0,937.73,665.04
2017,6,18,12,0,873.0,136.0,4.1,36.0,996.0,914.84,648.54
2017,6,18,12,15,646.5,289.5,4.1,36.0,928.0,839.16,596.92
2017,6,18,12,30,420.0,443.0,4.1,36.0,860.0,755.14,535.24
2017,6,18,12,45,425.0,442.0,4.15,36.5,863.0,733.23,519.91
2017,6,18,13,0,430.0,441.0,4.2,37.0,866.0,709.96,503.23
2017,6,18,13,15,647.5,288.5,4.25,37.0,920.0,713.53,510.28
2017,6,18,13,30,865.0,136.0,4.3,37.0,974.0,703.07,506.51
2017,6,18,13,45,645.0,266.5,4.35,37.0,884.5,625.28,448.67
2017,6,18,14,0,425.0,397.0,4.4,37.0,795.0,563.19,402.08
2017,6,18,14,15,430.5,381.0,4.4,37.0,774.5,526.32,375.65
2017,6,18,14,30,436.0,365.0,4.4,37.0,754.0,488.89,348.15
2017,6,18,14,45,409.5,360.5,4.45,37.0,715.0,445.1,315.78
2017,6,18,15,0,383.0,356.0,4.5,37.0,676.0,412.28,290.86
2017,6,18,15,15,433.0,317.0,4.5,36.5,662.5,367.05,256.08
2017,6,18,15,30,483.0,278.0,4.5,36.0,649.0,325.32,222.48
2017,6,18,15,45,493.0,255.0,4.5,36.0,614.5,280.72,186.97
2017,6,18,16,0,503.0,232.0,4.5,36.0,580.0,235.47,151.81
2017,6,18,16,15,512.0,210.0,4.5,35.5,541.5,190.2,119.43
2017,6,18,16,30,521.0,188.0,4.5,35.0,503.0,144.55,92.15
2017,6,18,16,45,535.0,164.5,4.55,35.0,463.0,104.87,79.36
2017,6,18,17,0,549.0,141.0,4.6,35.0,423.0,91.57,68.96
2017,6,18,17,15,455.5,142.5,4.55,34.5,358.5,95.31,72.43
2017,6,18,17,30,362.0,144.0,4.5,34.0,294.0,98.16,75.16
2017,6,18,17,45,332.0,127.5,4.45,33.5,249.5,93.95,72.11
2017,6,18,18,0,302.0,111.0,4.4,33.0,205.0,83.1,63.45
2017,6,18,18,15,263.0,92.5,4.15,32.0,163.5,70.41,53.15
2017,6,18,18,30,224.0,74.0,3.9,31.0,122.0,57.26,42.16
2017,6,18,18,45,164.0,56.0,3.7,30.5,85.5,43.98,30.68
2017,6,18,19,0,104.0,38.0,3.5,30.0,49.0,30.33,18.47
2017,6,18,19,15,52.0,19.0,3.45,29.5,24.5,15.57,0.0
2017,6,18,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,19,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,19,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,19,5,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,19,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,19,5,45,54.0,16.5,2.6,24.5,21.5,44.61,0.0
2017,6,19,6,0,108.0,33.0,2.8,25.0,43.0,129.25,90.0
2017,6,19,6,15,197.0,51.0,2.95,25.0,83.0,224.73,175.48
2017,6,19,6,30,286.0,69.0,3.1,25.0,123.0,314.91,251.55
2017,6,19,6,45,222.0,90.0,3.3,25.5,140.0,290.22,233.0
2017,6,19,7,0,158.0,111.0,3.5,26.0,157.0,258.65,207.25
2017,6,19,7,15,244.5,125.5,3.45,26.5,214.0,362.97,290.39
2017,6,19,7,30,331.0,140.0,3.4,27.0,271.0,458.53,363.74
2017,6,19,7,45,253.5,174.5,3.4,27.5,284.0,441.4,346.32
2017,6,19,8,0,176.0,209.0,3.4,28.0,297.0,400.03,311.2
2017,6,19,8,15,88.0,180.5,3.15,28.5,224.5,282.83,218.57
2017,6,19,8,30,0.0,152.0,2.9,29.0,152.0,139.8,104.5
2017,6,19,8,45,11.5,200.0,2.65,29.5,208.0,198.31,149.51
2017,6,19,9,0,23.0,248.0,2.4,30.0,264.0,257.38,193.42
2017,6,19,9,15,14.0,216.0,2.2,30.5,226.0,214.25,159.67
2017,6,19,9,30,5.0,184.0,2.0,31.0,188.0,173.05,127.69
2017,6,19,9,45,6.0,188.5,1.8,31.5,194.0,177.85,130.8
2017,6,19,10,0,7.0,193.0,1.6,32.0,200.0,182.67,133.79
2017,6,19,10,15,12.0,241.5,1.4,32.0,252.5,233.26,170.86
2017,6,19,10,30,17.0,290.0,1.2,32.0,305.0,283.68,206.81
2017,6,19,10,45,24.0,332.0,1.05,32.5,354.0,343.45,248.09
2017,6,19,11,0,31.0,374.0,0.9,33.0,403.0,388.83,278.1
2017,6,19,11,15,27.5,369.0,0.85,33.0,395.5,376.54,268.75
2017,6,19,11,30,24.0,364.0,0.8,33.0,388.0,353.79,252.62
2017,6,19,11,45,24.0,366.5,0.75,33.5,390.5,353.92,251.97
2017,6,19,12,0,24.0,369.0,0.7,34.0,393.0,353.92,251.11
2017,6,19,12,15,18.0,302.0,0.95,34.0,320.5,286.07,204.51
2017,6,19,12,30,12.0,235.0,1.2,34.0,248.0,219.66,157.75
2017,6,19,12,45,27.5,334.0,1.45,34.5,362.0,319.67,229.39
2017,6,19,13,0,43.0,433.0,1.7,35.0,476.0,412.42,293.41
2017,6,19,13,15,58.5,449.0,1.75,35.0,506.5,430.42,305.69
2017,6,19,13,30,74.0,465.0,1.8,35.0,537.0,446.37,316.84
2017,6,19,13,45,120.5,469.0,1.9,35.0,583.5,464.75,330.23
2017,6,19,14,0,167.0,473.0,2.0,35.0,630.0,482.41,342.68
2017,6,19,14,15,218.0,451.5,2.05,34.5,650.0,478.99,341.04
2017,6,19,14,30,269.0,430.0,2.1,34.0,670.0,461.8,329.42
2017,6,19,14,45,353.5,380.5,2.15,34.0,683.5,443.13,315.14
2017,6,19,15,0,438.0,331.0,2.2,34.0,697.0,408.04,287.91
2017,6,19,15,15,596.0,237.0,2.25,34.0,710.0,362.88,250.36
2017,6,19,15,30,754.0,143.0,2.3,34.0,723.0,308.92,203.36
2017,6,19,15,45,743.0,137.5,2.35,34.0,680.5,258.78,162.6
2017,6,19,16,0,732.0,132.0,2.4,34.0,638.0,209.83,124.2
2017,6,19,16,15,712.5,128.0,2.4,33.5,591.0,154.92,85.53
2017,6,19,16,30,693.0,124.0,2.4,33.0,544.0,109.36,61.05
2017,6,19,16,45,672.0,117.5,2.45,33.0,494.5,72.53,53.77
2017,6,19,17,0,651.0,111.0,2.5,33.0,445.0,70.97,52.75
2017,6,19,17,15,618.0,105.0,2.45,32.5,393.5,69.45,51.82
2017,6,19,17,30,585.0,99.0,2.4,32.0,342.0,67.76,50.73
2017,6,19,17,45,544.0,90.5,2.35,31.5,291.0,63.91,47.82
2017,6,19,18,0,503.0,82.0,2.3,31.0,240.0,59.8,44.59
2017,6,19,18,15,440.0,72.5,2.15,30.5,191.5,54.48,40.2
2017,6,19,18,30,377.0,63.0,2.0,30.0,143.0,47.43,34.15
2017,6,19,18,45,289.5,50.0,1.85,29.5,100.5,38.23,26.1
2017,6,19,19,0,202.0,37.0,1.7,29.0,58.0,28.73,17.35
2017,6,19,19,15,101.0,18.5,1.8,28.5,29.0,14.51,0.0
2017,6,19,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,2.0,26.5,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,20,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,20,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,20,5,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,20,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,20,5,45,91.5,15.0,2.1,23.5,22.5,63.74,0.0
2017,6,20,6,0,183.0,30.0,2.3,24.0,45.0,182.07,128.7
2017,6,20,6,15,282.5,42.5,2.4,24.5,86.5,266.22,208.87
2017,6,20,6,30,382.0,55.0,2.5,25.0,128.0,364.86,291.11
2017,6,20,6,45,454.0,63.5,2.65,26.0,177.0,443.82,354.55
2017,6,20,7,0,526.0,72.0,2.8,27.0,226.0,527.25,417.93
2017,6,20,7,15,573.0,79.0,2.85,27.5,278.5,592.61,465.14
2017,6,20,7,30,620.0,86.0,2.9,28.0,331.0,659.58,511.72
2017,6,20,7,45,655.0,91.0,3.0,29.0,384.0,714.61,547.31
2017,6,20,8,0,690.0,96.0,3.1,30.0,437.0,769.61,581.79
2017,6,20,8,15,715.5,100.0,3.2,30.5,488.5,809.28,606.02
2017,6,20,8,30,741.0,104.0,3.3,31.0,540.0,852.75,632.53
2017,6,20,8,45,535.5,194.0,3.4,31.5,523.5,768.17,571.36
2017,6,20,9,0,330.0,284.0,3.5,32.0,507.0,655.04,485.73
2017,6,20,9,15,254.0,320.5,3.55,32.0,499.0,620.24,458.45
2017,6,20,9,30,178.0,357.0,3.6,32.0,491.0,563.25,415.38
2017,6,20,9,45,259.0,362.0,3.7,32.5,569.0,664.45,486.33
2017,6,20,10,0,340.0,367.0,3.8,33.0,647.0,746.74,542.04
2017,6,20,10,15,289.5,398.0,3.85,33.5,644.0,722.15,521.35
2017,6,20,10,30,239.0,429.0,3.9,34.0,641.0,679.91,489.73
2017,6,20,10,45,280.0,433.0,4.0,34.5,688.5,731.36,523.92
2017,6,20,11,0,321.0,437.0,4.1,35.0,736.0,764.87,545.48
2017,6,20,11,15,269.5,461.5,4.1,35.0,716.0,726.24,517.41
2017,6,20,11,30,218.0,486.0,4.1,35.0,696.0,677.39,482.95
2017,6,20,11,45,548.5,308.0,4.15,35.5,846.0,819.66,586.27
2017,6,20,12,0,879.0,130.0,4.2,36.0,996.0,915.8,650.41
2017,6,20,12,15,880.0,130.5,4.2,36.0,1001.0,887.85,631.52
2017,6,20,12,30,881.0,131.0,4.2,36.0,1006.0,857.46,611.81
2017,6,20,12,45,881.0,130.0,4.2,36.5,1003.0,822.96,588.15
2017,6,20,13,0,881.0,129.0,4.2,37.0,1000.0,786.62,563.27
2017,6,20,13,15,878.5,128.5,4.2,37.0,988.5,746.95,537.19
2017,6,20,13,30,876.0,128.0,4.2,37.0,977.0,705.59,508.02
2017,6,20,13,45,871.5,127.5,4.25,37.0,958.0,661.36,476.42
2017,6,20,14,0,867.0,127.0,4.3,37.0,939.0,615.88,443.18
2017,6,20,14,15,546.5,283.0,4.35,37.0,790.0,517.1,370.27
2017,6,20,14,30,226.0,439.0,4.4,37.0,641.0,456.48,325.39
2017,6,20,14,45,157.0,416.5,4.45,37.0,554.5,392.25,280.15
2017,6,20,15,0,88.0,394.0,4.5,37.0,468.0,345.5,247.46
2017,6,20,15,15,451.5,255.5,4.5,36.5,606.0,331.42,230.61
2017,6,20,15,30,815.0,117.0,4.5,36.0,744.0,307.33,200.45
2017,6,20,15,45,476.5,218.5,4.5,36.0,580.0,253.52,167.8
2017,6,20,16,0,138.0,320.0,4.5,36.0,416.0,252.65,179.11
2017,6,20,16,15,232.0,284.0,4.45,35.5,430.5,227.93,158.3
2017,6,20,16,30,326.0,248.0,4.4,35.0,445.0,182.28,125.41
2017,6,20,16,45,516.5,172.0,4.35,35.0,452.5,109.28,82.83
2017,6,20,17,0,707.0,96.0,4.3,35.0,460.0,61.35,44.48
2017,6,20,17,15,676.0,91.0,4.15,34.5,407.5,60.03,43.71
2017,6,20,17,30,645.0,86.0,4.0,34.0,355.0,58.58,42.78
2017,6,20,17,45,602.0,80.0,3.9,33.5,302.5,56.17,41.03
2017,6,20,18,0,559.0,74.0,3.8,33.0,250.0,53.64,39.1
2017,6,20,18,15,497.5,65.5,3.4,32.0,200.0,48.84,35.24
2017,6,20,18,30,436.0,57.0,3.0,31.0,150.0,43.83,31.01
2017,6,20,18,45,343.0,46.0,2.7,30.5,106.0,36.28,24.37
2017,6,20,19,0,250.0,35.0,2.4,30.0,62.0,27.25,16.1
2017,6,20,19,15,125.0,17.5,2.4,29.5,31.0,13.73,0.0
2017,6,20,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,2.4,28.5,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,21,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,21,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,21,5,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,6,21,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,6,21,5,45,109.0,14.0,2.05,22.5,23.5,72.34,0.0
2017,6,21,6,0,218.0,28.0,2.4,23.0,47.0,199.12,141.23
2017,6,21,6,15,320.5,40.0,2.45,23.5,89.5,290.58,228.84
2017,6,21,6,30,423.0,52.0,2.5,24.0,132.0,389.31,311.5
2017,6,21,6,45,495.0,60.0,2.55,25.0,183.0,469.07,375.43
2017,6,21,7,0,567.0,68.0,2.6,26.0,234.0,553.35,438.5
2017,6,21,7,15,613.0,74.0,2.75,26.5,287.0,618.03,485.27
2017,6,21,7,30,659.0,80.0,2.9,27.0,340.0,684.2,531.44
2017,6,21,7,45,695.0,84.0,3.05,28.0,394.5,739.99,567.61
2017,6,21,8,0,731.0,88.0,3.2,29.0,449.0,791.52,599.75
2017,6,21,8,15,755.0,92.0,3.25,29.5,501.5,836.01,626.96
2017,6,21,8,30,779.0,96.0,3.3,30.0,554.0,878.98,652.66
2017,6,21,8,45,585.0,181.5,3.4,30.5,542.5,809.22,602.28
2017,6,21,9,0,391.0,267.0,3.5,31.0,531.0,695.4,517.31
2017,6,21,9,15,619.5,186.5,3.6,31.5,637.5,860.99,633.66
2017,6,21,9,30,848.0,106.0,3.7,32.0,744.0,984.85,711.83
2017,6,21,9,45,859.0,108.0,3.8,32.5,785.0,1000.19,718.43
2017,6,21,10,0,870.0,110.0,3.9,33.0,826.0,1012.4,723.93
2017,6,21,10,15,878.5,111.5,4.0,33.5,860.5,1018.26,725.5
2017,6,21,10,30,887.0,113.0,4.1,34.0,895.0,1020.77,725.09
2017,6,21,10,45,893.5,114.0,4.25,34.5,923.0,1017.34,721.35
2017,6,21,11,0,900.0,115.0,4.4,35.0,951.0,1010.5,715.57
2017,6,21,11,15,904.5,116.0,4.45,35.0,971.5,998.26,707.42
2017,6,21,11,30,909.0,117.0,4.5,35.0,992.0,982.66,697.24
2017,6,21,11,45,910.5,118.0,4.6,35.5,1005.0,960.95,682.04
2017,6,21,12,0,912.0,119.0,4.7,36.0,1018.0,936.14,664.95
2017,6,21,12,15,913.0,119.5,4.75,36.0,1023.0,907.54,646.57
2017,6,21,12,30,914.0,120.0,4.8,36.0,1028.0,876.38,626.54
2017,6,21,12,45,915.0,119.0,4.85,36.5,1025.0,841.75,602.97
2017,6,21,13,0,916.0,118.0,4.9,37.0,1022.0,805.07,577.99
2017,6,21,13,15,913.5,117.5,4.9,37.0,1011.0,764.15,551.05
2017,6,21,13,30,911.0,117.0,4.9,37.0,1000.0,721.44,521.15
2017,6,21,13,45,908.0,115.5,4.9,37.0,981.5,675.95,488.38
2017,6,21,14,0,905.0,114.0,4.9,37.0,963.0,629.01,453.84
2017,6,21,14,15,899.5,113.0,4.85,36.5,936.5,579.82,417.59
2017,6,21,14,30,894.0,112.0,4.8,36.0,910.0,529.76,379.62
2017,6,21,14,45,884.5,111.5,4.8,36.0,876.5,477.66,338.45
2017,6,21,15,0,875.0,111.0,4.8,36.0,843.0,425.52,296.22
2017,6,21,15,15,865.0,109.0,4.75,35.5,804.0,372.29,252.84
2017,6,21,15,30,855.0,107.0,4.7,35.0,765.0,319.52,209.17
2017,6,21,15,45,843.0,104.0,4.7,35.0,721.0,266.25,165.05
2017,6,21,16,0,831.0,101.0,4.7,35.0,677.0,214.07,123.52
2017,6,21,16,15,601.5,169.0,4.7,34.5,570.0,171.94,102.57
2017,6,21,16,30,372.0,237.0,4.7,34.0,463.0,178.69,122.03
2017,6,21,16,45,242.5,228.5,4.7,34.0,371.0,151.12,116.71
2017,6,21,17,0,113.0,220.0,4.7,34.0,279.0,155.47,120.65
2017,6,21,17,15,392.0,149.0,4.6,33.5,318.5,98.97,75.65
2017,6,21,17,30,671.0,78.0,4.5,33.0,358.0,53.04,38.38
2017,6,21,17,45,618.5,76.0,4.4,32.5,305.5,53.25,38.79
2017,6,21,18,0,566.0,74.0,4.3,32.0,253.0,53.64,39.28
2017,6,21,18,15,508.5,65.0,4.0,31.0,202.5,48.45,35.08
2017,6,21,18,30,451.0,56.0,3.7,30.0,152.0,42.99,30.46
2017,6,21,18,45,363.0,45.0,3.45,29.5,108.0,35.41,23.78
2017,6,21,19,0,275.0,34.0,3.2,29.0,64.0,27.5,16.41
2017,6,21,19,15,137.5,17.0,3.15,28.5,32.0,13.35,0.0
2017,6,21,19,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,22,4,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,6,22,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,22,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,22,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,22,5,45,5.5,13.5,2.95,22.5,14.0,15.28,0.0
2017,6,22,6,0,11.0,27.0,3.1,23.0,28.0,37.79,22.08
2017,6,22,6,15,36.5,47.0,3.05,23.5,53.0,78.81,58.48
2017,6,22,6,30,62.0,67.0,3.0,24.0,78.0,131.21,102.66
2017,6,22,6,45,76.5,89.0,3.0,25.0,108.0,169.18,134.13
2017,6,22,7,0,91.0,111.0,3.0,26.0,138.0,207.32,164.78
2017,6,22,7,15,93.5,134.5,2.95,26.5,167.0,238.22,188.71
2017,6,22,7,30,96.0,158.0,2.9,27.0,196.0,253.21,199.63
2017,6,22,7,45,188.5,177.0,2.9,28.0,265.0,370.86,291.03
2017,6,22,8,0,281.0,196.0,2.9,29.0,334.0,495.83,383.42
2017,6,22,8,15,204.0,228.0,2.85,29.5,334.0,448.55,343.81
2017,6,22,8,30,127.0,260.0,2.8,30.0,334.0,413.63,313.8
2017,6,22,8,45,95.0,275.0,2.75,30.5,333.5,379.24,286.08
2017,6,22,9,0,63.0,290.0,2.7,31.0,333.0,361.49,270.49
2017,6,22,9,15,448.0,196.0,2.7,31.5,531.0,691.67,514.95
2017,6,22,9,30,833.0,102.0,2.7,32.0,729.0,965.13,693.45
2017,6,22,9,45,845.0,103.5,2.7,32.5,769.0,980.97,698.17
2017,6,22,10,0,857.0,105.0,2.7,33.0,809.0,993.77,703.33
2017,6,22,10,15,865.0,106.5,2.75,33.5,843.0,999.31,704.48
2017,6,22,10,30,873.0,108.0,2.8,34.0,877.0,1001.55,703.77
2017,6,22,10,45,595.5,275.5,2.85,34.5,808.0,903.04,637.86
2017,6,22,11,0,318.0,443.0,2.9,35.0,739.0,768.3,541.48
2017,6,22,11,15,608.0,276.0,2.95,35.0,856.5,885.73,626.76
