Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,22,11,30,898.0,109.0,3.0,35.0,974.0,964.91,677.65
2017,6,22,11,45,883.0,122.0,3.05,35.5,982.0,939.5,659.58
2017,6,22,12,0,868.0,135.0,3.1,36.0,990.0,911.09,640.5
2017,6,22,12,15,869.0,135.5,3.05,36.0,995.0,883.41,622.6
2017,6,22,12,30,870.0,136.0,3.0,36.0,1000.0,853.33,603.15
2017,6,22,12,45,872.0,134.0,3.0,36.5,998.0,819.98,580.65
2017,6,22,13,0,874.0,132.0,3.0,37.0,996.0,784.7,556.91
2017,6,22,13,15,872.5,131.5,2.9,37.0,985.5,746.05,531.43
2017,6,22,13,30,871.0,131.0,2.8,37.0,975.0,705.65,503.0
2017,6,22,13,45,869.0,128.5,2.7,37.5,957.0,661.72,470.74
2017,6,22,14,0,867.0,126.0,2.6,38.0,939.0,616.35,436.97
2017,6,22,14,15,861.5,125.0,2.5,38.0,913.5,568.91,401.97
2017,6,22,14,30,856.0,124.0,2.4,38.0,888.0,520.67,365.54
2017,6,22,14,45,850.0,121.0,2.3,38.0,856.5,470.13,326.6
2017,6,22,15,0,844.0,118.0,2.2,38.0,825.0,419.27,286.45
2017,6,22,15,15,834.0,116.0,2.05,38.0,786.5,367.64,244.89
2017,6,22,15,30,824.0,114.0,1.9,38.0,748.0,316.48,203.22
2017,6,22,15,45,810.5,111.0,1.75,38.0,704.5,256.36,155.53
2017,6,22,16,0,797.0,108.0,1.6,38.0,661.0,205.15,115.81
2017,6,22,16,15,780.0,105.0,1.45,37.5,613.0,155.12,81.2
2017,6,22,16,30,763.0,102.0,1.3,37.0,565.0,107.21,55.75
2017,6,22,16,45,739.5,98.0,1.2,37.0,514.0,67.18,48.48
2017,6,22,17,0,716.0,94.0,1.1,37.0,463.0,66.44,48.12
2017,6,22,17,15,527.5,121.5,1.0,36.5,377.0,80.67,59.85
2017,6,22,17,30,339.0,149.0,0.9,36.0,291.0,107.34,81.59
2017,6,22,17,45,319.0,130.0,0.8,35.5,248.0,95.48,72.39
2017,6,22,18,0,299.0,111.0,0.7,35.0,205.0,83.08,62.65
2017,6,22,18,15,266.5,92.0,0.7,34.0,164.0,70.09,52.3
2017,6,22,18,30,234.0,73.0,0.7,33.0,123.0,56.62,41.23
2017,6,22,18,45,182.0,55.0,0.75,32.5,87.0,43.34,29.91
2017,6,22,19,0,130.0,37.0,0.8,32.0,51.0,29.67,17.91
2017,6,22,19,15,65.0,18.5,0.85,31.5,25.5,15.22,0.25
2017,6,22,19,30,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,1.0,30.5,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,1.1,30.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,1.15,29.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,1.45,28.5,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,1.75,27.5,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,4,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,23,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,23,5,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,6,23,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,23,5,45,0.5,13.5,3.55,24.5,13.5,12.55,0.0
2017,6,23,6,0,1.0,27.0,3.8,25.0,27.0,27.6,14.22
2017,6,23,6,15,30.5,49.0,3.95,25.5,54.5,78.83,57.84
2017,6,23,6,30,60.0,71.0,4.1,26.0,82.0,125.12,96.98
2017,6,23,6,45,102.5,90.5,4.3,26.5,117.0,190.5,151.25
2017,6,23,7,0,145.0,110.0,4.5,27.0,152.0,247.36,197.8
2017,6,23,7,15,323.0,113.0,4.55,27.5,232.5,426.51,341.07
2017,6,23,7,30,501.0,116.0,4.6,28.0,313.0,588.29,464.87
2017,6,23,7,45,553.5,119.0,4.65,29.0,366.5,659.56,513.59
2017,6,23,8,0,606.0,122.0,4.7,30.0,420.0,725.5,557.18
2017,6,23,8,15,634.0,128.0,4.65,30.5,471.0,772.76,586.98
2017,6,23,8,30,662.0,134.0,4.6,31.0,522.0,818.96,615.52
2017,6,23,8,45,688.5,136.5,4.6,32.0,571.0,858.16,637.69
2017,6,23,9,0,715.0,139.0,4.6,33.0,620.0,895.63,658.29
2017,6,23,9,15,731.5,142.5,4.45,33.5,664.0,922.3,672.05
2017,6,23,9,30,748.0,146.0,4.3,34.0,708.0,940.24,679.97
2017,6,23,9,45,762.0,148.0,4.2,35.0,748.0,957.69,686.42
2017,6,23,10,0,776.0,150.0,4.1,36.0,788.0,972.2,690.94
2017,6,23,10,15,785.5,152.5,3.9,36.5,821.5,979.6,691.8
2017,6,23,10,30,795.0,155.0,3.7,37.0,855.0,983.82,690.73
2017,6,23,10,45,802.5,156.5,3.55,37.5,882.0,981.72,686.08
2017,6,23,11,0,810.0,158.0,3.4,38.0,909.0,976.36,679.57
2017,6,23,11,15,814.5,159.0,3.2,38.0,928.5,964.29,670.08
2017,6,23,11,30,819.0,160.0,3.0,38.0,948.0,949.04,658.75
2017,6,23,11,45,802.0,174.5,2.9,38.5,955.0,923.48,640.47
2017,6,23,12,0,785.0,189.0,2.8,39.0,962.0,895.16,620.68
2017,6,23,12,15,786.0,189.0,2.75,39.0,966.5,867.4,602.97
2017,6,23,12,30,787.0,189.0,2.7,39.0,971.0,837.37,583.81
2017,6,23,12,45,784.5,190.0,2.65,39.5,967.5,803.49,561.0
2017,6,23,13,0,782.0,191.0,2.6,40.0,964.0,768.15,536.58
2017,6,23,13,15,779.0,190.0,2.6,40.0,953.0,729.41,510.79
2017,6,23,13,30,776.0,189.0,2.6,40.0,942.0,689.38,483.68
2017,6,23,13,45,767.5,190.0,2.65,40.0,922.5,646.24,454.09
2017,6,23,14,0,759.0,191.0,2.7,40.0,903.0,602.51,423.4
2017,6,23,14,15,751.5,188.5,2.75,40.0,877.5,556.25,390.26
2017,6,23,14,30,744.0,186.0,2.8,40.0,852.0,509.74,356.05
2017,6,23,14,45,716.5,194.0,2.9,40.0,816.0,457.65,317.29
2017,6,23,15,0,689.0,202.0,3.0,40.0,780.0,411.12,281.59
2017,6,23,15,15,675.5,198.0,3.05,39.5,742.0,362.94,244.43
2017,6,23,15,30,662.0,194.0,3.1,39.0,704.0,315.99,207.6
2017,6,23,15,45,637.5,192.5,3.2,39.0,660.0,269.8,171.43
2017,6,23,16,0,613.0,191.0,3.3,39.0,616.0,226.44,138.71
2017,6,23,16,15,590.5,184.5,3.35,38.5,570.0,182.72,108.92
2017,6,23,16,30,568.0,178.0,3.4,38.0,524.0,143.24,87.83
2017,6,23,16,45,533.5,172.5,3.45,38.0,474.0,109.64,82.02
2017,6,23,17,0,499.0,167.0,3.5,38.0,424.0,108.8,81.69
2017,6,23,17,15,463.0,156.0,3.5,37.5,374.0,104.15,78.47
2017,6,23,17,30,427.0,145.0,3.5,37.0,324.0,99.14,74.92
2017,6,23,17,45,379.5,132.0,3.55,36.5,274.0,92.32,69.8
2017,6,23,18,0,332.0,119.0,3.6,36.0,224.0,88.57,67.05
2017,6,23,18,15,275.0,101.5,3.45,35.5,177.5,76.57,57.36
2017,6,23,18,30,218.0,84.0,3.3,35.0,131.0,64.16,47.06
2017,6,23,18,45,153.0,62.5,3.2,34.5,91.0,48.57,33.88
2017,6,23,19,0,88.0,41.0,3.1,34.0,51.0,32.52,19.95
2017,6,23,19,15,44.0,20.5,3.1,33.5,25.5,17.34,1.28
2017,6,23,19,30,0.0,0.0,3.1,33.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,3.1,32.5,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,3.15,31.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,3.45,30.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,3.85,28.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,5,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,6,24,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,24,5,45,0.0,6.5,1.7,24.5,6.5,5.91,0.0
2017,6,24,6,0,0.0,13.0,1.8,25.0,13.0,11.42,2.53
2017,6,24,6,15,0.0,27.5,1.85,25.0,27.5,24.23,13.77
2017,6,24,6,30,0.0,42.0,1.9,25.0,42.0,37.07,24.63
2017,6,24,6,45,0.0,60.5,1.95,25.5,60.5,55.54,39.93
2017,6,24,7,0,0.0,79.0,2.0,26.0,79.0,73.73,54.75
2017,6,24,7,15,0.0,77.0,2.25,26.5,77.0,69.43,51.1
2017,6,24,7,30,0.0,75.0,2.5,27.0,75.0,66.41,48.42
2017,6,24,7,45,0.0,51.0,2.8,28.0,51.0,45.03,30.84
2017,6,24,8,0,0.0,27.0,3.1,29.0,27.0,23.81,13.55
2017,6,24,8,15,3.0,103.5,3.15,29.5,105.5,95.52,70.53
2017,6,24,8,30,6.0,180.0,3.2,30.0,184.0,174.19,131.23
2017,6,24,8,45,15.0,214.5,3.25,30.5,224.5,216.86,163.27
2017,6,24,9,0,24.0,249.0,3.3,31.0,265.0,259.58,194.81
2017,6,24,9,15,57.5,297.0,2.95,31.0,339.5,360.21,269.34
2017,6,24,9,30,91.0,345.0,2.6,31.0,414.0,443.87,329.03
2017,6,24,9,45,48.5,265.5,2.3,31.5,302.5,310.92,230.22
2017,6,24,10,0,6.0,186.0,2.0,32.0,191.0,175.06,127.97
2017,6,24,10,15,11.0,237.0,1.75,32.0,247.0,228.01,167.3
2017,6,24,10,30,16.0,288.0,1.5,32.0,303.0,280.86,205.2
2017,6,24,10,45,30.0,345.5,1.25,32.5,373.5,363.27,262.75
2017,6,24,11,0,44.0,403.0,1.0,33.0,444.0,430.95,307.64
2017,6,24,11,15,63.0,434.5,1.2,33.0,494.5,475.71,338.64
2017,6,24,11,30,82.0,466.0,1.4,33.0,545.0,518.56,368.24
2017,6,24,11,45,69.0,460.0,1.65,33.0,527.0,493.71,351.55
2017,6,24,12,0,56.0,454.0,1.9,33.0,509.0,469.45,335.39
2017,6,24,12,15,57.0,457.5,2.15,32.5,514.0,466.75,334.89
2017,6,24,12,30,58.0,461.0,2.4,32.0,519.0,463.53,333.85
2017,6,24,12,45,129.5,482.5,2.7,32.0,611.0,533.45,384.49
2017,6,24,13,0,201.0,504.0,3.0,32.0,703.0,593.51,427.22
2017,6,24,13,15,210.0,496.5,3.25,31.5,702.5,577.79,417.62
2017,6,24,13,30,219.0,489.0,3.5,31.0,702.0,561.3,407.61
2017,6,24,13,45,230.0,477.0,3.8,30.5,696.5,541.79,395.32
2017,6,24,14,0,241.0,465.0,4.1,30.0,691.0,521.31,381.94
2017,6,24,14,15,253.5,448.0,4.15,29.5,680.0,488.69,359.19
2017,6,24,14,30,266.0,431.0,4.2,29.0,669.0,462.49,340.45
2017,6,24,14,45,204.0,419.5,4.3,29.0,598.0,415.85,306.15
2017,6,24,15,0,142.0,408.0,4.4,29.0,527.0,366.64,270.34
2017,6,24,15,15,157.5,387.5,4.3,28.5,514.0,344.11,253.43
2017,6,24,15,30,173.0,367.0,4.2,28.0,501.0,320.2,235.01
2017,6,24,15,45,215.0,339.0,4.15,28.0,495.5,296.21,214.9
2017,6,24,16,0,257.0,311.0,4.1,28.0,490.0,257.03,183.23
2017,6,24,16,15,292.5,279.5,4.05,27.5,469.0,221.89,156.25
2017,6,24,16,30,328.0,248.0,4.0,27.0,448.0,183.59,130.13
2017,6,24,16,45,249.5,234.5,3.95,27.0,378.5,154.56,122.8
2017,6,24,17,0,171.0,221.0,3.9,27.0,309.0,156.6,124.95
2017,6,24,17,15,85.5,160.0,3.9,26.5,204.0,119.43,94.9
2017,6,24,17,30,0.0,99.0,3.9,26.0,99.0,85.75,67.23
2017,6,24,17,45,0.0,84.0,3.9,26.0,84.0,73.23,56.87
2017,6,24,18,0,0.0,69.0,3.9,26.0,69.0,60.59,46.25
2017,6,24,18,15,0.0,55.0,3.85,25.5,55.0,48.58,36.06
2017,6,24,18,30,0.0,41.0,3.8,25.0,41.0,36.16,25.34
2017,6,24,18,45,0.0,28.5,3.75,25.0,28.5,25.1,15.61
2017,6,24,19,0,0.0,16.0,3.7,25.0,16.0,14.07,5.85
2017,6,24,19,15,0.0,8.0,3.65,25.0,8.0,7.02,0.0
2017,6,24,19,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,3.3,21.5,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,6,25,4,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,6,25,5,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,6,25,5,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,6,25,5,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,6,25,5,45,62.0,14.5,3.45,21.5,20.0,46.91,0.0
2017,6,25,6,0,124.0,29.0,3.5,22.0,40.0,144.5,99.12
2017,6,25,6,15,216.5,44.5,3.5,22.0,79.0,227.02,179.31
2017,6,25,6,30,309.0,60.0,3.5,22.0,118.0,317.17,256.76
2017,6,25,6,45,392.0,68.5,3.5,22.5,166.5,398.15,324.28
2017,6,25,7,0,475.0,77.0,3.5,23.0,215.0,492.78,399.57
2017,6,25,7,15,271.0,115.0,3.4,23.0,197.5,369.66,299.6
2017,6,25,7,30,67.0,153.0,3.3,23.0,180.0,222.44,177.29
2017,6,25,7,45,37.5,156.5,3.25,23.5,172.0,197.29,155.69
2017,6,25,8,0,8.0,160.0,3.2,24.0,164.0,159.16,123.41
2017,6,25,8,15,23.0,194.5,3.2,24.5,207.5,207.81,161.7
2017,6,25,8,30,38.0,229.0,3.2,25.0,251.0,274.0,212.5
2017,6,25,8,45,97.5,268.5,3.2,25.5,332.5,374.15,289.3
2017,6,25,9,0,157.0,308.0,3.2,26.0,414.0,493.88,377.54
2017,6,25,9,15,83.5,265.0,3.2,26.5,321.5,350.44,267.72
2017,6,25,9,30,10.0,222.0,3.2,27.0,229.0,215.18,162.33
2017,6,25,9,45,27.0,284.5,3.25,27.5,306.0,309.35,233.38
2017,6,25,10,0,44.0,347.0,3.3,28.0,383.0,390.06,292.03
2017,6,25,10,15,436.5,237.5,3.25,28.0,620.0,717.44,536.67
2017,6,25,10,30,829.0,128.0,3.2,28.0,857.0,978.4,711.78
2017,6,25,10,45,597.5,270.5,3.2,28.5,805.0,900.72,654.8
2017,6,25,11,0,366.0,413.0,3.2,29.0,753.0,785.95,569.87
2017,6,25,11,15,611.5,271.0,3.15,29.0,853.5,885.13,643.14
2017,6,25,11,30,857.0,129.0,3.1,29.0,954.0,945.79,682.76
2017,6,25,11,45,631.0,279.5,3.05,29.5,891.5,870.78,629.43
2017,6,25,12,0,405.0,430.0,3.0,30.0,829.0,775.81,558.4
2017,6,25,12,15,326.5,464.0,2.95,30.0,787.0,717.45,517.31
2017,6,25,12,30,248.0,498.0,2.9,30.0,745.0,659.36,475.86
2017,6,25,12,45,202.0,501.5,2.85,30.5,702.0,608.29,439.07
2017,6,25,13,0,156.0,505.0,2.8,31.0,659.0,560.0,404.05
2017,6,25,13,15,476.5,340.0,2.75,31.0,803.5,639.0,465.24
2017,6,25,13,30,797.0,175.0,2.7,31.0,948.0,693.5,506.28
2017,6,25,13,45,436.5,310.5,2.7,31.0,733.0,534.22,390.2
2017,6,25,14,0,76.0,446.0,2.7,31.0,518.0,415.84,302.17
2017,6,25,14,15,159.0,441.0,2.7,31.0,585.0,440.66,320.73
2017,6,25,14,30,242.0,436.0,2.7,31.0,652.0,454.46,329.92
2017,6,25,14,45,471.5,317.0,2.7,31.0,718.5,444.13,320.66
2017,6,25,15,0,701.0,198.0,2.7,31.0,785.0,413.83,293.77
2017,6,25,15,15,687.5,194.0,2.7,31.0,747.5,365.0,254.14
2017,6,25,15,30,674.0,190.0,2.7,31.0,710.0,317.4,215.07
2017,6,25,15,45,663.0,182.0,2.7,31.0,668.5,268.91,175.47
2017,6,25,16,0,652.0,174.0,2.7,31.0,627.0,221.74,138.13
2017,6,25,16,15,630.5,168.0,2.65,30.5,580.0,176.25,105.9
2017,6,25,16,30,609.0,162.0,2.6,30.0,533.0,133.54,81.85
2017,6,25,16,45,583.5,154.0,2.6,30.0,484.0,96.46,74.05
2017,6,25,17,0,558.0,146.0,2.6,30.0,435.0,95.8,73.83
2017,6,25,17,15,523.0,137.5,2.45,29.5,384.5,92.35,71.42
2017,6,25,17,30,488.0,129.0,2.3,29.0,334.0,88.64,68.75
2017,6,25,17,45,439.0,118.5,2.15,28.5,283.0,83.2,64.57
2017,6,25,18,0,390.0,108.0,2.0,28.0,232.0,77.45,60.01
2017,6,25,18,15,331.0,93.5,1.8,27.5,184.5,68.42,52.5
2017,6,25,18,30,272.0,79.0,1.6,27.0,137.0,58.98,44.38
2017,6,25,18,45,198.0,60.0,1.4,26.5,96.0,46.96,33.81
2017,6,25,19,0,124.0,41.0,1.2,26.0,55.0,32.6,20.9
2017,6,25,19,15,62.0,20.5,1.2,25.5,27.5,16.77,1.77
2017,6,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,26,5,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,26,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,26,5,45,0.0,8.5,1.7,22.5,8.5,7.73,0.0
2017,6,26,6,0,0.0,17.0,1.9,23.0,17.0,14.96,4.99
2017,6,26,6,15,0.0,34.0,1.95,23.0,34.0,30.77,19.16
2017,6,26,6,30,0.0,51.0,2.0,23.0,51.0,47.96,33.77
2017,6,26,6,45,0.0,71.0,2.1,23.5,71.0,68.22,50.67
2017,6,26,7,0,0.0,91.0,2.2,24.0,91.0,87.93,66.82
2017,6,26,7,15,4.0,111.0,2.15,24.5,113.0,110.49,85.05
2017,6,26,7,30,8.0,131.0,2.1,25.0,135.0,133.08,102.92
2017,6,26,7,45,12.0,151.0,2.1,26.0,157.0,155.74,120.24
2017,6,26,8,0,16.0,171.0,2.1,27.0,179.0,178.47,137.21
2017,6,26,8,15,59.0,212.5,2.05,27.5,246.5,277.89,214.3
2017,6,26,8,30,102.0,254.0,2.0,28.0,314.0,364.9,279.13
2017,6,26,8,45,64.5,253.5,2.0,28.5,293.0,324.6,246.17
2017,6,26,9,0,27.0,253.0,2.0,29.0,272.0,283.92,213.48
2017,6,26,9,15,31.0,276.5,2.0,29.5,299.0,310.88,232.59
2017,6,26,9,30,35.0,300.0,2.0,30.0,326.0,337.45,250.89
2017,6,26,9,45,425.5,211.0,2.05,30.5,559.0,685.32,506.89
2017,6,26,10,0,816.0,122.0,2.1,31.0,792.0,970.79,691.76
2017,6,26,10,15,575.0,262.0,2.15,31.0,744.0,888.76,634.33
2017,6,26,10,30,334.0,402.0,2.2,31.0,696.0,763.91,546.0
2017,6,26,10,45,307.5,424.5,2.3,31.5,702.0,751.02,536.29
2017,6,26,11,0,281.0,447.0,2.4,32.0,708.0,736.54,524.71
2017,6,26,11,15,262.0,463.0,2.45,32.0,710.5,721.57,513.96
2017,6,26,11,30,243.0,479.0,2.5,32.0,713.0,695.42,495.98
2017,6,26,11,45,326.0,454.5,2.6,32.0,773.0,744.8,531.08
2017,6,26,12,0,409.0,430.0,2.7,32.0,833.0,779.68,555.86
2017,6,26,12,15,337.5,462.0,2.75,32.0,796.0,725.52,517.83
2017,6,26,12,30,266.0,494.0,2.8,32.0,759.0,672.92,481.11
2017,6,26,12,45,249.5,496.5,2.85,32.5,744.0,642.19,459.38
2017,6,26,13,0,233.0,499.0,2.9,33.0,729.0,614.36,439.39
2017,6,26,13,15,335.0,460.0,2.95,32.5,787.0,636.0,457.07
2017,6,26,13,30,437.0,421.0,3.0,32.0,845.0,647.86,467.27
2017,6,26,13,45,353.0,439.5,3.05,32.0,778.0,585.82,423.0
2017,6,26,14,0,269.0,458.0,3.1,32.0,711.0,525.78,380.26
2017,6,26,14,15,529.5,306.5,3.1,32.0,786.5,528.08,383.56
2017,6,26,14,30,790.0,155.0,3.1,32.0,862.0,510.18,369.47
2017,6,26,14,45,765.0,163.0,3.15,32.0,826.5,461.65,331.23
2017,6,26,15,0,740.0,171.0,3.2,32.0,791.0,414.87,293.63
2017,6,26,15,15,380.0,223.5,3.25,31.5,541.5,287.23,203.82
2017,6,26,15,30,20.0,276.0,3.3,31.0,292.0,236.84,174.73
2017,6,26,15,45,94.0,299.0,3.35,31.0,365.5,254.17,185.36
2017,6,26,16,0,168.0,322.0,3.4,31.0,439.0,259.97,186.65
2017,6,26,16,15,247.5,285.0,3.35,30.5,443.5,220.46,154.83
2017,6,26,16,30,327.0,248.0,3.3,30.0,448.0,183.97,128.6
2017,6,26,16,45,268.5,233.0,3.3,30.0,387.5,153.86,120.64
2017,6,26,17,0,210.0,218.0,3.3,30.0,327.0,155.32,122.31
2017,6,26,17,15,105.0,159.5,3.1,29.5,214.0,119.29,93.56
2017,6,26,17,30,0.0,101.0,2.9,29.0,101.0,87.32,67.66
2017,6,26,17,45,0.0,85.5,2.75,28.5,85.5,74.42,57.25
2017,6,26,18,0,0.0,70.0,2.6,28.0,70.0,61.41,46.53
2017,6,26,18,15,0.0,55.5,2.45,27.5,55.5,49.02,36.12
2017,6,26,18,30,0.0,41.0,2.3,27.0,41.0,36.16,25.12
2017,6,26,18,45,0.0,29.0,2.2,26.5,29.0,25.55,15.88
2017,6,26,19,0,0.0,17.0,2.1,26.0,17.0,14.95,6.55
2017,6,26,19,15,0.0,8.5,2.1,25.5,8.5,7.46,0.0
2017,6,26,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,27,5,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,27,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,27,5,45,0.0,8.5,1.2,22.5,8.5,7.73,0.0
2017,6,27,6,0,0.0,17.0,1.4,23.0,17.0,14.96,4.9
2017,6,27,6,15,0.0,33.0,1.4,23.0,33.0,29.56,18.18
2017,6,27,6,30,0.0,49.0,1.4,23.0,49.0,45.55,31.79
2017,6,27,6,45,0.0,68.5,1.45,23.5,68.5,65.24,48.22
2017,6,27,7,0,0.0,88.0,1.5,24.0,88.0,84.42,63.93
2017,6,27,7,15,28.0,119.5,1.55,24.0,130.5,151.22,118.88
2017,6,27,7,30,56.0,151.0,1.6,24.0,173.0,210.78,166.72
2017,6,27,7,45,93.5,178.5,1.65,24.5,222.0,274.26,216.42
2017,6,27,8,0,131.0,206.0,1.7,25.0,271.0,355.99,278.35
2017,6,27,8,15,120.0,230.5,1.8,25.5,295.0,374.06,289.63
2017,6,27,8,30,109.0,255.0,1.9,26.0,319.0,372.85,286.89
2017,6,27,8,45,107.5,279.0,2.0,27.0,346.5,396.5,302.25
2017,6,27,9,0,106.0,303.0,2.1,28.0,374.0,419.41,316.7
2017,6,27,9,15,93.0,321.5,2.2,28.0,387.0,423.78,318.49
2017,6,27,9,30,80.0,340.0,2.3,28.0,400.0,427.4,319.89
2017,6,27,9,45,128.5,368.5,2.45,28.5,471.5,521.9,387.54
2017,6,27,10,0,177.0,397.0,2.6,29.0,543.0,597.06,439.64
2017,6,27,10,15,195.5,414.0,2.7,29.0,581.0,628.0,460.47
2017,6,27,10,30,214.0,431.0,2.8,29.0,619.0,657.64,480.56
2017,6,27,10,45,114.5,358.5,2.9,29.5,459.5,475.94,350.78
2017,6,27,11,0,15.0,286.0,3.0,30.0,300.0,275.56,203.06
2017,6,27,11,15,83.0,387.0,3.05,30.0,467.0,448.53,330.56
2017,6,27,11,30,151.0,488.0,3.1,30.0,634.0,616.77,448.05
2017,6,27,11,45,495.5,317.0,3.2,30.5,803.5,781.01,567.83
2017,6,27,12,0,840.0,146.0,3.3,31.0,973.0,897.27,647.23
2017,6,27,12,15,841.0,146.5,3.35,31.0,978.0,870.29,628.78
2017,6,27,12,30,842.0,147.0,3.4,31.0,983.0,840.98,609.81
2017,6,27,12,45,526.0,325.0,3.5,31.5,846.5,719.92,522.6
2017,6,27,13,0,210.0,503.0,3.6,32.0,710.0,600.22,432.68
2017,6,27,13,15,523.5,324.0,3.65,32.0,833.5,660.89,481.83
2017,6,27,13,30,837.0,145.0,3.7,32.0,957.0,695.57,510.24
2017,6,27,13,45,834.5,143.0,3.75,32.0,939.5,653.18,479.11
2017,6,27,14,0,832.0,141.0,3.8,32.0,922.0,609.44,446.7
2017,6,27,14,15,826.0,139.5,3.85,32.0,896.5,562.95,411.5
2017,6,27,14,30,820.0,138.0,3.9,32.0,871.0,515.76,374.85
2017,6,27,14,45,811.5,136.0,3.95,32.0,839.0,466.6,335.8
2017,6,27,15,0,803.0,134.0,4.0,32.0,807.0,412.0,291.88
2017,6,27,15,15,792.0,131.5,4.0,31.5,769.5,360.87,250.03
2017,6,27,15,30,781.0,129.0,4.0,31.0,732.0,310.47,208.07
2017,6,27,15,45,409.5,204.0,4.0,31.0,519.0,231.1,156.95
2017,6,27,16,0,38.0,279.0,4.0,31.0,306.0,221.96,163.78
2017,6,27,16,15,26.5,244.0,4.0,30.5,262.5,191.69,142.15
2017,6,27,16,30,15.0,209.0,4.0,30.0,219.0,173.19,129.44
2017,6,27,16,45,81.0,215.5,4.0,29.5,259.0,163.29,128.63
2017,6,27,17,0,147.0,222.0,4.0,29.0,299.0,156.95,124.22
2017,6,27,17,15,294.0,176.5,3.9,28.5,308.0,123.31,97.32
2017,6,27,17,30,441.0,131.0,3.8,28.0,317.0,89.61,69.87
2017,6,27,17,45,416.5,115.0,3.7,28.0,270.5,80.57,62.55
2017,6,27,18,0,392.0,99.0,3.6,28.0,224.0,70.98,54.61
2017,6,27,18,15,402.0,79.5,3.3,27.5,186.5,58.46,44.12
2017,6,27,18,30,412.0,60.0,3.0,27.0,149.0,46.15,33.57
2017,6,27,18,45,328.5,48.0,2.75,26.5,106.0,36.74,25.27
2017,6,27,19,0,245.0,36.0,2.5,26.0,63.0,27.97,17.15
2017,6,27,19,15,122.5,18.0,2.45,25.5,31.5,14.1,0.84
2017,6,27,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,6,28,5,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,28,5,45,82.5,14.0,1.25,21.5,20.5,57.42,0.0
2017,6,28,6,0,165.0,28.0,1.5,22.0,41.0,165.62,110.95
2017,6,28,6,15,268.0,41.0,1.6,22.5,81.0,254.1,199.25
2017,6,28,6,30,371.0,54.0,1.7,23.0,121.0,354.04,283.0
2017,6,28,6,45,185.5,61.5,1.8,23.5,95.0,221.12,178.32
2017,6,28,7,0,0.0,69.0,1.9,24.0,69.0,62.76,46.07
2017,6,28,7,15,0.0,62.5,1.9,24.5,62.5,55.22,39.92
2017,6,28,7,30,0.0,56.0,1.9,25.0,56.0,49.45,35.02
2017,6,28,7,45,25.0,124.5,1.95,25.5,137.0,147.94,115.04
2017,6,28,8,0,50.0,193.0,2.0,26.0,218.0,250.0,194.68
2017,6,28,8,15,143.5,221.5,2.05,26.5,303.0,384.66,298.34
2017,6,28,8,30,237.0,250.0,2.1,27.0,388.0,524.56,400.83
2017,6,28,8,45,504.0,181.0,2.2,27.5,508.0,721.67,544.66
2017,6,28,9,0,771.0,112.0,2.3,28.0,628.0,912.64,670.38
2017,6,28,9,15,423.0,224.5,2.35,28.5,510.5,699.26,519.51
2017,6,28,9,30,75.0,337.0,2.4,29.0,393.0,419.07,311.4
2017,6,28,9,45,101.0,366.0,2.5,29.5,446.0,473.19,350.96
2017,6,28,10,0,127.0,395.0,2.6,30.0,499.0,544.25,399.92
2017,6,28,10,15,73.0,350.5,2.7,30.5,411.0,419.43,309.09
2017,6,28,10,30,19.0,306.0,2.8,31.0,323.0,301.3,221.69
2017,6,28,10,45,73.5,384.0,2.9,31.5,452.0,446.03,326.89
2017,6,28,11,0,128.0,462.0,3.0,32.0,581.0,587.66,424.76
2017,6,28,11,15,76.0,411.5,3.05,32.0,482.5,465.94,338.36
2017,6,28,11,30,24.0,361.0,3.1,32.0,384.0,351.27,255.87
2017,6,28,11,45,457.5,239.5,3.15,32.5,689.5,673.28,493.49
2017,6,28,12,0,891.0,118.0,3.2,33.0,995.0,918.93,656.24
2017,6,28,12,15,622.5,287.5,3.2,33.0,901.5,820.39,587.5
2017,6,28,12,30,354.0,457.0,3.2,33.0,808.0,715.12,510.6
2017,6,28,12,45,624.0,287.0,3.25,33.5,904.0,762.9,548.88
2017,6,28,13,0,894.0,117.0,3.3,34.0,1000.0,790.71,569.67
2017,6,28,13,15,456.0,217.0,3.3,34.0,667.5,520.32,380.65
2017,6,28,13,30,18.0,317.0,3.3,34.0,335.0,289.58,209.23
2017,6,28,13,45,450.0,215.5,3.35,34.0,638.5,464.81,341.86
2017,6,28,14,0,882.0,114.0,3.4,34.0,942.0,619.14,450.25
2017,6,28,14,15,876.5,113.0,3.35,34.0,916.5,571.12,413.03
2017,6,28,14,30,871.0,112.0,3.3,34.0,891.0,522.26,375.33
2017,6,28,14,45,559.5,256.5,3.3,34.0,750.0,436.75,312.18
2017,6,28,15,0,248.0,401.0,3.3,34.0,609.0,393.8,281.98
2017,6,28,15,15,486.5,283.0,3.25,33.5,667.5,365.07,256.23
2017,6,28,15,30,725.0,165.0,3.2,33.0,726.0,315.07,210.78
2017,6,28,15,45,709.0,161.0,3.2,33.0,682.5,265.57,170.36
2017,6,28,16,0,693.0,157.0,3.2,33.0,639.0,217.85,132.66
2017,6,28,16,15,672.5,152.0,3.15,32.5,592.0,170.86,99.27
2017,6,28,16,30,652.0,147.0,3.1,32.0,545.0,126.47,74.27
2017,6,28,16,45,626.5,140.5,3.1,32.0,495.0,87.26,65.98
2017,6,28,17,0,601.0,134.0,3.1,32.0,445.0,86.4,65.57
2017,6,28,17,15,566.5,126.5,2.95,31.5,394.0,84.53,64.43
2017,6,28,17,30,532.0,119.0,2.8,31.0,343.0,82.16,62.85
2017,6,28,17,45,484.5,109.5,2.7,31.0,291.5,77.18,58.93
2017,6,28,18,0,437.0,100.0,2.6,31.0,240.0,71.95,54.69
2017,6,28,18,15,376.5,87.5,2.35,30.0,191.5,64.19,48.42
2017,6,28,18,30,316.0,75.0,2.1,29.0,143.0,56.1,41.6
2017,6,28,18,45,238.0,58.0,1.85,28.5,101.0,44.14,31.18
2017,6,28,19,0,160.0,41.0,1.6,28.0,59.0,32.69,20.79
2017,6,28,19,15,80.0,20.5,1.75,27.5,29.5,16.79,2.11
2017,6,28,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,29,5,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,6,29,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,5,45,57.5,14.5,2.2,23.5,19.0,44.29,0.0
2017,6,29,6,0,115.0,29.0,2.5,24.0,38.0,124.55,80.78
2017,6,29,6,15,209.5,45.5,2.6,24.5,77.5,224.21,174.38
2017,6,29,6,30,304.0,62.0,2.7,25.0,117.0,316.27,251.96
2017,6,29,6,45,387.5,71.5,2.85,25.5,166.0,398.5,319.57
2017,6,29,7,0,471.0,81.0,3.0,26.0,215.0,493.12,393.94
2017,6,29,7,15,521.5,89.0,3.05,26.5,267.0,560.93,444.27
2017,6,29,7,30,572.0,97.0,3.1,27.0,319.0,630.54,493.7
2017,6,29,7,45,619.0,100.0,3.15,28.0,373.5,692.37,534.69
2017,6,29,8,0,666.0,103.0,3.2,29.0,428.0,754.8,574.71
2017,6,29,8,15,693.0,108.0,3.2,29.5,479.5,801.54,603.55
2017,6,29,8,30,720.0,113.0,3.2,30.0,531.0,847.13,631.09
2017,6,29,8,45,746.5,114.0,3.25,30.5,581.5,880.75,650.37
2017,6,29,9,0,773.0,115.0,3.3,31.0,632.0,918.02,671.94
2017,6,29,9,15,506.0,230.5,3.3,31.5,578.5,788.8,580.2
2017,6,29,9,30,239.0,346.0,3.3,32.0,525.0,612.89,450.45
2017,6,29,9,45,537.5,233.5,3.35,32.5,665.0,823.99,601.7
2017,6,29,10,0,836.0,121.0,3.4,33.0,805.0,990.11,707.92
2017,6,29,10,15,582.0,265.0,3.45,33.0,751.0,899.11,645.22
2017,6,29,10,30,328.0,409.0,3.5,33.0,697.0,765.61,549.35
2017,6,29,10,45,599.5,266.5,3.55,33.5,813.5,899.49,644.74
2017,6,29,11,0,871.0,124.0,3.6,34.0,930.0,992.54,703.26
2017,6,29,11,15,875.0,125.0,3.65,34.0,950.5,980.41,694.49
2017,6,29,11,30,879.0,126.0,3.7,34.0,971.0,965.0,684.52
2017,6,29,11,45,885.5,124.0,3.75,34.5,985.0,945.94,670.92
2017,6,29,12,0,892.0,122.0,3.8,35.0,999.0,923.75,655.42
2017,6,29,12,15,892.5,122.0,3.8,35.0,1004.0,895.05,636.86
2017,6,29,12,30,893.0,122.0,3.8,35.0,1009.0,863.86,616.7
2017,6,29,12,45,892.5,122.0,3.85,35.5,1006.0,829.71,593.54
2017,6,29,13,0,892.0,122.0,3.9,36.0,1003.0,793.63,569.08
2017,6,29,13,15,890.0,121.5,3.9,36.0,992.5,754.12,543.22
2017,6,29,13,30,888.0,121.0,3.9,36.0,982.0,712.83,514.46
2017,6,29,13,45,883.5,120.0,3.95,36.0,963.5,667.87,482.41
2017,6,29,14,0,879.0,119.0,4.0,36.0,945.0,621.61,448.7
2017,6,29,14,15,873.5,118.0,4.0,36.0,919.5,573.68,412.82
2017,6,29,14,30,868.0,117.0,4.0,36.0,894.0,524.92,375.39
2017,6,29,14,45,587.0,252.0,4.05,36.0,769.0,445.89,316.88
2017,6,29,15,0,306.0,387.0,4.1,36.0,644.0,407.07,289.18
2017,6,29,15,15,569.5,248.0,4.1,36.0,698.0,366.26,253.62
2017,6,29,15,30,833.0,109.0,4.1,36.0,752.0,318.82,208.6
2017,6,29,15,45,818.5,107.0,4.1,36.0,708.0,266.76,165.77
2017,6,29,16,0,804.0,105.0,4.1,36.0,664.0,207.32,119.04
2017,6,29,16,15,786.5,102.0,4.1,35.5,616.5,156.68,83.0
2017,6,29,16,30,769.0,99.0,4.1,35.0,569.0,108.21,56.09
2017,6,29,16,45,745.0,95.5,4.1,35.0,517.5,65.31,47.49
2017,6,29,17,0,721.0,92.0,4.1,35.0,466.0,64.85,47.33
2017,6,29,17,15,690.5,87.5,4.0,34.5,413.5,57.55,41.66
2017,6,29,17,30,660.0,83.0,3.9,34.0,361.0,56.33,40.92
2017,6,29,17,45,615.0,78.0,3.8,33.5,308.0,54.55,39.68
2017,6,29,18,0,570.0,73.0,3.7,33.0,255.0,52.7,38.32
2017,6,29,18,15,508.5,65.0,3.4,32.0,204.5,48.28,34.78
2017,6,29,18,30,447.0,57.0,3.1,31.0,154.0,43.66,30.9
2017,6,29,18,45,348.0,47.0,2.85,30.5,109.0,36.99,25.0
2017,6,29,19,0,249.0,37.0,2.6,30.0,64.0,28.76,17.44
2017,6,29,19,15,124.5,18.5,2.8,29.5,32.0,14.5,1.04
2017,6,29,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,5,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,30,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,5,45,62.5,14.5,4.35,25.0,19.0,46.94,0.0
2017,6,30,6,0,125.0,29.0,4.6,25.0,38.0,143.0,91.75
2017,6,30,6,15,228.0,44.0,4.75,25.5,78.0,233.61,181.75
2017,6,30,6,30,331.0,59.0,4.9,26.0,118.0,330.15,263.75
2017,6,30,6,45,178.5,80.0,5.1,26.5,113.0,243.74,195.27
2017,6,30,7,0,26.0,101.0,5.3,27.0,108.0,130.88,101.48
2017,6,30,7,15,41.0,125.0,5.35,27.5,139.5,169.5,132.77
2017,6,30,7,30,56.0,149.0,5.4,28.0,171.0,208.49,163.58
2017,6,30,7,45,155.5,172.5,5.45,28.5,245.5,336.59,265.75
2017,6,30,8,0,255.0,196.0,5.5,29.0,320.0,472.32,369.87
2017,6,30,8,15,330.5,205.0,5.5,29.5,384.5,555.31,431.22
2017,6,30,8,30,406.0,214.0,5.5,30.0,449.0,659.97,506.29
2017,6,30,8,45,278.0,260.0,5.55,30.5,427.5,576.05,439.13
2017,6,30,9,0,150.0,306.0,5.6,31.0,406.0,485.03,366.86
2017,6,30,9,15,480.5,211.0,5.6,31.5,564.0,741.24,559.14
2017,6,30,9,30,811.0,116.0,5.6,32.0,722.0,969.43,714.28
2017,6,30,9,45,821.0,119.0,5.6,32.5,761.5,973.8,712.87
2017,6,30,10,0,831.0,122.0,5.6,33.0,801.0,986.14,718.16
2017,6,30,10,15,839.5,123.5,5.55,33.5,835.0,992.21,719.01
2017,6,30,10,30,848.0,125.0,5.5,34.0,869.0,995.05,717.9
2017,6,30,10,45,434.5,227.0,5.45,34.5,608.5,689.29,506.6
2017,6,30,11,0,21.0,329.0,5.4,35.0,348.0,322.13,233.84
2017,6,30,11,15,37.5,383.0,5.35,35.0,418.5,400.63,290.99
2017,6,30,11,30,54.0,437.0,5.3,35.0,489.0,464.27,335.82
2017,6,30,11,45,90.5,467.5,5.3,35.5,556.5,521.42,375.63
2017,6,30,12,0,127.0,498.0,5.3,36.0,624.0,582.49,417.32
2017,6,30,12,15,486.5,324.5,5.25,36.0,807.5,737.71,532.82
2017,6,30,12,30,846.0,151.0,5.2,36.0,991.0,848.71,611.48
2017,6,30,12,45,595.0,305.5,5.2,36.5,895.5,755.53,543.13
2017,6,30,13,0,344.0,460.0,5.2,37.0,800.0,666.22,475.33
2017,6,30,13,15,588.0,307.0,5.15,37.0,881.0,690.12,496.81
2017,6,30,13,30,832.0,154.0,5.1,37.0,962.0,700.11,506.91
2017,6,30,13,45,545.0,308.0,5.1,37.0,833.5,603.36,434.48
2017,6,30,14,0,258.0,462.0,5.1,37.0,705.0,523.09,374.24
2017,6,30,14,15,205.0,453.5,5.1,36.5,643.5,475.69,341.24
2017,6,30,14,30,152.0,445.0,5.1,36.0,582.0,426.14,306.54
2017,6,30,14,45,148.0,427.5,5.1,36.0,556.5,397.52,285.93
2017,6,30,15,0,144.0,410.0,5.1,36.0,531.0,369.57,265.57
2017,6,30,15,15,410.5,299.5,5.1,35.5,622.0,351.36,247.43
2017,6,30,15,30,677.0,189.0,5.1,35.0,713.0,319.2,214.63
2017,6,30,15,45,653.5,187.5,5.2,35.0,669.0,272.24,176.68
2017,6,30,16,0,630.0,186.0,5.3,35.0,625.0,227.96,142.18
2017,6,30,16,15,607.0,180.0,5.3,34.5,578.0,183.39,110.79
2017,6,30,16,30,584.0,174.0,5.3,34.0,531.0,141.8,87.35
2017,6,30,16,45,555.0,166.5,5.35,34.0,481.5,105.94,80.57
2017,6,30,17,0,526.0,159.0,5.4,34.0,432.0,103.73,79.11
2017,6,30,17,15,488.0,150.0,5.35,33.5,381.0,100.22,76.73
2017,6,30,17,30,450.0,141.0,5.3,33.0,330.0,96.44,74.08
2017,6,30,17,45,406.5,128.0,5.3,32.5,280.5,89.55,68.8
2017,6,30,18,0,363.0,115.0,5.3,32.0,231.0,82.27,63.06
2017,6,30,18,15,298.5,100.0,5.1,31.5,183.5,75.68,57.68
2017,6,30,18,30,234.0,85.0,4.9,31.0,136.0,64.93,48.58
2017,6,30,18,45,165.5,65.0,4.75,30.5,95.5,50.39,36.04
2017,6,30,19,0,97.0,45.0,4.6,30.0,55.0,35.44,22.78
2017,6,30,19,15,48.5,22.5,4.45,29.5,27.5,18.87,3.09
2017,6,30,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,1,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,1,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,1,5,45,9.0,13.5,2.8,24.5,14.0,17.13,0.0
2017,7,1,6,0,18.0,27.0,2.9,25.0,28.0,43.67,23.61
2017,7,1,6,15,77.5,52.0,2.9,25.5,65.0,127.84,96.74
2017,7,1,6,30,137.0,77.0,2.9,26.0,102.0,201.53,158.68
2017,7,1,6,45,96.5,91.0,2.95,26.5,111.5,188.2,148.63
2017,7,1,7,0,56.0,105.0,3.0,27.0,121.0,159.64,125.2
2017,7,1,7,15,70.0,129.0,3.0,27.0,153.0,198.39,156.46
2017,7,1,7,30,84.0,153.0,3.0,27.0,185.0,237.39,187.13
2017,7,1,7,45,146.5,176.5,3.0,27.5,243.5,334.09,262.59
2017,7,1,8,0,209.0,200.0,3.0,28.0,302.0,418.66,326.38
2017,7,1,8,15,290.0,210.5,3.05,28.5,369.0,524.66,404.4
2017,7,1,8,30,371.0,221.0,3.1,29.0,436.0,616.46,469.74
2017,7,1,8,45,329.5,254.5,3.2,29.5,458.5,619.37,467.57
2017,7,1,9,0,288.0,288.0,3.3,30.0,481.0,618.59,463.37
2017,7,1,9,15,479.0,237.0,3.4,30.5,583.5,769.15,571.02
2017,7,1,9,30,670.0,186.0,3.5,31.0,686.0,913.49,667.6
2017,7,1,9,45,497.0,276.5,3.65,31.5,659.0,830.09,605.71
2017,7,1,10,0,324.0,367.0,3.8,32.0,632.0,731.55,532.78
2017,7,1,10,15,528.5,280.5,3.9,32.0,734.5,857.27,623.24
2017,7,1,10,30,733.0,194.0,4.0,32.0,837.0,970.56,699.35
2017,7,1,10,45,744.0,195.0,4.1,32.5,865.5,971.42,697.3
2017,7,1,11,0,755.0,196.0,4.2,33.0,894.0,961.47,689.18
2017,7,1,11,15,533.5,327.5,4.25,33.0,826.5,864.23,621.03
2017,7,1,11,30,312.0,459.0,4.3,33.0,759.0,752.79,540.23
2017,7,1,11,45,372.5,445.5,4.4,33.5,808.5,780.58,559.71
2017,7,1,12,0,433.0,432.0,4.5,34.0,858.0,809.02,578.5
2017,7,1,12,15,462.5,430.0,4.55,34.0,887.0,810.18,579.39
2017,7,1,12,30,492.0,428.0,4.6,34.0,916.0,807.96,578.12
2017,7,1,12,45,614.5,329.5,4.65,34.5,938.0,791.28,569.2
2017,7,1,13,0,737.0,231.0,4.7,35.0,960.0,773.49,558.94
2017,7,1,13,15,520.5,349.5,4.7,35.0,862.0,680.67,490.85
2017,7,1,13,30,304.0,468.0,4.7,35.0,764.0,599.53,430.73
2017,7,1,13,45,513.5,346.5,4.7,35.5,834.0,613.39,442.57
2017,7,1,14,0,723.0,225.0,4.7,36.0,904.0,609.51,440.13
2017,7,1,14,15,715.0,222.5,4.7,36.0,878.5,563.2,405.62
2017,7,1,14,30,707.0,220.0,4.7,36.0,853.0,516.81,370.43
2017,7,1,14,45,699.0,215.5,4.7,36.0,822.0,469.03,333.45
2017,7,1,15,0,691.0,211.0,4.7,36.0,791.0,421.56,295.86
2017,7,1,15,15,677.0,207.0,4.65,35.5,753.0,372.9,257.3
2017,7,1,15,30,663.0,203.0,4.6,35.0,715.0,325.54,219.21
2017,7,1,15,45,649.0,196.0,4.6,35.0,673.0,277.5,180.4
2017,7,1,16,0,635.0,189.0,4.6,35.0,631.0,231.13,144.1
2017,7,1,16,15,612.0,183.0,4.5,34.5,583.5,186.26,112.58
2017,7,1,16,30,589.0,177.0,4.4,34.0,536.0,144.39,89.04
2017,7,1,16,45,566.5,166.5,4.3,34.0,487.5,106.05,80.59
2017,7,1,17,0,544.0,156.0,4.2,34.0,439.0,101.96,77.62
2017,7,1,17,15,506.0,147.0,3.9,33.5,387.5,98.38,75.16
2017,7,1,17,30,468.0,138.0,3.6,33.0,336.0,94.52,72.44
2017,7,1,17,45,428.0,125.0,3.3,32.5,286.0,87.59,67.12
2017,7,1,18,0,388.0,112.0,3.0,32.0,236.0,80.25,61.32
2017,7,1,18,15,321.5,98.0,2.75,31.0,187.5,71.64,54.4
2017,7,1,18,30,255.0,84.0,2.5,30.0,139.0,64.33,48.27
2017,7,1,18,45,180.5,64.5,2.25,29.5,98.0,50.08,35.95
2017,7,1,19,0,106.0,45.0,2.0,29.0,57.0,35.46,22.92
2017,7,1,19,15,53.0,22.5,2.2,28.5,28.5,18.28,2.87
2017,7,1,19,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,2,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,2,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,2,5,45,23.5,14.0,2.45,23.5,16.0,25.39,0.0
2017,7,2,6,0,47.0,28.0,2.6,24.0,32.0,71.94,42.04
2017,7,2,6,15,128.5,48.5,2.8,24.5,69.5,165.11,126.98
2017,7,2,6,30,210.0,69.0,3.0,25.0,107.0,249.41,198.36
2017,7,2,6,45,288.5,83.0,3.2,25.5,153.5,342.47,274.73
2017,7,2,7,0,367.0,97.0,3.4,26.0,200.0,428.99,343.88
2017,7,2,7,15,421.0,107.5,3.55,26.5,250.5,496.73,396.0
2017,7,2,7,30,475.0,118.0,3.7,27.0,301.0,567.34,448.52
2017,7,2,7,45,340.5,159.0,3.85,27.5,300.5,496.56,390.65
2017,7,2,8,0,206.0,200.0,4.0,28.0,300.0,416.02,325.01
2017,7,2,8,15,200.0,226.0,4.0,28.5,332.5,442.78,343.11
2017,7,2,8,30,194.0,252.0,4.0,29.0,365.0,468.06,359.42
2017,7,2,8,45,448.0,196.5,4.05,29.5,486.5,685.43,521.45
2017,7,2,9,0,702.0,141.0,4.1,30.0,608.0,884.29,657.86
2017,7,2,9,15,515.5,232.5,4.1,30.0,588.5,800.48,595.64
