Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,2,9,30,329.0,324.0,4.1,30.0,569.0,697.45,517.9
2017,7,2,9,45,326.0,345.5,4.1,30.5,600.0,715.0,527.94
2017,7,2,10,0,323.0,367.0,4.1,31.0,631.0,730.63,535.98
2017,7,2,10,15,559.5,259.0,4.1,31.5,740.0,870.64,635.34
2017,7,2,10,30,796.0,151.0,4.1,32.0,849.0,981.71,707.08
2017,7,2,10,45,627.0,266.5,4.15,32.5,827.0,927.44,667.72
2017,7,2,11,0,458.0,382.0,4.2,33.0,805.0,858.5,615.29
2017,7,2,11,15,449.0,396.5,4.15,33.0,819.5,848.76,607.96
2017,7,2,11,30,440.0,411.0,4.1,33.0,834.0,836.78,598.86
2017,7,2,11,45,650.0,273.0,4.1,33.5,907.0,884.47,635.05
2017,7,2,12,0,860.0,135.0,4.1,34.0,980.0,907.26,649.4
2017,7,2,12,15,861.0,135.5,4.05,34.0,985.5,880.1,631.08
2017,7,2,12,30,862.0,136.0,4.0,34.0,991.0,850.49,611.49
2017,7,2,12,45,861.0,136.0,4.0,34.0,988.5,816.77,589.37
2017,7,2,13,0,860.0,136.0,4.0,34.0,986.0,781.27,565.99
2017,7,2,13,15,857.5,135.5,3.95,34.0,975.5,742.5,540.01
2017,7,2,13,30,855.0,135.0,3.9,34.0,965.0,702.09,511.1
2017,7,2,13,45,850.5,134.5,3.85,34.5,947.0,658.84,478.69
2017,7,2,14,0,846.0,134.0,3.8,35.0,929.0,614.34,444.88
2017,7,2,14,15,840.0,133.0,3.7,35.0,903.5,567.58,409.59
2017,7,2,14,30,834.0,132.0,3.6,35.0,878.0,520.08,372.93
2017,7,2,14,45,813.0,137.5,3.55,35.0,843.0,465.68,330.69
2017,7,2,15,0,792.0,143.0,3.5,35.0,808.0,416.07,290.95
2017,7,2,15,15,780.5,140.5,3.4,35.0,770.5,365.2,249.47
2017,7,2,15,30,769.0,138.0,3.3,35.0,733.0,315.13,208.12
2017,7,2,15,45,757.0,133.5,3.25,35.0,690.5,264.48,166.62
2017,7,2,16,0,745.0,129.0,3.2,35.0,648.0,215.09,127.49
2017,7,2,16,15,726.0,125.0,3.05,34.5,601.0,166.68,93.12
2017,7,2,16,30,707.0,121.0,2.9,34.0,554.0,112.91,61.48
2017,7,2,16,45,682.5,116.5,2.75,34.0,503.5,71.6,52.76
2017,7,2,17,0,658.0,112.0,2.6,34.0,453.0,71.35,52.8
2017,7,2,17,15,625.0,106.0,2.3,33.5,401.5,69.86,51.9
2017,7,2,17,30,592.0,100.0,2.0,33.0,350.0,68.2,50.84
2017,7,2,17,45,548.0,92.5,1.75,32.5,298.0,65.16,48.61
2017,7,2,18,0,504.0,85.0,1.5,32.0,246.0,61.92,46.13
2017,7,2,18,15,440.0,75.5,1.55,31.5,197.0,55.71,41.04
2017,7,2,18,30,376.0,66.0,1.6,31.0,148.0,49.56,35.8
2017,7,2,18,45,284.5,53.0,1.65,30.5,104.5,40.42,27.84
2017,7,2,19,0,193.0,40.0,1.7,30.0,61.0,30.99,19.24
2017,7,2,19,15,96.5,20.0,2.0,29.5,30.5,15.66,1.59
2017,7,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,3,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,3,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,5,45,50.5,14.0,3.7,24.5,17.5,39.88,0.0
2017,7,3,6,0,101.0,28.0,3.9,25.0,35.0,113.69,68.02
2017,7,3,6,15,202.0,44.0,4.0,25.0,74.0,217.32,168.32
2017,7,3,6,30,303.0,60.0,4.1,25.0,113.0,312.38,249.55
2017,7,3,6,45,397.0,68.0,4.25,25.5,163.0,399.74,322.16
2017,7,3,7,0,491.0,76.0,4.4,26.0,213.0,501.44,403.03
2017,7,3,7,15,542.0,83.5,4.45,26.5,265.5,569.58,453.98
2017,7,3,7,30,593.0,91.0,4.5,27.0,318.0,639.62,504.43
2017,7,3,7,45,309.0,134.0,4.6,27.5,253.5,436.91,346.53
2017,7,3,8,0,25.0,177.0,4.7,28.0,189.0,193.75,149.23
2017,7,3,8,15,386.5,139.5,4.7,28.5,361.0,546.42,428.38
2017,7,3,8,30,748.0,102.0,4.7,29.0,533.0,854.33,647.56
2017,7,3,8,45,775.5,102.0,4.7,29.5,584.5,893.84,669.45
2017,7,3,9,0,803.0,102.0,4.7,30.0,636.0,931.46,691.36
2017,7,3,9,15,817.5,104.5,4.7,30.5,681.0,956.99,704.91
2017,7,3,9,30,832.0,107.0,4.7,31.0,726.0,969.2,709.66
2017,7,3,9,45,846.5,107.0,4.7,32.0,767.5,986.25,716.27
2017,7,3,10,0,861.0,107.0,4.7,33.0,809.0,1000.32,721.04
2017,7,3,10,15,869.0,108.5,4.65,33.0,843.5,1006.27,723.29
2017,7,3,10,30,877.0,110.0,4.6,33.0,878.0,1008.91,723.58
2017,7,3,10,45,884.0,110.5,4.55,33.5,906.5,1006.13,719.06
2017,7,3,11,0,891.0,111.0,4.5,34.0,935.0,999.96,712.55
2017,7,3,11,15,895.0,112.0,4.45,34.5,955.0,987.96,702.48
2017,7,3,11,30,899.0,113.0,4.4,35.0,975.0,972.63,690.47
2017,7,3,11,45,883.0,126.0,4.35,35.5,982.5,946.5,671.69
2017,7,3,12,0,867.0,139.0,4.3,36.0,990.0,917.37,651.16
2017,7,3,12,15,867.5,139.0,4.2,36.0,995.0,889.06,632.35
2017,7,3,12,30,868.0,139.0,4.1,36.0,1000.0,858.34,611.99
2017,7,3,12,45,866.0,139.0,4.0,36.5,996.5,823.54,587.74
2017,7,3,13,0,864.0,139.0,3.9,37.0,993.0,787.04,562.43
2017,7,3,13,15,861.0,138.5,3.85,37.0,982.0,747.7,536.4
2017,7,3,13,30,858.0,138.0,3.8,37.0,971.0,706.75,507.56
2017,7,3,13,45,852.0,138.0,3.75,37.0,951.5,662.73,476.05
2017,7,3,14,0,846.0,138.0,3.7,37.0,932.0,617.6,443.12
2017,7,3,14,15,839.0,136.5,3.65,37.0,906.5,569.87,407.64
2017,7,3,14,30,832.0,135.0,3.6,37.0,881.0,521.5,370.83
2017,7,3,14,45,822.5,134.0,3.6,37.0,848.0,471.93,332.32
2017,7,3,15,0,813.0,133.0,3.6,37.0,815.0,416.98,289.1
2017,7,3,15,15,568.0,237.5,3.6,36.5,703.5,358.74,247.46
2017,7,3,15,30,323.0,342.0,3.6,36.0,592.0,336.76,234.93
2017,7,3,15,45,539.0,233.5,3.65,36.0,621.5,281.33,185.82
2017,7,3,16,0,755.0,125.0,3.7,36.0,651.0,213.97,125.84
2017,7,3,16,15,736.0,121.5,3.7,35.5,603.5,165.34,91.41
2017,7,3,16,30,717.0,118.0,3.7,35.0,556.0,111.58,59.95
2017,7,3,16,45,688.5,115.0,3.75,35.0,505.0,70.68,51.81
2017,7,3,17,0,660.0,112.0,3.8,35.0,454.0,71.37,52.6
2017,7,3,17,15,626.5,106.0,3.75,34.5,402.0,69.87,51.7
2017,7,3,17,30,593.0,100.0,3.7,34.0,350.0,68.21,50.66
2017,7,3,17,45,545.5,93.0,3.65,33.5,298.0,65.53,48.73
2017,7,3,18,0,498.0,86.0,3.6,33.0,246.0,62.71,46.6
2017,7,3,18,15,435.0,76.5,3.5,32.0,196.5,56.41,41.55
2017,7,3,18,30,372.0,67.0,3.4,31.0,147.0,50.29,36.42
2017,7,3,18,45,280.0,53.5,3.3,30.5,104.0,40.79,28.14
2017,7,3,19,0,188.0,40.0,3.2,30.0,61.0,30.99,19.22
2017,7,3,19,15,94.0,20.0,3.4,29.5,30.5,15.66,1.53
2017,7,3,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,3.85,29.0,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,4,5,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,4,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,4,5,45,37.5,12.5,3.5,24.5,15.5,31.5,0.0
2017,7,4,6,0,75.0,25.0,3.6,25.0,31.0,91.91,52.57
2017,7,4,6,15,153.0,42.5,3.75,25.0,66.0,169.78,130.65
2017,7,4,6,30,231.0,60.0,3.9,25.0,101.0,263.65,210.11
2017,7,4,6,45,294.0,74.5,4.1,25.5,145.0,334.7,269.51
2017,7,4,7,0,357.0,89.0,4.3,26.0,189.0,410.53,330.71
2017,7,4,7,15,394.5,103.0,4.35,26.5,235.5,469.4,376.17
2017,7,4,7,30,432.0,117.0,4.4,27.0,282.0,529.85,421.22
2017,7,4,7,45,411.0,143.0,4.5,28.0,319.5,555.66,436.85
2017,7,4,8,0,390.0,169.0,4.6,29.0,357.0,577.92,449.44
2017,7,4,8,15,442.0,176.5,4.6,29.5,413.0,642.59,495.04
2017,7,4,8,30,494.0,184.0,4.6,30.0,469.0,708.21,539.94
2017,7,4,8,45,624.5,150.0,4.65,30.5,543.0,810.71,610.09
2017,7,4,9,0,755.0,116.0,4.7,31.0,617.0,900.85,668.41
2017,7,4,9,15,770.5,119.0,4.65,31.5,662.0,927.26,682.11
2017,7,4,9,30,786.0,122.0,4.6,32.0,707.0,951.05,694.47
2017,7,4,9,45,798.5,124.5,4.55,32.5,747.5,968.4,702.54
2017,7,4,10,0,811.0,127.0,4.5,33.0,788.0,982.73,708.71
2017,7,4,10,15,820.5,129.0,4.45,33.0,822.5,978.97,704.66
2017,7,4,10,30,830.0,131.0,4.4,33.0,857.0,983.45,706.24
2017,7,4,10,45,836.5,132.5,4.4,33.5,885.0,981.14,702.33
2017,7,4,11,0,843.0,134.0,4.4,34.0,913.0,975.57,696.5
2017,7,4,11,15,848.0,135.5,4.35,34.0,934.0,965.24,688.93
2017,7,4,11,30,853.0,137.0,4.3,34.0,955.0,951.65,679.42
2017,7,4,11,45,856.5,137.0,4.3,34.5,968.5,932.09,665.04
2017,7,4,12,0,860.0,137.0,4.3,35.0,982.0,909.53,648.86
2017,7,4,12,15,861.5,137.0,4.3,35.0,987.5,882.36,631.1
2017,7,4,12,30,863.0,137.0,4.3,35.0,993.0,852.74,611.73
2017,7,4,12,45,862.5,137.0,4.3,35.5,990.5,819.36,588.64
2017,7,4,13,0,862.0,137.0,4.3,36.0,988.0,784.17,564.37
2017,7,4,13,15,860.0,136.5,4.3,36.0,977.5,745.66,538.86
2017,7,4,13,30,858.0,136.0,4.3,36.0,967.0,705.46,510.39
2017,7,4,13,45,854.0,134.5,4.3,36.0,949.5,661.6,478.84
2017,7,4,14,0,850.0,133.0,4.3,36.0,932.0,616.47,445.71
2017,7,4,14,15,844.0,131.5,4.3,36.0,906.5,569.12,410.22
2017,7,4,14,30,838.0,130.0,4.3,36.0,881.0,521.03,373.29
2017,7,4,14,45,829.5,128.0,4.3,36.0,848.5,470.9,333.96
2017,7,4,15,0,821.0,126.0,4.3,36.0,816.0,420.68,293.58
2017,7,4,15,15,810.0,124.0,4.3,35.5,778.0,363.21,247.75
2017,7,4,15,30,799.0,122.0,4.3,35.0,740.0,312.09,205.74
2017,7,4,15,45,784.5,119.0,4.35,35.0,696.5,260.33,163.08
2017,7,4,16,0,770.0,116.0,4.4,35.0,653.0,210.06,123.04
2017,7,4,16,15,751.5,113.0,4.4,34.5,605.5,160.99,87.98
2017,7,4,16,30,733.0,110.0,4.4,34.0,558.0,114.23,61.86
2017,7,4,16,45,708.5,106.0,4.4,34.0,507.5,65.1,47.53
2017,7,4,17,0,684.0,102.0,4.4,34.0,457.0,64.84,47.53
2017,7,4,17,15,652.0,96.5,4.35,33.5,405.0,63.38,46.63
2017,7,4,17,30,620.0,91.0,4.3,33.0,353.0,61.76,45.58
2017,7,4,17,45,575.5,84.5,4.25,33.0,300.5,59.16,43.59
2017,7,4,18,0,531.0,78.0,4.2,33.0,248.0,56.41,41.4
2017,7,4,18,15,469.0,69.5,4.05,32.0,198.5,51.79,37.71
2017,7,4,18,30,407.0,61.0,3.9,31.0,149.0,46.97,33.65
2017,7,4,18,45,316.0,49.0,3.75,30.5,105.5,37.46,25.39
2017,7,4,19,0,225.0,37.0,3.6,30.0,62.0,28.71,17.39
2017,7,4,19,15,112.5,18.5,3.55,29.5,31.0,14.49,0.91
2017,7,4,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,5,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,5,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,5,5,45,49.0,13.0,3.0,24.5,16.5,38.09,0.0
2017,7,5,6,0,98.0,26.0,3.1,25.0,33.0,107.39,60.57
2017,7,5,6,15,197.5,42.0,3.2,25.0,71.5,211.45,163.12
2017,7,5,6,30,297.0,58.0,3.3,25.0,110.0,305.28,243.26
2017,7,5,6,45,155.5,77.0,3.45,25.5,105.0,223.05,178.28
2017,7,5,7,0,14.0,96.0,3.6,26.0,100.0,105.86,81.13
2017,7,5,7,15,242.0,102.5,3.6,26.5,194.0,329.04,265.07
2017,7,5,7,30,470.0,109.0,3.6,27.0,288.0,551.02,437.24
2017,7,5,7,45,567.5,104.5,3.65,27.5,354.0,651.73,508.7
2017,7,5,8,0,665.0,100.0,3.7,28.0,420.0,748.65,575.28
2017,7,5,8,15,427.0,175.5,3.7,28.5,390.0,627.47,482.6
2017,7,5,8,30,189.0,251.0,3.7,29.0,360.0,462.33,353.96
2017,7,5,8,45,160.5,276.5,3.7,29.5,375.0,463.77,352.68
2017,7,5,9,0,132.0,302.0,3.7,30.0,390.0,463.09,349.22
2017,7,5,9,15,470.5,209.0,3.6,30.5,553.5,728.94,545.9
2017,7,5,9,30,809.0,116.0,3.5,31.0,717.0,967.15,703.37
2017,7,5,9,45,824.5,116.0,3.45,31.5,758.5,973.94,702.58
2017,7,5,10,0,840.0,116.0,3.4,32.0,800.0,988.88,708.98
2017,7,5,10,15,849.0,118.0,3.2,32.0,835.0,996.27,710.88
2017,7,5,10,30,858.0,120.0,3.0,32.0,870.0,1000.39,710.76
2017,7,5,10,45,866.0,120.5,2.8,32.5,898.5,998.61,705.54
2017,7,5,11,0,874.0,121.0,2.6,33.0,927.0,993.48,698.32
2017,7,5,11,15,878.5,121.5,2.45,33.5,948.0,981.55,687.45
2017,7,5,11,30,883.0,122.0,2.3,34.0,969.0,966.34,674.73
2017,7,5,11,45,868.0,135.0,2.15,34.5,977.0,941.18,656.01
2017,7,5,12,0,853.0,148.0,2.0,35.0,985.0,913.03,635.65
2017,7,5,12,15,854.0,148.5,1.95,35.0,990.5,885.8,618.25
2017,7,5,12,30,855.0,149.0,1.9,35.0,996.0,856.15,599.33
2017,7,5,12,45,856.5,147.0,1.85,35.5,994.0,822.83,576.91
2017,7,5,13,0,858.0,145.0,1.8,36.0,992.0,787.67,553.35
2017,7,5,13,15,855.5,144.5,1.85,36.0,981.5,748.83,529.0
2017,7,5,13,30,853.0,144.0,1.9,36.0,971.0,708.37,501.9
2017,7,5,13,45,850.5,142.0,2.0,36.5,953.5,665.24,471.66
2017,7,5,14,0,848.0,140.0,2.1,37.0,936.0,620.7,439.69
2017,7,5,14,15,841.5,138.5,2.15,37.0,910.5,573.09,405.43
2017,7,5,14,30,835.0,137.0,2.2,37.0,885.0,524.79,369.65
2017,7,5,14,45,825.0,136.0,2.3,37.0,852.5,474.78,331.74
2017,7,5,15,0,815.0,135.0,2.4,37.0,820.0,419.52,289.09
2017,7,5,15,15,803.5,132.5,2.4,36.5,781.5,367.39,247.94
2017,7,5,15,30,792.0,130.0,2.4,36.0,743.0,316.03,206.57
2017,7,5,15,45,777.5,127.0,2.45,36.0,699.5,264.58,164.87
2017,7,5,16,0,763.0,124.0,2.5,36.0,656.0,214.63,125.67
2017,7,5,16,15,744.0,120.5,2.5,35.5,608.0,165.49,91.01
2017,7,5,16,30,725.0,117.0,2.5,35.0,560.0,111.31,59.47
2017,7,5,16,45,698.5,113.0,2.55,35.0,509.0,69.48,50.81
2017,7,5,17,0,672.0,109.0,2.6,35.0,458.0,69.43,51.01
2017,7,5,17,15,639.0,103.5,2.45,34.5,405.5,68.19,50.31
2017,7,5,17,30,606.0,98.0,2.3,34.0,353.0,66.82,49.49
2017,7,5,17,45,557.5,91.5,2.15,34.0,300.5,64.44,47.71
2017,7,5,18,0,509.0,85.0,2.0,34.0,248.0,61.96,45.76
2017,7,5,18,15,446.5,75.0,1.8,33.0,198.0,56.33,41.28
2017,7,5,18,30,384.0,65.0,1.6,32.0,148.0,48.85,35.05
2017,7,5,18,45,293.0,52.0,1.4,31.5,104.5,39.69,27.1
2017,7,5,19,0,202.0,39.0,1.2,31.0,61.0,30.24,18.53
2017,7,5,19,15,101.0,19.5,1.35,30.5,30.5,15.27,1.12
2017,7,5,19,30,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,1.65,29.5,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,6,5,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2017,7,6,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,6,5,45,62.0,12.5,1.65,24.5,16.5,44.55,0.0
2017,7,6,6,0,124.0,25.0,1.9,25.0,33.0,132.35,73.16
2017,7,6,6,15,229.0,39.5,1.95,25.0,72.0,227.26,174.91
2017,7,6,6,30,334.0,54.0,2.0,25.0,111.0,324.21,257.13
2017,7,6,6,45,418.0,62.5,2.05,25.5,160.0,412.04,328.6
2017,7,6,7,0,502.0,71.0,2.1,26.0,209.0,502.93,399.22
2017,7,6,7,15,263.0,104.0,2.0,26.5,177.5,347.82,276.75
2017,7,6,7,30,24.0,137.0,1.9,27.0,146.0,154.4,119.12
2017,7,6,7,45,357.5,113.5,1.85,27.5,283.5,471.84,371.39
2017,7,6,8,0,691.0,90.0,1.8,28.0,421.0,758.64,573.57
2017,7,6,8,15,716.5,94.5,1.65,28.5,473.0,799.81,594.26
2017,7,6,8,30,742.0,99.0,1.5,29.0,525.0,844.42,618.62
2017,7,6,8,45,764.0,101.0,1.4,29.5,574.5,881.0,637.44
2017,7,6,9,0,786.0,103.0,1.3,30.0,624.0,915.56,654.51
2017,7,6,9,15,541.0,216.5,1.1,30.5,587.0,807.72,578.66
2017,7,6,9,30,296.0,330.0,0.9,31.0,550.0,671.31,479.42
2017,7,6,9,45,567.5,221.5,0.7,31.5,672.5,848.39,596.68
2017,7,6,10,0,839.0,113.0,0.5,32.0,795.0,984.6,671.2
2017,7,6,10,15,445.0,249.0,0.5,32.5,612.5,739.45,514.71
2017,7,6,10,30,51.0,385.0,0.5,33.0,430.0,429.68,302.43
2017,7,6,10,45,460.5,251.5,0.55,33.5,675.0,741.84,520.37
2017,7,6,11,0,870.0,118.0,0.6,34.0,920.0,986.65,666.69
2017,7,6,11,15,874.5,118.5,0.75,34.0,941.0,974.88,658.72
2017,7,6,11,30,879.0,119.0,0.9,34.0,962.0,959.85,652.31
2017,7,6,11,45,870.0,128.0,1.1,34.5,972.0,936.85,640.4
2017,7,6,12,0,861.0,137.0,1.3,35.0,982.0,910.86,626.27
2017,7,6,12,15,862.0,137.0,1.4,35.0,987.5,883.26,610.76
2017,7,6,12,30,863.0,137.0,1.5,35.0,993.0,853.22,593.5
2017,7,6,12,45,861.5,137.5,1.65,35.5,990.0,819.44,572.96
2017,7,6,13,0,860.0,138.0,1.8,36.0,987.0,783.88,550.97
2017,7,6,13,15,857.5,137.5,1.85,36.0,976.5,745.05,526.77
2017,7,6,13,30,855.0,137.0,1.9,36.0,966.0,704.57,499.61
2017,7,6,13,45,850.5,136.5,2.0,36.0,948.0,661.24,470.14
2017,7,6,14,0,846.0,136.0,2.1,36.0,930.0,616.67,438.94
2017,7,6,14,15,839.5,134.5,2.15,35.5,904.5,569.18,405.41
2017,7,6,14,30,833.0,133.0,2.2,35.0,879.0,520.99,370.22
2017,7,6,14,45,825.0,131.0,2.3,35.0,847.0,471.27,332.16
2017,7,6,15,0,817.0,129.0,2.4,35.0,815.0,421.41,292.82
2017,7,6,15,15,806.0,126.5,2.45,35.0,777.0,363.82,246.99
2017,7,6,15,30,795.0,124.0,2.5,35.0,739.0,312.47,204.9
2017,7,6,15,45,781.0,121.5,2.55,35.0,696.0,261.33,163.14
2017,7,6,16,0,767.0,119.0,2.6,35.0,653.0,211.62,123.85
2017,7,6,16,15,748.5,115.5,2.65,34.5,605.5,162.29,88.86
2017,7,6,16,30,730.0,112.0,2.7,34.0,558.0,115.26,62.7
2017,7,6,16,45,371.5,145.0,2.75,34.0,371.5,90.72,68.2
2017,7,6,17,0,13.0,178.0,2.8,34.0,185.0,146.56,113.32
2017,7,6,17,15,10.0,159.0,2.75,33.5,164.0,131.59,101.87
2017,7,6,17,30,7.0,140.0,2.7,33.0,143.0,116.48,90.23
2017,7,6,17,45,3.5,120.0,2.65,32.5,121.5,100.51,77.67
2017,7,6,18,0,0.0,100.0,2.6,32.0,100.0,84.39,64.72
2017,7,6,18,15,0.0,80.0,2.3,31.5,80.0,68.15,51.38
2017,7,6,18,30,0.0,60.0,2.0,31.0,60.0,51.75,37.61
2017,7,6,18,45,0.0,42.5,1.75,30.5,42.5,37.09,25.09
2017,7,6,19,0,0.0,25.0,1.5,30.0,25.0,22.03,12.04
2017,7,6,19,15,0.0,12.5,1.5,29.5,12.5,10.99,0.0
2017,7,6,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,1.55,29.0,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,1.6,28.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,1.65,28.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,1.75,27.5,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,7,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,7,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,7,5,45,62.5,12.0,1.5,23.5,16.0,44.31,0.0
2017,7,7,6,0,125.0,24.0,1.7,24.0,32.0,130.62,69.61
2017,7,7,6,15,229.0,38.0,1.75,24.5,70.5,224.83,173.03
2017,7,7,6,30,333.0,52.0,1.8,25.0,109.0,320.41,253.86
2017,7,7,6,45,412.5,61.0,1.85,25.5,157.5,406.08,323.52
2017,7,7,7,0,492.0,70.0,1.9,26.0,206.0,493.83,391.71
2017,7,7,7,15,542.5,77.5,1.75,26.5,257.5,561.38,440.02
2017,7,7,7,30,593.0,85.0,1.6,27.0,309.0,630.93,487.28
2017,7,7,7,45,633.5,89.0,1.5,27.5,362.0,688.84,524.35
2017,7,7,8,0,674.0,93.0,1.4,28.0,415.0,747.16,560.19
2017,7,7,8,15,554.5,147.5,1.15,28.5,433.0,710.93,529.42
2017,7,7,8,30,435.0,202.0,0.9,29.0,451.0,673.2,496.29
2017,7,7,8,45,366.5,242.5,0.7,29.5,465.5,640.92,468.52
2017,7,7,9,0,298.0,283.0,0.5,30.0,480.0,622.88,449.96
2017,7,7,9,15,549.5,198.0,0.65,30.0,593.5,802.91,574.46
2017,7,7,9,30,801.0,113.0,0.8,30.0,707.0,955.46,668.71
2017,7,7,9,45,813.5,115.0,1.0,30.5,747.5,961.64,671.21
2017,7,7,10,0,826.0,117.0,1.2,31.0,788.0,975.76,680.43
2017,7,7,10,15,581.5,257.0,1.4,31.5,739.5,891.32,626.96
2017,7,7,10,30,337.0,397.0,1.6,32.0,691.0,763.11,538.94
2017,7,7,10,45,597.0,260.5,1.8,32.5,802.5,892.2,630.09
2017,7,7,11,0,857.0,124.0,2.0,33.0,914.0,979.9,684.93
2017,7,7,11,15,861.5,125.0,2.1,33.0,934.5,968.7,677.53
2017,7,7,11,30,866.0,126.0,2.2,33.0,955.0,954.24,669.12
2017,7,7,11,45,863.5,130.0,2.35,33.5,967.0,932.8,655.46
2017,7,7,12,0,861.0,134.0,2.5,34.0,979.0,908.4,639.9
2017,7,7,12,15,862.0,134.5,2.55,34.0,984.5,881.32,623.09
2017,7,7,12,30,863.0,135.0,2.6,34.0,990.0,851.75,604.62
2017,7,7,12,45,863.0,134.5,2.65,34.0,988.0,818.41,583.62
2017,7,7,13,0,863.0,134.0,2.7,34.0,986.0,783.19,561.26
2017,7,7,13,15,860.5,133.5,2.7,34.0,975.5,744.27,535.99
2017,7,7,13,30,858.0,133.0,2.7,34.0,965.0,703.7,507.69
2017,7,7,13,45,854.5,132.0,2.75,34.0,947.5,660.52,477.21
2017,7,7,14,0,851.0,131.0,2.8,34.0,930.0,616.01,445.03
2017,7,7,14,15,845.0,129.5,2.8,34.0,904.5,568.57,409.78
2017,7,7,14,30,839.0,128.0,2.8,34.0,879.0,520.38,373.05
2017,7,7,14,45,819.0,133.0,2.8,34.0,844.5,470.08,333.84
2017,7,7,15,0,799.0,138.0,2.8,34.0,810.0,415.57,290.82
2017,7,7,15,15,640.0,209.0,2.8,34.0,731.0,362.39,250.51
2017,7,7,15,30,481.0,280.0,2.8,34.0,652.0,330.86,227.68
2017,7,7,15,45,615.5,203.0,2.8,34.0,650.5,275.12,179.72
2017,7,7,16,0,750.0,126.0,2.8,34.0,649.0,213.66,126.61
2017,7,7,16,15,731.5,122.0,2.8,33.5,601.5,164.87,91.9
2017,7,7,16,30,713.0,118.0,2.8,33.0,554.0,110.89,60.14
2017,7,7,16,45,690.5,113.0,2.8,33.0,504.0,69.41,51.22
2017,7,7,17,0,668.0,108.0,2.8,33.0,454.0,68.73,50.9
2017,7,7,17,15,479.5,133.0,2.65,32.5,367.5,88.93,67.75
2017,7,7,17,30,291.0,158.0,2.5,32.0,281.0,112.62,87.51
2017,7,7,17,45,274.5,137.0,2.4,32.0,239.5,99.69,77.15
2017,7,7,18,0,258.0,116.0,2.3,32.0,198.0,86.16,66.16
2017,7,7,18,15,227.5,96.0,2.1,31.0,158.5,72.63,55.2
2017,7,7,18,30,197.0,76.0,1.9,30.0,119.0,58.58,43.47
2017,7,7,18,45,153.5,57.0,1.7,29.5,84.5,44.7,31.49
2017,7,7,19,0,110.0,38.0,1.5,29.0,50.0,30.38,18.81
2017,7,7,19,15,55.0,19.0,1.6,28.5,25.0,15.61,0.98
2017,7,7,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,1.95,27.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,7,8,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,8,5,45,67.0,11.5,1.95,23.5,16.0,46.2,0.0
2017,7,8,6,0,134.0,23.0,2.2,24.0,32.0,133.51,68.02
2017,7,8,6,15,239.0,37.0,2.3,24.5,70.5,229.5,176.74
2017,7,8,6,30,344.0,51.0,2.4,25.0,109.0,326.21,259.08
2017,7,8,6,45,420.0,60.0,2.55,26.0,157.0,410.0,327.29
2017,7,8,7,0,496.0,69.0,2.7,27.0,205.0,495.34,393.56
2017,7,8,7,15,545.5,76.0,2.65,27.5,256.5,561.57,441.93
2017,7,8,7,30,595.0,83.0,2.6,28.0,308.0,629.74,489.6
2017,7,8,7,45,634.5,87.5,2.55,28.5,361.0,687.49,527.88
2017,7,8,8,0,674.0,92.0,2.5,29.0,414.0,745.6,565.12
2017,7,8,8,15,700.5,96.5,2.35,29.5,465.0,791.71,592.27
2017,7,8,8,30,727.0,101.0,2.2,30.0,516.0,832.26,614.86
2017,7,8,8,45,748.0,104.0,2.1,30.5,565.5,868.85,634.61
2017,7,8,9,0,769.0,107.0,2.0,31.0,615.0,903.42,652.6
2017,7,8,9,15,784.0,110.0,1.85,31.5,660.0,929.73,664.39
2017,7,8,9,30,799.0,113.0,1.7,32.0,705.0,953.38,674.24
2017,7,8,9,45,810.5,115.5,1.55,32.5,745.0,959.13,672.74
2017,7,8,10,0,822.0,118.0,1.4,33.0,785.0,972.79,676.26
2017,7,8,10,15,830.5,120.0,1.3,33.0,819.5,979.74,677.62
2017,7,8,10,30,839.0,122.0,1.2,33.0,854.0,983.49,677.15
2017,7,8,10,45,845.0,124.0,1.15,33.5,881.5,981.43,672.75
2017,7,8,11,0,851.0,126.0,1.1,34.0,909.0,976.05,666.57
2017,7,8,11,15,855.5,127.0,1.1,34.0,930.0,964.92,659.33
2017,7,8,11,30,860.0,128.0,1.1,34.0,951.0,950.54,650.32
2017,7,8,11,45,865.0,127.0,1.15,34.5,965.0,931.6,638.15
2017,7,8,12,0,870.0,126.0,1.2,35.0,979.0,909.59,624.19
2017,7,8,12,15,871.0,126.0,1.2,35.0,984.5,882.02,607.45
2017,7,8,12,30,872.0,126.0,1.2,35.0,990.0,851.95,589.19
2017,7,8,12,45,870.0,127.0,1.2,35.0,987.5,818.08,568.5
2017,7,8,13,0,868.0,128.0,1.2,35.0,985.0,782.38,546.56
2017,7,8,13,15,551.5,307.0,1.15,35.0,849.5,670.03,468.84
2017,7,8,13,30,235.0,486.0,1.1,35.0,714.0,572.12,398.74
2017,7,8,13,45,544.0,306.5,1.1,35.0,821.0,603.03,424.54
2017,7,8,14,0,853.0,127.0,1.1,35.0,928.0,614.25,433.86
2017,7,8,14,15,637.5,248.0,1.1,35.0,837.5,541.36,380.98
2017,7,8,14,30,422.0,369.0,1.1,35.0,747.0,490.02,343.76
2017,7,8,14,45,441.5,346.5,1.15,35.0,729.0,454.19,318.1
2017,7,8,15,0,461.0,324.0,1.2,35.0,711.0,416.49,290.08
2017,7,8,15,15,636.0,218.5,1.2,35.0,725.5,367.91,250.59
2017,7,8,15,30,811.0,113.0,1.2,35.0,740.0,316.29,205.45
2017,7,8,15,45,797.5,110.5,1.25,35.0,697.0,256.89,158.22
2017,7,8,16,0,784.0,108.0,1.3,35.0,654.0,206.33,118.63
2017,7,8,16,15,767.0,104.5,1.3,34.5,607.0,156.2,83.24
2017,7,8,16,30,750.0,101.0,1.3,34.0,560.0,108.18,56.71
2017,7,8,16,45,728.0,97.0,1.35,34.0,509.5,66.17,48.32
2017,7,8,17,0,706.0,93.0,1.4,34.0,459.0,65.43,47.96
2017,7,8,17,15,676.0,88.0,1.3,33.5,407.0,57.76,41.98
2017,7,8,17,30,646.0,83.0,1.2,33.0,355.0,56.22,40.99
2017,7,8,17,45,605.5,77.0,1.2,33.0,303.0,53.75,39.09
2017,7,8,18,0,565.0,71.0,1.2,33.0,251.0,51.13,37.0
2017,7,8,18,15,505.5,63.0,1.05,32.0,201.0,46.66,33.43
2017,7,8,18,30,446.0,55.0,0.9,31.0,151.0,42.0,29.52
2017,7,8,18,45,358.5,44.5,0.8,30.5,107.5,34.86,23.25
2017,7,8,19,0,271.0,34.0,0.7,30.0,64.0,27.42,16.34
2017,7,8,19,15,135.5,17.0,0.75,29.5,32.0,13.34,0.0
2017,7,8,19,30,0.0,0.0,0.8,29.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,0.85,29.0,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,0.95,28.5,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,1.15,28.0,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,1.4,27.5,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,9,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,9,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,9,5,45,59.5,11.0,2.65,24.5,15.0,41.7,0.0
2017,7,9,6,0,119.0,22.0,2.8,25.0,30.0,122.46,58.21
2017,7,9,6,15,220.5,37.0,2.8,25.5,68.0,218.03,166.97
2017,7,9,6,30,322.0,52.0,2.8,26.0,106.0,312.91,247.78
2017,7,9,6,45,394.0,62.5,2.8,26.5,153.0,388.77,310.45
2017,7,9,7,0,466.0,73.0,2.8,27.0,200.0,477.18,379.86
2017,7,9,7,15,517.0,81.0,2.8,27.5,251.0,544.91,430.07
2017,7,9,7,30,568.0,89.0,2.8,28.0,302.0,614.68,479.51
2017,7,9,7,45,607.0,94.5,2.8,28.5,354.5,672.53,518.48
2017,7,9,8,0,646.0,100.0,2.8,29.0,407.0,730.73,556.47
2017,7,9,8,15,673.5,104.5,2.65,29.5,458.0,777.02,584.27
2017,7,9,8,30,701.0,109.0,2.5,30.0,509.0,822.29,610.55
2017,7,9,8,45,724.5,112.0,2.4,30.5,558.5,855.52,628.42
2017,7,9,9,0,748.0,115.0,2.3,31.0,608.0,892.16,648.22
2017,7,9,9,15,764.0,118.0,2.15,31.0,653.0,919.16,662.21
2017,7,9,9,30,780.0,121.0,2.0,31.0,698.0,943.56,674.35
2017,7,9,9,45,794.0,122.5,1.95,31.5,738.5,961.42,681.94
2017,7,9,10,0,808.0,124.0,1.9,32.0,779.0,976.31,687.73
2017,7,9,10,15,817.5,126.0,1.85,32.5,813.5,972.94,682.27
2017,7,9,10,30,827.0,128.0,1.8,33.0,848.0,977.64,682.15
2017,7,9,10,45,834.0,129.5,1.8,33.5,876.5,976.06,678.81
2017,7,9,11,0,841.0,131.0,1.8,34.0,905.0,971.2,673.67
2017,7,9,11,15,845.5,132.0,1.8,34.0,926.0,960.12,666.26
2017,7,9,11,30,850.0,133.0,1.8,34.0,947.0,945.82,657.05
2017,7,9,11,45,854.0,133.0,1.85,34.5,960.5,926.98,644.37
2017,7,9,12,0,858.0,133.0,1.9,35.0,974.0,905.11,629.9
2017,7,9,12,15,859.0,133.5,1.9,35.0,980.0,878.15,613.1
2017,7,9,12,30,860.0,134.0,1.9,35.0,986.0,848.71,594.75
2017,7,9,12,45,858.5,135.0,1.95,35.0,983.5,815.49,574.36
2017,7,9,13,0,857.0,136.0,2.0,35.0,981.0,780.44,552.65
2017,7,9,13,15,855.0,135.5,1.95,35.0,971.0,742.06,527.81
2017,7,9,13,30,853.0,135.0,1.9,35.0,961.0,702.0,500.08
2017,7,9,13,45,848.0,134.5,1.9,35.0,943.5,658.4,469.72
2017,7,9,14,0,843.0,134.0,1.9,35.0,926.0,613.6,437.8
2017,7,9,14,15,837.5,132.5,1.85,35.0,901.0,566.75,403.43
2017,7,9,14,30,832.0,131.0,1.8,35.0,876.0,519.1,367.59
2017,7,9,14,45,822.0,130.5,1.75,35.0,843.5,469.55,329.46
2017,7,9,15,0,812.0,130.0,1.7,35.0,811.0,420.04,290.38
2017,7,9,15,15,525.0,245.5,1.6,35.0,678.5,352.84,243.06
2017,7,9,15,30,238.0,361.0,1.5,35.0,546.0,335.75,235.05
2017,7,9,15,45,497.5,241.0,1.45,35.0,597.5,276.65,182.89
2017,7,9,16,0,757.0,121.0,1.4,35.0,649.0,210.82,123.01
2017,7,9,16,15,738.5,117.5,1.3,34.5,601.5,161.93,88.68
2017,7,9,16,30,720.0,114.0,1.2,34.0,554.0,115.36,63.11
2017,7,9,16,45,692.5,111.0,1.2,34.0,503.5,68.16,49.91
2017,7,9,17,0,665.0,108.0,1.2,34.0,453.0,68.73,50.62
2017,7,9,17,15,633.0,102.0,1.15,33.5,401.0,67.12,49.63
2017,7,9,17,30,601.0,96.0,1.1,33.0,349.0,65.34,48.47
2017,7,9,17,45,555.0,89.5,1.05,32.5,297.0,62.93,46.75
2017,7,9,18,0,509.0,83.0,1.0,32.0,245.0,60.39,44.85
2017,7,9,18,15,447.5,73.0,1.05,31.5,195.5,54.71,40.2
2017,7,9,18,30,386.0,63.0,1.1,31.0,146.0,47.39,33.99
2017,7,9,18,45,299.0,50.0,1.15,30.5,103.0,38.2,25.99
2017,7,9,19,0,212.0,37.0,1.2,30.0,60.0,28.71,17.35
2017,7,9,19,15,106.0,18.5,1.3,29.5,30.0,14.5,0.0
2017,7,9,19,30,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,1.65,28.5,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,1.8,27.5,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,7,10,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,10,5,45,69.0,11.0,2.3,23.5,15.0,46.7,0.0
2017,7,10,6,0,138.0,22.0,2.6,24.0,30.0,133.02,59.62
2017,7,10,6,15,244.0,35.5,2.8,24.5,68.5,230.27,176.95
2017,7,10,6,30,350.0,49.0,3.0,25.0,107.0,330.99,263.11
2017,7,10,6,45,426.5,58.0,3.25,25.5,155.5,411.71,330.26
2017,7,10,7,0,503.0,67.0,3.5,26.0,204.0,497.56,398.45
2017,7,10,7,15,553.5,74.0,3.6,26.5,255.5,564.8,448.71
2017,7,10,7,30,604.0,81.0,3.7,27.0,307.0,634.08,498.5
2017,7,10,7,45,643.0,85.5,3.8,28.0,360.5,691.69,536.99
2017,7,10,8,0,682.0,90.0,3.9,29.0,414.0,749.64,574.46
2017,7,10,8,15,708.5,94.5,3.9,29.5,465.5,791.51,600.35
2017,7,10,8,30,735.0,99.0,3.9,30.0,517.0,837.0,628.29
2017,7,10,8,45,757.0,101.5,3.95,31.0,567.0,874.17,648.96
2017,7,10,9,0,779.0,104.0,4.0,32.0,617.0,909.35,667.95
2017,7,10,9,15,794.5,107.0,3.95,32.5,662.5,936.38,682.15
2017,7,10,9,30,810.0,110.0,3.9,33.0,708.0,960.74,694.52
2017,7,10,9,45,822.5,111.5,3.9,33.5,749.0,966.73,695.25
2017,7,10,10,0,835.0,113.0,3.9,34.0,790.0,980.49,701.25
2017,7,10,10,15,844.0,115.0,3.85,34.5,824.5,988.1,703.04
2017,7,10,10,30,853.0,117.0,3.8,35.0,859.0,992.45,702.89
2017,7,10,10,45,860.0,118.0,3.75,35.5,887.5,990.41,698.84
2017,7,10,11,0,867.0,119.0,3.7,36.0,916.0,985.03,692.89
2017,7,10,11,15,871.5,119.5,3.7,36.0,937.5,973.37,684.86
2017,7,10,11,30,876.0,120.0,3.7,36.0,959.0,958.43,674.92
2017,7,10,11,45,874.0,124.5,3.7,36.5,971.0,937.91,660.17
2017,7,10,12,0,872.0,129.0,3.7,37.0,983.0,914.34,643.63
2017,7,10,12,15,873.0,129.0,3.7,37.0,989.0,886.65,625.86
2017,7,10,12,30,874.0,129.0,3.7,37.0,995.0,856.45,606.47
2017,7,10,12,45,874.0,129.0,3.7,37.5,993.0,823.23,583.86
2017,7,10,13,0,874.0,129.0,3.7,38.0,991.0,788.03,559.98
2017,7,10,13,15,872.0,128.5,3.7,38.0,981.0,749.04,534.7
2017,7,10,13,30,870.0,128.0,3.7,38.0,971.0,708.31,506.48
2017,7,10,13,45,866.0,127.0,3.75,38.0,953.0,664.26,475.42
2017,7,10,14,0,862.0,126.0,3.8,38.0,935.0,618.89,442.68
2017,7,10,14,15,856.5,124.5,3.8,38.0,910.0,571.15,407.36
2017,7,10,14,30,851.0,123.0,3.8,38.0,885.0,522.58,370.51
2017,7,10,14,45,843.5,121.0,3.8,38.0,853.0,472.12,331.34
2017,7,10,15,0,836.0,119.0,3.8,38.0,821.0,421.43,290.99
2017,7,10,15,15,825.5,117.0,3.8,37.5,783.0,369.7,249.58
2017,7,10,15,30,815.0,115.0,3.8,37.0,745.0,318.45,207.84
2017,7,10,15,45,801.5,112.5,3.8,37.0,701.5,258.78,159.73
2017,7,10,16,0,788.0,110.0,3.8,37.0,658.0,207.91,119.55
2017,7,10,16,15,770.5,106.5,3.75,36.5,610.5,157.41,83.82
2017,7,10,16,30,753.0,103.0,3.7,36.0,563.0,109.08,57.25
2017,7,10,16,45,729.0,99.5,3.7,36.0,512.0,67.98,49.42
2017,7,10,17,0,705.0,96.0,3.7,36.0,461.0,61.12,44.09
2017,7,10,17,15,674.0,91.0,3.55,35.5,408.5,59.82,43.32
2017,7,10,17,30,643.0,86.0,3.4,35.0,356.0,58.38,42.41
2017,7,10,17,45,598.5,80.0,3.25,34.5,303.5,55.98,40.68
2017,7,10,18,0,554.0,74.0,3.1,34.0,251.0,53.46,38.76
2017,7,10,18,15,493.0,66.0,2.75,33.0,200.5,49.1,35.3
2017,7,10,18,30,432.0,58.0,2.4,32.0,150.0,44.57,31.49
2017,7,10,18,45,339.5,46.5,2.1,31.5,106.0,36.63,24.57
2017,7,10,19,0,247.0,35.0,1.8,31.0,62.0,27.22,16.04
2017,7,10,19,15,123.5,17.5,1.85,30.5,31.0,13.73,0.0
2017,7,10,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,11,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,11,5,45,50.0,11.0,3.45,24.5,14.0,36.56,0.0
2017,7,11,6,0,100.0,22.0,3.6,25.0,28.0,110.59,44.2
2017,7,11,6,15,202.0,38.0,3.65,25.0,66.0,208.49,159.3
2017,7,11,6,30,304.0,54.0,3.7,25.0,104.0,303.84,241.75
2017,7,11,6,45,397.0,62.0,3.8,25.5,153.0,389.94,313.67
2017,7,11,7,0,490.0,70.0,3.9,26.0,202.0,491.17,394.29
2017,7,11,7,15,541.0,77.5,3.9,26.5,254.0,559.08,445.08
2017,7,11,7,30,592.0,85.0,3.9,27.0,306.0,629.03,495.37
2017,7,11,7,45,638.5,88.0,3.95,27.5,360.5,690.85,538.0
2017,7,11,8,0,685.0,91.0,4.0,28.0,415.0,753.42,579.86
2017,7,11,8,15,711.5,95.5,4.0,28.5,467.0,795.25,605.81
2017,7,11,8,30,738.0,100.0,4.0,29.0,519.0,840.84,633.94
2017,7,11,8,45,762.0,101.5,4.0,30.0,569.5,878.83,655.0
2017,7,11,9,0,786.0,103.0,4.0,31.0,620.0,914.86,674.37
2017,7,11,9,15,800.5,106.0,4.0,31.5,665.0,941.04,688.28
2017,7,11,9,30,815.0,109.0,4.0,32.0,710.0,953.8,693.37
2017,7,11,9,45,827.0,110.5,4.0,32.5,751.0,970.1,700.95
2017,7,11,10,0,839.0,112.0,4.0,33.0,792.0,983.41,706.62
2017,7,11,10,15,847.5,114.0,4.0,33.0,826.5,990.56,709.87
2017,7,11,10,30,856.0,116.0,4.0,33.0,861.0,994.44,711.19
2017,7,11,10,45,861.5,118.0,4.05,33.5,889.0,991.94,707.43
2017,7,11,11,0,867.0,120.0,4.1,34.0,917.0,986.09,701.7
2017,7,11,11,15,871.0,121.0,4.1,34.0,937.5,974.41,693.56
2017,7,11,11,30,875.0,122.0,4.1,34.0,958.0,959.46,683.46
2017,7,11,11,45,884.5,117.5,4.15,34.5,973.5,941.28,670.28
2017,7,11,12,0,894.0,113.0,4.2,35.0,989.0,919.92,655.15
2017,7,11,12,15,894.5,113.0,4.2,35.0,994.0,891.56,636.66
2017,7,11,12,30,895.0,113.0,4.2,35.0,999.0,860.62,616.5
2017,7,11,12,45,893.5,113.5,4.2,35.5,996.5,826.18,592.77
2017,7,11,13,0,892.0,114.0,4.2,36.0,994.0,789.75,567.73
2017,7,11,13,15,889.5,113.5,4.2,36.0,983.5,749.85,541.46
2017,7,11,13,30,887.0,113.0,4.2,36.0,973.0,708.19,512.6
2017,7,11,13,45,881.5,113.5,4.2,36.0,954.5,663.72,480.57
2017,7,11,14,0,876.0,114.0,4.2,36.0,936.0,617.99,446.94
2017,7,11,14,15,870.0,113.0,4.2,36.0,910.5,569.76,410.76
2017,7,11,14,30,864.0,112.0,4.2,36.0,885.0,520.71,373.04
2017,7,11,14,45,847.0,116.0,4.25,36.0,850.5,469.85,333.13
2017,7,11,15,0,830.0,120.0,4.3,36.0,816.0,419.61,292.72
2017,7,11,15,15,819.5,117.5,4.3,35.5,778.0,367.8,250.8
2017,7,11,15,30,809.0,115.0,4.3,35.0,740.0,316.49,208.56
2017,7,11,15,45,647.0,177.5,4.35,35.0,659.0,263.26,169.89
2017,7,11,16,0,485.0,240.0,4.4,35.0,578.0,241.29,157.54
2017,7,11,16,15,612.0,173.0,4.4,34.5,567.5,177.93,106.37
2017,7,11,16,30,739.0,106.0,4.4,34.0,557.0,109.96,58.98
2017,7,11,16,45,712.0,103.0,4.4,34.0,506.0,70.33,51.78
2017,7,11,17,0,685.0,100.0,4.4,34.0,455.0,63.59,46.51
2017,7,11,17,15,653.0,95.0,4.35,33.5,403.0,62.42,45.85
2017,7,11,17,30,621.0,90.0,4.3,33.0,351.0,61.13,45.07
2017,7,11,17,45,575.5,84.0,4.25,33.0,298.5,58.88,43.36
2017,7,11,18,0,530.0,78.0,4.2,33.0,246.0,56.52,41.49
2017,7,11,18,15,468.0,69.0,4.0,32.5,196.5,51.5,37.38
2017,7,11,18,30,406.0,60.0,3.8,32.0,147.0,46.24,32.87
2017,7,11,18,45,313.0,48.0,3.6,31.5,103.5,36.73,24.63
2017,7,11,19,0,220.0,36.0,3.4,31.0,60.0,27.96,16.59
2017,7,11,19,15,110.0,18.0,3.35,30.5,30.0,14.12,0.0
2017,7,11,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,12,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,12,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,12,5,45,0.0,7.0,3.15,24.5,7.0,6.37,0.0
2017,7,12,6,0,0.0,14.0,3.4,25.0,14.0,12.32,0.0
2017,7,12,6,15,0.5,33.5,3.5,25.5,33.5,33.06,20.18
2017,7,12,6,30,1.0,53.0,3.6,26.0,53.0,53.95,37.89
2017,7,12,6,45,14.5,74.5,3.75,26.5,78.0,85.66,64.42
2017,7,12,7,0,28.0,96.0,3.9,27.0,103.0,127.75,99.0
2017,7,12,7,15,36.5,118.0,3.95,27.5,130.0,158.48,123.67
2017,7,12,7,30,45.0,140.0,4.0,28.0,157.0,189.28,147.83
2017,7,12,7,45,363.5,115.0,4.05,28.5,284.5,478.47,378.99
2017,7,12,8,0,682.0,90.0,4.1,29.0,412.0,749.18,576.22
2017,7,12,8,15,402.0,169.0,4.1,29.5,364.5,596.16,459.07
2017,7,12,8,30,122.0,248.0,4.1,30.0,317.0,396.08,302.4
2017,7,12,8,45,336.5,223.0,4.2,30.5,438.5,588.76,448.79
2017,7,12,9,0,551.0,198.0,4.3,31.0,560.0,792.2,593.57
2017,7,12,9,15,681.0,153.0,4.3,31.0,633.0,883.13,653.21
