Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,12,9,30,811.0,108.0,4.3,31.0,706.0,948.55,694.75
2017,7,12,9,45,602.5,221.5,4.3,31.5,680.0,883.8,647.93
2017,7,12,10,0,394.0,335.0,4.3,32.0,654.0,768.56,561.92
2017,7,12,10,15,623.0,225.0,4.3,32.5,755.5,900.99,655.69
2017,7,12,10,30,852.0,115.0,4.3,33.0,857.0,989.35,710.28
2017,7,12,10,45,858.5,116.5,4.3,33.5,885.0,987.42,705.99
2017,7,12,11,0,865.0,118.0,4.3,34.0,913.0,982.14,700.32
2017,7,12,11,15,449.5,257.0,4.3,34.0,671.0,713.76,518.72
2017,7,12,11,30,34.0,396.0,4.3,34.0,429.0,406.17,293.45
2017,7,12,11,45,253.0,411.0,4.35,34.5,658.5,638.16,461.18
2017,7,12,12,0,472.0,426.0,4.4,35.0,888.0,841.0,598.54
2017,7,12,12,15,417.0,438.0,4.35,35.0,848.0,776.45,553.08
2017,7,12,12,30,362.0,450.0,4.3,35.0,808.0,718.25,512.89
2017,7,12,12,45,415.5,441.0,4.3,35.0,851.5,731.9,522.93
2017,7,12,13,0,469.0,432.0,4.3,35.0,895.0,739.36,528.25
2017,7,12,13,15,667.0,280.5,4.25,35.0,930.5,728.9,525.3
2017,7,12,13,30,865.0,129.0,4.2,35.0,966.0,705.63,512.65
2017,7,12,13,45,862.5,127.0,4.2,35.5,948.5,661.93,480.03
2017,7,12,14,0,860.0,125.0,4.2,36.0,931.0,616.78,445.91
2017,7,12,14,15,687.0,236.5,4.1,35.5,869.5,559.57,402.72
2017,7,12,14,30,514.0,348.0,4.0,35.0,808.0,520.36,372.63
2017,7,12,14,45,490.0,335.5,3.95,35.0,761.0,467.63,333.53
2017,7,12,15,0,466.0,323.0,3.9,35.0,714.0,417.34,295.67
2017,7,12,15,15,498.5,294.0,3.85,35.0,694.0,377.25,263.61
2017,7,12,15,30,531.0,265.0,3.8,35.0,674.0,333.97,228.31
2017,7,12,15,45,384.5,290.0,3.75,35.0,577.5,292.79,200.29
2017,7,12,16,0,238.0,315.0,3.7,35.0,481.0,267.72,186.55
2017,7,12,16,15,203.0,294.0,3.6,34.5,428.5,231.58,162.39
2017,7,12,16,30,168.0,273.0,3.5,34.0,376.0,199.66,142.82
2017,7,12,16,45,122.5,244.5,3.45,34.0,316.0,169.66,131.18
2017,7,12,17,0,77.0,216.0,3.4,34.0,256.0,161.77,125.43
2017,7,12,17,15,68.5,190.5,3.2,33.5,223.0,144.84,112.57
2017,7,12,17,30,60.0,165.0,3.0,33.0,190.0,127.44,99.14
2017,7,12,17,45,51.5,142.0,2.9,32.5,161.5,111.12,86.36
2017,7,12,18,0,43.0,119.0,2.8,32.0,133.0,94.43,73.0
2017,7,12,18,15,31.5,96.5,2.5,31.5,105.5,77.69,59.27
2017,7,12,18,30,20.0,74.0,2.2,31.0,78.0,60.62,44.94
2017,7,12,18,45,10.0,52.5,1.95,30.5,54.5,44.63,31.25
2017,7,12,19,0,0.0,31.0,1.7,30.0,31.0,26.98,15.88
2017,7,12,19,15,0.0,15.5,1.75,29.5,15.5,13.65,0.0
2017,7,12,19,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,2.6,28.5,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,13,5,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,7,13,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,13,5,45,54.0,10.5,2.15,23.5,13.5,38.14,0.0
2017,7,13,6,0,108.0,21.0,2.4,24.0,27.0,112.46,34.65
2017,7,13,6,15,221.0,35.5,2.45,24.5,65.5,216.4,164.76
2017,7,13,6,30,334.0,50.0,2.5,25.0,104.0,317.75,251.78
2017,7,13,6,45,420.5,58.5,2.55,26.0,153.0,407.2,324.77
2017,7,13,7,0,507.0,67.0,2.6,27.0,202.0,499.73,396.53
2017,7,13,7,15,558.5,73.5,2.65,27.5,254.0,567.3,446.22
2017,7,13,7,30,610.0,80.0,2.7,28.0,306.0,636.94,495.37
2017,7,13,7,45,417.5,135.5,2.75,28.5,301.5,550.98,428.51
2017,7,13,8,0,225.0,191.0,2.8,29.0,297.0,439.64,340.03
2017,7,13,8,15,287.0,205.5,2.85,29.5,357.5,515.94,396.24
2017,7,13,8,30,349.0,220.0,2.9,30.0,418.0,594.41,451.52
2017,7,13,8,45,568.5,160.5,2.95,30.5,517.5,767.62,574.38
2017,7,13,9,0,788.0,101.0,3.0,31.0,617.0,914.09,668.9
2017,7,13,9,15,466.0,223.5,3.0,31.5,534.5,740.91,546.23
2017,7,13,9,30,144.0,346.0,3.0,32.0,452.0,518.72,381.62
2017,7,13,9,45,490.5,229.5,3.0,32.5,620.5,772.38,565.81
2017,7,13,10,0,837.0,113.0,3.0,33.0,789.0,982.39,700.97
2017,7,13,10,15,845.5,114.5,3.0,33.0,823.5,989.03,702.13
2017,7,13,10,30,854.0,116.0,3.0,33.0,858.0,992.41,703.1
2017,7,13,10,45,858.5,118.5,3.0,33.5,886.0,989.48,698.82
2017,7,13,11,0,863.0,121.0,3.0,34.0,914.0,983.19,692.63
2017,7,13,11,15,867.5,122.0,3.0,34.5,935.0,972.06,683.57
2017,7,13,11,30,872.0,123.0,3.0,35.0,956.0,957.64,672.63
2017,7,13,11,45,614.5,284.5,3.05,35.5,876.0,863.81,609.57
2017,7,13,12,0,357.0,446.0,3.1,36.0,796.0,750.52,527.98
2017,7,13,12,15,323.0,465.5,3.1,36.0,783.5,719.05,506.71
2017,7,13,12,30,289.0,485.0,3.1,36.0,771.0,687.5,484.82
2017,7,13,12,45,578.5,308.5,3.15,36.0,879.0,747.34,531.93
2017,7,13,13,0,868.0,132.0,3.2,36.0,987.0,785.91,561.56
2017,7,13,13,15,865.5,131.5,3.25,36.0,977.0,746.67,535.8
2017,7,13,13,30,863.0,131.0,3.3,36.0,967.0,705.74,507.48
2017,7,13,13,45,858.5,130.0,3.35,36.5,949.0,661.56,475.26
2017,7,13,14,0,854.0,129.0,3.4,37.0,931.0,616.1,441.52
2017,7,13,14,15,848.5,128.0,3.4,37.0,905.5,569.0,406.63
2017,7,13,14,30,843.0,127.0,3.4,37.0,880.0,521.06,370.2
2017,7,13,14,45,833.5,126.0,3.45,37.0,848.0,470.71,331.19
2017,7,13,15,0,824.0,125.0,3.5,37.0,816.0,420.32,291.12
2017,7,13,15,15,813.5,122.5,3.55,36.5,778.0,368.7,249.82
2017,7,13,15,30,803.0,120.0,3.6,36.0,740.0,310.29,202.89
2017,7,13,15,45,786.5,118.5,3.65,36.0,696.0,258.62,160.65
2017,7,13,16,0,770.0,117.0,3.7,36.0,652.0,208.65,121.25
2017,7,13,16,15,751.5,113.5,3.7,35.5,604.5,158.9,86.18
2017,7,13,16,30,733.0,110.0,3.7,35.0,557.0,111.45,60.37
2017,7,13,16,45,705.0,107.0,3.7,35.0,505.5,65.81,47.89
2017,7,13,17,0,677.0,104.0,3.7,35.0,454.0,66.24,48.45
2017,7,13,17,15,644.5,98.5,3.65,34.5,402.0,64.85,47.62
2017,7,13,17,30,612.0,93.0,3.6,34.0,350.0,63.32,46.66
2017,7,13,17,45,564.5,87.0,3.55,34.0,297.0,61.17,45.05
2017,7,13,18,0,517.0,81.0,3.5,34.0,244.0,58.94,43.29
2017,7,13,18,15,453.0,71.5,3.2,33.0,194.5,53.6,39.03
2017,7,13,18,30,389.0,62.0,2.9,32.0,145.0,46.7,33.25
2017,7,13,18,45,297.0,49.5,2.6,31.5,101.5,37.86,25.54
2017,7,13,19,0,205.0,37.0,2.3,31.0,58.0,28.74,17.15
2017,7,13,19,15,102.5,18.5,2.25,30.5,29.0,14.52,0.0
2017,7,13,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,1.95,29.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,1.85,28.5,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,1.7,27.5,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,14,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,14,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,14,5,45,52.0,10.0,1.7,24.5,13.0,36.58,0.0
2017,7,14,6,0,104.0,20.0,1.9,25.0,26.0,107.84,26.49
2017,7,14,6,15,215.5,34.5,1.95,25.0,64.0,211.41,159.93
2017,7,14,6,30,327.0,49.0,2.0,25.0,102.0,311.49,246.2
2017,7,14,6,45,414.5,57.5,2.1,25.5,150.5,401.48,320.08
2017,7,14,7,0,502.0,66.0,2.2,26.0,199.0,494.43,392.98
2017,7,14,7,15,554.0,73.0,2.15,26.5,251.0,562.82,442.9
2017,7,14,7,30,606.0,80.0,2.1,27.0,303.0,633.36,492.1
2017,7,14,7,45,652.5,82.5,2.1,28.0,357.5,694.87,531.99
2017,7,14,8,0,699.0,85.0,2.1,29.0,412.0,752.82,567.84
2017,7,14,8,15,725.0,89.0,2.0,29.5,464.5,799.0,594.88
2017,7,14,8,30,751.0,93.0,1.9,30.0,517.0,843.91,620.3
2017,7,14,8,45,773.0,95.0,1.8,30.5,567.0,880.91,639.8
2017,7,14,9,0,795.0,97.0,1.7,31.0,617.0,915.89,657.56
2017,7,14,9,15,809.5,99.5,1.55,31.5,662.5,931.43,662.02
2017,7,14,9,30,824.0,102.0,1.4,32.0,708.0,954.53,671.2
2017,7,14,9,45,835.5,104.5,1.3,32.5,749.0,971.74,677.13
2017,7,14,10,0,847.0,107.0,1.2,33.0,790.0,985.86,681.15
2017,7,14,10,15,855.5,108.5,1.1,33.5,825.0,992.64,680.74
2017,7,14,10,30,864.0,110.0,1.0,34.0,860.0,996.13,678.48
2017,7,14,10,45,869.5,111.5,0.95,34.5,888.5,993.25,673.48
2017,7,14,11,0,875.0,113.0,0.9,35.0,917.0,987.0,666.73
2017,7,14,11,15,879.5,114.0,0.9,35.5,938.0,975.88,658.26
2017,7,14,11,30,884.0,115.0,0.9,36.0,959.0,961.45,648.02
2017,7,14,11,45,883.5,118.0,0.9,36.5,972.0,940.93,634.36
2017,7,14,12,0,883.0,121.0,0.9,37.0,985.0,917.34,619.04
2017,7,14,12,15,659.5,279.0,0.9,37.0,926.5,848.69,576.13
2017,7,14,12,30,436.0,437.0,0.9,37.0,868.0,770.66,522.68
2017,7,14,12,45,435.5,435.5,0.9,37.5,865.5,743.13,505.09
2017,7,14,13,0,435.0,434.0,0.9,38.0,863.0,714.83,486.34
2017,7,14,13,15,655.5,278.0,0.9,38.0,917.0,718.46,493.3
2017,7,14,13,30,876.0,122.0,0.9,38.0,971.0,707.53,489.65
2017,7,14,13,45,651.5,258.0,0.95,38.0,883.0,629.8,435.61
2017,7,14,14,0,427.0,394.0,1.0,38.0,795.0,567.55,391.93
2017,7,14,14,15,640.0,257.5,1.05,38.0,839.0,549.55,381.54
2017,7,14,14,30,853.0,121.0,1.1,38.0,883.0,521.33,361.38
2017,7,14,14,45,827.5,130.0,1.2,38.0,847.0,470.63,323.91
2017,7,14,15,0,802.0,139.0,1.3,38.0,811.0,416.18,282.95
2017,7,14,15,15,790.5,136.5,1.4,37.5,773.0,364.4,243.1
2017,7,14,15,30,779.0,134.0,1.5,37.0,735.0,313.39,202.84
2017,7,14,15,45,759.5,133.0,1.65,37.0,690.5,262.66,162.56
2017,7,14,16,0,740.0,132.0,1.8,37.0,646.0,213.99,125.16
2017,7,14,16,15,721.0,128.0,1.95,36.5,598.5,158.01,86.06
2017,7,14,16,30,702.0,124.0,2.1,36.0,551.0,111.25,60.86
2017,7,14,16,45,673.0,120.0,2.25,36.0,500.0,73.96,54.18
2017,7,14,17,0,644.0,116.0,2.4,36.0,449.0,74.16,54.59
2017,7,14,17,15,610.0,110.0,2.45,35.5,396.5,72.81,53.84
2017,7,14,17,30,576.0,104.0,2.5,35.0,344.0,71.32,52.96
2017,7,14,17,45,527.0,96.5,2.6,35.0,292.0,68.42,50.76
2017,7,14,18,0,478.0,89.0,2.7,35.0,240.0,64.44,47.6
2017,7,14,18,15,415.0,78.0,2.5,34.5,190.5,57.53,41.98
2017,7,14,18,30,352.0,67.0,2.3,34.0,141.0,50.33,35.91
2017,7,14,18,45,263.5,52.5,2.15,33.5,98.5,40.09,27.1
2017,7,14,19,0,175.0,38.0,2.0,33.0,56.0,29.49,17.52
2017,7,14,19,15,87.5,19.0,2.1,32.5,28.0,14.91,0.0
2017,7,14,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,2.35,31.5,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,15,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,15,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,15,5,45,49.0,9.5,2.65,25.5,12.5,34.5,0.0
2017,7,15,6,0,98.0,19.0,2.9,26.0,25.0,102.07,17.7
2017,7,15,6,15,204.0,34.5,2.9,26.5,62.0,204.48,153.48
2017,7,15,6,30,310.0,50.0,2.9,27.0,99.0,301.71,237.21
2017,7,15,6,45,388.0,60.5,2.95,28.0,146.0,380.89,302.24
2017,7,15,7,0,466.0,71.0,3.0,29.0,193.0,473.13,374.07
2017,7,15,7,15,518.5,78.5,2.65,29.5,244.5,541.42,423.74
2017,7,15,7,30,571.0,86.0,2.3,30.0,296.0,611.86,471.94
2017,7,15,7,45,609.0,92.0,1.95,31.0,348.5,669.63,507.32
2017,7,15,8,0,647.0,98.0,1.6,32.0,401.0,727.73,540.53
2017,7,15,8,15,675.0,103.0,1.4,32.5,452.5,775.29,566.91
2017,7,15,8,30,703.0,108.0,1.2,33.0,504.0,821.85,591.4
2017,7,15,8,45,722.0,113.0,1.0,33.5,553.0,853.28,605.03
2017,7,15,9,0,741.0,118.0,0.8,34.0,602.0,887.97,619.98
2017,7,15,9,15,507.0,224.5,1.0,34.5,567.0,782.76,552.13
2017,7,15,9,30,273.0,331.0,1.2,35.0,532.0,650.05,460.62
2017,7,15,9,45,217.0,360.0,1.4,35.5,525.5,603.74,429.16
2017,7,15,10,0,161.0,389.0,1.6,36.0,519.0,573.99,407.14
2017,7,15,10,15,485.5,263.5,1.7,36.0,679.5,796.52,561.92
2017,7,15,10,30,810.0,138.0,1.8,36.0,840.0,982.45,678.72
2017,7,15,10,45,813.0,142.5,1.95,36.5,867.5,979.85,674.6
2017,7,15,11,0,816.0,147.0,2.1,37.0,895.0,973.9,670.44
2017,7,15,11,15,820.5,148.0,2.15,37.0,915.5,951.31,656.51
2017,7,15,11,30,825.0,149.0,2.2,37.0,936.0,937.15,647.95
2017,7,15,11,45,828.0,149.5,2.3,37.5,949.5,918.03,635.4
2017,7,15,12,0,831.0,150.0,2.4,38.0,963.0,895.98,621.07
2017,7,15,12,15,832.0,150.5,2.45,38.0,968.5,869.39,604.81
2017,7,15,12,30,833.0,151.0,2.5,38.0,974.0,840.38,586.98
2017,7,15,12,45,827.0,155.0,2.55,38.0,970.5,806.41,565.9
2017,7,15,13,0,821.0,159.0,2.6,38.0,967.0,776.64,547.4
2017,7,15,13,15,578.5,306.0,2.65,38.0,873.0,684.59,482.26
2017,7,15,13,30,336.0,453.0,2.7,38.0,779.0,610.94,428.62
2017,7,15,13,45,392.0,423.5,2.75,38.0,796.5,600.7,422.57
2017,7,15,14,0,448.0,394.0,2.8,38.0,814.0,579.96,408.63
2017,7,15,14,15,247.5,392.5,2.85,37.5,623.5,446.31,316.63
2017,7,15,14,30,47.0,391.0,2.9,37.0,433.0,343.06,244.71
2017,7,15,14,45,233.5,365.0,3.0,37.0,562.0,382.08,271.83
2017,7,15,15,0,420.0,339.0,3.1,37.0,691.0,409.98,287.87
2017,7,15,15,15,277.0,353.0,3.15,36.5,580.5,351.28,247.12
2017,7,15,15,30,134.0,367.0,3.2,36.0,470.0,309.52,220.25
2017,7,15,15,45,130.5,343.5,3.25,35.5,439.5,280.03,199.21
2017,7,15,16,0,127.0,320.0,3.3,35.0,409.0,251.33,178.8
2017,7,15,16,15,63.5,167.0,3.3,34.5,211.5,142.96,101.59
2017,7,15,16,30,0.0,14.0,3.3,34.0,14.0,12.36,4.03
2017,7,15,16,45,0.0,45.0,3.3,34.0,45.0,39.76,26.96
2017,7,15,17,0,0.0,76.0,3.3,34.0,76.0,67.25,49.52
2017,7,15,17,15,0.0,51.5,3.2,33.5,51.5,45.48,31.94
2017,7,15,17,30,0.0,27.0,3.1,33.0,27.0,23.79,14.16
2017,7,15,17,45,0.0,22.5,3.05,32.5,22.5,19.8,10.94
2017,7,15,18,0,0.0,18.0,3.0,32.0,18.0,15.83,7.66
2017,7,15,18,15,0.0,14.0,2.85,31.5,14.0,12.3,4.7
2017,7,15,18,30,0.0,10.0,2.7,31.0,10.0,8.78,1.71
2017,7,15,18,45,0.0,7.0,2.6,30.5,7.0,6.14,0.0
2017,7,15,19,0,0.0,4.0,2.5,30.0,4.0,3.5,0.0
2017,7,15,19,15,0.0,2.0,2.45,29.5,2.0,1.75,0.0
2017,7,15,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,16,5,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,7,16,5,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,16,5,45,44.0,9.0,1.1,25.0,11.5,31.37,0.0
2017,7,16,6,0,88.0,18.0,1.3,25.0,23.0,94.02,8.51
2017,7,16,6,15,188.5,34.0,1.45,25.0,59.0,194.22,145.43
2017,7,16,6,30,289.0,50.0,1.6,25.0,95.0,287.74,226.63
2017,7,16,6,45,365.0,61.5,1.75,25.0,141.5,365.96,292.04
2017,7,16,7,0,441.0,73.0,1.9,25.0,188.0,456.37,364.29
2017,7,16,7,15,494.0,81.5,2.0,25.5,239.0,525.44,416.43
2017,7,16,7,30,547.0,90.0,2.1,26.0,290.0,596.73,467.65
2017,7,16,7,45,583.5,97.0,2.25,26.5,342.0,653.78,506.94
2017,7,16,8,0,620.0,104.0,2.4,27.0,394.0,711.08,545.38
2017,7,16,8,15,649.0,109.5,2.45,27.0,445.0,759.48,577.2
2017,7,16,8,30,678.0,115.0,2.5,27.0,496.0,806.99,607.91
2017,7,16,8,45,696.5,121.0,2.65,27.5,544.5,843.76,630.35
2017,7,16,9,0,715.0,127.0,2.8,28.0,593.0,878.55,651.31
2017,7,16,9,15,732.0,130.5,2.8,28.5,638.5,900.93,662.79
2017,7,16,9,30,749.0,134.0,2.8,29.0,684.0,926.67,676.53
2017,7,16,9,45,760.5,138.0,2.85,29.5,724.0,944.67,685.53
2017,7,16,10,0,772.0,142.0,2.9,30.0,764.0,959.69,692.71
2017,7,16,10,15,782.0,144.5,2.85,30.0,799.0,968.43,696.56
2017,7,16,10,30,792.0,147.0,2.8,30.0,834.0,973.97,698.51
2017,7,16,10,45,799.0,149.5,2.8,30.5,862.5,973.23,695.61
2017,7,16,11,0,806.0,152.0,2.8,31.0,891.0,969.18,690.81
2017,7,16,11,15,811.5,153.5,2.75,31.0,912.0,959.32,683.46
2017,7,16,11,30,817.0,155.0,2.7,31.0,933.0,946.19,674.2
2017,7,16,11,45,817.0,158.0,2.7,31.5,946.5,926.15,659.72
2017,7,16,12,0,817.0,161.0,2.7,32.0,960.0,903.12,643.49
2017,7,16,12,15,818.5,161.5,2.7,32.0,965.5,876.29,626.19
2017,7,16,12,30,820.0,162.0,2.7,32.0,971.0,846.9,607.23
2017,7,16,12,45,817.5,163.5,2.7,32.0,968.5,812.85,585.18
2017,7,16,13,0,815.0,165.0,2.7,32.0,966.0,777.0,561.87
2017,7,16,13,15,564.0,316.5,2.7,32.0,868.5,687.14,495.81
2017,7,16,13,30,313.0,468.0,2.7,32.0,771.0,606.96,436.13
2017,7,16,13,45,554.5,316.0,2.7,32.5,840.5,616.96,446.07
2017,7,16,14,0,796.0,164.0,2.7,33.0,910.0,607.24,440.08
2017,7,16,14,15,789.5,162.5,2.7,33.0,885.0,560.29,405.01
2017,7,16,14,30,783.0,161.0,2.7,33.0,860.0,512.84,368.86
2017,7,16,14,45,759.0,168.0,2.75,33.0,825.0,463.78,330.76
2017,7,16,15,0,735.0,175.0,2.8,33.0,790.0,411.19,289.37
2017,7,16,15,15,517.5,261.0,2.8,32.5,684.5,359.51,252.1
2017,7,16,15,30,300.0,347.0,2.8,32.0,579.0,332.16,235.32
2017,7,16,15,45,291.5,326.5,2.8,32.0,540.5,294.27,206.45
2017,7,16,16,0,283.0,306.0,2.8,32.0,502.0,257.69,179.14
2017,7,16,16,15,213.5,289.0,2.8,32.0,431.0,228.92,161.47
2017,7,16,16,30,144.0,272.0,2.8,32.0,360.0,196.85,142.54
2017,7,16,16,45,357.0,206.0,2.8,32.0,397.0,139.17,107.8
2017,7,16,17,0,570.0,140.0,2.8,32.0,434.0,90.78,69.1
2017,7,16,17,15,535.0,131.5,2.6,31.5,382.5,88.61,67.78
2017,7,16,17,30,500.0,123.0,2.4,31.0,331.0,84.79,65.02
2017,7,16,17,45,450.0,113.0,2.25,30.5,280.0,79.57,61.03
2017,7,16,18,0,400.0,103.0,2.1,30.0,229.0,74.07,56.69
2017,7,16,18,15,340.0,89.0,1.9,29.5,181.0,65.31,49.43
2017,7,16,18,30,280.0,75.0,1.7,29.0,133.0,56.14,41.58
2017,7,16,18,45,202.5,56.5,1.55,28.5,92.0,44.43,31.31
2017,7,16,19,0,125.0,38.0,1.4,28.0,51.0,30.34,18.56
2017,7,16,19,15,62.5,19.0,1.45,27.5,25.5,15.55,0.0
2017,7,16,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,17,5,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,17,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,17,5,45,18.5,8.0,1.0,24.5,9.0,17.01,0.0
2017,7,17,6,0,37.0,16.0,1.1,25.0,18.0,43.27,0.0
2017,7,17,6,15,108.0,37.0,1.1,25.0,52.0,135.81,99.98
2017,7,17,6,30,179.0,58.0,1.1,25.0,86.0,213.2,166.94
2017,7,17,6,45,252.5,75.0,1.1,25.5,131.5,290.71,230.83
2017,7,17,7,0,326.0,92.0,1.1,26.0,177.0,389.87,308.43
2017,7,17,7,15,379.0,105.0,1.05,26.5,226.0,458.14,359.41
2017,7,17,7,30,432.0,118.0,1.0,27.0,275.0,529.39,410.32
2017,7,17,7,45,481.5,125.0,1.0,27.5,327.0,592.39,453.64
2017,7,17,8,0,531.0,132.0,1.0,28.0,379.0,657.09,495.96
2017,7,17,8,15,562.0,140.0,1.05,28.5,430.0,715.76,533.09
2017,7,17,8,30,593.0,148.0,1.1,29.0,481.0,766.16,563.8
2017,7,17,8,45,623.5,151.0,1.2,29.5,530.0,809.29,589.79
2017,7,17,9,0,654.0,154.0,1.3,30.0,579.0,850.94,614.54
2017,7,17,9,15,456.0,244.0,1.45,30.0,551.0,753.93,547.52
2017,7,17,9,30,258.0,334.0,1.6,30.0,523.0,638.55,465.18
2017,7,17,9,45,164.0,349.5,1.75,30.5,472.5,538.63,394.12
2017,7,17,10,0,70.0,365.0,1.9,31.0,422.0,437.77,320.26
2017,7,17,10,15,76.5,377.0,2.0,31.0,441.5,452.57,331.02
2017,7,17,10,30,83.0,389.0,2.1,31.0,461.0,466.97,340.89
2017,7,17,10,45,158.5,420.5,2.25,31.5,563.5,585.46,423.83
2017,7,17,11,0,234.0,452.0,2.4,32.0,666.0,684.2,490.44
2017,7,17,11,15,515.0,309.5,2.45,32.0,795.5,830.27,594.0
2017,7,17,11,30,796.0,167.0,2.5,32.0,925.0,937.93,665.74
2017,7,17,11,45,527.0,326.5,2.6,32.5,831.5,822.19,585.14
2017,7,17,12,0,258.0,486.0,2.7,33.0,738.0,698.18,495.6
2017,7,17,12,15,518.5,337.5,2.75,33.0,847.5,779.77,557.6
2017,7,17,12,30,779.0,189.0,2.8,33.0,957.0,836.0,599.08
2017,7,17,12,45,781.5,186.5,2.85,33.5,956.0,803.42,576.43
2017,7,17,13,0,784.0,184.0,2.9,34.0,955.0,768.96,552.7
2017,7,17,13,15,781.5,183.0,2.95,34.0,945.5,730.29,526.38
2017,7,17,13,30,779.0,182.0,3.0,34.0,936.0,690.24,498.61
2017,7,17,13,45,444.0,323.0,3.05,34.0,751.0,551.27,398.2
2017,7,17,14,0,109.0,464.0,3.1,34.0,566.0,450.2,323.42
2017,7,17,14,15,147.0,454.0,3.1,34.0,587.5,444.63,320.06
2017,7,17,14,30,185.0,444.0,3.1,34.0,609.0,441.81,317.74
2017,7,17,14,45,202.0,413.0,3.15,34.0,587.5,411.18,295.58
2017,7,17,15,0,219.0,382.0,3.2,34.0,566.0,379.39,272.11
2017,7,17,15,15,472.0,269.5,3.2,33.5,640.5,349.83,245.51
2017,7,17,15,30,725.0,157.0,3.2,33.0,715.0,307.37,204.97
2017,7,17,15,45,708.0,153.5,3.2,33.0,672.0,257.43,164.14
2017,7,17,16,0,691.0,150.0,3.2,33.0,629.0,209.36,126.29
2017,7,17,16,15,670.5,145.5,3.2,33.0,582.5,162.25,93.01
2017,7,17,16,30,650.0,141.0,3.2,33.0,536.0,117.73,68.85
2017,7,17,16,45,625.0,134.5,3.2,33.0,486.0,83.39,62.6
2017,7,17,17,0,600.0,128.0,3.2,33.0,436.0,82.38,62.04
2017,7,17,17,15,519.5,129.0,2.95,32.5,374.0,86.87,66.09
2017,7,17,17,30,439.0,130.0,2.7,32.0,312.0,89.12,68.32
2017,7,17,17,45,396.5,117.5,2.5,31.5,264.0,82.4,63.11
2017,7,17,18,0,354.0,105.0,2.3,31.0,216.0,75.28,57.46
2017,7,17,18,15,303.0,89.0,2.15,30.5,171.0,65.16,49.09
2017,7,17,18,30,252.0,73.0,2.0,30.0,126.0,54.55,40.06
2017,7,17,18,45,185.0,54.5,1.85,29.5,87.0,42.94,29.93
2017,7,17,19,0,118.0,36.0,1.7,29.0,48.0,28.85,17.22
2017,7,17,19,15,59.0,18.0,1.8,28.5,24.0,14.77,0.0
2017,7,17,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,2.3,27.5,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,18,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,7,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,18,5,45,52.5,9.0,1.6,23.5,11.5,35.77,0.0
2017,7,18,6,0,105.0,18.0,1.9,24.0,23.0,102.96,0.0
2017,7,18,6,15,221.0,31.5,1.95,24.5,60.0,210.32,157.19
2017,7,18,6,30,337.0,45.0,2.0,25.0,97.0,315.82,248.91
2017,7,18,6,45,422.5,53.5,2.05,25.5,145.5,401.27,319.56
2017,7,18,7,0,508.0,62.0,2.1,26.0,194.0,492.74,391.26
2017,7,18,7,15,560.0,69.0,2.1,26.5,246.0,561.23,441.57
2017,7,18,7,30,612.0,76.0,2.1,27.0,298.0,631.97,491.24
2017,7,18,7,45,654.0,79.5,2.1,28.0,352.0,691.11,529.53
2017,7,18,8,0,696.0,83.0,2.1,29.0,406.0,746.6,563.8
2017,7,18,8,15,722.0,87.0,2.15,29.5,458.0,792.79,592.12
2017,7,18,8,30,748.0,91.0,2.2,30.0,510.0,837.73,619.04
2017,7,18,8,45,767.5,94.5,2.3,30.5,559.5,874.23,640.33
2017,7,18,9,0,787.0,98.0,2.4,31.0,609.0,908.61,660.07
2017,7,18,9,15,555.5,207.5,2.45,31.5,582.0,811.41,592.57
2017,7,18,9,30,324.0,317.0,2.5,32.0,555.0,685.54,499.83
2017,7,18,9,45,581.0,212.5,2.6,32.5,668.5,852.41,617.32
2017,7,18,10,0,838.0,108.0,2.7,33.0,782.0,977.49,694.94
2017,7,18,10,15,846.5,110.0,2.75,33.5,817.0,984.85,696.2
2017,7,18,10,30,855.0,112.0,2.8,34.0,852.0,988.92,696.57
2017,7,18,10,45,860.5,114.0,2.9,34.5,880.0,986.62,693.52
2017,7,18,11,0,866.0,116.0,3.0,35.0,908.0,980.93,688.5
2017,7,18,11,15,870.5,117.0,3.05,35.0,929.5,969.89,681.3
2017,7,18,11,30,875.0,118.0,3.1,35.0,951.0,955.55,672.15
2017,7,18,11,45,876.5,119.0,3.2,35.5,964.0,935.14,658.22
2017,7,18,12,0,878.0,120.0,3.3,36.0,977.0,911.68,642.43
2017,7,18,12,15,548.5,310.0,3.4,36.0,847.0,781.06,554.4
2017,7,18,12,30,219.0,500.0,3.5,36.0,717.0,639.39,452.27
2017,7,18,12,45,163.5,496.5,3.6,36.0,658.5,575.41,408.74
2017,7,18,13,0,108.0,493.0,3.7,36.0,600.0,515.68,367.13
2017,7,18,13,15,110.0,488.0,3.75,36.0,596.0,502.42,358.3
2017,7,18,13,30,112.0,483.0,3.8,36.0,592.0,488.96,349.1
2017,7,18,13,45,485.0,303.5,3.9,36.0,759.5,562.13,405.83
2017,7,18,14,0,858.0,124.0,4.0,36.0,927.0,613.31,443.47
2017,7,18,14,15,852.0,123.0,4.05,36.0,902.0,565.57,407.33
2017,7,18,14,30,846.0,122.0,4.1,36.0,877.0,517.04,370.11
2017,7,18,14,45,823.0,129.0,4.2,36.0,841.5,466.21,330.34
2017,7,18,15,0,800.0,136.0,4.3,36.0,806.0,411.27,286.83
2017,7,18,15,15,789.0,133.5,4.3,35.5,768.0,359.6,245.12
2017,7,18,15,30,778.0,131.0,4.3,35.0,730.0,308.65,203.3
2017,7,18,15,45,763.0,128.0,4.35,35.0,686.5,257.36,161.18
2017,7,18,16,0,748.0,125.0,4.4,35.0,643.0,207.64,121.94
2017,7,18,16,15,729.0,121.5,4.35,34.5,595.5,158.87,87.83
2017,7,18,16,30,710.0,118.0,4.3,34.0,548.0,104.86,57.48
2017,7,18,16,45,356.0,137.0,4.3,34.0,352.5,85.91,64.42
2017,7,18,17,0,2.0,156.0,4.3,34.0,157.0,130.59,100.75
2017,7,18,17,15,297.0,126.5,4.15,33.5,249.5,83.39,62.98
2017,7,18,17,30,592.0,97.0,4.0,33.0,342.0,66.36,49.38
2017,7,18,17,45,544.5,90.0,3.9,33.0,290.0,63.61,47.28
2017,7,18,18,0,497.0,83.0,3.8,33.0,238.0,60.72,44.97
2017,7,18,18,15,431.5,73.0,3.4,32.0,188.5,54.04,39.56
2017,7,18,18,30,366.0,63.0,3.0,31.0,139.0,47.47,34.0
2017,7,18,18,45,270.5,49.5,2.6,30.5,96.0,37.88,25.61
2017,7,18,19,0,175.0,36.0,2.2,30.0,53.0,27.98,16.39
2017,7,18,19,15,87.5,18.0,2.15,29.5,26.5,14.16,0.0
2017,7,18,19,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,2.5,27.5,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,19,5,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2017,7,19,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,19,5,45,32.5,8.5,1.8,24.5,10.0,24.78,0.0
2017,7,19,6,0,65.0,17.0,2.1,25.0,20.0,68.37,0.0
2017,7,19,6,15,171.5,33.5,2.2,25.5,56.0,183.68,135.56
2017,7,19,6,30,278.0,50.0,2.3,26.0,92.0,280.58,220.27
2017,7,19,6,45,367.5,60.0,2.4,26.5,140.0,365.31,290.71
2017,7,19,7,0,457.0,70.0,2.5,27.0,188.0,464.09,368.94
2017,7,19,7,15,511.5,78.0,2.5,27.5,239.5,534.23,421.38
2017,7,19,7,30,566.0,86.0,2.5,28.0,291.0,606.72,472.97
2017,7,19,7,45,382.5,138.0,2.55,28.5,286.5,523.42,407.32
2017,7,19,8,0,199.0,190.0,2.6,29.0,282.0,398.42,308.84
2017,7,19,8,15,276.0,202.5,2.6,29.5,347.5,502.34,385.94
2017,7,19,8,30,353.0,215.0,2.6,30.0,413.0,592.14,449.43
2017,7,19,8,45,358.0,237.5,2.65,30.5,454.5,626.94,470.92
2017,7,19,9,0,363.0,260.0,2.7,31.0,496.0,660.1,491.27
2017,7,19,9,15,576.5,188.5,2.7,31.5,595.0,818.76,601.64
2017,7,19,9,30,790.0,117.0,2.7,32.0,694.0,947.95,682.23
2017,7,19,9,45,804.0,118.5,2.75,32.5,735.5,966.13,690.17
2017,7,19,10,0,818.0,120.0,2.8,33.0,777.0,970.26,690.21
2017,7,19,10,15,827.5,122.0,2.85,33.0,812.0,978.39,694.47
2017,7,19,10,30,837.0,124.0,2.9,33.0,847.0,983.28,696.78
2017,7,19,10,45,562.0,281.0,2.95,33.5,774.0,877.69,624.85
2017,7,19,11,0,287.0,438.0,3.0,34.0,701.0,736.19,523.02
2017,7,19,11,15,575.0,282.5,3.05,34.5,825.0,863.71,614.46
2017,7,19,11,30,863.0,127.0,3.1,35.0,949.0,952.58,671.15
2017,7,19,11,45,856.5,134.5,3.2,35.5,960.0,930.73,655.46
2017,7,19,12,0,850.0,142.0,3.3,36.0,971.0,905.89,638.79
2017,7,19,12,15,851.0,142.5,3.4,36.0,977.0,878.91,622.05
2017,7,19,12,30,852.0,143.0,3.5,36.0,983.0,849.43,603.6
2017,7,19,12,45,851.5,142.5,3.6,36.0,981.0,815.69,582.27
2017,7,19,13,0,851.0,142.0,3.7,36.0,979.0,780.05,559.52
2017,7,19,13,15,848.5,141.5,3.75,36.0,969.0,741.11,533.87
2017,7,19,13,30,846.0,141.0,3.8,36.0,959.0,700.54,505.46
2017,7,19,13,45,841.5,140.5,3.85,36.5,941.0,657.14,473.51
2017,7,19,14,0,837.0,140.0,3.9,37.0,923.0,612.49,440.08
2017,7,19,14,15,831.0,138.5,3.95,37.0,898.0,565.2,404.97
2017,7,19,14,30,825.0,137.0,4.0,37.0,873.0,517.16,368.37
2017,7,19,14,45,809.0,139.5,4.1,37.0,839.0,462.76,326.44
2017,7,19,15,0,793.0,142.0,4.2,37.0,805.0,412.45,286.39
2017,7,19,15,15,782.0,139.5,4.2,36.5,767.0,361.08,245.14
2017,7,19,15,30,771.0,137.0,4.2,36.0,729.0,310.44,203.8
2017,7,19,15,45,756.5,133.5,4.2,36.0,686.0,259.21,161.97
2017,7,19,16,0,742.0,130.0,4.2,36.0,643.0,209.52,123.0
2017,7,19,16,15,722.5,126.0,4.15,35.5,595.0,153.26,83.53
2017,7,19,16,30,703.0,122.0,4.1,35.0,547.0,106.23,58.78
2017,7,19,16,45,678.5,116.5,4.1,35.0,496.5,71.95,52.88
2017,7,19,17,0,654.0,111.0,4.1,35.0,446.0,71.04,52.37
2017,7,19,17,15,620.5,105.0,4.0,34.5,394.0,69.54,51.47
2017,7,19,17,30,587.0,99.0,3.9,34.0,342.0,67.89,50.42
2017,7,19,17,45,543.5,90.5,3.8,33.5,290.0,64.06,47.54
2017,7,19,18,0,500.0,82.0,3.7,33.0,238.0,59.98,44.35
2017,7,19,18,15,435.5,72.0,3.35,32.5,188.5,54.28,39.67
2017,7,19,18,30,371.0,62.0,3.0,32.0,139.0,46.76,33.25
2017,7,19,18,45,281.5,48.0,2.65,31.5,96.0,36.78,24.57
2017,7,19,19,0,192.0,34.0,2.3,31.0,53.0,26.46,15.04
2017,7,19,19,15,96.0,17.0,2.3,30.5,26.5,13.37,0.0
2017,7,19,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,2.3,29.5,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,2.55,28.5,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,20,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,20,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,20,5,45,28.5,8.0,2.2,24.5,9.5,22.21,0.0
2017,7,20,6,0,57.0,16.0,2.4,25.0,19.0,61.74,0.0
2017,7,20,6,15,161.5,33.0,2.5,25.5,54.5,176.94,129.78
2017,7,20,6,30,266.0,50.0,2.6,26.0,90.0,272.7,214.07
2017,7,20,6,45,354.0,60.5,2.75,26.5,137.0,356.46,284.06
2017,7,20,7,0,442.0,71.0,2.9,27.0,184.0,453.73,361.67
2017,7,20,7,15,497.5,79.5,2.8,27.5,235.5,524.76,415.19
2017,7,20,7,30,553.0,88.0,2.7,28.0,287.0,598.23,467.59
2017,7,20,7,45,598.5,92.5,2.65,28.5,340.5,660.07,509.51
2017,7,20,8,0,644.0,97.0,2.6,29.0,394.0,722.67,550.46
2017,7,20,8,15,672.5,102.0,2.5,29.5,446.0,770.69,579.67
2017,7,20,8,30,701.0,107.0,2.4,30.0,498.0,817.76,607.44
2017,7,20,8,45,726.0,109.5,2.35,31.0,548.5,852.09,625.09
2017,7,20,9,0,751.0,112.0,2.3,32.0,599.0,889.91,644.69
2017,7,20,9,15,767.5,115.5,2.15,32.5,644.5,918.33,658.17
2017,7,20,9,30,784.0,119.0,2.0,33.0,690.0,944.12,669.71
2017,7,20,9,45,798.0,120.5,1.95,33.5,731.5,962.25,677.34
2017,7,20,10,0,812.0,122.0,1.9,34.0,773.0,966.23,676.27
2017,7,20,10,15,821.5,124.0,1.9,34.0,808.5,974.33,679.98
2017,7,20,10,30,831.0,126.0,1.9,34.0,844.0,979.21,681.8
2017,7,20,10,45,839.5,126.5,1.95,34.5,873.5,978.24,679.38
2017,7,20,11,0,848.0,127.0,2.0,35.0,903.0,973.96,675.11
2017,7,20,11,15,853.0,128.5,2.05,35.5,924.5,963.9,667.44
2017,7,20,11,30,858.0,130.0,2.1,36.0,946.0,950.53,657.91
2017,7,20,11,45,874.0,121.5,2.2,36.5,963.5,934.87,647.56
2017,7,20,12,0,890.0,113.0,2.3,37.0,981.0,915.85,635.17
2017,7,20,12,15,891.5,113.0,2.35,37.0,987.0,888.41,618.43
2017,7,20,12,30,893.0,113.0,2.4,37.0,993.0,858.29,599.99
2017,7,20,12,45,893.5,112.5,2.5,37.5,991.5,824.48,578.25
2017,7,20,13,0,894.0,112.0,2.6,38.0,990.0,788.49,554.97
2017,7,20,13,15,892.0,111.5,2.65,38.0,980.0,748.57,529.83
2017,7,20,13,30,890.0,111.0,2.7,38.0,970.0,706.81,501.97
2017,7,20,13,45,887.0,110.0,2.8,38.0,952.5,662.29,471.21
2017,7,20,14,0,884.0,109.0,2.9,38.0,935.0,616.28,438.54
2017,7,20,14,15,878.5,108.0,2.95,38.0,910.0,567.59,402.91
2017,7,20,14,30,873.0,107.0,3.0,38.0,885.0,518.01,365.59
2017,7,20,14,45,864.5,106.0,3.05,38.0,852.5,466.41,325.76
2017,7,20,15,0,856.0,105.0,3.1,38.0,820.0,414.63,284.68
2017,7,20,15,15,846.5,103.0,3.15,38.0,782.0,361.83,241.93
2017,7,20,15,30,837.0,101.0,3.2,38.0,744.0,309.38,198.86
2017,7,20,15,45,822.5,99.5,3.25,38.0,700.0,256.75,156.1
2017,7,20,16,0,808.0,98.0,3.3,38.0,656.0,205.42,116.12
2017,7,20,16,15,791.0,95.0,3.35,37.5,608.0,144.93,73.99
2017,7,20,16,30,774.0,92.0,3.4,37.0,560.0,95.48,48.71
2017,7,20,16,45,750.0,89.0,3.45,37.0,508.5,61.11,43.71
2017,7,20,17,0,726.0,86.0,3.5,37.0,457.0,60.82,43.68
2017,7,20,17,15,695.5,81.5,3.45,36.5,404.0,59.3,42.73
2017,7,20,17,30,665.0,77.0,3.4,36.0,351.0,52.46,37.41
2017,7,20,17,45,620.0,72.0,3.4,35.5,298.0,50.5,36.02
2017,7,20,18,0,575.0,67.0,3.4,35.0,245.0,48.47,34.49
2017,7,20,18,15,511.0,59.5,3.1,34.0,194.0,44.27,31.13
2017,7,20,18,30,447.0,52.0,2.8,33.0,143.0,39.91,27.44
2017,7,20,18,45,346.0,41.5,2.5,32.5,99.0,32.65,21.07
2017,7,20,19,0,245.0,31.0,2.2,32.0,55.0,25.12,13.84
2017,7,20,19,15,122.5,15.5,2.35,31.5,27.5,12.21,0.0
2017,7,20,19,30,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,2.95,30.5,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,21,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,21,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,21,5,45,21.5,8.0,2.3,24.5,9.0,7.28,0.0
2017,7,21,6,0,43.0,16.0,2.4,25.0,18.0,53.72,0.0
2017,7,21,6,15,147.0,33.5,2.45,25.5,53.0,169.27,123.13
2017,7,21,6,30,251.0,51.0,2.5,26.0,88.0,264.39,207.18
2017,7,21,6,45,346.5,61.0,2.65,26.5,135.5,351.86,280.19
2017,7,21,7,0,442.0,71.0,2.8,27.0,183.0,453.46,361.24
2017,7,21,7,15,498.0,79.5,2.75,27.5,234.5,524.9,415.16
2017,7,21,7,30,554.0,88.0,2.7,28.0,286.0,598.8,468.04
2017,7,21,7,45,599.5,92.5,2.7,29.0,339.5,660.69,509.2
2017,7,21,8,0,645.0,97.0,2.7,30.0,393.0,723.33,549.29
2017,7,21,8,15,674.0,102.0,2.55,30.5,445.0,771.85,578.5
2017,7,21,8,30,703.0,107.0,2.4,31.0,497.0,819.44,606.18
2017,7,21,8,45,727.0,110.0,2.25,32.0,547.5,853.44,622.71
2017,7,21,9,0,751.0,113.0,2.1,33.0,598.0,890.9,641.0
2017,7,21,9,15,767.0,116.0,2.0,33.5,643.5,918.25,654.02
2017,7,21,9,30,783.0,119.0,1.9,34.0,689.0,942.96,665.23
2017,7,21,9,45,796.5,121.0,1.85,34.5,730.5,961.17,672.82
2017,7,21,10,0,810.0,123.0,1.8,35.0,772.0,976.36,678.6
2017,7,21,10,15,819.5,125.0,1.85,35.5,807.0,973.23,674.48
2017,7,21,10,30,829.0,127.0,1.9,36.0,842.0,978.1,675.57
2017,7,21,10,45,836.5,128.5,1.95,36.5,871.0,977.14,673.15
2017,7,21,11,0,844.0,130.0,2.0,37.0,900.0,972.85,668.9
2017,7,21,11,15,849.0,131.0,2.1,37.0,922.0,962.28,662.87
2017,7,21,11,30,854.0,132.0,2.2,37.0,944.0,948.44,654.92
2017,7,21,11,45,854.0,134.5,2.35,37.5,957.0,928.09,642.08
2017,7,21,12,0,854.0,137.0,2.5,38.0,970.0,904.75,627.35
2017,7,21,12,15,855.5,137.5,2.6,38.0,976.0,878.19,611.46
2017,7,21,12,30,857.0,138.0,2.7,38.0,982.0,849.05,593.84
2017,7,21,12,45,856.5,138.0,2.8,38.5,980.0,815.58,572.11
2017,7,21,13,0,856.0,138.0,2.9,39.0,978.0,780.15,549.01
2017,7,21,13,15,854.0,137.5,2.95,39.0,968.5,741.33,524.22
2017,7,21,13,30,852.0,137.0,3.0,39.0,959.0,700.82,496.58
2017,7,21,13,45,847.5,136.0,3.1,39.0,941.0,656.71,466.05
2017,7,21,14,0,843.0,135.0,3.2,39.0,923.0,611.34,433.85
2017,7,21,14,15,837.0,134.0,3.2,39.0,898.0,564.08,399.16
2017,7,21,14,30,831.0,133.0,3.2,39.0,873.0,516.04,362.99
2017,7,21,14,45,818.0,133.5,3.25,39.0,840.0,465.41,324.14
2017,7,21,15,0,805.0,134.0,3.3,39.0,807.0,409.71,280.81
2017,7,21,15,15,794.0,131.5,3.35,38.5,768.5,357.64,239.58
2017,7,21,15,30,783.0,129.0,3.4,38.0,730.0,306.28,198.16
2017,7,21,15,45,765.5,127.5,3.45,38.0,686.0,255.13,156.91
2017,7,21,16,0,748.0,126.0,3.5,38.0,642.0,205.83,118.81
2017,7,21,16,15,729.0,122.0,3.5,37.5,594.5,156.59,85.23
2017,7,21,16,30,710.0,118.0,3.5,37.0,547.0,102.06,55.64
2017,7,21,16,45,680.0,115.0,3.55,37.0,495.5,71.1,51.73
2017,7,21,17,0,650.0,112.0,3.6,37.0,444.0,71.83,52.53
2017,7,21,17,15,616.0,105.5,3.6,36.5,391.5,70.0,51.38
2017,7,21,17,30,582.0,99.0,3.6,36.0,339.0,67.98,50.06
2017,7,21,17,45,532.5,92.0,3.6,35.5,286.5,65.32,48.15
2017,7,21,18,0,483.0,85.0,3.6,35.0,234.0,62.52,46.04
2017,7,21,18,15,418.0,74.0,3.5,34.5,184.5,54.8,39.72
2017,7,21,18,30,353.0,63.0,3.4,34.0,135.0,47.5,33.53
2017,7,21,18,45,261.0,48.5,3.3,33.5,92.5,37.16,24.6
2017,7,21,19,0,169.0,34.0,3.2,33.0,50.0,26.46,14.7
2017,7,21,19,15,84.5,17.0,3.3,32.5,25.0,13.39,0.0
2017,7,21,19,30,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,3.5,32.0,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,22,5,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,22,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,22,5,45,22.0,7.5,3.1,24.5,8.5,6.82,0.0
2017,7,22,6,0,44.0,15.0,3.2,25.0,17.0,52.25,0.0
2017,7,22,6,15,143.0,33.0,3.3,25.5,52.0,166.3,120.18
