Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,22,6,30,242.0,51.0,3.4,26.0,87.0,258.54,202.81
2017,7,22,6,45,335.0,62.5,3.5,26.5,134.5,345.93,276.14
2017,7,22,7,0,428.0,74.0,3.6,27.0,182.0,441.27,353.05
2017,7,22,7,15,484.5,83.0,3.55,27.5,233.5,518.14,411.96
2017,7,22,7,30,541.0,92.0,3.5,28.0,285.0,592.69,466.02
2017,7,22,7,45,590.5,96.5,3.5,29.0,339.5,657.76,510.12
2017,7,22,8,0,640.0,101.0,3.5,30.0,394.0,723.76,553.18
2017,7,22,8,15,669.5,106.0,3.4,30.5,446.5,772.63,583.51
2017,7,22,8,30,699.0,111.0,3.3,31.0,499.0,820.58,612.44
2017,7,22,8,45,725.5,113.5,3.2,32.0,550.0,861.22,634.42
2017,7,22,9,0,752.0,116.0,3.1,33.0,601.0,895.21,651.45
2017,7,22,9,15,768.5,119.0,2.95,33.5,647.5,923.06,665.14
2017,7,22,9,30,785.0,122.0,2.8,34.0,694.0,948.28,676.91
2017,7,22,9,45,800.0,124.0,2.65,34.5,735.5,967.99,685.0
2017,7,22,10,0,815.0,126.0,2.5,35.0,777.0,984.67,691.11
2017,7,22,10,15,824.5,128.0,2.45,35.5,813.0,981.31,685.69
2017,7,22,10,30,834.0,130.0,2.4,36.0,849.0,986.08,685.67
2017,7,22,10,45,842.5,130.5,2.4,36.5,878.0,985.0,682.57
2017,7,22,11,0,851.0,131.0,2.4,37.0,907.0,980.58,677.62
2017,7,22,11,15,855.5,132.0,2.45,37.0,929.0,969.38,670.55
2017,7,22,11,30,860.0,133.0,2.5,37.0,951.0,954.91,661.6
2017,7,22,11,45,871.0,128.5,2.65,37.5,967.0,938.17,650.79
2017,7,22,12,0,882.0,124.0,2.8,38.0,983.0,918.19,637.93
2017,7,22,12,15,883.0,124.5,2.9,38.0,989.0,890.67,621.29
2017,7,22,12,30,884.0,125.0,3.0,38.0,995.0,860.51,602.92
2017,7,22,12,45,884.5,123.5,3.15,38.5,993.0,825.88,580.59
2017,7,22,13,0,885.0,122.0,3.3,39.0,991.0,789.13,556.73
2017,7,22,13,15,883.0,121.5,3.35,39.0,981.0,749.32,531.39
2017,7,22,13,30,881.0,121.0,3.4,39.0,971.0,707.71,503.06
2017,7,22,13,45,877.5,120.0,3.5,39.0,953.0,663.05,471.93
2017,7,22,14,0,874.0,119.0,3.6,39.0,935.0,616.98,438.99
2017,7,22,14,15,868.5,118.0,3.6,39.0,909.5,568.57,403.27
2017,7,22,14,30,863.0,117.0,3.6,39.0,884.0,519.28,365.95
2017,7,22,14,45,682.0,214.5,3.65,39.0,807.0,457.01,319.42
2017,7,22,15,0,501.0,312.0,3.7,39.0,730.0,419.67,291.47
2017,7,22,15,15,528.5,283.0,3.7,38.5,705.5,375.52,257.42
2017,7,22,15,30,556.0,254.0,3.7,38.0,681.0,328.69,220.47
2017,7,22,15,45,677.5,179.0,3.75,38.0,668.0,264.86,167.04
2017,7,22,16,0,799.0,104.0,3.8,38.0,655.0,197.26,110.5
2017,7,22,16,15,781.5,101.0,3.8,37.5,607.0,146.04,75.5
2017,7,22,16,30,764.0,98.0,3.8,37.0,559.0,96.99,50.99
2017,7,22,16,45,737.5,95.0,3.8,37.0,507.0,65.29,47.08
2017,7,22,17,0,711.0,92.0,3.8,37.0,455.0,65.2,47.22
2017,7,22,17,15,679.0,87.5,3.75,36.5,401.5,57.89,41.59
2017,7,22,17,30,647.0,83.0,3.7,36.0,348.0,56.7,40.88
2017,7,22,17,45,598.5,77.5,3.7,35.5,294.5,54.58,39.37
2017,7,22,18,0,550.0,72.0,3.7,35.0,241.0,52.37,37.71
2017,7,22,18,15,484.5,63.5,3.55,34.5,190.0,47.55,33.75
2017,7,22,18,30,419.0,55.0,3.4,34.0,139.0,42.53,29.44
2017,7,22,18,45,317.5,43.5,3.25,33.5,95.5,34.51,22.43
2017,7,22,19,0,216.0,32.0,3.1,33.0,52.0,24.98,13.47
2017,7,22,19,15,108.0,16.0,3.2,32.5,26.0,12.62,0.0
2017,7,22,19,30,0.0,0.0,3.3,32.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,3.45,31.5,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,3.65,30.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,3.9,29.5,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,3.95,29.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,23,5,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,23,5,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,23,5,45,13.5,7.0,3.05,25.0,7.5,6.37,0.0
2017,7,23,6,0,27.0,14.0,3.2,25.0,15.0,28.03,0.0
2017,7,23,6,15,120.5,33.0,3.3,25.0,49.0,138.52,98.94
2017,7,23,6,30,214.0,52.0,3.4,25.0,83.0,241.68,189.89
2017,7,23,6,45,299.0,65.5,3.5,25.5,129.0,324.9,260.13
2017,7,23,7,0,384.0,79.0,3.6,26.0,175.0,415.32,333.63
2017,7,23,7,15,442.0,89.0,3.55,26.5,226.0,485.88,388.66
2017,7,23,7,30,500.0,99.0,3.5,27.0,277.0,559.83,443.45
2017,7,23,7,45,545.0,106.0,3.5,27.5,329.5,630.01,493.05
2017,7,23,8,0,590.0,113.0,3.5,28.0,382.0,693.92,536.41
2017,7,23,8,15,621.0,119.0,3.4,28.5,434.0,744.16,568.39
2017,7,23,8,30,652.0,125.0,3.3,29.0,486.0,793.6,598.98
2017,7,23,8,45,676.5,129.5,3.2,29.5,535.5,833.84,622.49
2017,7,23,9,0,701.0,134.0,3.1,30.0,585.0,872.36,644.39
2017,7,23,9,15,719.0,138.0,2.95,30.5,631.0,901.81,659.52
2017,7,23,9,30,737.0,142.0,2.8,31.0,677.0,922.58,668.75
2017,7,23,9,45,750.0,145.5,2.65,31.5,718.0,941.49,676.7
2017,7,23,10,0,763.0,149.0,2.5,32.0,759.0,957.42,682.65
2017,7,23,10,15,774.0,151.5,2.35,32.5,794.5,967.14,684.61
2017,7,23,10,30,785.0,154.0,2.2,33.0,830.0,973.65,684.59
2017,7,23,10,45,793.0,156.0,2.05,33.5,859.0,973.32,680.38
2017,7,23,11,0,801.0,158.0,1.9,34.0,888.0,969.66,674.24
2017,7,23,11,15,807.0,159.5,1.85,34.0,910.0,960.19,667.19
2017,7,23,11,30,813.0,161.0,1.8,34.0,932.0,947.43,658.3
2017,7,23,11,45,807.5,168.0,1.8,34.5,944.0,925.97,643.42
2017,7,23,12,0,802.0,175.0,1.8,35.0,956.0,901.59,626.91
2017,7,23,12,15,804.0,175.5,1.85,35.5,962.5,875.2,609.74
2017,7,23,12,30,806.0,176.0,1.9,36.0,969.0,846.23,590.94
2017,7,23,12,45,806.5,175.5,2.0,36.5,967.5,812.86,569.74
2017,7,23,13,0,807.0,175.0,2.1,37.0,966.0,777.55,546.97
2017,7,23,13,15,804.5,174.5,2.2,37.0,956.5,738.22,521.38
2017,7,23,13,30,802.0,174.0,2.3,37.0,947.0,697.42,494.17
2017,7,23,13,45,797.5,173.0,2.4,37.0,929.0,653.58,464.18
2017,7,23,14,0,793.0,172.0,2.5,37.0,911.0,608.7,432.64
2017,7,23,14,15,405.0,232.5,2.5,37.0,609.5,403.72,288.87
2017,7,23,14,30,17.0,293.0,2.5,37.0,308.0,259.88,185.68
2017,7,23,14,45,14.0,263.0,2.5,37.0,275.0,231.87,166.14
2017,7,23,15,0,11.0,233.0,2.5,37.0,242.0,204.45,146.55
2017,7,23,15,15,15.0,251.5,2.5,36.5,263.5,218.72,157.42
2017,7,23,15,30,19.0,270.0,2.5,36.0,285.0,231.54,167.16
2017,7,23,15,45,56.0,290.5,2.5,36.0,330.0,238.77,171.29
2017,7,23,16,0,93.0,311.0,2.5,36.0,375.0,249.48,177.81
2017,7,23,16,15,137.5,289.5,2.5,35.5,376.5,218.7,154.62
2017,7,23,16,30,182.0,268.0,2.5,35.0,378.0,194.14,138.38
2017,7,23,16,45,248.0,233.0,2.5,35.0,368.0,153.96,118.14
2017,7,23,17,0,314.0,198.0,2.5,35.0,358.0,135.61,104.08
2017,7,23,17,15,295.5,178.0,2.4,34.5,314.5,124.44,95.76
2017,7,23,17,30,277.0,158.0,2.3,34.0,271.0,112.68,86.82
2017,7,23,17,45,251.5,137.5,2.2,34.0,228.5,99.96,76.74
2017,7,23,18,0,226.0,117.0,2.1,34.0,186.0,86.67,66.01
2017,7,23,18,15,187.5,96.0,1.85,33.0,145.5,72.41,54.47
2017,7,23,18,30,149.0,75.0,1.6,32.0,105.0,57.61,42.14
2017,7,23,18,45,97.5,54.0,1.35,31.5,71.0,43.55,30.0
2017,7,23,19,0,46.0,33.0,1.1,31.0,37.0,27.26,15.27
2017,7,23,19,15,23.0,16.5,1.1,30.5,18.5,13.98,0.0
2017,7,23,19,30,0.0,0.0,1.1,30.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,1.15,30.0,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,1.2,30.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,1.25,29.5,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,1.6,28.5,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,1.95,27.5,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,24,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,24,5,45,0.0,2.5,2.85,25.0,2.5,0.0,0.0
2017,7,24,6,0,0.0,5.0,3.0,25.0,5.0,4.55,0.0
2017,7,24,6,15,20.5,32.0,3.2,25.0,35.0,53.31,34.11
2017,7,24,6,30,41.0,59.0,3.4,25.0,65.0,104.15,78.55
2017,7,24,6,45,103.0,85.5,3.65,25.5,109.0,192.06,151.77
2017,7,24,7,0,165.0,112.0,3.9,26.0,153.0,272.24,217.8
2017,7,24,7,15,220.0,132.5,4.05,26.5,201.5,355.46,284.16
2017,7,24,7,30,275.0,153.0,4.2,27.0,250.0,429.6,341.63
2017,7,24,7,45,341.5,161.5,4.35,27.5,303.0,500.64,395.58
2017,7,24,8,0,408.0,170.0,4.5,28.0,356.0,593.44,463.69
2017,7,24,8,15,444.5,181.0,4.35,28.5,407.0,648.48,501.23
2017,7,24,8,30,481.0,192.0,4.2,29.0,458.0,703.66,537.98
2017,7,24,8,45,520.0,195.5,4.1,29.5,508.0,752.23,569.52
2017,7,24,9,0,559.0,199.0,4.0,30.0,558.0,800.25,599.99
2017,7,24,9,15,437.5,257.5,3.8,30.5,552.0,750.23,557.89
2017,7,24,9,30,316.0,316.0,3.6,31.0,546.0,676.6,500.56
2017,7,24,9,45,311.0,339.0,3.45,31.5,576.0,694.06,509.76
2017,7,24,10,0,306.0,362.0,3.3,32.0,606.0,709.54,517.01
2017,7,24,10,15,488.5,293.5,3.2,32.5,704.0,831.19,600.96
2017,7,24,10,30,671.0,225.0,3.1,33.0,802.0,941.1,672.75
2017,7,24,10,45,686.5,224.0,3.05,33.5,832.0,944.8,671.55
2017,7,24,11,0,702.0,223.0,3.0,34.0,862.0,945.32,669.3
2017,7,24,11,15,708.5,225.5,2.95,34.5,884.0,937.35,661.82
2017,7,24,11,30,715.0,228.0,2.9,35.0,906.0,926.23,652.56
2017,7,24,11,45,720.0,228.5,2.9,35.5,920.0,908.65,639.73
2017,7,24,12,0,725.0,229.0,2.9,36.0,934.0,888.13,625.19
2017,7,24,12,15,726.5,229.5,2.85,36.0,940.0,861.71,607.91
2017,7,24,12,30,728.0,230.0,2.8,36.0,946.0,832.87,588.66
2017,7,24,12,45,730.5,228.0,2.75,36.5,945.0,800.5,565.85
2017,7,24,13,0,733.0,226.0,2.7,37.0,944.0,766.27,541.69
2017,7,24,13,15,616.0,315.5,2.6,37.0,914.5,717.77,506.01
2017,7,24,13,30,499.0,405.0,2.5,37.0,885.0,679.25,476.96
2017,7,24,13,45,609.5,311.5,2.45,37.0,887.5,641.74,453.38
2017,7,24,14,0,720.0,218.0,2.4,37.0,890.0,599.47,425.25
2017,7,24,14,15,415.0,326.0,2.35,37.0,711.5,479.54,340.0
2017,7,24,14,30,110.0,434.0,2.3,37.0,533.0,405.02,286.87
2017,7,24,14,45,60.0,328.5,2.3,37.0,382.5,294.88,210.31
2017,7,24,15,0,10.0,223.0,2.3,37.0,232.0,195.9,140.13
2017,7,24,15,15,5.0,168.0,2.35,36.5,172.5,147.8,105.6
2017,7,24,15,30,0.0,113.0,2.4,36.0,113.0,99.71,70.29
2017,7,24,15,45,4.0,156.0,2.45,36.0,159.0,136.14,97.75
2017,7,24,16,0,8.0,199.0,2.5,36.0,205.0,169.68,122.83
2017,7,24,16,15,4.0,164.0,2.5,35.5,167.0,140.48,101.69
2017,7,24,16,30,0.0,129.0,2.5,35.0,129.0,111.69,80.6
2017,7,24,16,45,0.0,103.5,2.5,35.0,103.5,90.77,67.99
2017,7,24,17,0,0.0,78.0,2.5,35.0,78.0,69.03,50.72
2017,7,24,17,15,0.0,68.0,2.3,34.5,68.0,60.12,43.78
2017,7,24,17,30,0.0,58.0,2.1,34.0,58.0,51.23,36.75
2017,7,24,17,45,0.0,48.5,1.95,33.5,48.5,42.79,29.98
2017,7,24,18,0,0.0,39.0,1.8,33.0,39.0,34.37,23.1
2017,7,24,18,15,0.0,30.5,1.7,32.0,30.5,26.85,16.88
2017,7,24,18,30,0.0,22.0,1.6,31.0,22.0,19.35,10.54
2017,7,24,18,45,0.0,14.5,1.55,30.5,14.5,12.74,4.85
2017,7,24,19,0,0.0,7.0,1.5,30.0,7.0,6.14,0.0
2017,7,24,19,15,0.0,3.5,1.75,29.5,3.5,3.18,0.0
2017,7,24,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,25,5,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,25,5,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,25,5,45,0.5,4.5,3.25,24.0,4.5,0.0,0.0
2017,7,25,6,0,1.0,9.0,3.4,24.0,9.0,8.75,0.0
2017,7,25,6,15,52.5,33.5,3.6,24.5,41.0,87.51,59.27
2017,7,25,6,30,104.0,58.0,3.8,25.0,73.0,155.28,120.18
2017,7,25,6,45,190.5,76.5,4.0,25.5,118.0,251.12,200.45
2017,7,25,7,0,277.0,95.0,4.2,26.0,163.0,342.74,275.83
2017,7,25,7,15,338.5,108.5,4.2,26.5,213.0,430.11,344.73
2017,7,25,7,30,400.0,122.0,4.2,27.0,263.0,507.21,403.58
2017,7,25,7,45,275.5,155.5,4.25,28.0,260.0,436.24,344.41
2017,7,25,8,0,151.0,189.0,4.3,29.0,257.0,355.31,277.38
2017,7,25,8,15,251.0,200.5,4.25,29.5,331.5,477.27,370.23
2017,7,25,8,30,351.0,212.0,4.2,30.0,406.0,586.61,450.06
2017,7,25,8,45,309.0,245.5,4.2,30.5,428.0,589.62,447.72
2017,7,25,9,0,267.0,279.0,4.2,31.0,450.0,588.84,443.22
2017,7,25,9,15,275.5,301.0,4.1,31.5,489.5,621.4,463.76
2017,7,25,9,30,284.0,323.0,4.0,32.0,529.0,652.56,482.84
2017,7,25,9,45,212.0,353.0,3.95,32.5,512.0,591.58,435.87
2017,7,25,10,0,140.0,383.0,3.9,33.0,495.0,547.0,400.51
2017,7,25,10,15,443.5,279.5,3.85,33.5,656.5,770.85,561.8
2017,7,25,10,30,747.0,176.0,3.8,34.0,818.0,957.93,685.65
2017,7,25,10,45,451.0,315.5,3.8,34.5,707.0,798.91,573.03
2017,7,25,11,0,155.0,455.0,3.8,35.0,596.0,609.57,436.01
2017,7,25,11,15,466.5,318.5,3.8,35.0,757.5,791.54,567.94
2017,7,25,11,30,778.0,182.0,3.8,35.0,919.0,934.05,664.27
2017,7,25,11,45,554.0,321.0,3.8,35.5,850.0,841.2,597.49
2017,7,25,12,0,330.0,460.0,3.8,36.0,781.0,738.83,522.61
2017,7,25,12,15,570.5,314.0,3.8,36.0,873.0,802.82,571.72
2017,7,25,12,30,811.0,168.0,3.8,36.0,965.0,842.64,601.22
2017,7,25,12,45,810.0,168.0,3.85,36.5,963.0,808.41,577.52
2017,7,25,13,0,809.0,168.0,3.9,37.0,961.0,772.29,552.96
2017,7,25,13,15,806.5,167.5,3.9,37.0,950.5,732.9,525.79
2017,7,25,13,30,804.0,167.0,3.9,37.0,940.0,692.0,497.12
2017,7,25,13,45,800.0,165.5,3.9,37.5,922.5,647.96,464.77
2017,7,25,14,0,796.0,164.0,3.9,38.0,905.0,602.84,431.09
2017,7,25,14,15,789.0,162.0,3.9,37.5,880.0,554.78,396.38
2017,7,25,14,30,782.0,160.0,3.9,37.0,855.0,506.27,360.29
2017,7,25,14,45,737.0,179.5,3.9,37.0,814.5,457.31,322.24
2017,7,25,15,0,692.0,199.0,3.9,37.0,774.0,406.21,282.31
2017,7,25,15,15,678.0,195.0,3.9,37.0,736.5,356.74,242.76
2017,7,25,15,30,664.0,191.0,3.9,37.0,699.0,308.55,203.82
2017,7,25,15,45,642.5,188.0,3.95,37.0,655.0,260.94,166.02
2017,7,25,16,0,621.0,185.0,4.0,37.0,611.0,215.84,131.83
2017,7,25,16,15,597.0,179.0,3.95,36.5,564.0,171.03,101.99
2017,7,25,16,30,573.0,173.0,3.9,36.0,517.0,129.38,81.51
2017,7,25,16,45,536.5,167.5,3.9,36.0,466.0,107.14,80.84
2017,7,25,17,0,500.0,162.0,3.9,36.0,415.0,106.19,80.41
2017,7,25,17,15,460.0,151.5,3.75,35.5,363.5,101.75,77.31
2017,7,25,17,30,420.0,141.0,3.6,35.0,312.0,96.98,73.89
2017,7,25,17,45,361.0,129.5,3.5,34.5,260.5,91.07,69.45
2017,7,25,18,0,302.0,118.0,3.4,34.0,209.0,87.74,66.96
2017,7,25,18,15,236.5,100.0,3.2,33.5,162.0,75.3,56.76
2017,7,25,18,30,171.0,82.0,3.0,33.0,115.0,62.45,45.9
2017,7,25,18,45,102.5,57.5,2.9,32.5,75.5,45.77,31.59
2017,7,25,19,0,34.0,33.0,2.8,32.0,36.0,27.14,14.77
2017,7,25,19,15,17.0,16.5,3.0,31.5,18.0,15.01,0.0
2017,7,25,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,4.05,29.5,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,4.55,28.0,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,4.7,28.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,5,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,26,5,45,7.5,6.0,2.95,24.5,6.0,0.0,0.0
2017,7,26,6,0,15.0,12.0,3.2,25.0,12.0,19.38,0.0
2017,7,26,6,15,105.5,31.5,3.4,25.5,45.0,128.02,88.05
2017,7,26,6,30,196.0,51.0,3.6,26.0,78.0,215.02,167.81
2017,7,26,6,45,305.0,61.5,3.8,26.5,126.0,323.34,258.02
2017,7,26,7,0,414.0,72.0,4.0,27.0,174.0,427.58,342.72
2017,7,26,7,15,473.5,81.0,4.1,27.5,225.5,506.13,403.84
2017,7,26,7,30,533.0,90.0,4.2,28.0,277.0,582.7,460.38
2017,7,26,7,45,590.0,92.5,4.35,28.5,332.0,651.37,509.1
2017,7,26,8,0,647.0,95.0,4.5,29.0,387.0,721.35,557.28
2017,7,26,8,15,676.5,99.5,4.55,29.5,440.0,769.79,588.51
2017,7,26,8,30,706.0,104.0,4.6,30.0,493.0,817.33,618.5
2017,7,26,8,45,734.5,105.5,4.65,30.5,544.0,854.18,640.64
2017,7,26,9,0,763.0,107.0,4.7,31.0,595.0,894.43,664.87
2017,7,26,9,15,779.5,110.0,4.7,31.5,641.5,922.52,680.26
2017,7,26,9,30,796.0,113.0,4.7,32.0,688.0,947.96,693.84
2017,7,26,9,45,811.5,114.0,4.75,33.0,730.5,956.33,695.04
2017,7,26,10,0,827.0,115.0,4.8,34.0,773.0,972.67,701.69
2017,7,26,10,15,836.5,117.0,4.75,34.0,809.0,980.9,705.25
2017,7,26,10,30,846.0,119.0,4.7,34.0,845.0,985.84,707.04
2017,7,26,10,45,854.0,119.5,4.7,34.5,874.5,984.35,703.58
2017,7,26,11,0,862.0,120.0,4.7,35.0,904.0,979.5,698.15
2017,7,26,11,15,867.0,121.0,4.7,35.5,925.5,968.81,689.14
2017,7,26,11,30,872.0,122.0,4.7,36.0,947.0,954.79,678.17
2017,7,26,11,45,860.5,132.5,4.7,36.5,957.5,930.94,661.01
2017,7,26,12,0,849.0,143.0,4.7,37.0,968.0,904.11,642.09
2017,7,26,12,15,850.5,143.5,4.65,37.0,974.0,877.43,624.47
2017,7,26,12,30,852.0,144.0,4.6,37.0,980.0,848.18,605.19
2017,7,26,12,45,851.0,144.0,4.6,37.0,978.0,814.16,582.94
2017,7,26,13,0,850.0,144.0,4.6,37.0,976.0,778.2,559.33
2017,7,26,13,15,847.5,143.5,4.55,37.0,966.0,738.9,532.68
2017,7,26,13,30,845.0,143.0,4.5,37.0,956.0,697.95,503.53
2017,7,26,13,45,840.5,142.5,4.5,37.5,938.0,654.17,471.0
2017,7,26,14,0,836.0,142.0,4.5,38.0,920.0,609.15,437.03
2017,7,26,14,15,829.5,140.5,4.5,38.0,894.5,561.22,401.22
2017,7,26,14,30,823.0,139.0,4.5,38.0,869.0,512.6,363.99
2017,7,26,14,45,836.0,124.0,4.5,38.0,842.0,462.21,324.47
2017,7,26,15,0,849.0,109.0,4.5,38.0,815.0,409.47,282.01
2017,7,26,15,15,839.0,107.0,4.5,37.5,776.0,356.5,239.14
2017,7,26,15,30,829.0,105.0,4.5,37.0,737.0,303.95,195.98
2017,7,26,15,45,817.0,102.0,4.5,37.0,693.5,250.9,152.53
2017,7,26,16,0,805.0,99.0,4.5,37.0,650.0,189.94,105.35
2017,7,26,16,15,787.5,96.0,4.5,36.5,601.5,138.24,70.48
2017,7,26,16,30,770.0,93.0,4.5,36.0,553.0,88.72,47.01
2017,7,26,16,45,747.5,89.0,4.5,36.0,502.0,61.39,44.18
2017,7,26,17,0,725.0,85.0,4.5,36.0,451.0,60.4,43.57
2017,7,26,17,15,693.5,80.5,4.4,35.5,397.5,58.85,42.59
2017,7,26,17,30,662.0,76.0,4.3,35.0,344.0,52.04,37.27
2017,7,26,17,45,618.0,70.5,4.25,34.5,290.5,49.7,35.54
2017,7,26,18,0,574.0,65.0,4.2,34.0,237.0,47.25,33.65
2017,7,26,18,15,507.5,57.0,3.9,33.5,186.0,42.58,29.78
2017,7,26,18,30,441.0,49.0,3.6,33.0,135.0,37.72,25.57
2017,7,26,18,45,335.0,38.5,3.35,32.5,91.5,30.37,19.08
2017,7,26,19,0,229.0,28.0,3.1,32.0,48.0,22.74,11.31
2017,7,26,19,15,114.5,14.0,3.1,31.5,24.0,12.73,0.0
2017,7,26,19,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,4.25,26.5,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,27,5,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,27,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,27,5,45,20.0,6.0,2.3,23.5,7.0,0.0,0.0
2017,7,27,6,0,40.0,12.0,2.4,24.0,14.0,33.45,0.0
2017,7,27,6,15,154.0,28.5,2.55,24.5,47.5,166.07,114.51
2017,7,27,6,30,268.0,45.0,2.7,25.0,81.0,266.9,209.08
2017,7,27,6,45,365.5,54.5,2.85,25.5,129.0,355.27,283.83
2017,7,27,7,0,463.0,64.0,3.0,26.0,177.0,459.31,367.58
2017,7,27,7,15,520.0,71.5,3.05,27.0,229.0,530.76,421.13
2017,7,27,7,30,577.0,79.0,3.1,28.0,281.0,604.82,473.94
2017,7,27,7,45,619.0,84.5,3.2,29.0,334.5,665.58,514.93
2017,7,27,8,0,661.0,90.0,3.3,30.0,388.0,726.97,554.89
2017,7,27,8,15,689.5,94.5,3.25,30.5,440.5,774.88,584.66
2017,7,27,8,30,718.0,99.0,3.2,31.0,493.0,817.2,609.88
2017,7,27,8,45,738.5,103.0,3.2,31.5,543.0,854.76,631.67
2017,7,27,9,0,759.0,107.0,3.2,32.0,593.0,890.28,651.79
2017,7,27,9,15,775.5,110.0,3.1,32.5,639.0,918.32,666.09
2017,7,27,9,30,792.0,113.0,3.0,33.0,685.0,943.72,678.53
2017,7,27,9,45,805.5,115.0,2.95,34.0,726.5,962.07,685.32
2017,7,27,10,0,819.0,117.0,2.9,35.0,768.0,966.52,683.35
2017,7,27,10,15,828.5,119.0,2.85,35.0,804.0,974.71,686.79
2017,7,27,10,30,838.0,121.0,2.8,35.0,840.0,979.63,688.27
2017,7,27,10,45,846.0,122.0,2.8,35.5,869.0,978.66,685.22
2017,7,27,11,0,854.0,123.0,2.8,36.0,898.0,974.32,680.27
2017,7,27,11,15,859.0,124.0,2.8,36.5,920.0,963.66,671.56
2017,7,27,11,30,864.0,125.0,2.8,37.0,942.0,949.69,660.98
2017,7,27,11,45,880.0,116.5,2.8,37.5,959.5,933.76,649.35
2017,7,27,12,0,896.0,108.0,2.8,38.0,977.0,914.43,635.73
2017,7,27,12,15,897.0,108.5,2.85,38.0,983.5,886.76,618.63
2017,7,27,12,30,898.0,109.0,2.9,38.0,990.0,856.36,599.8
2017,7,27,12,45,898.0,108.5,3.0,38.5,988.0,821.77,577.27
2017,7,27,13,0,898.0,108.0,3.1,39.0,986.0,784.95,553.19
2017,7,27,13,15,896.0,107.5,3.2,39.0,976.0,744.53,527.73
2017,7,27,13,30,894.0,107.0,3.3,39.0,966.0,702.25,499.37
2017,7,27,13,45,890.5,106.0,3.4,39.0,948.0,656.86,467.68
2017,7,27,14,0,887.0,105.0,3.5,39.0,930.0,610.01,434.1
2017,7,27,14,15,881.5,104.0,3.55,39.0,904.5,560.8,397.8
2017,7,27,14,30,876.0,103.0,3.6,39.0,879.0,510.68,359.81
2017,7,27,14,45,862.0,105.5,3.7,39.0,845.0,458.8,319.57
2017,7,27,15,0,848.0,108.0,3.8,39.0,811.0,407.24,278.5
2017,7,27,15,15,838.0,106.0,3.85,38.5,772.5,354.28,235.99
2017,7,27,15,30,828.0,104.0,3.9,38.0,734.0,301.74,193.17
2017,7,27,15,45,813.5,102.0,4.0,38.0,690.0,248.88,150.27
2017,7,27,16,0,799.0,100.0,4.1,38.0,646.0,188.37,103.91
2017,7,27,16,15,781.0,97.0,4.1,37.5,597.5,136.91,69.6
2017,7,27,16,30,763.0,94.0,4.1,37.0,549.0,87.7,46.82
2017,7,27,16,45,738.5,90.5,4.15,37.0,497.5,62.42,44.81
2017,7,27,17,0,714.0,87.0,4.2,37.0,446.0,61.83,44.54
2017,7,27,17,15,682.0,82.5,4.15,36.5,393.0,54.79,39.1
2017,7,27,17,30,650.0,78.0,4.1,36.0,340.0,53.44,38.25
2017,7,27,17,45,604.5,72.0,4.1,35.5,286.5,50.8,36.28
2017,7,27,18,0,559.0,66.0,4.1,35.0,233.0,48.02,34.13
2017,7,27,18,15,492.0,58.0,3.85,34.5,182.5,43.4,30.31
2017,7,27,18,30,425.0,50.0,3.6,34.0,132.0,38.6,26.16
2017,7,27,18,45,320.5,39.0,3.4,33.5,89.0,30.86,19.35
2017,7,27,19,0,216.0,28.0,3.2,33.0,46.0,21.93,10.45
2017,7,27,19,15,108.0,14.0,3.2,32.5,23.0,12.73,0.0
2017,7,27,19,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,3.25,31.5,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,3.35,30.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,28,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,7,28,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,7,28,5,45,25.5,6.0,2.8,23.5,6.5,0.0,0.0
2017,7,28,6,0,51.0,12.0,3.0,24.0,13.0,39.6,0.0
2017,7,28,6,15,175.0,27.5,3.2,24.5,48.0,176.32,120.2
2017,7,28,6,30,299.0,43.0,3.4,25.0,83.0,284.13,222.92
2017,7,28,6,45,399.0,52.0,3.6,26.0,132.0,380.45,303.68
2017,7,28,7,0,499.0,61.0,3.8,27.0,181.0,482.1,384.93
2017,7,28,7,15,556.0,68.0,3.85,27.5,234.5,554.16,439.63
2017,7,28,7,30,613.0,75.0,3.9,28.0,288.0,628.82,493.85
2017,7,28,7,45,659.5,78.5,4.0,29.0,343.5,691.88,536.54
2017,7,28,8,0,706.0,82.0,4.1,30.0,399.0,751.38,575.13
2017,7,28,8,15,734.0,86.0,4.05,30.5,453.0,799.85,605.42
2017,7,28,8,30,762.0,90.0,4.0,31.0,507.0,847.11,634.15
2017,7,28,8,45,786.5,91.5,3.95,32.0,559.0,886.35,655.49
2017,7,28,9,0,811.0,93.0,3.9,33.0,611.0,923.61,675.05
2017,7,28,9,15,826.5,95.5,3.8,33.5,658.0,940.79,682.2
2017,7,28,9,30,842.0,98.0,3.7,34.0,705.0,965.31,694.24
2017,7,28,9,45,856.5,98.5,3.65,35.0,748.0,983.59,700.99
2017,7,28,10,0,871.0,99.0,3.6,36.0,791.0,998.8,705.8
2017,7,28,10,15,879.5,101.0,3.55,36.5,827.0,1006.33,707.31
2017,7,28,10,30,888.0,103.0,3.5,37.0,863.0,1010.43,706.83
2017,7,28,10,45,896.0,103.0,3.45,37.5,893.0,1008.39,702.69
2017,7,28,11,0,904.0,103.0,3.4,38.0,923.0,1002.86,696.59
2017,7,28,11,15,908.0,103.5,3.35,38.0,945.0,990.42,687.84
2017,7,28,11,30,912.0,104.0,3.3,38.0,967.0,974.56,677.13
2017,7,28,11,45,901.5,114.0,3.25,38.5,977.5,950.9,660.3
2017,7,28,12,0,891.0,124.0,3.2,39.0,988.0,924.1,641.7
2017,7,28,12,15,891.5,124.5,3.15,39.0,993.5,895.72,623.54
2017,7,28,12,30,892.0,125.0,3.1,39.0,999.0,864.66,603.7
2017,7,28,12,45,892.0,124.5,3.1,39.5,997.0,829.91,580.55
2017,7,28,13,0,892.0,124.0,3.1,40.0,995.0,792.97,555.99
2017,7,28,13,15,889.5,123.5,3.05,40.0,984.5,752.13,529.77
2017,7,28,13,30,887.0,123.0,3.0,40.0,974.0,709.5,500.4
2017,7,28,13,45,883.0,122.0,2.95,40.0,955.5,663.85,468.38
2017,7,28,14,0,879.0,121.0,2.9,40.0,937.0,616.81,434.68
2017,7,28,14,15,873.0,120.0,2.9,40.0,911.5,567.49,398.7
2017,7,28,14,30,867.0,119.0,2.9,40.0,886.0,517.32,361.12
2017,7,28,14,45,858.0,117.5,2.9,40.0,852.5,464.85,320.89
2017,7,28,15,0,849.0,116.0,2.9,40.0,819.0,412.27,279.5
2017,7,28,15,15,838.0,114.0,2.85,39.5,780.0,358.78,237.06
2017,7,28,15,30,827.0,112.0,2.8,39.0,741.0,305.82,194.42
2017,7,28,15,45,813.5,109.0,2.8,39.0,696.5,244.07,145.54
2017,7,28,16,0,800.0,106.0,2.8,39.0,652.0,191.35,105.35
2017,7,28,16,15,781.5,103.0,2.8,38.5,603.0,139.72,71.49
2017,7,28,16,30,763.0,100.0,2.8,38.0,554.0,90.4,49.32
2017,7,28,16,45,739.0,95.5,2.8,38.0,502.0,66.05,47.49
2017,7,28,17,0,715.0,91.0,2.8,38.0,450.0,64.89,46.77
2017,7,28,17,15,682.0,86.5,2.6,37.5,396.0,57.61,41.18
2017,7,28,17,30,649.0,82.0,2.4,37.0,342.0,56.39,40.46
2017,7,28,17,45,602.0,75.5,2.25,36.5,288.0,53.5,38.31
2017,7,28,18,0,555.0,69.0,2.1,36.0,234.0,50.46,35.95
2017,7,28,18,15,486.0,60.5,1.85,35.0,183.0,45.53,31.97
2017,7,28,18,30,417.0,52.0,1.6,34.0,132.0,40.4,27.62
2017,7,28,18,45,309.0,40.0,1.4,33.0,88.5,31.83,20.16
2017,7,28,19,0,201.0,28.0,1.2,32.0,45.0,21.93,10.3
2017,7,28,19,15,100.5,14.0,1.2,31.5,22.5,12.73,0.0
2017,7,28,19,30,0.0,0.0,1.2,31.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,1.3,31.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,1.4,31.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,1.55,31.0,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,2.25,30.5,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,3.05,29.5,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,29,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,29,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,29,5,45,17.0,5.5,3.0,24.5,6.0,0.0,0.0
2017,7,29,6,0,34.0,11.0,3.2,25.0,12.0,29.1,0.0
2017,7,29,6,15,151.0,28.0,3.35,25.5,46.0,162.02,107.63
2017,7,29,6,30,268.0,45.0,3.5,26.0,80.0,267.19,208.35
2017,7,29,6,45,367.0,55.0,3.7,26.5,128.5,357.06,284.62
2017,7,29,7,0,466.0,65.0,3.9,27.0,177.0,462.2,369.61
2017,7,29,7,15,525.0,73.0,3.85,28.0,230.0,536.05,425.17
2017,7,29,7,30,584.0,81.0,3.8,29.0,283.0,612.61,479.8
2017,7,29,7,45,631.0,85.5,3.75,30.0,338.0,676.63,522.75
2017,7,29,8,0,678.0,90.0,3.7,31.0,393.0,741.49,564.54
2017,7,29,8,15,707.0,94.5,3.45,32.0,446.5,790.34,592.75
2017,7,29,8,30,736.0,99.0,3.2,33.0,500.0,833.51,616.0
2017,7,29,8,45,760.0,101.5,2.95,34.0,551.5,873.01,635.86
2017,7,29,9,0,784.0,104.0,2.7,35.0,603.0,910.52,653.59
2017,7,29,9,15,800.0,107.0,2.35,35.5,650.5,938.44,664.95
2017,7,29,9,30,816.0,110.0,2.0,36.0,698.0,963.62,673.84
2017,7,29,9,45,829.0,112.0,1.7,36.5,740.0,970.91,671.58
2017,7,29,10,0,842.0,114.0,1.4,37.0,782.0,985.89,673.67
2017,7,29,10,15,851.0,116.0,1.2,37.5,818.0,993.59,672.32
2017,7,29,10,30,860.0,118.0,1.0,38.0,854.0,997.94,668.84
2017,7,29,10,45,866.5,119.5,0.8,38.5,883.5,995.83,661.45
2017,7,29,11,0,873.0,121.0,0.6,39.0,913.0,990.29,652.04
2017,7,29,11,15,877.5,122.5,0.7,39.0,934.5,979.34,647.23
2017,7,29,11,30,882.0,124.0,0.8,39.0,956.0,964.99,640.49
2017,7,29,11,45,884.5,124.5,0.9,39.5,970.5,944.51,628.8
2017,7,29,12,0,887.0,125.0,1.0,40.0,985.0,920.9,615.25
2017,7,29,12,15,888.0,125.5,1.15,40.0,990.5,893.0,601.01
2017,7,29,12,30,889.0,126.0,1.3,40.0,996.0,862.41,584.78
2017,7,29,12,45,887.0,126.5,1.5,40.5,993.5,826.93,564.48
2017,7,29,13,0,885.0,127.0,1.7,41.0,991.0,789.37,542.36
2017,7,29,13,15,882.5,126.5,1.85,41.0,980.5,748.71,518.42
2017,7,29,13,30,880.0,126.0,2.0,41.0,970.0,706.27,491.09
2017,7,29,13,45,874.0,126.5,2.15,41.5,951.0,660.73,459.8
2017,7,29,14,0,868.0,127.0,2.3,42.0,932.0,613.98,426.81
2017,7,29,14,15,626.5,254.0,2.4,41.5,827.0,532.31,369.76
2017,7,29,14,30,385.0,381.0,2.5,41.0,722.0,481.75,334.1
2017,7,29,14,45,609.5,252.0,2.7,41.0,767.5,447.95,308.95
2017,7,29,15,0,834.0,123.0,2.9,41.0,813.0,410.42,277.14
2017,7,29,15,15,655.0,200.0,2.95,41.0,725.5,348.91,232.39
2017,7,29,15,30,476.0,277.0,3.0,41.0,638.0,317.15,210.82
2017,7,29,15,45,626.5,196.0,3.15,41.0,641.5,259.03,161.72
2017,7,29,16,0,777.0,115.0,3.3,41.0,645.0,192.85,106.54
2017,7,29,16,15,757.5,111.5,3.35,40.5,595.5,142.01,73.73
2017,7,29,16,30,738.0,108.0,3.4,40.0,546.0,93.64,52.52
2017,7,29,16,45,709.0,104.5,3.45,40.0,493.5,65.17,46.37
2017,7,29,17,0,680.0,101.0,3.5,40.0,441.0,65.19,46.6
2017,7,29,17,15,645.0,95.5,3.4,39.5,387.0,63.71,45.71
2017,7,29,17,30,610.0,90.0,3.3,39.0,333.0,62.1,44.69
2017,7,29,17,45,557.5,83.5,3.25,38.5,279.5,59.49,42.81
2017,7,29,18,0,505.0,77.0,3.2,38.0,226.0,56.77,40.75
2017,7,29,18,15,433.5,67.0,2.85,37.0,175.5,50.9,36.04
2017,7,29,18,30,362.0,57.0,2.5,36.0,125.0,43.28,29.67
2017,7,29,18,45,256.5,43.0,2.15,35.0,83.0,33.13,20.96
2017,7,29,19,0,151.0,29.0,1.8,34.0,41.0,22.67,10.43
2017,7,29,19,15,75.5,14.5,1.85,33.5,20.5,13.19,0.0
2017,7,29,19,30,0.0,0.0,1.9,33.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,1.95,33.0,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,2.0,33.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,1.95,32.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,1.8,31.5,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,1.65,31.0,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,1.6,31.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,1.55,30.5,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,1.5,29.5,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,1.5,28.5,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,7,30,5,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,7,30,5,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,7,30,5,45,7.5,4.5,0.75,26.5,4.5,0.0,0.0
2017,7,30,6,0,15.0,9.0,0.8,27.0,9.0,16.6,0.0
2017,7,30,6,15,102.0,28.5,0.85,27.5,40.5,118.97,75.28
2017,7,30,6,30,189.0,48.0,0.9,28.0,72.0,220.36,168.05
2017,7,30,6,45,272.5,63.0,1.0,28.5,117.5,302.9,236.07
2017,7,30,7,0,356.0,78.0,1.1,29.0,163.0,392.66,306.9
2017,7,30,7,15,416.0,89.0,1.15,29.5,213.0,464.73,361.32
2017,7,30,7,30,476.0,100.0,1.2,30.0,263.0,540.44,415.9
2017,7,30,7,45,522.0,107.5,1.25,30.5,316.0,610.41,463.42
2017,7,30,8,0,568.0,115.0,1.3,31.0,369.0,675.19,505.63
2017,7,30,8,15,600.0,121.5,1.25,31.5,420.5,726.45,536.45
2017,7,30,8,30,632.0,128.0,1.2,32.0,472.0,776.98,565.89
2017,7,30,8,45,655.0,134.0,1.2,33.0,521.5,817.22,587.21
2017,7,30,9,0,678.0,140.0,1.2,34.0,571.0,855.69,606.98
2017,7,30,9,15,696.5,144.0,1.2,34.5,616.5,885.29,622.07
2017,7,30,9,30,715.0,148.0,1.2,35.0,662.0,912.48,635.61
2017,7,30,9,45,726.0,153.5,1.25,35.5,702.5,931.24,644.67
2017,7,30,10,0,737.0,159.0,1.3,36.0,743.0,940.31,647.98
2017,7,30,10,15,748.0,162.0,1.35,36.5,778.0,950.42,652.13
2017,7,30,10,30,759.0,165.0,1.4,37.0,813.0,957.33,654.44
2017,7,30,10,45,765.0,168.5,1.5,37.5,841.5,956.48,652.9
2017,7,30,11,0,771.0,172.0,1.6,38.0,870.0,952.35,649.53
2017,7,30,11,15,776.5,173.5,1.7,38.0,891.5,942.44,644.12
2017,7,30,11,30,782.0,175.0,1.8,38.0,913.0,929.31,636.83
2017,7,30,11,45,793.5,170.5,1.9,38.5,929.0,912.84,626.2
2017,7,30,12,0,805.0,166.0,2.0,39.0,945.0,893.16,613.63
2017,7,30,12,15,806.0,166.5,2.15,39.0,951.0,865.79,597.99
2017,7,30,12,30,807.0,167.0,2.3,39.0,957.0,835.87,580.56
2017,7,30,12,45,803.0,169.5,2.45,39.5,954.0,801.36,558.79
2017,7,30,13,0,799.0,172.0,2.6,40.0,951.0,765.04,535.35
2017,7,30,13,15,599.0,294.5,2.75,40.0,875.0,685.83,479.88
2017,7,30,13,30,399.0,417.0,2.9,40.0,799.0,621.77,433.98
2017,7,30,13,45,358.0,428.0,3.05,40.0,766.0,578.38,404.63
2017,7,30,14,0,317.0,439.0,3.2,40.0,733.0,537.77,376.7
2017,7,30,14,15,537.5,305.5,3.35,39.5,787.0,526.61,371.08
2017,7,30,14,30,758.0,172.0,3.5,39.0,841.0,499.09,351.36
2017,7,30,14,45,697.0,200.5,3.7,39.0,797.5,446.26,311.4
2017,7,30,15,0,636.0,229.0,3.9,39.0,754.0,402.27,277.37
2017,7,30,15,15,340.5,273.5,4.0,38.5,553.5,302.51,209.43
2017,7,30,15,30,45.0,318.0,4.1,38.0,353.0,260.55,186.47
2017,7,30,15,45,182.0,304.0,4.25,38.0,430.5,261.72,182.55
2017,7,30,16,0,319.0,290.0,4.4,38.0,508.0,245.92,165.51
2017,7,30,16,15,431.5,232.5,4.4,37.5,502.5,186.8,120.17
2017,7,30,16,30,544.0,175.0,4.4,37.0,497.0,125.23,81.22
2017,7,30,16,45,418.0,186.0,4.45,37.0,420.0,118.15,89.33
2017,7,30,17,0,292.0,197.0,4.5,37.0,343.0,135.07,103.14
2017,7,30,17,15,331.0,173.5,4.4,36.5,320.0,122.16,93.41
2017,7,30,17,30,370.0,150.0,4.3,36.0,297.0,108.44,82.88
2017,7,30,17,45,324.5,133.0,4.2,35.5,247.5,97.59,74.49
2017,7,30,18,0,279.0,116.0,4.1,35.0,198.0,86.29,65.5
2017,7,30,18,15,223.5,95.0,3.9,34.5,151.5,71.83,53.63
2017,7,30,18,30,168.0,74.0,3.7,34.0,105.0,56.87,41.03
2017,7,30,18,45,111.0,49.5,3.5,33.5,67.0,38.94,25.74
2017,7,30,19,0,54.0,25.0,3.3,33.0,29.0,21.11,9.07
2017,7,30,19,15,27.0,12.5,3.25,32.5,14.5,11.37,0.0
2017,7,30,19,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,3.3,29.5,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,31,5,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,31,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,31,5,45,4.5,3.0,2.5,25.0,3.0,0.0,0.0
2017,7,31,6,0,9.0,6.0,2.6,25.0,6.0,10.5,0.0
2017,7,31,6,15,69.0,27.5,2.65,25.0,36.0,96.59,59.24
2017,7,31,6,30,129.0,49.0,2.7,25.0,66.0,169.58,130.72
2017,7,31,6,45,203.0,68.5,2.75,25.5,110.0,248.39,197.52
2017,7,31,7,0,277.0,88.0,2.8,26.0,154.0,332.94,266.88
2017,7,31,7,15,206.5,111.0,2.65,26.5,167.5,314.94,251.3
2017,7,31,7,30,136.0,134.0,2.5,27.0,181.0,274.63,217.58
2017,7,31,7,45,88.0,152.5,2.4,28.0,184.5,240.8,188.64
2017,7,31,8,0,40.0,171.0,2.3,29.0,188.0,218.37,168.24
2017,7,31,8,15,184.0,192.0,2.15,29.5,290.0,387.96,300.08
2017,7,31,8,30,328.0,213.0,2.0,30.0,392.0,566.27,429.51
2017,7,31,8,45,250.5,250.0,1.95,31.0,394.5,539.19,403.33
2017,7,31,9,0,173.0,287.0,1.9,32.0,397.0,488.24,362.18
2017,7,31,9,15,320.0,273.0,2.05,32.5,495.5,632.93,465.63
2017,7,31,9,30,467.0,259.0,2.2,33.0,594.0,781.33,565.79
2017,7,31,9,45,461.5,279.5,2.35,33.5,627.5,796.92,572.76
2017,7,31,10,0,456.0,300.0,2.5,34.0,661.0,809.86,579.11
2017,7,31,10,15,391.5,345.0,2.65,34.0,665.0,770.81,551.33
2017,7,31,10,30,327.0,390.0,2.8,34.0,669.0,746.3,532.97
2017,7,31,10,45,382.5,381.0,3.0,34.5,718.5,782.73,557.6
2017,7,31,11,0,438.0,372.0,3.2,35.0,768.0,829.26,587.87
2017,7,31,11,15,453.0,385.0,3.35,35.5,804.0,841.8,594.53
2017,7,31,11,30,468.0,398.0,3.5,36.0,840.0,851.25,599.45
2017,7,31,11,45,641.0,280.5,3.65,36.5,895.0,881.9,623.42
2017,7,31,12,0,814.0,163.0,3.8,37.0,950.0,897.88,634.39
2017,7,31,12,15,816.0,163.5,3.9,37.0,956.5,871.14,617.32
2017,7,31,12,30,818.0,164.0,4.0,37.0,963.0,841.76,598.74
2017,7,31,12,45,626.0,295.0,4.1,37.0,906.0,770.51,548.62
2017,7,31,13,0,434.0,426.0,4.2,37.0,849.0,704.28,499.8
2017,7,31,13,15,468.0,412.5,4.25,37.0,864.5,690.38,490.94
2017,7,31,13,30,502.0,399.0,4.3,37.0,880.0,673.26,479.3
2017,7,31,13,45,665.5,271.0,4.35,37.5,895.5,641.37,458.87
2017,7,31,14,0,829.0,143.0,4.4,38.0,911.0,601.18,431.14
2017,7,31,14,15,823.0,141.5,4.4,38.0,885.5,553.53,395.41
2017,7,31,14,30,817.0,140.0,4.4,38.0,860.0,501.75,355.94
2017,7,31,14,45,636.0,229.5,4.45,38.0,777.5,440.61,309.88
2017,7,31,15,0,455.0,319.0,4.5,38.0,695.0,400.77,280.28
2017,7,31,15,15,621.0,222.5,4.45,37.5,708.0,352.25,239.89
2017,7,31,15,30,787.0,126.0,4.4,37.0,721.0,293.61,188.86
2017,7,31,15,45,777.0,120.5,4.4,37.0,678.0,240.45,145.7
2017,7,31,16,0,767.0,115.0,4.4,37.0,635.0,188.33,105.68
2017,7,31,16,15,748.0,111.0,4.3,36.5,586.5,137.7,72.78
2017,7,31,16,30,729.0,107.0,4.2,36.0,538.0,89.47,52.11
2017,7,31,16,45,707.0,101.5,4.15,36.0,487.0,63.39,45.82
2017,7,31,17,0,685.0,96.0,4.1,36.0,436.0,62.03,44.92
2017,7,31,17,15,651.5,90.5,4.0,35.5,382.5,60.4,43.88
2017,7,31,17,30,618.0,85.0,3.9,35.0,329.0,58.63,42.69
2017,7,31,17,45,573.0,77.5,3.8,34.5,276.5,55.11,40.01
2017,7,31,18,0,528.0,70.0,3.7,34.0,224.0,51.39,37.06
2017,7,31,18,15,459.0,61.0,3.3,33.0,173.5,46.11,32.74
2017,7,31,18,30,390.0,52.0,2.9,32.0,123.0,40.62,28.01
2017,7,31,18,45,289.0,38.5,2.55,31.5,81.5,30.71,19.3
2017,7,31,19,0,188.0,25.0,2.2,31.0,40.0,19.6,7.8
2017,7,31,19,15,94.0,12.5,2.15,30.5,20.0,11.37,0.0
2017,7,31,19,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,1.65,26.5,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
