Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,1,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,5,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,8,1,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,1,5,45,16.0,4.0,1.45,24.5,4.5,0.0,0.0
2017,8,1,6,0,32.0,8.0,1.7,25.0,9.0,25.18,0.0
2017,8,1,6,15,136.0,25.5,1.75,25.5,41.0,146.29,89.62
2017,8,1,6,30,240.0,43.0,1.8,26.0,73.0,246.15,190.07
2017,8,1,6,45,323.0,56.0,1.85,27.0,119.0,327.86,258.57
2017,8,1,7,0,406.0,69.0,1.9,28.0,165.0,416.84,329.29
2017,8,1,7,15,326.0,97.5,1.75,28.5,187.5,405.7,319.06
2017,8,1,7,30,246.0,126.0,1.6,29.0,210.0,369.26,289.09
2017,8,1,7,45,423.5,115.5,1.45,29.5,291.0,528.77,408.82
2017,8,1,8,0,601.0,105.0,1.3,30.0,372.0,691.81,520.03
2017,8,1,8,15,631.5,111.0,1.25,30.5,424.0,741.88,548.95
2017,8,1,8,30,662.0,117.0,1.2,31.0,476.0,791.12,577.44
2017,8,1,8,45,685.0,122.0,1.15,31.5,526.0,830.79,598.89
2017,8,1,9,0,708.0,127.0,1.1,32.0,576.0,868.64,618.75
2017,8,1,9,15,726.0,131.0,1.1,32.5,622.0,898.24,633.79
2017,8,1,9,30,744.0,135.0,1.1,33.0,668.0,919.64,643.71
2017,8,1,9,45,758.5,137.5,1.15,33.5,709.5,939.01,653.24
2017,8,1,10,0,773.0,140.0,1.2,34.0,751.0,955.39,661.02
2017,8,1,10,15,783.5,142.5,1.3,34.0,786.5,964.6,666.68
2017,8,1,10,30,794.0,145.0,1.4,34.0,822.0,970.55,670.54
2017,8,1,10,45,801.5,147.0,1.55,34.5,851.0,969.62,669.64
2017,8,1,11,0,809.0,149.0,1.7,35.0,880.0,965.32,666.76
2017,8,1,11,15,814.5,150.5,1.8,35.5,902.0,955.18,659.75
2017,8,1,11,30,820.0,152.0,1.9,36.0,924.0,941.73,650.8
2017,8,1,11,45,800.0,169.5,2.05,36.5,932.0,916.84,635.35
2017,8,1,12,0,780.0,187.0,2.2,37.0,940.0,889.04,618.04
2017,8,1,12,15,781.5,187.5,2.3,37.0,946.5,862.31,602.12
2017,8,1,12,30,783.0,188.0,2.4,37.0,953.0,833.06,584.46
2017,8,1,12,45,783.0,187.5,2.5,37.5,951.0,799.49,562.69
2017,8,1,13,0,783.0,187.0,2.6,38.0,949.0,764.0,538.72
2017,8,1,13,15,780.5,186.0,2.6,38.0,939.0,724.53,512.14
2017,8,1,13,30,778.0,185.0,2.6,38.0,929.0,683.65,484.11
2017,8,1,13,45,774.0,183.5,2.65,38.0,911.0,640.13,453.91
2017,8,1,14,0,770.0,182.0,2.7,38.0,893.0,595.6,422.24
2017,8,1,14,15,611.0,268.0,2.7,38.0,822.5,532.12,375.75
2017,8,1,14,30,452.0,354.0,2.7,38.0,752.0,485.28,341.15
2017,8,1,14,45,561.5,283.0,2.75,38.0,758.5,450.31,314.52
2017,8,1,15,0,671.0,212.0,2.8,38.0,765.0,400.55,275.31
2017,8,1,15,15,485.0,275.5,2.8,37.5,665.0,348.15,238.45
2017,8,1,15,30,299.0,339.0,2.8,37.0,565.0,318.64,220.35
2017,8,1,15,45,382.5,289.5,2.8,37.0,560.5,280.75,188.77
2017,8,1,16,0,466.0,240.0,2.8,37.0,556.0,223.94,143.63
2017,8,1,16,15,522.5,201.0,2.8,36.5,529.5,172.41,106.86
2017,8,1,16,30,579.0,162.0,2.8,36.0,503.0,113.3,73.19
2017,8,1,16,45,454.0,175.5,2.8,36.0,427.0,112.08,84.79
2017,8,1,17,0,329.0,189.0,2.8,36.0,351.0,130.68,99.95
2017,8,1,17,15,379.5,162.0,2.75,35.5,327.5,108.85,83.0
2017,8,1,17,30,430.0,135.0,2.7,35.0,304.0,93.52,71.08
2017,8,1,17,45,376.5,121.5,2.65,34.5,252.5,86.07,65.37
2017,8,1,18,0,323.0,108.0,2.6,34.0,201.0,81.22,61.58
2017,8,1,18,15,262.5,89.0,2.4,33.5,154.0,67.91,50.59
2017,8,1,18,30,202.0,70.0,2.2,33.0,107.0,54.17,38.94
2017,8,1,18,45,132.5,47.5,2.0,32.5,68.0,37.5,24.61
2017,8,1,19,0,63.0,25.0,1.8,32.0,29.0,20.3,7.78
2017,8,1,19,15,31.5,12.5,1.8,31.5,14.5,11.37,0.0
2017,8,1,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,1.95,31.0,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,2.05,31.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,2.1,30.5,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,2.05,27.5,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,2,5,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,2,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,2,5,45,0.0,0.5,1.1,25.5,0.5,0.0,0.0
2017,8,2,6,0,0.0,1.0,1.2,26.0,1.0,0.91,0.0
2017,8,2,6,15,0.0,7.0,1.35,26.0,7.0,6.14,0.0
2017,8,2,6,30,0.0,13.0,1.5,26.0,13.0,11.42,3.41
2017,8,2,6,45,0.0,21.5,1.65,26.5,21.5,18.91,9.71
2017,8,2,7,0,0.0,30.0,1.8,27.0,30.0,26.41,15.97
2017,8,2,7,15,0.0,40.0,1.85,27.5,40.0,35.26,23.21
2017,8,2,7,30,0.0,50.0,1.9,28.0,50.0,44.12,30.34
2017,8,2,7,45,0.0,58.5,1.95,28.5,58.5,51.67,36.26
2017,8,2,8,0,0.0,67.0,2.0,29.0,67.0,59.23,42.09
2017,8,2,8,15,42.5,148.5,2.0,29.0,171.5,189.91,146.32
2017,8,2,8,30,85.0,230.0,2.0,29.0,276.0,324.35,248.66
2017,8,2,8,45,72.0,248.5,2.0,29.5,290.0,330.15,250.48
2017,8,2,9,0,59.0,267.0,2.0,30.0,304.0,335.2,252.27
2017,8,2,9,15,37.5,255.5,2.05,30.0,280.0,296.9,222.61
2017,8,2,9,30,16.0,244.0,2.1,30.0,256.0,244.4,182.42
2017,8,2,9,45,8.0,158.0,2.15,30.5,164.0,151.16,111.55
2017,8,2,10,0,0.0,72.0,2.2,31.0,72.0,63.93,44.16
2017,8,2,10,15,4.0,132.5,2.2,31.0,136.0,122.96,89.6
2017,8,2,10,30,8.0,193.0,2.2,31.0,200.0,183.06,134.84
2017,8,2,10,45,10.5,222.5,2.2,31.5,232.0,212.68,156.3
2017,8,2,11,0,13.0,252.0,2.2,32.0,264.0,242.01,177.32
2017,8,2,11,15,16.5,290.5,2.15,32.0,306.0,280.33,204.97
2017,8,2,11,30,20.0,329.0,2.1,32.0,348.0,318.04,231.79
2017,8,2,11,45,68.0,407.0,2.1,32.5,473.0,443.52,320.84
2017,8,2,12,0,116.0,485.0,2.1,33.0,598.0,561.42,400.77
2017,8,2,12,15,116.5,488.5,2.05,33.0,602.5,553.67,394.35
2017,8,2,12,30,117.0,492.0,2.0,33.0,607.0,545.21,388.28
2017,8,2,12,45,66.0,390.5,2.0,33.0,455.5,401.11,288.66
2017,8,2,13,0,15.0,289.0,2.0,33.0,304.0,266.96,193.08
2017,8,2,13,15,30.0,354.5,1.95,33.0,383.5,330.98,239.52
2017,8,2,13,30,45.0,420.0,1.9,33.0,463.0,390.38,281.15
2017,8,2,13,45,32.5,371.5,1.85,33.5,402.5,336.57,242.38
2017,8,2,14,0,20.0,323.0,1.8,34.0,342.0,290.67,209.49
2017,8,2,14,15,43.0,364.0,1.75,34.0,402.5,325.25,234.36
2017,8,2,14,30,66.0,405.0,1.7,34.0,463.0,360.51,258.94
2017,8,2,14,45,135.5,401.5,1.65,34.0,515.0,369.71,264.56
2017,8,2,15,0,205.0,398.0,1.6,34.0,567.0,378.98,269.28
2017,8,2,15,15,111.5,329.5,1.55,33.5,421.0,286.27,204.98
2017,8,2,15,30,18.0,261.0,1.5,33.0,275.0,223.53,162.63
2017,8,2,15,45,15.0,239.0,1.45,33.0,250.0,203.14,148.16
2017,8,2,16,0,12.0,217.0,1.4,33.0,225.0,183.28,133.93
2017,8,2,16,15,6.0,163.0,1.3,32.5,167.0,139.48,101.93
2017,8,2,16,30,0.0,109.0,1.2,32.0,109.0,95.48,69.05
2017,8,2,16,45,0.0,101.5,1.2,31.5,101.5,89.05,67.62
2017,8,2,17,0,0.0,94.0,1.2,31.0,94.0,82.6,62.77
2017,8,2,17,15,0.0,82.0,1.1,30.5,82.0,72.43,54.77
2017,8,2,17,30,0.0,70.0,1.0,30.0,70.0,61.89,46.34
2017,8,2,17,45,0.0,58.0,0.95,30.0,58.0,51.22,37.56
2017,8,2,18,0,0.0,46.0,0.9,30.0,46.0,40.58,28.66
2017,8,2,18,15,0.0,35.0,0.85,29.5,35.0,30.84,20.44
2017,8,2,18,30,0.0,24.0,0.8,29.0,24.0,21.12,12.09
2017,8,2,18,45,0.0,15.0,0.8,28.5,15.0,13.18,5.18
2017,8,2,19,0,0.0,6.0,0.8,28.0,6.0,5.26,0.0
2017,8,2,19,15,0.0,3.0,0.85,27.5,3.0,2.73,0.0
2017,8,2,19,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,0.45,23.5,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,8,3,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,3,5,45,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2017,8,3,6,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,3,6,15,68.0,23.5,1.3,24.0,31.5,87.0,47.63
2017,8,3,6,30,136.0,47.0,1.4,24.0,63.0,171.89,132.17
2017,8,3,6,45,222.0,64.5,1.55,24.5,108.0,255.77,203.29
2017,8,3,7,0,308.0,82.0,1.7,25.0,153.0,362.49,289.48
2017,8,3,7,15,155.0,96.5,1.8,25.5,132.5,254.25,202.8
2017,8,3,7,30,2.0,111.0,1.9,26.0,112.0,109.38,83.28
2017,8,3,7,45,1.0,111.0,2.05,26.5,111.5,105.0,79.6
2017,8,3,8,0,0.0,111.0,2.2,27.0,111.0,102.06,76.78
2017,8,3,8,15,0.0,126.0,2.3,27.5,126.0,116.08,87.44
2017,8,3,8,30,0.0,141.0,2.4,28.0,141.0,130.04,97.88
2017,8,3,8,45,4.0,168.5,2.5,28.5,171.5,160.52,121.16
2017,8,3,9,0,8.0,196.0,2.6,29.0,202.0,190.98,144.02
2017,8,3,9,15,52.5,261.5,2.65,29.5,299.0,318.58,240.86
2017,8,3,9,30,97.0,327.0,2.7,30.0,396.0,433.46,324.38
2017,8,3,9,45,130.0,353.0,2.75,30.5,452.0,509.5,377.42
2017,8,3,10,0,163.0,379.0,2.8,31.0,508.0,566.15,415.99
2017,8,3,10,15,472.5,266.0,2.85,31.5,663.0,784.27,572.13
2017,8,3,10,30,782.0,153.0,2.9,32.0,818.0,966.21,690.94
2017,8,3,10,45,408.5,262.5,2.95,32.5,611.0,700.32,508.57
2017,8,3,11,0,35.0,372.0,3.0,33.0,404.0,392.86,284.61
2017,8,3,11,15,84.0,422.5,3.0,33.0,501.0,485.96,352.27
2017,8,3,11,30,133.0,473.0,3.0,33.0,598.0,586.81,421.87
2017,8,3,11,45,86.0,443.0,3.05,33.5,524.5,494.54,355.95
2017,8,3,12,0,39.0,413.0,3.1,34.0,451.0,416.93,300.16
2017,8,3,12,15,131.5,453.0,3.1,34.0,581.5,534.27,384.13
2017,8,3,12,30,224.0,493.0,3.1,34.0,712.0,635.13,453.6
2017,8,3,12,45,135.0,462.5,3.15,34.0,594.5,521.49,373.99
2017,8,3,13,0,46.0,432.0,3.2,34.0,477.0,414.75,298.39
2017,8,3,13,15,102.0,458.5,3.2,34.0,556.0,470.2,338.55
2017,8,3,13,30,158.0,485.0,3.2,34.0,635.0,515.57,370.35
2017,8,3,13,45,500.0,309.5,3.25,34.0,772.5,568.92,412.08
2017,8,3,14,0,842.0,134.0,3.3,34.0,910.0,598.54,434.21
2017,8,3,14,15,835.5,132.5,3.3,34.0,884.5,549.86,397.07
2017,8,3,14,30,829.0,131.0,3.3,34.0,859.0,500.47,358.81
2017,8,3,14,45,788.0,148.5,3.35,34.0,819.0,445.52,315.86
2017,8,3,15,0,747.0,166.0,3.4,34.0,779.0,397.72,277.36
2017,8,3,15,15,474.0,261.0,3.4,34.0,643.0,332.62,231.41
2017,8,3,15,30,201.0,356.0,3.4,34.0,507.0,313.61,222.94
2017,8,3,15,45,449.5,251.0,3.45,34.0,561.5,257.18,171.59
2017,8,3,16,0,698.0,146.0,3.5,34.0,616.0,188.25,109.68
2017,8,3,16,15,494.0,195.0,3.45,33.5,515.5,163.6,103.24
2017,8,3,16,30,290.0,244.0,3.4,33.0,415.0,165.93,119.51
2017,8,3,16,45,448.0,182.5,3.35,33.0,416.5,116.74,89.65
2017,8,3,17,0,606.0,121.0,3.3,33.0,418.0,79.2,59.55
2017,8,3,17,15,569.0,113.5,3.15,32.5,365.5,76.96,58.1
2017,8,3,17,30,532.0,106.0,3.0,32.0,313.0,74.51,56.41
2017,8,3,17,45,482.5,96.0,2.9,31.5,261.0,68.81,51.95
2017,8,3,18,0,433.0,86.0,2.8,31.0,209.0,62.9,47.17
2017,8,3,18,15,363.5,72.5,2.4,30.5,160.0,54.03,39.7
2017,8,3,18,30,294.0,59.0,2.0,30.0,111.0,44.8,31.67
2017,8,3,18,45,201.0,41.5,1.7,29.5,71.5,32.02,20.41
2017,8,3,19,0,108.0,24.0,1.4,29.0,32.0,18.78,5.82
2017,8,3,19,15,54.0,12.0,1.3,28.5,16.0,10.91,0.0
2017,8,3,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,1.15,28.0,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,0.95,27.5,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,0.85,26.5,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,5,45,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,8,4,6,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,4,6,15,108.5,21.0,1.05,25.5,34.0,119.12,63.42
2017,8,4,6,30,217.0,42.0,1.1,26.0,68.0,230.18,176.15
2017,8,4,6,45,303.5,56.0,1.15,26.5,114.0,314.41,246.92
2017,8,4,7,0,390.0,70.0,1.2,27.0,160.0,406.25,320.18
2017,8,4,7,15,449.5,80.5,1.2,27.5,211.0,478.56,375.19
2017,8,4,7,30,509.0,91.0,1.2,28.0,262.0,561.87,434.76
2017,8,4,7,45,552.0,99.0,1.3,29.0,315.0,624.68,476.68
2017,8,4,8,0,595.0,107.0,1.4,30.0,368.0,688.15,517.57
2017,8,4,8,15,343.5,168.5,1.5,30.5,324.0,521.31,395.23
2017,8,4,8,30,92.0,230.0,1.6,31.0,280.0,331.19,249.9
2017,8,4,8,45,46.0,182.5,1.75,31.5,207.5,228.28,171.98
2017,8,4,9,0,0.0,135.0,1.9,32.0,135.0,122.35,89.43
2017,8,4,9,15,14.0,204.5,1.95,32.5,214.5,204.04,151.46
2017,8,4,9,30,28.0,274.0,2.0,33.0,294.0,304.82,225.06
2017,8,4,9,45,30.5,289.5,2.1,33.5,312.5,320.85,235.41
2017,8,4,10,0,33.0,305.0,2.2,34.0,331.0,336.63,245.82
2017,8,4,10,15,18.0,229.5,2.25,34.0,244.5,228.41,166.72
2017,8,4,10,30,3.0,154.0,2.3,34.0,158.0,141.71,102.07
2017,8,4,10,45,408.5,151.0,2.35,34.5,519.5,587.45,433.61
2017,8,4,11,0,814.0,148.0,2.4,35.0,881.0,967.61,679.3
2017,8,4,11,15,819.0,149.5,2.4,35.0,903.0,956.81,668.35
2017,8,4,11,30,824.0,151.0,2.4,35.0,925.0,932.11,652.46
2017,8,4,11,45,805.0,167.5,2.4,35.5,933.5,917.62,641.82
2017,8,4,12,0,786.0,184.0,2.4,36.0,942.0,889.68,622.75
2017,8,4,12,15,787.5,184.5,2.4,36.0,948.0,862.7,605.72
2017,8,4,12,30,789.0,185.0,2.4,36.0,954.0,833.18,587.04
2017,8,4,12,45,597.5,304.0,2.45,36.5,885.5,752.78,530.26
2017,8,4,13,0,406.0,423.0,2.5,37.0,817.0,679.73,477.16
2017,8,4,13,15,592.0,305.0,2.5,37.0,872.5,685.83,485.06
2017,8,4,13,30,778.0,187.0,2.5,37.0,928.0,682.28,484.88
2017,8,4,13,45,600.0,287.0,2.5,37.0,852.0,609.21,431.96
2017,8,4,14,0,422.0,387.0,2.5,37.0,776.0,550.82,389.35
2017,8,4,14,15,588.0,283.5,2.55,37.0,808.0,528.84,374.53
2017,8,4,14,30,754.0,180.0,2.6,37.0,840.0,497.3,350.61
2017,8,4,14,45,719.0,192.0,2.65,37.0,802.5,443.17,309.44
2017,8,4,15,0,684.0,204.0,2.7,37.0,765.0,395.59,272.26
2017,8,4,15,15,670.0,199.5,2.75,36.5,726.5,345.75,233.19
2017,8,4,15,30,656.0,195.0,2.8,36.0,688.0,297.24,194.71
2017,8,4,15,45,638.5,189.0,2.85,36.0,644.0,248.5,156.38
2017,8,4,16,0,621.0,183.0,2.9,36.0,600.0,201.87,121.9
2017,8,4,16,15,598.0,176.0,2.9,35.5,552.5,156.36,93.57
2017,8,4,16,30,575.0,169.0,2.9,35.0,505.0,113.95,76.73
2017,8,4,16,45,541.0,162.0,2.95,35.0,453.5,104.73,79.32
2017,8,4,17,0,507.0,155.0,3.0,35.0,402.0,102.7,78.01
2017,8,4,17,15,468.5,143.5,2.9,34.5,350.5,97.4,74.18
2017,8,4,17,30,430.0,132.0,2.8,34.0,299.0,91.75,69.99
2017,8,4,17,45,372.0,119.0,2.75,34.0,247.0,84.55,64.28
2017,8,4,18,0,314.0,106.0,2.7,34.0,195.0,79.82,60.43
2017,8,4,18,15,253.0,86.5,2.55,33.5,148.0,66.12,49.08
2017,8,4,18,30,192.0,67.0,2.4,33.0,101.0,51.97,37.06
2017,8,4,18,45,122.0,44.0,2.25,32.5,62.5,34.87,22.31
2017,8,4,19,0,52.0,21.0,2.1,32.0,24.0,17.18,4.02
2017,8,4,19,15,26.0,10.5,2.2,31.5,12.0,9.55,0.0
2017,8,4,19,30,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,2.45,31.0,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,2.75,29.5,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,8,5,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,5,5,45,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,8,5,6,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,5,6,15,68.0,22.0,1.85,25.5,30.5,83.64,40.26
2017,8,5,6,30,136.0,44.0,2.0,26.0,61.0,167.08,127.16
2017,8,5,6,45,219.5,62.5,2.15,26.5,105.5,251.2,198.41
2017,8,5,7,0,303.0,81.0,2.3,27.0,150.0,357.42,284.12
2017,8,5,7,15,361.5,95.0,2.3,27.5,200.0,429.8,340.75
2017,8,5,7,30,420.0,109.0,2.3,28.0,250.0,505.77,397.72
2017,8,5,7,45,472.0,118.0,2.3,29.0,303.0,572.68,444.89
2017,8,5,8,0,524.0,127.0,2.3,30.0,356.0,641.54,490.96
2017,8,5,8,15,557.0,135.0,2.25,30.5,408.0,701.38,529.51
2017,8,5,8,30,590.0,143.0,2.2,31.0,460.0,753.66,561.71
2017,8,5,8,45,616.5,149.5,2.2,32.0,509.5,796.99,586.26
2017,8,5,9,0,643.0,156.0,2.2,33.0,559.0,838.7,609.17
2017,8,5,9,15,662.5,161.0,2.3,33.5,605.0,869.85,626.86
2017,8,5,9,30,682.0,166.0,2.4,34.0,651.0,898.62,642.98
2017,8,5,9,45,695.0,171.5,2.5,34.5,692.0,918.83,653.59
2017,8,5,10,0,708.0,177.0,2.6,35.0,733.0,936.14,662.46
2017,8,5,10,15,719.5,180.5,2.7,35.0,768.5,946.66,668.51
2017,8,5,10,30,731.0,184.0,2.8,35.0,804.0,954.04,672.75
2017,8,5,10,45,739.0,186.5,2.9,35.5,832.5,953.62,670.82
2017,8,5,11,0,747.0,189.0,3.0,36.0,861.0,942.83,662.54
2017,8,5,11,15,753.0,190.5,3.1,36.0,882.5,933.29,656.59
2017,8,5,11,30,759.0,192.0,3.2,36.0,904.0,920.54,648.66
2017,8,5,11,45,548.5,321.5,3.3,36.5,840.5,832.42,587.08
2017,8,5,12,0,338.0,451.0,3.4,37.0,777.0,734.88,516.88
2017,8,5,12,15,356.5,444.0,3.45,37.0,789.5,725.24,511.38
2017,8,5,12,30,375.0,437.0,3.5,37.0,802.0,713.49,503.89
2017,8,5,12,45,275.0,466.0,3.6,37.0,734.0,636.37,450.41
2017,8,5,13,0,175.0,495.0,3.7,37.0,666.0,565.7,400.89
2017,8,5,13,15,246.0,475.0,3.75,37.0,711.5,581.91,413.45
2017,8,5,13,30,317.0,455.0,3.8,37.0,757.0,593.62,422.09
2017,8,5,13,45,309.5,447.5,3.9,37.0,737.5,559.83,398.56
2017,8,5,14,0,302.0,440.0,4.0,37.0,718.0,526.6,375.26
2017,8,5,14,15,524.5,310.0,4.05,36.5,775.5,517.81,370.61
2017,8,5,14,30,747.0,180.0,4.1,36.0,833.0,492.62,351.56
2017,8,5,14,45,741.5,174.5,4.2,36.0,801.5,442.88,312.5
2017,8,5,15,0,736.0,169.0,4.3,36.0,770.0,393.04,272.45
2017,8,5,15,15,640.0,209.5,4.35,36.0,713.5,342.33,233.04
2017,8,5,15,30,544.0,250.0,4.4,36.0,657.0,308.61,207.21
2017,8,5,15,45,317.0,275.5,4.45,36.0,509.0,255.15,174.0
2017,8,5,16,0,90.0,301.0,4.5,36.0,361.0,238.2,170.67
2017,8,5,16,15,118.5,279.5,4.5,35.5,352.5,205.13,146.69
2017,8,5,16,30,147.0,258.0,4.5,35.0,344.0,180.01,131.41
2017,8,5,16,45,111.0,229.5,4.5,35.0,290.5,161.01,124.28
2017,8,5,17,0,75.0,201.0,4.5,35.0,237.0,151.76,117.41
2017,8,5,17,15,69.5,176.5,4.35,34.5,206.5,135.13,104.72
2017,8,5,17,30,64.0,152.0,4.2,34.0,176.0,118.05,91.46
2017,8,5,17,45,55.0,128.0,4.1,33.5,146.5,100.84,77.81
2017,8,5,18,0,46.0,104.0,4.0,33.0,117.0,83.23,63.52
2017,8,5,18,15,31.5,81.0,3.75,32.5,89.0,65.86,49.09
2017,8,5,18,30,17.0,58.0,3.5,32.0,61.0,48.14,34.06
2017,8,5,18,45,8.5,37.0,3.3,32.0,38.5,31.82,19.84
2017,8,5,19,0,0.0,16.0,3.1,32.0,16.0,14.09,1.56
2017,8,5,19,15,0.0,8.0,3.15,31.5,8.0,7.28,0.0
2017,8,5,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,3.75,28.5,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,6,5,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,6,5,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,6,5,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,6,6,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,6,6,15,0.5,18.5,3.85,25.5,18.5,16.64,2.72
2017,8,6,6,30,1.0,37.0,4.0,26.0,37.0,37.87,24.13
2017,8,6,6,45,20.0,59.5,4.2,26.5,64.0,83.24,61.96
2017,8,6,7,0,39.0,82.0,4.4,27.0,91.0,122.75,95.0
2017,8,6,7,15,54.5,105.0,4.5,27.5,121.5,160.73,126.14
2017,8,6,7,30,70.0,128.0,4.6,28.0,152.0,199.07,156.85
2017,8,6,7,45,35.0,122.5,4.7,28.5,134.5,157.85,122.43
2017,8,6,8,0,0.0,117.0,4.8,29.0,117.0,108.54,81.41
2017,8,6,8,15,0.0,122.5,4.8,29.5,122.5,112.6,84.18
2017,8,6,8,30,0.0,128.0,4.8,30.0,128.0,116.98,87.11
2017,8,6,8,45,1.5,151.0,4.85,30.5,152.5,140.45,104.93
2017,8,6,9,0,3.0,174.0,4.9,31.0,177.0,163.87,122.44
2017,8,6,9,15,9.5,207.5,4.85,31.5,214.5,202.71,151.65
2017,8,6,9,30,16.0,241.0,4.8,32.0,252.0,241.51,180.3
2017,8,6,9,45,19.5,264.5,4.8,32.5,279.0,266.97,198.49
2017,8,6,10,0,23.0,288.0,4.8,33.0,306.0,292.19,216.29
2017,8,6,10,15,22.5,298.5,4.7,33.5,317.0,300.2,221.12
2017,8,6,10,30,22.0,309.0,4.6,34.0,328.0,308.12,225.9
2017,8,6,10,45,18.5,291.5,4.6,34.5,308.0,286.04,208.93
2017,8,6,11,0,15.0,274.0,4.6,35.0,288.0,264.62,192.59
2017,8,6,11,15,29.0,341.0,4.55,35.0,368.5,352.11,255.89
2017,8,6,11,30,43.0,408.0,4.5,35.0,449.0,426.6,308.46
2017,8,6,11,45,133.0,447.0,4.45,35.5,575.0,551.15,396.5
2017,8,6,12,0,223.0,486.0,4.4,36.0,701.0,657.32,468.92
2017,8,6,12,15,123.5,426.5,4.35,36.0,546.5,502.69,360.62
2017,8,6,12,30,24.0,367.0,4.3,36.0,392.0,347.21,249.48
2017,8,6,12,45,125.5,428.5,4.3,36.5,551.0,483.86,347.49
2017,8,6,13,0,227.0,490.0,4.3,37.0,710.0,600.49,427.4
2017,8,6,13,15,245.5,480.0,4.25,37.0,715.5,587.93,418.33
2017,8,6,13,30,264.0,470.0,4.2,37.0,721.0,569.43,405.62
2017,8,6,13,45,197.0,465.0,4.2,37.0,650.0,508.25,362.45
2017,8,6,14,0,130.0,460.0,4.2,37.0,579.0,448.97,320.61
2017,8,6,14,15,179.5,444.0,4.15,36.5,604.0,449.26,321.55
2017,8,6,14,30,229.0,428.0,4.1,36.0,629.0,444.68,318.24
2017,8,6,14,45,221.5,411.0,4.05,36.0,599.0,410.47,293.18
2017,8,6,15,0,214.0,394.0,4.0,36.0,569.0,377.22,268.66
2017,8,6,15,15,460.0,277.5,3.95,36.0,628.5,336.46,232.66
2017,8,6,15,30,706.0,161.0,3.9,36.0,688.0,282.45,182.75
2017,8,6,15,45,686.5,157.5,3.9,36.0,644.0,232.35,142.91
2017,8,6,16,0,667.0,154.0,3.9,36.0,600.0,184.47,107.46
2017,8,6,16,15,644.5,148.5,3.8,35.5,552.0,137.41,78.61
2017,8,6,16,30,622.0,143.0,3.7,35.0,504.0,93.28,69.91
2017,8,6,16,45,592.0,136.5,3.65,35.0,453.0,86.9,65.06
2017,8,6,17,0,562.0,130.0,3.6,35.0,402.0,85.98,64.58
2017,8,6,17,15,522.5,121.5,3.35,34.5,349.5,83.25,62.74
2017,8,6,17,30,483.0,113.0,3.1,34.0,297.0,79.16,59.75
2017,8,6,17,45,432.5,101.5,2.85,33.5,246.0,72.63,54.65
2017,8,6,18,0,382.0,90.0,2.6,33.0,195.0,65.77,49.11
2017,8,6,18,15,309.0,75.5,2.4,32.5,147.5,56.25,41.13
2017,8,6,18,30,236.0,61.0,2.2,32.0,100.0,46.33,32.54
2017,8,6,18,45,147.0,41.0,2.0,31.5,62.5,32.69,20.51
2017,8,6,19,0,58.0,21.0,1.8,31.0,25.0,17.15,2.07
2017,8,6,19,15,29.0,10.5,1.85,30.5,12.5,9.55,0.0
2017,8,6,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,2.0,29.5,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,7,5,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,8,7,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,7,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,7,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,7,6,15,0.0,1.5,2.6,25.0,1.5,1.31,0.0
2017,8,7,6,30,0.0,3.0,2.8,25.0,3.0,2.63,0.0
2017,8,7,6,45,0.0,6.0,3.0,25.0,6.0,5.26,0.0
2017,8,7,7,0,0.0,9.0,3.2,25.0,9.0,7.9,0.85
2017,8,7,7,15,0.0,12.5,3.25,25.0,12.5,10.98,3.43
2017,8,7,7,30,0.0,16.0,3.3,25.0,16.0,14.07,5.99
2017,8,7,7,45,0.0,18.0,3.35,25.5,18.0,15.84,7.4
2017,8,7,8,0,0.0,20.0,3.4,26.0,20.0,17.61,8.79
2017,8,7,8,15,0.0,17.5,3.35,26.0,17.5,15.42,6.94
2017,8,7,8,30,0.0,15.0,3.3,26.0,15.0,13.22,5.11
2017,8,7,8,45,0.0,30.0,3.25,26.0,30.0,26.49,15.82
2017,8,7,9,0,0.0,45.0,3.2,26.0,45.0,39.8,26.45
2017,8,7,9,15,0.0,47.5,3.1,26.0,47.5,42.04,28.15
2017,8,7,9,30,0.0,50.0,3.0,26.0,50.0,44.29,29.85
2017,8,7,9,45,3.0,115.5,2.95,26.0,118.0,106.3,78.91
2017,8,7,10,0,6.0,181.0,2.9,26.0,186.0,170.64,128.74
2017,8,7,10,15,13.0,240.5,2.8,26.0,252.0,234.0,176.97
2017,8,7,10,30,20.0,300.0,2.7,26.0,318.0,297.36,224.2
2017,8,7,10,45,15.0,256.5,2.65,26.0,270.0,249.21,187.5
2017,8,7,11,0,10.0,213.0,2.6,26.0,222.0,202.63,152.04
2017,8,7,11,15,10.5,220.5,2.65,26.0,230.5,209.41,157.14
2017,8,7,11,30,11.0,228.0,2.7,26.0,239.0,216.05,162.02
2017,8,7,11,45,14.5,271.5,2.75,26.0,285.5,258.19,193.64
2017,8,7,12,0,18.0,315.0,2.8,26.0,332.0,299.57,224.26
2017,8,7,12,15,25.5,358.5,2.75,26.0,383.5,349.29,260.71
2017,8,7,12,30,33.0,402.0,2.7,26.0,435.0,390.13,290.2
2017,8,7,12,45,42.5,421.0,2.7,26.5,463.0,408.71,303.0
2017,8,7,13,0,52.0,440.0,2.7,27.0,491.0,425.67,314.61
2017,8,7,13,15,80.0,456.5,2.6,27.0,533.5,452.0,333.66
2017,8,7,13,30,108.0,473.0,2.5,27.0,576.0,474.96,349.94
2017,8,7,13,45,151.5,467.0,2.45,27.0,608.0,481.07,354.51
2017,8,7,14,0,195.0,461.0,2.4,27.0,640.0,486.56,358.28
2017,8,7,14,15,140.5,438.5,2.3,27.0,565.5,424.43,313.07
2017,8,7,14,30,86.0,416.0,2.2,27.0,491.0,376.69,278.48
2017,8,7,14,45,164.0,402.5,2.15,27.0,538.5,380.11,280.23
2017,8,7,15,0,242.0,389.0,2.1,27.0,586.0,383.32,280.33
2017,8,7,15,15,353.5,331.5,1.95,27.0,603.5,348.58,250.6
2017,8,7,15,30,465.0,274.0,1.8,27.0,621.0,302.67,210.8
2017,8,7,15,45,478.0,250.0,1.7,27.0,587.5,257.23,174.11
2017,8,7,16,0,491.0,226.0,1.6,27.0,554.0,210.76,138.33
2017,8,7,16,15,394.0,232.5,1.55,27.0,482.5,174.84,118.81
2017,8,7,16,30,297.0,239.0,1.5,27.0,411.0,159.24,125.92
2017,8,7,16,45,462.5,173.0,1.45,27.0,410.5,111.38,87.33
2017,8,7,17,0,628.0,107.0,1.4,27.0,410.0,69.94,53.34
2017,8,7,17,15,591.0,100.5,1.3,27.0,357.0,67.97,51.94
2017,8,7,17,30,554.0,94.0,1.2,27.0,304.0,65.84,50.33
2017,8,7,17,45,507.0,84.5,1.15,27.0,252.5,61.09,46.44
2017,8,7,18,0,460.0,75.0,1.1,27.0,201.0,56.04,42.17
2017,8,7,18,15,385.0,63.5,1.0,26.5,152.5,47.65,34.95
2017,8,7,18,30,310.0,52.0,0.9,26.0,104.0,39.7,27.86
2017,8,7,18,45,210.5,36.0,0.8,25.5,65.5,27.9,17.16
2017,8,7,19,0,111.0,20.0,0.7,25.0,27.0,15.7,0.32
2017,8,7,19,15,55.5,10.0,0.7,25.0,13.5,9.1,0.0
2017,8,7,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,8,8,5,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,8,8,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,8,5,45,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,8,8,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,8,8,6,15,120.0,18.5,3.55,23.0,32.0,119.15,44.65
2017,8,8,6,30,240.0,37.0,3.8,23.0,64.0,237.61,184.17
2017,8,8,6,45,329.5,49.5,4.1,23.5,109.5,322.54,259.24
2017,8,8,7,0,419.0,62.0,4.4,24.0,155.0,421.29,341.47
2017,8,8,7,15,479.5,71.0,4.55,24.5,206.5,495.51,401.06
2017,8,8,7,30,540.0,80.0,4.7,25.0,258.0,572.69,459.87
2017,8,8,7,45,284.0,120.0,4.9,26.0,215.0,396.55,318.72
2017,8,8,8,0,28.0,160.0,5.1,27.0,172.0,195.19,151.84
2017,8,8,8,15,14.5,158.5,5.1,27.5,165.0,164.1,126.25
2017,8,8,8,30,1.0,157.0,5.1,28.0,158.0,147.77,112.14
2017,8,8,8,45,4.0,172.5,5.2,28.5,175.5,164.87,125.02
2017,8,8,9,0,7.0,188.0,5.3,29.0,193.0,182.04,137.76
2017,8,8,9,15,84.5,259.5,5.3,29.0,320.0,348.16,266.88
2017,8,8,9,30,162.0,331.0,5.3,29.0,447.0,521.54,395.9
2017,8,8,9,45,160.0,353.5,5.35,29.5,474.0,540.23,406.88
2017,8,8,10,0,158.0,376.0,5.4,30.0,501.0,557.75,417.48
2017,8,8,10,15,225.0,386.0,5.35,30.0,572.0,629.63,469.66
2017,8,8,10,30,292.0,396.0,5.3,30.0,643.0,716.41,530.77
2017,8,8,10,45,225.5,422.0,5.3,30.5,617.0,653.05,482.33
2017,8,8,11,0,159.0,448.0,5.3,31.0,591.0,605.54,445.34
2017,8,8,11,15,227.5,449.5,5.2,31.0,659.5,663.44,487.13
2017,8,8,11,30,296.0,451.0,5.1,31.0,728.0,728.74,532.66
2017,8,8,11,45,304.5,458.5,5.05,31.5,747.5,728.03,530.15
2017,8,8,12,0,313.0,466.0,5.0,32.0,767.0,725.26,526.58
2017,8,8,12,15,255.0,480.0,4.9,32.0,726.5,669.02,485.82
2017,8,8,12,30,197.0,494.0,4.8,32.0,686.0,612.0,444.62
2017,8,8,12,45,272.5,471.0,4.75,32.0,735.0,637.4,463.79
2017,8,8,13,0,348.0,448.0,4.7,32.0,784.0,654.64,476.57
2017,8,8,13,15,288.0,462.0,4.6,32.0,738.5,599.88,436.64
2017,8,8,13,30,228.0,476.0,4.5,32.0,693.0,553.39,402.71
2017,8,8,13,45,164.0,462.5,4.45,32.0,617.0,484.96,353.58
2017,8,8,14,0,100.0,449.0,4.4,32.0,541.0,429.16,313.21
2017,8,8,14,15,59.5,376.5,4.35,32.0,431.5,342.44,250.87
2017,8,8,14,30,19.0,304.0,4.3,32.0,322.0,268.7,197.3
2017,8,8,14,45,161.0,339.0,4.25,32.0,471.0,333.8,244.01
2017,8,8,15,0,303.0,374.0,4.2,32.0,620.0,384.41,277.14
2017,8,8,15,15,168.0,334.5,4.1,31.5,470.0,304.21,220.46
2017,8,8,15,30,33.0,295.0,4.0,31.0,320.0,239.86,176.95
2017,8,8,15,45,352.5,225.0,3.95,31.0,460.5,215.83,146.55
2017,8,8,16,0,672.0,155.0,3.9,31.0,601.0,182.28,108.06
2017,8,8,16,15,649.5,149.0,3.8,30.5,552.5,134.57,78.91
2017,8,8,16,30,627.0,143.0,3.7,30.0,504.0,89.81,68.61
2017,8,8,16,45,606.0,133.5,3.6,30.0,454.0,85.26,65.16
2017,8,8,17,0,585.0,124.0,3.5,30.0,404.0,82.07,62.78
2017,8,8,17,15,546.5,115.5,3.2,29.5,351.5,79.17,60.75
2017,8,8,17,30,508.0,107.0,2.9,29.0,299.0,75.36,57.9
2017,8,8,17,45,464.5,94.5,2.6,29.0,248.0,68.01,51.86
2017,8,8,18,0,421.0,82.0,2.3,29.0,197.0,60.28,45.35
2017,8,8,18,15,348.5,68.5,2.0,28.5,148.5,51.3,37.68
2017,8,8,18,30,276.0,55.0,1.7,28.0,100.0,41.96,29.43
2017,8,8,18,45,184.0,37.0,1.45,27.5,62.0,28.67,17.49
2017,8,8,19,0,92.0,19.0,1.2,27.0,24.0,14.91,0.0
2017,8,8,19,15,46.0,9.5,1.15,26.5,12.0,8.64,0.0
2017,8,8,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,8,9,5,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,8,9,6,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,8,9,6,15,88.5,20.0,2.25,22.5,30.0,102.82,31.62
2017,8,9,6,30,177.0,40.0,2.3,23.0,60.0,202.29,155.12
2017,8,9,6,45,256.0,57.0,2.35,24.0,104.0,283.34,225.48
2017,8,9,7,0,335.0,74.0,2.4,25.0,148.0,371.22,297.42
2017,8,9,7,15,396.0,87.0,2.45,25.5,199.0,445.45,356.32
2017,8,9,7,30,457.0,100.0,2.5,26.0,250.0,523.44,415.5
2017,8,9,7,45,345.0,136.0,2.55,26.5,261.5,469.63,371.16
2017,8,9,8,0,233.0,172.0,2.6,27.0,273.0,424.15,332.49
2017,8,9,8,15,238.0,197.0,2.65,27.5,312.0,461.72,358.84
2017,8,9,8,30,243.0,222.0,2.7,28.0,351.0,498.12,383.35
2017,8,9,8,45,294.5,237.5,2.8,28.5,410.0,565.94,431.58
2017,8,9,9,0,346.0,253.0,2.9,29.0,469.0,634.53,479.0
2017,8,9,9,15,532.5,201.0,2.95,29.0,563.0,777.58,581.5
2017,8,9,9,30,719.0,149.0,3.0,29.0,657.0,914.07,671.87
2017,8,9,9,45,479.5,258.5,3.05,29.5,606.5,790.09,581.95
2017,8,9,10,0,240.0,368.0,3.1,30.0,556.0,631.06,464.77
2017,8,9,10,15,507.5,264.0,3.1,30.5,685.0,815.35,596.94
2017,8,9,10,30,775.0,160.0,3.1,31.0,814.0,963.27,693.32
2017,8,9,10,45,785.5,161.0,3.15,31.5,844.0,963.88,690.43
2017,8,9,11,0,796.0,162.0,3.2,32.0,874.0,961.08,686.72
2017,8,9,11,15,801.5,163.5,3.2,32.0,896.0,950.52,679.23
2017,8,9,11,30,807.0,165.0,3.2,32.0,918.0,936.64,669.8
2017,8,9,11,45,810.5,166.0,3.2,32.5,932.5,917.16,655.54
2017,8,9,12,0,814.0,167.0,3.2,33.0,947.0,894.59,639.44
2017,8,9,12,15,815.5,167.5,3.15,33.0,953.0,866.87,621.1
2017,8,9,12,30,817.0,168.0,3.1,33.0,959.0,836.51,601.07
2017,8,9,12,45,819.5,165.5,3.1,33.5,957.5,801.88,577.3
2017,8,9,13,0,822.0,163.0,3.1,34.0,956.0,765.02,551.68
2017,8,9,13,15,820.0,162.0,3.05,34.0,945.5,724.15,523.1
2017,8,9,13,30,818.0,161.0,3.0,34.0,935.0,681.64,492.9
2017,8,9,13,45,817.0,157.0,2.95,34.0,917.5,635.85,459.87
2017,8,9,14,0,816.0,153.0,2.9,34.0,900.0,588.69,425.1
2017,8,9,14,15,809.5,151.5,2.85,34.0,873.5,539.43,387.92
2017,8,9,14,30,803.0,150.0,2.8,34.0,847.0,489.61,349.35
2017,8,9,14,45,800.0,144.0,2.75,34.0,815.5,437.47,308.09
2017,8,9,15,0,797.0,138.0,2.7,34.0,784.0,384.86,265.42
2017,8,9,15,15,785.0,135.0,2.65,33.5,744.5,331.5,222.05
2017,8,9,15,30,773.0,132.0,2.6,33.0,705.0,279.03,179.04
2017,8,9,15,45,760.0,127.0,2.55,33.0,661.0,225.99,136.33
2017,8,9,16,0,747.0,122.0,2.5,33.0,617.0,174.36,98.0
2017,8,9,16,15,726.5,118.0,2.4,32.5,567.5,117.17,62.92
2017,8,9,16,30,706.0,114.0,2.3,32.0,518.0,69.78,51.7
2017,8,9,16,45,680.5,108.0,2.25,32.0,466.0,68.45,50.86
2017,8,9,17,0,655.0,102.0,2.2,32.0,414.0,66.93,49.81
2017,8,9,17,15,618.0,95.5,2.0,31.5,360.5,64.78,48.34
2017,8,9,17,30,581.0,89.0,1.8,31.0,307.0,62.45,46.68
2017,8,9,17,45,532.0,80.0,1.6,30.5,254.0,57.91,43.09
2017,8,9,18,0,483.0,71.0,1.4,30.0,201.0,53.09,39.13
2017,8,9,18,15,408.0,60.0,1.25,29.5,151.5,46.18,33.22
2017,8,9,18,30,333.0,49.0,1.1,29.0,102.0,37.57,25.63
2017,8,9,18,45,226.0,33.5,1.0,28.5,63.0,26.05,15.2
2017,8,9,19,0,119.0,18.0,0.9,28.0,24.0,14.16,0.0
2017,8,9,19,15,59.5,9.0,0.9,27.5,12.0,8.19,0.0
2017,8,9,19,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,10,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,8,10,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,10,6,15,96.5,19.0,2.35,24.5,30.0,105.2,24.87
2017,8,10,6,30,193.0,38.0,2.5,25.0,60.0,209.54,159.27
2017,8,10,6,45,292.0,51.5,2.7,25.5,105.5,299.89,237.77
2017,8,10,7,0,391.0,65.0,2.9,26.0,151.0,399.33,319.57
2017,8,10,7,15,454.0,75.0,2.9,26.5,202.5,479.96,383.01
2017,8,10,7,30,517.0,85.0,2.9,27.0,254.0,559.55,442.14
2017,8,10,7,45,566.0,91.5,2.9,28.0,308.0,625.62,487.71
2017,8,10,8,0,615.0,98.0,2.9,29.0,362.0,692.72,532.1
2017,8,10,8,15,646.5,103.5,2.75,29.5,415.0,743.31,563.58
2017,8,10,8,30,678.0,109.0,2.6,30.0,468.0,793.09,593.49
2017,8,10,8,45,703.5,113.0,2.5,30.5,519.0,834.1,616.88
2017,8,10,9,0,729.0,117.0,2.4,31.0,570.0,867.98,635.05
2017,8,10,9,15,746.5,120.5,2.3,31.5,616.5,896.96,649.69
2017,8,10,9,30,764.0,124.0,2.2,32.0,663.0,923.29,662.4
2017,8,10,9,45,777.0,127.5,2.1,32.5,705.0,942.26,670.28
2017,8,10,10,0,790.0,131.0,2.0,33.0,747.0,958.13,676.19
2017,8,10,10,15,800.0,133.0,2.0,33.0,782.5,966.08,679.68
2017,8,10,10,30,810.0,135.0,2.0,33.0,818.0,970.7,681.32
2017,8,10,10,45,544.5,282.5,2.0,33.5,749.0,853.1,602.23
2017,8,10,11,0,279.0,430.0,2.0,34.0,680.0,717.68,505.97
2017,8,10,11,15,557.0,286.0,2.0,34.0,800.0,842.65,595.16
2017,8,10,11,30,835.0,142.0,2.0,34.0,920.0,929.43,651.01
2017,8,10,11,45,625.0,277.0,2.0,34.5,864.5,857.8,601.5
2017,8,10,12,0,415.0,412.0,2.0,35.0,809.0,770.37,538.67
2017,8,10,12,15,623.0,282.5,2.0,35.0,883.0,809.6,569.75
2017,8,10,12,30,831.0,153.0,2.0,35.0,957.0,826.49,582.79
2017,8,10,12,45,834.0,150.5,2.05,35.5,955.5,793.34,560.63
2017,8,10,13,0,837.0,148.0,2.1,36.0,954.0,757.93,537.36
2017,8,10,13,15,491.0,313.0,2.1,36.0,785.0,619.22,439.31
2017,8,10,13,30,145.0,478.0,2.1,36.0,616.0,498.91,352.4
2017,8,10,13,45,487.5,309.0,2.15,36.0,756.5,554.56,395.52
2017,8,10,14,0,830.0,140.0,2.2,36.0,897.0,586.11,418.03
2017,8,10,14,15,456.5,275.5,2.25,36.0,690.0,451.35,321.58
2017,8,10,14,30,83.0,411.0,2.3,36.0,483.0,370.62,264.34
2017,8,10,14,45,438.0,273.0,2.35,36.0,630.0,381.82,269.47
2017,8,10,15,0,793.0,135.0,2.4,36.0,777.0,379.3,258.95
2017,8,10,15,15,780.5,132.5,2.45,35.5,737.5,326.36,216.23
2017,8,10,15,30,768.0,130.0,2.5,35.0,698.0,274.36,174.07
2017,8,10,15,45,750.5,127.0,2.6,35.0,653.0,222.23,132.71
2017,8,10,16,0,733.0,124.0,2.7,35.0,608.0,172.03,96.17
2017,8,10,16,15,711.5,120.0,2.7,34.5,559.0,115.37,62.12
2017,8,10,16,30,690.0,116.0,2.7,34.0,510.0,71.05,52.3
2017,8,10,16,45,658.0,112.0,2.75,34.0,457.0,71.09,52.57
2017,8,10,17,0,626.0,108.0,2.8,34.0,404.0,71.09,52.78
2017,8,10,17,15,587.0,101.0,2.6,33.5,351.0,68.77,51.2
2017,8,10,17,30,548.0,94.0,2.4,33.0,298.0,66.28,49.43
2017,8,10,17,45,489.0,86.0,2.2,32.5,245.0,62.69,46.68
2017,8,10,18,0,430.0,78.0,2.0,32.0,192.0,57.54,42.47
2017,8,10,18,15,351.0,65.5,1.9,31.0,144.0,49.18,35.46
2017,8,10,18,30,272.0,53.0,1.8,30.0,96.0,40.52,27.9
2017,8,10,18,45,167.0,35.5,1.7,29.5,58.5,27.55,16.17
2017,8,10,19,0,62.0,18.0,1.6,29.0,21.0,14.76,0.0
2017,8,10,19,15,31.0,9.0,1.7,28.5,10.5,8.19,0.0
2017,8,10,19,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,11,5,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,11,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,11,6,15,105.5,18.5,2.55,24.5,30.0,109.16,17.2
2017,8,11,6,30,211.0,37.0,2.8,25.0,60.0,219.73,166.83
