Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,11,6,45,318.5,48.5,3.05,26.0,106.0,313.5,248.34
2017,8,11,7,0,426.0,60.0,3.3,27.0,152.0,423.28,337.56
2017,8,11,7,15,490.0,68.5,3.35,27.5,204.0,499.7,397.39
2017,8,11,7,30,554.0,77.0,3.4,28.0,256.0,579.33,456.41
2017,8,11,7,45,605.5,81.0,3.5,28.5,311.5,645.22,502.98
2017,8,11,8,0,657.0,85.0,3.6,29.0,367.0,712.28,548.79
2017,8,11,8,15,687.5,89.5,3.6,29.5,420.0,761.76,580.39
2017,8,11,8,30,718.0,94.0,3.6,30.0,473.0,805.92,607.57
2017,8,11,8,45,742.0,97.5,3.65,30.5,524.5,846.1,631.74
2017,8,11,9,0,766.0,101.0,3.7,31.0,576.0,884.31,654.24
2017,8,11,9,15,783.0,104.0,3.65,31.5,623.0,912.76,669.41
2017,8,11,9,30,800.0,107.0,3.6,32.0,670.0,938.51,682.71
2017,8,11,9,45,813.5,109.0,3.6,32.5,712.0,946.13,684.44
2017,8,11,10,0,827.0,111.0,3.6,33.0,754.0,961.24,691.3
2017,8,11,10,15,836.0,112.5,3.5,33.0,790.0,968.07,693.61
2017,8,11,10,30,845.0,114.0,3.4,33.0,826.0,971.56,693.96
2017,8,11,10,45,541.0,276.5,3.35,33.5,738.0,842.88,605.12
2017,8,11,11,0,237.0,439.0,3.3,34.0,650.0,671.82,481.03
2017,8,11,11,15,324.0,418.0,3.2,34.0,715.0,736.02,526.19
2017,8,11,11,30,411.0,397.0,3.1,34.0,780.0,791.71,563.5
2017,8,11,11,45,288.0,441.5,3.05,34.5,712.5,695.52,494.67
2017,8,11,12,0,165.0,486.0,3.0,35.0,645.0,604.2,429.22
2017,8,11,12,15,295.5,452.0,2.95,35.0,737.5,677.16,481.38
2017,8,11,12,30,426.0,418.0,2.9,35.0,830.0,737.47,522.99
2017,8,11,12,45,642.0,276.0,2.9,35.5,894.0,758.48,540.3
2017,8,11,13,0,858.0,134.0,2.9,36.0,958.0,761.0,544.29
2017,8,11,13,15,855.5,133.0,2.85,36.0,947.5,719.98,516.02
2017,8,11,13,30,853.0,132.0,2.8,36.0,937.0,677.23,485.79
2017,8,11,13,45,850.0,130.5,2.8,36.0,918.5,632.19,453.54
2017,8,11,14,0,847.0,129.0,2.8,36.0,900.0,585.76,419.49
2017,8,11,14,15,840.5,127.5,2.75,36.0,874.0,536.28,382.26
2017,8,11,14,30,834.0,126.0,2.7,36.0,848.0,486.1,343.51
2017,8,11,14,45,822.0,126.0,2.7,36.0,814.0,434.25,302.66
2017,8,11,15,0,810.0,126.0,2.7,36.0,780.0,376.57,256.73
2017,8,11,15,15,798.0,123.5,2.7,36.0,740.5,322.85,212.84
2017,8,11,15,30,786.0,121.0,2.7,36.0,701.0,269.98,169.49
2017,8,11,15,45,772.5,117.0,2.75,36.0,656.5,216.81,127.26
2017,8,11,16,0,759.0,113.0,2.8,36.0,612.0,165.1,89.72
2017,8,11,16,15,738.5,109.0,2.75,35.5,563.0,114.59,61.18
2017,8,11,16,30,718.0,105.0,2.7,35.0,514.0,71.64,52.55
2017,8,11,16,45,693.5,99.5,2.7,35.0,462.0,63.19,45.95
2017,8,11,17,0,669.0,94.0,2.7,35.0,410.0,61.75,44.97
2017,8,11,17,15,632.0,88.5,2.45,34.0,356.0,60.06,43.96
2017,8,11,17,30,595.0,83.0,2.2,33.0,302.0,58.24,42.81
2017,8,11,17,45,545.5,74.5,1.95,32.5,249.5,53.88,39.38
2017,8,11,18,0,496.0,66.0,1.7,32.0,197.0,49.28,35.6
2017,8,11,18,15,417.5,56.0,1.55,31.5,147.5,43.04,30.26
2017,8,11,18,30,339.0,46.0,1.4,31.0,98.0,36.54,24.47
2017,8,11,18,45,169.5,33.5,1.25,30.5,59.5,26.02,14.74
2017,8,11,19,0,0.0,21.0,1.1,30.0,21.0,17.78,0.0
2017,8,11,19,15,0.0,10.5,1.05,29.5,10.5,9.55,0.0
2017,8,11,19,30,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,1.0,28.5,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,1.4,26.5,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,12,5,45,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,8,12,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,12,6,15,96.5,18.5,2.85,24.5,29.0,103.34,6.17
2017,8,12,6,30,193.0,37.0,3.1,25.0,58.0,208.45,157.55
2017,8,12,6,45,302.0,49.5,3.4,25.5,104.0,303.78,241.12
2017,8,12,7,0,411.0,62.0,3.7,26.0,150.0,414.26,332.12
2017,8,12,7,15,475.5,71.0,3.7,26.5,202.0,491.27,393.14
2017,8,12,7,30,540.0,80.0,3.7,27.0,254.0,571.45,453.09
2017,8,12,7,45,596.0,83.5,3.7,28.0,309.5,640.13,500.93
2017,8,12,8,0,652.0,87.0,3.7,29.0,365.0,710.19,547.74
2017,8,12,8,15,683.0,91.5,3.6,29.5,418.5,759.95,579.19
2017,8,12,8,30,714.0,96.0,3.5,30.0,472.0,804.16,605.97
2017,8,12,8,45,742.5,98.0,3.4,30.5,524.5,846.69,630.94
2017,8,12,9,0,771.0,100.0,3.3,31.0,577.0,887.39,654.12
2017,8,12,9,15,788.0,103.0,3.25,31.5,624.0,915.89,669.11
2017,8,12,9,30,805.0,106.0,3.2,32.0,671.0,941.66,682.24
2017,8,12,9,45,820.0,107.0,3.15,32.5,714.0,949.71,683.85
2017,8,12,10,0,835.0,108.0,3.1,33.0,757.0,965.22,690.5
2017,8,12,10,15,844.5,109.5,3.1,33.5,793.0,972.55,692.31
2017,8,12,10,30,854.0,111.0,3.1,34.0,829.0,976.52,692.17
2017,8,12,10,45,863.0,111.5,3.15,34.5,859.0,975.49,689.41
2017,8,12,11,0,872.0,112.0,3.2,35.0,889.0,970.97,684.63
2017,8,12,11,15,876.5,113.0,3.2,35.0,911.0,959.11,676.44
2017,8,12,11,30,881.0,114.0,3.2,35.0,933.0,943.85,666.27
2017,8,12,11,45,889.5,111.0,3.25,35.5,948.5,925.09,652.96
2017,8,12,12,0,898.0,108.0,3.3,36.0,964.0,903.01,637.66
2017,8,12,12,15,899.0,108.0,3.3,36.0,969.5,873.98,618.98
2017,8,12,12,30,900.0,108.0,3.3,36.0,975.0,842.16,598.52
2017,8,12,12,45,899.5,107.5,3.35,36.5,972.5,806.11,574.3
2017,8,12,13,0,899.0,107.0,3.4,37.0,970.0,767.72,548.49
2017,8,12,13,15,897.0,106.5,3.4,37.0,959.0,726.09,520.95
2017,8,12,13,30,895.0,106.0,3.4,37.0,948.0,682.52,490.17
2017,8,12,13,45,891.0,105.0,3.4,37.0,929.5,635.55,456.34
2017,8,12,14,0,887.0,104.0,3.4,37.0,911.0,587.16,420.67
2017,8,12,14,15,881.5,103.0,3.35,37.0,884.5,536.76,382.48
2017,8,12,14,30,876.0,102.0,3.3,37.0,858.0,485.46,342.6
2017,8,12,14,45,862.5,103.5,3.3,37.0,823.5,432.11,300.29
2017,8,12,15,0,849.0,105.0,3.3,37.0,789.0,379.08,257.22
2017,8,12,15,15,838.0,103.0,3.25,37.0,749.5,324.8,212.53
2017,8,12,15,30,827.0,101.0,3.2,37.0,710.0,271.09,168.28
2017,8,12,15,45,812.0,99.0,3.2,37.0,664.5,217.45,125.7
2017,8,12,16,0,797.0,97.0,3.2,37.0,619.0,156.01,81.3
2017,8,12,16,15,778.0,93.5,3.15,36.5,569.5,103.8,52.41
2017,8,12,16,30,759.0,90.0,3.1,36.0,520.0,61.6,44.27
2017,8,12,16,45,732.5,86.5,3.1,36.0,467.0,60.96,43.96
2017,8,12,17,0,706.0,83.0,3.1,36.0,414.0,60.26,43.58
2017,8,12,17,15,670.0,78.0,2.8,35.0,360.0,52.98,37.99
2017,8,12,17,30,634.0,73.0,2.5,34.0,306.0,51.14,36.78
2017,8,12,17,45,581.5,67.0,2.2,33.5,252.0,48.34,34.62
2017,8,12,18,0,529.0,61.0,1.9,33.0,198.0,45.46,32.27
2017,8,12,18,15,448.5,51.5,1.8,32.0,148.0,39.43,27.19
2017,8,12,18,30,368.0,42.0,1.7,31.0,98.0,33.17,21.66
2017,8,12,18,45,238.5,29.0,1.65,30.5,59.0,23.34,12.47
2017,8,12,19,0,109.0,16.0,1.6,30.0,20.0,12.63,0.0
2017,8,12,19,15,54.5,8.0,1.75,29.5,10.0,7.28,0.0
2017,8,12,19,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,13,5,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,8,13,6,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,13,6,15,100.0,18.0,3.45,25.0,28.5,104.02,0.0
2017,8,13,6,30,200.0,36.0,3.7,25.0,57.0,211.54,159.51
2017,8,13,6,45,323.5,46.5,3.95,25.5,104.5,313.82,249.44
2017,8,13,7,0,447.0,57.0,4.2,26.0,152.0,434.52,348.77
2017,8,13,7,15,512.0,64.5,4.2,26.5,205.0,511.01,409.0
2017,8,13,7,30,577.0,72.0,4.2,27.0,258.0,590.78,468.66
2017,8,13,7,45,634.5,74.5,4.25,28.0,314.5,660.22,517.16
2017,8,13,8,0,692.0,77.0,4.3,29.0,371.0,726.91,561.68
2017,8,13,8,15,722.0,81.0,4.25,29.5,425.5,776.66,593.45
2017,8,13,8,30,752.0,85.0,4.2,30.0,480.0,825.3,623.66
2017,8,13,8,45,779.0,86.5,4.2,30.5,532.5,866.46,648.25
2017,8,13,9,0,806.0,88.0,4.2,31.0,585.0,905.71,671.18
2017,8,13,9,15,822.0,90.5,4.15,31.5,633.0,923.35,679.11
2017,8,13,9,30,838.0,93.0,4.1,32.0,681.0,948.05,691.88
2017,8,13,9,45,852.0,94.0,4.05,32.5,724.0,966.03,700.12
2017,8,13,10,0,866.0,95.0,4.0,33.0,767.0,980.84,706.39
2017,8,13,10,15,875.0,96.5,3.95,33.5,803.5,987.89,707.72
2017,8,13,10,30,884.0,98.0,3.9,34.0,840.0,991.46,707.0
2017,8,13,10,45,892.5,98.5,3.85,34.5,870.0,989.9,703.18
2017,8,13,11,0,901.0,99.0,3.8,35.0,900.0,984.77,697.28
2017,8,13,11,15,905.5,99.5,3.75,35.0,922.5,972.19,688.26
2017,8,13,11,30,910.0,100.0,3.7,35.0,945.0,956.13,677.21
2017,8,13,11,45,902.5,107.5,3.65,35.5,956.5,932.43,660.03
2017,8,13,12,0,895.0,115.0,3.6,36.0,968.0,905.6,641.04
2017,8,13,12,15,896.0,115.5,3.55,36.0,973.5,876.88,622.25
2017,8,13,12,30,897.0,116.0,3.5,36.0,979.0,845.36,601.65
2017,8,13,12,45,898.0,114.5,3.5,36.5,977.0,809.5,577.24
2017,8,13,13,0,899.0,113.0,3.5,37.0,975.0,771.24,551.25
2017,8,13,13,15,896.5,112.5,3.5,37.0,963.5,729.06,523.1
2017,8,13,13,30,894.0,112.0,3.5,37.0,952.0,685.01,491.96
2017,8,13,13,45,890.5,111.0,3.5,37.5,933.0,638.23,457.27
2017,8,13,14,0,887.0,110.0,3.5,38.0,914.0,589.98,420.85
2017,8,13,14,15,880.5,108.5,3.45,38.0,887.0,538.53,382.07
2017,8,13,14,30,874.0,107.0,3.4,38.0,860.0,486.3,341.68
2017,8,13,14,45,862.5,107.0,3.4,38.0,825.5,432.61,299.25
2017,8,13,15,0,851.0,107.0,3.4,38.0,791.0,379.06,255.92
2017,8,13,15,15,839.5,105.0,3.4,37.5,750.5,324.45,211.61
2017,8,13,15,30,828.0,103.0,3.4,37.0,710.0,270.45,167.63
2017,8,13,15,45,812.0,100.5,3.4,37.0,664.0,216.16,124.71
2017,8,13,16,0,796.0,98.0,3.4,37.0,618.0,154.22,80.24
2017,8,13,16,15,776.0,95.0,3.35,36.5,568.0,102.33,52.21
2017,8,13,16,30,756.0,92.0,3.3,36.0,518.0,63.07,45.48
2017,8,13,16,45,727.0,88.5,3.25,36.0,464.5,62.48,45.2
2017,8,13,17,0,698.0,85.0,3.2,36.0,411.0,61.84,44.87
2017,8,13,17,15,661.0,80.0,2.85,35.0,356.5,54.43,39.19
2017,8,13,17,30,624.0,75.0,2.5,34.0,302.0,52.67,38.05
2017,8,13,17,45,566.0,69.0,2.15,33.5,247.5,49.93,35.94
2017,8,13,18,0,508.0,63.0,1.8,33.0,193.0,47.13,33.65
2017,8,13,18,15,426.5,53.0,1.7,32.0,143.5,40.77,28.27
2017,8,13,18,30,345.0,43.0,1.6,31.0,94.0,34.15,22.42
2017,8,13,18,45,216.5,29.0,1.55,30.5,56.0,22.64,11.74
2017,8,13,19,0,88.0,15.0,1.5,30.0,18.0,13.64,0.0
2017,8,13,19,15,44.0,7.5,1.6,29.5,9.0,0.0,0.0
2017,8,13,19,30,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,1.85,29.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,2.25,28.5,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,8,14,5,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,8,14,6,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,8,14,6,15,17.0,17.5,4.25,24.5,19.5,29.57,0.0
2017,8,14,6,30,34.0,35.0,4.4,25.0,39.0,65.1,45.13
2017,8,14,6,45,84.0,57.0,4.55,25.5,73.5,138.35,107.38
2017,8,14,7,0,134.0,79.0,4.7,26.0,108.0,203.02,161.99
2017,8,14,7,15,168.0,99.5,4.75,26.0,146.5,270.59,217.6
2017,8,14,7,30,202.0,120.0,4.8,26.0,185.0,326.36,262.67
2017,8,14,7,45,384.0,113.5,4.85,26.5,266.0,490.96,393.57
2017,8,14,8,0,566.0,107.0,4.9,27.0,347.0,659.42,519.7
2017,8,14,8,15,640.5,103.0,4.95,27.5,410.5,735.67,572.09
2017,8,14,8,30,715.0,99.0,5.0,28.0,474.0,812.79,623.99
2017,8,14,8,45,579.5,161.0,5.05,29.0,485.5,771.36,589.75
2017,8,14,9,0,444.0,223.0,5.1,30.0,497.0,711.86,540.55
2017,8,14,9,15,629.5,164.0,5.1,30.5,586.5,837.06,629.16
2017,8,14,9,30,815.0,105.0,5.1,31.0,676.0,949.04,701.86
2017,8,14,9,45,832.0,105.5,5.1,31.5,719.5,958.57,704.38
2017,8,14,10,0,849.0,106.0,5.1,32.0,763.0,975.47,712.55
2017,8,14,10,15,858.0,107.5,5.05,32.0,799.5,982.23,715.16
2017,8,14,10,30,867.0,109.0,5.0,32.0,836.0,985.56,715.73
2017,8,14,10,45,875.5,109.5,4.95,32.5,865.5,983.84,711.65
2017,8,14,11,0,884.0,110.0,4.9,33.0,895.0,978.59,705.47
2017,8,14,11,15,888.0,111.0,4.8,33.5,917.0,965.98,694.32
2017,8,14,11,30,892.0,112.0,4.7,34.0,939.0,949.94,681.31
2017,8,14,11,45,891.0,114.5,4.6,34.5,951.5,927.39,664.41
2017,8,14,12,0,890.0,117.0,4.5,35.0,964.0,901.74,645.67
2017,8,14,12,15,891.0,117.5,4.4,35.0,969.5,873.06,626.39
2017,8,14,12,30,892.0,118.0,4.3,35.0,975.0,841.59,605.31
2017,8,14,12,45,891.5,117.5,4.2,35.5,972.0,805.47,579.96
2017,8,14,13,0,891.0,117.0,4.1,36.0,969.0,767.05,553.14
2017,8,14,13,15,888.0,116.5,4.0,36.0,957.5,724.71,523.96
2017,8,14,13,30,885.0,116.0,3.9,36.0,946.0,680.57,492.1
2017,8,14,13,45,880.5,115.0,3.85,36.0,926.5,633.46,457.68
2017,8,14,14,0,876.0,114.0,3.8,36.0,907.0,585.0,421.49
2017,8,14,14,15,870.0,112.5,3.75,36.0,880.5,534.24,382.73
2017,8,14,14,30,864.0,111.0,3.7,36.0,854.0,482.68,342.33
2017,8,14,14,45,856.0,109.0,3.65,36.5,820.0,429.33,298.98
2017,8,14,15,0,848.0,107.0,3.6,37.0,786.0,375.8,254.66
2017,8,14,15,15,837.0,105.0,3.55,36.5,746.0,321.44,210.23
2017,8,14,15,30,826.0,103.0,3.5,36.0,706.0,267.65,166.17
2017,8,14,15,45,812.0,99.5,3.5,36.0,660.5,213.08,122.9
2017,8,14,16,0,798.0,96.0,3.5,36.0,615.0,150.62,78.06
2017,8,14,16,15,778.5,93.0,3.4,35.5,565.5,98.65,50.48
2017,8,14,16,30,759.0,90.0,3.3,35.0,516.0,61.83,44.69
2017,8,14,16,45,732.0,86.5,3.25,35.0,462.5,61.19,44.37
2017,8,14,17,0,705.0,83.0,3.2,35.0,409.0,60.49,43.98
2017,8,14,17,15,668.0,78.0,2.8,34.0,354.5,53.19,38.35
2017,8,14,17,30,631.0,73.0,2.4,33.0,300.0,51.35,37.14
2017,8,14,17,45,574.5,66.5,2.05,32.5,246.0,48.16,34.63
2017,8,14,18,0,518.0,60.0,1.7,32.0,192.0,44.84,31.89
2017,8,14,18,15,434.0,51.0,1.6,31.0,142.0,39.22,27.1
2017,8,14,18,30,350.0,42.0,1.5,30.0,92.0,33.41,21.88
2017,8,14,18,45,214.0,28.0,1.45,29.5,54.5,21.89,10.99
2017,8,14,19,0,78.0,14.0,1.4,29.0,17.0,12.73,0.0
2017,8,14,19,15,39.0,7.0,1.55,29.0,8.5,0.0,0.0
2017,8,14,19,30,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,1.85,29.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,15,5,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,8,15,6,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,15,6,15,75.5,19.0,3.95,24.5,26.5,81.19,0.0
2017,8,15,6,30,151.0,38.0,4.1,25.0,53.0,170.4,126.62
2017,8,15,6,45,271.0,51.5,4.35,25.5,100.0,285.86,226.63
2017,8,15,7,0,391.0,65.0,4.6,26.0,147.0,398.96,320.69
2017,8,15,7,15,459.5,75.0,4.6,26.5,199.5,482.59,387.77
2017,8,15,7,30,528.0,85.0,4.6,27.0,252.0,566.74,451.58
2017,8,15,7,45,596.5,86.0,4.7,27.5,310.0,642.65,506.76
2017,8,15,8,0,665.0,87.0,4.8,28.0,368.0,720.31,561.27
2017,8,15,8,15,453.0,153.0,4.8,28.5,356.5,619.03,482.52
2017,8,15,8,30,241.0,219.0,4.8,29.0,345.0,492.43,381.17
2017,8,15,8,45,519.0,157.5,4.85,29.5,465.5,701.26,539.2
2017,8,15,9,0,797.0,96.0,4.9,30.0,586.0,905.81,678.89
2017,8,15,9,15,813.5,99.0,4.9,30.5,634.0,934.09,693.4
2017,8,15,9,30,830.0,102.0,4.9,31.0,682.0,949.27,700.09
2017,8,15,9,45,846.0,102.5,4.9,31.5,725.5,968.32,709.51
2017,8,15,10,0,862.0,103.0,4.9,32.0,769.0,984.26,716.89
2017,8,15,10,15,870.5,104.5,4.85,32.5,805.5,990.51,717.61
2017,8,15,10,30,879.0,106.0,4.8,33.0,842.0,993.29,716.26
2017,8,15,10,45,886.5,107.0,4.75,33.5,871.5,991.01,711.81
2017,8,15,11,0,894.0,108.0,4.7,34.0,901.0,985.16,705.43
2017,8,15,11,15,898.0,108.5,4.65,34.0,922.5,971.86,695.86
2017,8,15,11,30,902.0,109.0,4.6,34.0,944.0,955.12,684.23
2017,8,15,11,45,898.0,114.5,4.6,34.5,956.0,932.48,667.74
2017,8,15,12,0,894.0,120.0,4.6,35.0,968.0,906.69,649.35
2017,8,15,12,15,894.5,120.0,4.55,35.0,973.5,876.87,629.53
2017,8,15,12,30,895.0,120.0,4.5,35.0,979.0,844.3,607.92
2017,8,15,12,45,893.5,120.0,4.5,35.5,975.5,807.61,582.51
2017,8,15,13,0,892.0,120.0,4.5,36.0,972.0,768.65,555.59
2017,8,15,13,15,889.0,119.5,4.5,36.0,960.5,726.14,526.33
2017,8,15,13,30,886.0,119.0,4.5,36.0,949.0,681.81,494.45
2017,8,15,13,45,880.5,118.5,4.5,36.5,929.0,634.32,458.7
2017,8,15,14,0,875.0,118.0,4.5,37.0,909.0,585.56,421.36
2017,8,15,14,15,868.5,116.5,4.5,37.0,882.0,534.47,382.36
2017,8,15,14,30,862.0,115.0,4.5,37.0,855.0,482.63,341.76
2017,8,15,14,45,846.0,117.5,4.5,37.0,819.0,429.41,299.15
2017,8,15,15,0,830.0,120.0,4.5,37.0,783.0,376.77,256.1
2017,8,15,15,15,818.0,117.5,4.5,37.0,742.5,315.4,206.18
2017,8,15,15,30,806.0,115.0,4.5,37.0,702.0,261.25,161.61
2017,8,15,15,45,783.5,114.5,4.5,37.0,654.5,207.82,119.74
2017,8,15,16,0,761.0,114.0,4.5,37.0,607.0,156.89,84.24
2017,8,15,16,15,739.5,110.0,4.45,36.5,557.0,106.18,57.98
2017,8,15,16,30,718.0,106.0,4.4,36.0,507.0,65.66,47.6
2017,8,15,16,45,675.5,105.5,4.35,35.5,451.5,67.63,49.51
2017,8,15,17,0,633.0,105.0,4.3,35.0,396.0,69.84,51.62
2017,8,15,17,15,591.5,98.0,4.0,34.5,342.0,67.4,49.93
2017,8,15,17,30,550.0,91.0,3.7,34.0,288.0,64.8,48.06
2017,8,15,17,45,475.0,84.5,3.45,33.5,233.5,62.3,46.17
2017,8,15,18,0,400.0,78.0,3.2,33.0,179.0,57.79,42.45
2017,8,15,18,15,314.0,64.5,3.25,32.0,131.0,48.64,34.73
2017,8,15,18,30,228.0,51.0,3.3,31.0,83.0,39.17,26.41
2017,8,15,18,45,124.0,31.5,3.35,30.5,48.0,25.36,13.19
2017,8,15,19,0,20.0,12.0,3.4,30.0,13.0,10.91,0.0
2017,8,15,19,15,10.0,6.0,3.6,29.5,6.5,0.0,0.0
2017,8,15,19,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,16,5,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,16,6,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,16,6,15,31.0,18.5,4.15,25.5,21.5,46.61,0.0
2017,8,16,6,30,62.0,37.0,4.4,26.0,43.0,99.63,70.98
2017,8,16,6,45,130.5,58.0,4.7,26.5,81.5,185.82,145.1
2017,8,16,7,0,199.0,79.0,5.0,27.0,120.0,264.65,211.37
2017,8,16,7,15,266.0,92.0,5.1,27.5,165.5,335.09,269.52
2017,8,16,7,30,333.0,105.0,5.2,28.0,211.0,428.69,343.35
2017,8,16,7,45,362.0,123.5,5.35,28.5,259.0,484.95,385.72
2017,8,16,8,0,391.0,142.0,5.5,29.0,307.0,541.57,427.18
2017,8,16,8,15,457.5,148.0,5.5,29.5,367.0,616.66,481.95
2017,8,16,8,30,524.0,154.0,5.5,30.0,427.0,693.59,536.26
2017,8,16,8,45,508.5,178.5,5.5,30.5,466.5,716.26,548.63
2017,8,16,9,0,493.0,203.0,5.5,31.0,506.0,735.51,558.5
2017,8,16,9,15,614.0,170.5,5.45,31.0,578.5,828.15,623.41
2017,8,16,9,30,735.0,138.0,5.4,31.0,651.0,912.83,679.34
2017,8,16,9,45,759.0,136.5,5.35,31.5,695.5,930.48,687.45
2017,8,16,10,0,783.0,135.0,5.3,32.0,740.0,951.31,698.09
2017,8,16,10,15,794.0,137.5,5.25,32.5,776.0,960.44,700.9
2017,8,16,10,30,805.0,140.0,5.2,33.0,812.0,966.2,701.66
2017,8,16,10,45,817.0,139.5,5.2,33.5,842.5,966.27,699.16
2017,8,16,11,0,829.0,139.0,5.2,34.0,873.0,952.34,687.66
2017,8,16,11,15,623.0,266.0,5.15,34.0,826.0,882.06,638.64
2017,8,16,11,30,417.0,393.0,5.1,34.0,779.0,790.37,570.36
2017,8,16,11,45,633.0,267.0,5.1,34.5,862.5,850.35,615.52
2017,8,16,12,0,849.0,141.0,5.1,35.0,946.0,884.73,638.19
2017,8,16,12,15,850.5,141.0,5.05,35.0,951.5,856.59,618.82
2017,8,16,12,30,852.0,141.0,5.0,35.0,957.0,825.79,598.06
2017,8,16,12,45,582.0,300.5,5.0,35.5,857.5,726.62,525.23
2017,8,16,13,0,312.0,460.0,5.0,36.0,758.0,632.44,453.52
2017,8,16,13,15,580.5,298.5,4.95,36.0,844.0,660.28,477.79
2017,8,16,13,30,849.0,137.0,4.9,36.0,930.0,670.1,487.38
2017,8,16,13,45,846.0,135.0,4.9,36.0,911.5,624.37,453.45
2017,8,16,14,0,843.0,133.0,4.9,36.0,893.0,577.27,417.96
2017,8,16,14,15,836.0,131.5,4.85,36.0,866.0,527.32,379.39
2017,8,16,14,30,829.0,130.0,4.8,36.0,839.0,476.72,339.39
2017,8,16,14,45,821.0,127.0,4.8,36.0,805.5,424.21,297.09
2017,8,16,15,0,813.0,124.0,4.8,36.0,772.0,365.33,249.3
2017,8,16,15,15,800.5,121.5,4.7,36.0,731.5,311.07,204.23
2017,8,16,15,30,788.0,119.0,4.6,36.0,691.0,257.74,160.15
2017,8,16,15,45,769.5,117.0,4.6,36.0,645.0,204.91,118.6
2017,8,16,16,0,751.0,115.0,4.6,36.0,599.0,154.13,83.22
2017,8,16,16,15,728.5,111.0,4.45,35.5,549.0,103.97,57.81
2017,8,16,16,30,706.0,107.0,4.3,35.0,499.0,66.34,48.37
2017,8,16,16,45,672.5,103.5,4.2,34.5,445.5,66.41,48.75
2017,8,16,17,0,639.0,100.0,4.1,34.0,392.0,66.47,49.1
2017,8,16,17,15,597.5,93.5,3.85,33.5,338.0,64.23,47.56
2017,8,16,17,30,556.0,87.0,3.6,33.0,284.0,61.86,45.85
2017,8,16,17,45,495.0,78.5,3.4,32.5,231.0,57.62,42.49
2017,8,16,18,0,434.0,70.0,3.2,32.0,178.0,53.2,38.82
2017,8,16,18,15,345.5,58.0,3.2,31.5,130.0,43.9,30.86
2017,8,16,18,30,257.0,46.0,3.2,31.0,82.0,35.42,23.29
2017,8,16,18,45,143.0,28.5,3.25,30.5,47.0,22.24,10.5
2017,8,16,19,0,29.0,11.0,3.3,30.0,12.0,10.01,0.0
2017,8,16,19,15,14.5,5.5,3.45,29.5,6.0,0.0,0.0
2017,8,16,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,3.75,29.0,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,17,5,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,17,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,17,6,15,47.0,18.5,2.85,25.0,23.0,63.13,0.0
2017,8,17,6,30,94.0,37.0,3.0,25.0,46.0,133.1,96.32
2017,8,17,6,45,203.0,54.0,3.15,25.5,90.5,228.67,180.25
2017,8,17,7,0,312.0,71.0,3.3,26.0,135.0,349.92,279.92
2017,8,17,7,15,384.0,79.5,3.45,26.5,183.0,424.88,340.69
2017,8,17,7,30,456.0,88.0,3.6,27.0,231.0,504.84,402.77
2017,8,17,7,45,471.5,105.5,3.75,27.5,279.0,553.45,438.01
2017,8,17,8,0,487.0,123.0,3.9,28.0,327.0,601.09,471.44
2017,8,17,8,15,573.5,118.5,3.95,28.0,391.5,693.01,536.93
2017,8,17,8,30,660.0,114.0,4.0,28.0,456.0,779.51,596.41
2017,8,17,8,45,696.0,114.0,4.05,28.5,509.0,824.8,624.49
2017,8,17,9,0,732.0,114.0,4.1,29.0,562.0,863.49,647.8
2017,8,17,9,15,751.0,118.0,4.1,29.5,609.5,894.3,665.26
2017,8,17,9,30,770.0,122.0,4.1,30.0,657.0,922.44,680.82
2017,8,17,9,45,790.0,121.5,4.1,30.5,701.0,943.51,691.6
2017,8,17,10,0,810.0,121.0,4.1,31.0,745.0,961.54,700.43
2017,8,17,10,15,820.5,123.0,4.05,31.5,781.5,959.02,695.58
2017,8,17,10,30,831.0,125.0,4.0,32.0,818.0,964.01,695.98
2017,8,17,10,45,841.5,125.0,3.95,32.5,848.5,963.5,692.89
2017,8,17,11,0,852.0,125.0,3.9,33.0,879.0,959.56,687.76
2017,8,17,11,15,857.5,126.0,3.8,33.0,901.0,948.33,679.22
2017,8,17,11,30,863.0,127.0,3.7,33.0,923.0,933.72,668.67
2017,8,17,11,45,855.5,134.5,3.65,33.5,934.0,910.02,651.31
2017,8,17,12,0,848.0,142.0,3.6,34.0,945.0,883.38,632.24
2017,8,17,12,15,658.5,277.0,3.55,34.0,903.0,827.65,592.99
2017,8,17,12,30,469.0,412.0,3.5,34.0,861.0,762.37,544.05
2017,8,17,12,45,661.0,276.5,3.45,34.5,906.5,766.6,550.36
2017,8,17,13,0,853.0,141.0,3.4,35.0,952.0,753.73,544.1
2017,8,17,13,15,850.5,140.0,3.35,35.0,941.0,712.31,514.71
2017,8,17,13,30,848.0,139.0,3.3,35.0,930.0,669.17,483.74
2017,8,17,13,45,844.5,137.0,3.25,35.5,911.0,623.08,449.15
2017,8,17,14,0,841.0,135.0,3.2,36.0,892.0,575.66,412.95
2017,8,17,14,15,834.5,133.5,3.15,36.0,865.5,525.96,375.15
2017,8,17,14,30,828.0,132.0,3.1,36.0,839.0,475.57,335.82
2017,8,17,14,45,811.5,134.0,3.1,36.0,803.0,418.24,290.77
2017,8,17,15,0,795.0,136.0,3.1,36.0,767.0,365.97,248.36
2017,8,17,15,15,782.0,133.0,3.05,36.0,727.0,312.08,204.19
2017,8,17,15,30,769.0,130.0,3.0,36.0,687.0,259.22,161.06
2017,8,17,15,45,752.5,126.5,3.0,36.0,641.5,206.67,120.18
2017,8,17,16,0,736.0,123.0,3.0,36.0,596.0,155.98,85.33
2017,8,17,16,15,713.5,118.5,2.95,35.5,546.0,98.53,54.94
2017,8,17,16,30,691.0,114.0,2.9,35.0,496.0,70.93,52.07
2017,8,17,16,45,652.0,109.5,2.85,35.0,440.0,70.51,51.95
2017,8,17,17,0,613.0,105.0,2.8,35.0,384.0,70.04,51.78
2017,8,17,17,15,579.5,97.5,2.5,34.0,333.0,67.3,49.96
2017,8,17,17,30,546.0,90.0,2.2,33.0,282.0,64.36,47.9
2017,8,17,17,45,485.5,81.0,1.9,32.5,228.5,59.83,44.31
2017,8,17,18,0,425.0,72.0,1.6,32.0,175.0,53.63,39.15
2017,8,17,18,15,335.0,59.0,1.55,31.0,127.0,44.69,31.55
2017,8,17,18,30,245.0,46.0,1.5,30.0,79.0,35.45,23.38
2017,8,17,18,45,132.5,28.0,1.45,29.5,45.0,21.88,9.84
2017,8,17,19,0,20.0,10.0,1.4,29.0,11.0,9.1,0.0
2017,8,17,19,15,10.0,5.0,1.45,29.0,5.5,0.0,0.0
2017,8,17,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,1.8,28.5,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,5,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,18,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,18,6,15,86.5,17.0,2.75,24.5,25.5,66.66,0.0
2017,8,18,6,30,173.0,34.0,3.0,25.0,51.0,192.52,140.7
2017,8,18,6,45,286.0,47.5,3.3,25.5,97.0,290.08,229.02
2017,8,18,7,0,399.0,61.0,3.6,26.0,143.0,398.56,319.15
2017,8,18,7,15,468.5,70.5,3.65,26.5,196.0,483.29,386.78
2017,8,18,7,30,538.0,80.0,3.7,27.0,249.0,567.65,450.34
2017,8,18,7,45,599.0,83.5,3.8,27.5,306.0,640.3,502.6
2017,8,18,8,0,660.0,87.0,3.9,28.0,363.0,714.54,554.1
2017,8,18,8,15,692.0,92.0,3.9,28.5,417.5,765.88,587.27
2017,8,18,8,30,724.0,97.0,3.9,29.0,472.0,811.37,615.59
2017,8,18,8,45,755.5,98.0,3.9,29.5,525.5,855.51,642.39
2017,8,18,9,0,787.0,99.0,3.9,30.0,579.0,897.82,667.46
2017,8,18,9,15,804.0,102.0,3.85,30.5,627.0,926.29,682.62
2017,8,18,9,30,821.0,105.0,3.8,31.0,675.0,951.92,695.86
2017,8,18,9,45,837.0,105.5,3.75,32.0,718.5,960.31,696.33
2017,8,18,10,0,853.0,106.0,3.7,33.0,762.0,975.97,701.74
2017,8,18,10,15,862.5,108.0,3.55,33.5,798.5,983.52,702.71
2017,8,18,10,30,872.0,110.0,3.4,34.0,835.0,987.58,701.58
2017,8,18,10,45,880.0,110.5,3.3,34.5,865.0,985.03,696.74
2017,8,18,11,0,888.0,111.0,3.2,35.0,895.0,978.92,689.87
2017,8,18,11,15,892.5,112.0,3.1,35.0,917.0,966.42,680.57
2017,8,18,11,30,897.0,113.0,3.0,35.0,939.0,950.43,669.26
2017,8,18,11,45,894.5,117.5,2.9,35.5,951.5,928.01,652.66
2017,8,18,12,0,892.0,122.0,2.8,36.0,964.0,902.43,634.28
2017,8,18,12,15,892.5,122.0,2.7,36.0,969.5,872.41,614.5
2017,8,18,12,30,893.0,122.0,2.6,36.0,975.0,839.64,593.01
2017,8,18,12,45,892.0,122.0,2.55,36.5,972.0,803.12,568.25
2017,8,18,13,0,891.0,122.0,2.5,37.0,969.0,764.3,542.03
2017,8,18,13,15,888.5,121.5,2.45,37.0,957.5,721.89,513.2
2017,8,18,13,30,886.0,121.0,2.4,37.0,946.0,677.62,482.07
2017,8,18,13,45,880.5,120.5,2.4,37.0,926.0,629.84,448.08
2017,8,18,14,0,875.0,120.0,2.4,37.0,906.0,580.81,412.31
2017,8,18,14,15,868.5,119.0,2.4,37.0,878.5,529.84,374.15
2017,8,18,14,30,862.0,118.0,2.4,37.0,851.0,478.11,334.32
2017,8,18,14,45,851.5,116.5,2.4,37.0,816.0,423.9,291.63
2017,8,18,15,0,841.0,115.0,2.4,37.0,781.0,369.79,247.98
2017,8,18,15,15,829.0,113.0,2.4,37.0,740.5,315.23,203.44
2017,8,18,15,30,817.0,111.0,2.4,37.0,700.0,253.34,153.85
2017,8,18,15,45,800.5,108.0,2.45,37.0,653.5,198.43,111.46
2017,8,18,16,0,784.0,105.0,2.5,37.0,607.0,145.32,75.46
2017,8,18,16,15,762.5,101.5,2.55,36.5,556.0,93.66,51.13
2017,8,18,16,30,741.0,98.0,2.6,36.0,505.0,67.87,49.38
2017,8,18,16,45,713.0,93.5,2.65,36.0,451.5,60.36,43.53
2017,8,18,17,0,685.0,89.0,2.7,36.0,398.0,59.38,42.92
2017,8,18,17,15,645.0,83.0,2.4,35.0,343.0,57.13,41.44
2017,8,18,17,30,605.0,77.0,2.1,34.0,288.0,54.73,39.77
2017,8,18,17,45,549.0,69.5,1.85,33.5,234.0,50.93,36.76
2017,8,18,18,0,493.0,62.0,1.6,33.0,180.0,46.98,33.47
2017,8,18,18,15,403.0,51.0,1.55,32.0,130.5,39.71,27.27
2017,8,18,18,30,313.0,40.0,1.5,31.0,81.0,32.14,20.51
2017,8,18,18,45,180.0,25.0,1.45,30.5,46.0,19.6,7.62
2017,8,18,19,0,47.0,10.0,1.4,30.0,11.0,9.1,0.0
2017,8,18,19,15,23.5,5.0,1.45,29.5,5.5,0.0,0.0
2017,8,18,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,1.55,29.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,1.7,28.5,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,19,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,8,19,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,19,6,15,95.5,16.5,2.45,24.5,25.0,71.46,0.0
2017,8,19,6,30,191.0,33.0,2.7,25.0,50.0,202.6,147.14
2017,8,19,6,45,314.0,44.5,2.95,25.5,97.5,304.39,240.06
2017,8,19,7,0,437.0,56.0,3.2,26.0,145.0,424.14,338.67
2017,8,19,7,15,505.0,65.0,3.2,26.5,198.0,504.25,401.82
2017,8,19,7,30,573.0,74.0,3.2,27.0,251.0,587.88,464.12
2017,8,19,7,45,632.0,76.5,3.25,28.0,308.5,658.31,513.0
2017,8,19,8,0,691.0,79.0,3.3,29.0,366.0,730.24,560.83
2017,8,19,8,15,721.5,83.5,3.15,29.5,421.0,776.08,588.8
2017,8,19,8,30,752.0,88.0,3.0,30.0,476.0,825.57,618.45
2017,8,19,8,45,778.0,90.0,2.95,31.0,529.0,866.18,640.52
2017,8,19,9,0,804.0,92.0,2.9,32.0,582.0,904.76,660.72
2017,8,19,9,15,820.5,95.0,2.7,32.5,630.0,932.99,673.94
2017,8,19,9,30,837.0,98.0,2.5,33.0,678.0,948.32,678.64
2017,8,19,9,45,851.0,99.5,2.35,33.5,721.5,966.41,685.52
2017,8,19,10,0,865.0,101.0,2.2,34.0,765.0,981.3,690.25
2017,8,19,10,15,874.0,102.5,2.1,34.5,801.5,987.83,690.32
2017,8,19,10,30,883.0,104.0,2.0,35.0,838.0,990.86,688.39
2017,8,19,10,45,890.5,105.0,1.95,35.5,868.0,988.31,683.78
2017,8,19,11,0,898.0,106.0,1.9,36.0,898.0,982.15,677.2
2017,8,19,11,15,902.5,107.0,1.95,36.0,920.0,969.53,669.41
2017,8,19,11,30,907.0,108.0,2.0,36.0,942.0,953.39,659.6
2017,8,19,11,45,914.5,105.0,2.05,36.5,957.0,932.65,645.71
2017,8,19,12,0,922.0,102.0,2.1,37.0,972.0,908.54,629.82
2017,8,19,12,15,923.0,102.5,2.2,37.0,977.5,878.85,612.21
2017,8,19,12,30,924.0,103.0,2.3,37.0,983.0,846.24,592.63
2017,8,19,12,45,923.0,102.5,2.4,37.5,979.5,808.45,568.34
2017,8,19,13,0,922.0,102.0,2.5,38.0,976.0,768.25,542.34
2017,8,19,13,15,919.5,101.5,2.55,38.0,964.5,724.76,513.95
2017,8,19,13,30,917.0,101.0,2.6,38.0,953.0,679.31,482.5
2017,8,19,13,45,913.0,100.0,2.7,38.0,933.0,630.76,448.29
2017,8,19,14,0,909.0,99.0,2.8,38.0,913.0,580.74,411.99
2017,8,19,14,15,903.0,98.0,2.85,38.0,885.5,528.45,372.79
2017,8,19,14,30,897.0,97.0,2.9,38.0,858.0,475.29,331.73
2017,8,19,14,45,879.5,100.5,2.95,38.0,821.5,420.42,288.34
2017,8,19,15,0,862.0,104.0,3.0,38.0,785.0,366.25,244.48
2017,8,19,15,15,850.5,102.0,3.05,37.5,744.0,310.71,199.43
2017,8,19,15,30,839.0,100.0,3.1,37.0,703.0,255.81,155.02
2017,8,19,15,45,824.5,97.0,3.15,37.0,656.5,200.58,112.29
2017,8,19,16,0,810.0,94.0,3.2,37.0,610.0,137.44,69.09
2017,8,19,16,15,789.5,91.0,3.2,36.5,559.0,84.7,45.12
2017,8,19,16,30,769.0,88.0,3.2,36.0,508.0,61.16,44.0
2017,8,19,16,45,741.5,84.0,3.25,36.0,454.0,60.08,43.32
2017,8,19,17,0,714.0,80.0,3.3,36.0,400.0,58.91,42.55
2017,8,19,17,15,676.0,74.5,3.0,35.0,344.5,51.35,36.72
2017,8,19,17,30,638.0,69.0,2.7,34.0,289.0,49.02,35.07
2017,8,19,17,45,580.5,62.5,2.4,33.5,234.5,45.69,32.43
2017,8,19,18,0,523.0,56.0,2.1,33.0,180.0,42.25,29.54
2017,8,19,18,15,433.5,46.5,2.0,32.0,130.0,36.05,24.22
2017,8,19,18,30,344.0,37.0,1.9,31.0,80.0,29.63,18.41
2017,8,19,18,45,172.0,18.5,1.85,30.5,40.0,14.56,3.68
2017,8,19,19,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2017,8,19,19,15,0.0,0.0,1.9,29.5,0.0,0.0,0.0
2017,8,19,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,20,5,45,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,8,20,6,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,20,6,15,114.5,15.5,2.25,24.5,25.5,81.69,0.0
2017,8,20,6,30,229.0,31.0,2.5,25.0,51.0,223.48,161.35
2017,8,20,6,45,345.5,42.0,2.75,25.5,98.0,326.25,256.76
2017,8,20,7,0,462.0,53.0,3.0,26.0,145.0,438.34,349.36
2017,8,20,7,15,529.0,61.0,3.0,26.5,199.0,517.12,411.02
2017,8,20,7,30,596.0,69.0,3.0,27.0,253.0,599.37,471.99
2017,8,20,7,45,649.0,72.5,3.05,28.0,310.0,666.62,518.28
2017,8,20,8,0,702.0,76.0,3.1,29.0,367.0,730.7,560.29
2017,8,20,8,15,732.0,80.5,3.05,29.5,422.0,781.12,591.87
2017,8,20,8,30,762.0,85.0,3.0,30.0,477.0,830.35,621.75
2017,8,20,8,45,787.5,87.0,2.95,30.5,529.5,870.63,644.83
2017,8,20,9,0,813.0,89.0,2.9,31.0,582.0,908.84,666.13
2017,8,20,9,15,829.0,91.5,2.85,31.5,630.0,926.23,673.47
2017,8,20,9,30,845.0,94.0,2.8,32.0,678.0,950.59,685.51
2017,8,20,9,45,857.5,96.0,2.8,33.0,721.0,967.85,691.86
2017,8,20,10,0,870.0,98.0,2.8,34.0,764.0,981.84,696.21
2017,8,20,10,15,879.0,99.5,2.85,34.0,801.0,988.37,699.25
2017,8,20,10,30,888.0,101.0,2.9,34.0,838.0,991.37,700.29
2017,8,20,10,45,895.0,102.0,2.95,34.5,867.5,988.28,696.24
2017,8,20,11,0,902.0,103.0,3.0,35.0,897.0,981.57,690.13
2017,8,20,11,15,906.5,104.0,3.1,35.5,919.0,968.88,680.8
2017,8,20,11,30,911.0,105.0,3.2,36.0,941.0,952.65,669.39
2017,8,20,11,45,904.0,112.0,3.3,36.5,952.5,928.32,652.94
2017,8,20,12,0,897.0,119.0,3.4,37.0,964.0,900.89,634.6
2017,8,20,12,15,898.0,119.0,3.45,37.0,969.5,871.04,615.74
2017,8,20,12,30,899.0,119.0,3.5,37.0,975.0,838.39,595.0
2017,8,20,12,45,899.0,118.5,3.6,37.0,972.0,801.9,571.88
2017,8,20,13,0,899.0,118.0,3.7,37.0,969.0,763.0,546.98
2017,8,20,13,15,896.5,117.5,3.7,37.0,957.5,720.14,517.43
2017,8,20,13,30,894.0,117.0,3.7,37.0,946.0,675.39,485.52
2017,8,20,13,45,612.5,269.0,3.75,37.5,831.5,582.52,416.18
2017,8,20,14,0,331.0,421.0,3.8,38.0,717.0,516.17,365.98
2017,8,20,14,15,602.5,266.5,3.8,38.0,784.5,501.35,355.5
2017,8,20,14,30,874.0,112.0,3.8,38.0,852.0,474.09,332.31
2017,8,20,14,45,864.0,111.0,3.85,38.0,816.5,419.73,288.86
2017,8,20,15,0,854.0,110.0,3.9,38.0,781.0,365.4,244.53
2017,8,20,15,15,842.0,107.5,3.9,37.5,740.0,309.7,199.16
2017,8,20,15,30,830.0,105.0,3.9,37.0,699.0,254.71,154.62
2017,8,20,15,45,814.0,102.5,3.9,37.0,652.0,191.25,105.91
2017,8,20,16,0,798.0,100.0,3.9,37.0,605.0,137.75,70.3
2017,8,20,16,15,777.0,96.5,3.85,36.5,554.0,85.31,47.24
2017,8,20,16,30,756.0,93.0,3.8,36.0,503.0,64.72,46.9
2017,8,20,16,45,726.0,89.0,3.75,36.0,448.5,63.79,46.34
2017,8,20,17,0,696.0,85.0,3.7,36.0,394.0,56.97,40.99
2017,8,20,17,15,656.0,79.0,3.35,35.0,339.0,54.58,39.37
2017,8,20,17,30,616.0,73.0,3.0,34.0,284.0,52.04,37.57
2017,8,20,17,45,555.5,66.0,2.7,33.5,229.5,48.47,34.72
2017,8,20,18,0,495.0,59.0,2.4,33.0,175.0,44.78,31.62
2017,8,20,18,15,403.5,48.5,2.15,32.0,125.5,37.84,25.67
2017,8,20,18,30,312.0,38.0,1.9,31.0,76.0,30.64,19.15
2017,8,20,18,45,156.0,19.0,1.65,30.5,38.0,15.08,3.28
2017,8,20,19,0,0.0,0.0,1.4,30.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,1.45,30.0,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,1.85,29.5,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,2.5,28.5,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
