Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,21,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,21,5,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,21,6,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,21,6,15,91.5,15.5,1.9,24.5,23.5,68.04,0.0
2017,8,21,6,30,183.0,31.0,2.1,25.0,47.0,194.6,138.45
2017,8,21,6,45,295.5,44.0,2.35,25.5,92.5,291.08,228.63
2017,8,21,7,0,408.0,57.0,2.6,26.0,138.0,403.55,321.37
2017,8,21,7,15,476.0,66.0,2.6,26.5,190.0,482.54,383.96
2017,8,21,7,30,544.0,75.0,2.6,27.0,242.0,565.01,445.4
2017,8,21,7,45,598.0,79.5,2.65,28.0,297.5,632.88,492.46
2017,8,21,8,0,652.0,84.0,2.7,29.0,353.0,702.06,538.4
2017,8,21,8,15,684.0,89.0,2.7,29.5,407.0,753.02,570.72
2017,8,21,8,30,716.0,94.0,2.7,30.0,461.0,798.44,598.42
2017,8,21,8,45,742.5,96.5,2.7,30.5,513.0,839.33,622.46
2017,8,21,9,0,769.0,99.0,2.7,31.0,565.0,878.27,644.78
2017,8,21,9,15,786.0,102.5,2.65,31.5,612.5,906.92,659.65
2017,8,21,9,30,803.0,106.0,2.6,32.0,660.0,932.79,672.62
2017,8,21,9,45,436.5,226.0,2.6,32.5,530.0,706.27,516.76
2017,8,21,10,0,70.0,346.0,2.6,33.0,400.0,418.61,305.88
2017,8,21,10,15,185.5,365.5,2.55,33.5,517.5,565.85,411.94
2017,8,21,10,30,301.0,385.0,2.5,34.0,635.0,709.44,508.6
2017,8,21,10,45,581.5,251.5,2.5,34.5,755.5,853.84,608.08
2017,8,21,11,0,862.0,118.0,2.5,35.0,876.0,957.17,671.96
2017,8,21,11,15,867.0,119.5,2.5,35.0,897.5,945.67,663.12
2017,8,21,11,30,872.0,121.0,2.5,35.0,919.0,930.73,653.26
2017,8,21,11,45,870.5,124.5,2.5,35.5,932.0,908.44,637.58
2017,8,21,12,0,869.0,128.0,2.5,36.0,945.0,883.08,620.13
2017,8,21,12,15,870.5,128.0,2.5,36.0,950.5,854.24,601.82
2017,8,21,12,30,872.0,128.0,2.5,36.0,956.0,822.66,581.73
2017,8,21,12,45,871.0,128.5,2.55,36.5,953.0,786.98,558.09
2017,8,21,13,0,870.0,129.0,2.6,37.0,950.0,749.04,532.85
2017,8,21,13,15,867.5,128.0,2.65,37.0,938.5,706.75,503.95
2017,8,21,13,30,865.0,127.0,2.7,37.0,927.0,662.66,473.15
2017,8,21,13,45,860.5,126.5,2.8,37.0,907.5,616.15,440.03
2017,8,21,14,0,856.0,126.0,2.9,37.0,888.0,568.33,404.98
2017,8,21,14,15,849.0,124.5,2.95,37.0,861.0,517.42,366.58
2017,8,21,14,30,842.0,123.0,3.0,37.0,834.0,465.85,326.54
2017,8,21,14,45,833.5,120.5,3.05,37.0,799.5,412.53,284.14
2017,8,21,15,0,825.0,118.0,3.1,37.0,765.0,359.14,240.69
2017,8,21,15,15,813.0,115.5,3.1,37.0,724.5,297.6,190.92
2017,8,21,15,30,801.0,113.0,3.1,37.0,684.0,243.5,146.96
2017,8,21,15,45,784.0,110.0,3.15,37.0,637.5,189.39,105.6
2017,8,21,16,0,767.0,107.0,3.2,37.0,591.0,137.15,71.42
2017,8,21,16,15,745.0,103.5,3.2,36.5,540.5,86.5,50.09
2017,8,21,16,30,723.0,100.0,3.2,36.0,490.0,69.64,50.86
2017,8,21,16,45,691.0,95.5,3.25,35.5,436.0,61.97,44.97
2017,8,21,17,0,659.0,91.0,3.3,35.0,382.0,61.04,44.51
2017,8,21,17,15,617.0,85.0,3.1,34.5,327.5,58.87,42.99
2017,8,21,17,30,575.0,79.0,2.9,34.0,273.0,56.58,41.31
2017,8,21,17,45,509.0,71.5,2.75,33.5,219.0,52.84,38.34
2017,8,21,18,0,443.0,64.0,2.6,33.0,165.0,49.01,35.1
2017,8,21,18,15,350.0,51.5,2.35,32.5,117.5,39.3,26.77
2017,8,21,18,30,257.0,39.0,2.1,32.0,70.0,30.24,18.64
2017,8,21,18,45,128.5,19.5,1.9,31.5,35.0,15.27,2.37
2017,8,21,19,0,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,22,5,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,8,22,6,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,22,6,15,86.5,15.5,2.2,24.5,23.0,65.02,0.0
2017,8,22,6,30,173.0,31.0,2.4,25.0,46.0,188.7,132.65
2017,8,22,6,45,293.0,43.5,2.6,25.5,91.5,288.63,226.68
2017,8,22,7,0,413.0,56.0,2.8,26.0,137.0,405.68,323.26
2017,8,22,7,15,482.5,65.0,2.7,26.5,189.5,485.89,386.69
2017,8,22,7,30,552.0,74.0,2.6,27.0,242.0,569.71,448.88
2017,8,22,7,45,610.5,77.5,2.55,28.0,299.0,640.2,497.37
2017,8,22,8,0,669.0,81.0,2.5,29.0,356.0,712.21,544.59
2017,8,22,8,15,700.5,85.5,2.3,29.5,410.0,762.47,574.88
2017,8,22,8,30,732.0,90.0,2.1,30.0,464.0,807.57,600.49
2017,8,22,8,45,759.0,92.5,1.9,31.0,517.0,849.18,621.49
2017,8,22,9,0,786.0,95.0,1.7,32.0,570.0,888.82,640.21
2017,8,22,9,15,803.0,98.0,1.5,32.5,617.5,917.07,652.12
2017,8,22,9,30,820.0,101.0,1.3,33.0,665.0,932.37,655.52
2017,8,22,9,45,833.5,103.0,1.1,33.5,708.0,950.18,660.23
2017,8,22,10,0,847.0,105.0,0.9,34.0,751.0,964.79,662.56
2017,8,22,10,15,856.5,107.0,0.95,34.5,787.5,972.1,664.97
2017,8,22,10,30,866.0,109.0,1.0,35.0,824.0,975.92,665.53
2017,8,22,10,45,873.5,110.0,1.05,35.5,854.0,973.17,662.35
2017,8,22,11,0,881.0,111.0,1.1,36.0,884.0,966.88,657.27
2017,8,22,11,15,603.5,271.5,1.25,36.0,807.0,862.66,593.88
2017,8,22,11,30,326.0,432.0,1.4,36.0,730.0,730.97,505.84
2017,8,22,11,45,609.0,274.5,1.6,36.5,842.0,828.73,576.61
2017,8,22,12,0,892.0,117.0,1.8,37.0,954.0,891.31,617.38
2017,8,22,12,15,893.5,117.5,1.9,37.0,960.0,862.38,599.57
2017,8,22,12,30,895.0,118.0,2.0,37.0,966.0,830.59,580.64
2017,8,22,12,45,895.5,117.0,2.15,37.5,963.0,794.04,557.67
2017,8,22,13,0,896.0,116.0,2.3,38.0,960.0,755.08,532.88
2017,8,22,13,15,893.5,115.5,2.4,38.0,948.5,712.2,504.44
2017,8,22,13,30,891.0,115.0,2.5,38.0,937.0,667.44,473.66
2017,8,22,13,45,888.5,113.5,2.6,38.0,918.0,620.16,440.26
2017,8,22,14,0,886.0,112.0,2.7,38.0,899.0,571.34,404.72
2017,8,22,14,15,879.5,110.5,2.75,38.0,871.5,519.21,365.59
2017,8,22,14,30,873.0,109.0,2.8,38.0,844.0,466.32,324.7
2017,8,22,14,45,857.5,111.0,2.9,38.0,807.5,412.08,281.81
2017,8,22,15,0,842.0,113.0,3.0,38.0,771.0,358.4,238.37
2017,8,22,15,15,830.0,110.5,3.0,37.5,730.0,303.25,193.69
2017,8,22,15,30,818.0,108.0,3.0,37.0,689.0,240.65,143.97
2017,8,22,15,45,801.5,105.0,3.0,37.0,642.5,185.63,102.11
2017,8,22,16,0,785.0,102.0,3.0,37.0,596.0,132.42,67.75
2017,8,22,16,15,763.5,98.5,2.95,36.5,544.5,80.75,47.05
2017,8,22,16,30,742.0,95.0,2.9,36.0,493.0,66.34,48.21
2017,8,22,16,45,711.0,91.0,2.9,36.0,439.0,59.27,42.69
2017,8,22,17,0,680.0,87.0,2.9,36.0,385.0,58.54,42.28
2017,8,22,17,15,638.5,81.0,2.6,35.5,329.5,56.22,40.63
2017,8,22,17,30,597.0,75.0,2.3,35.0,274.0,53.76,38.81
2017,8,22,17,45,533.0,67.5,2.05,34.5,220.0,49.87,35.71
2017,8,22,18,0,469.0,60.0,1.8,34.0,166.0,45.86,32.33
2017,8,22,18,15,374.0,48.5,1.6,33.0,117.5,38.09,25.68
2017,8,22,18,30,279.0,37.0,1.4,32.0,69.0,28.78,17.38
2017,8,22,18,45,139.5,18.5,1.2,31.5,34.5,14.52,0.72
2017,8,22,19,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,1.0,30.5,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,1.0,29.5,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,1.0,28.5,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,23,5,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,23,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,23,6,15,91.0,14.5,1.9,24.5,22.5,66.68,0.0
2017,8,23,6,30,182.0,29.0,2.0,25.0,45.0,190.48,132.22
2017,8,23,6,45,291.5,42.5,2.1,26.0,89.5,286.01,223.55
2017,8,23,7,0,401.0,56.0,2.2,27.0,134.0,396.63,313.82
2017,8,23,7,15,470.0,65.5,1.9,27.5,186.5,476.56,375.96
2017,8,23,7,30,539.0,75.0,1.6,28.0,239.0,560.11,436.02
2017,8,23,7,45,588.5,81.5,1.35,29.0,294.0,626.57,479.15
2017,8,23,8,0,638.0,88.0,1.1,30.0,349.0,694.09,519.95
2017,8,23,8,15,670.5,93.0,0.95,30.5,403.0,745.01,549.02
2017,8,23,8,30,703.0,98.0,0.8,31.0,457.0,795.1,576.17
2017,8,23,8,45,725.0,103.5,0.7,32.0,508.0,829.8,591.82
2017,8,23,9,0,747.0,109.0,0.6,33.0,559.0,867.58,608.89
2017,8,23,9,15,765.0,112.5,0.7,33.5,606.5,896.72,624.98
2017,8,23,9,30,783.0,116.0,0.8,34.0,654.0,923.11,639.45
2017,8,23,9,45,794.0,120.0,0.95,34.5,695.5,940.2,649.17
2017,8,23,10,0,805.0,124.0,1.1,35.0,737.0,954.04,657.02
2017,8,23,10,15,815.5,126.5,1.1,35.0,773.5,962.32,660.53
2017,8,23,10,30,826.0,129.0,1.1,35.0,810.0,956.58,655.83
2017,8,23,10,45,834.0,130.0,1.15,35.5,839.0,954.17,652.93
2017,8,23,11,0,842.0,131.0,1.2,36.0,868.0,948.33,648.04
2017,8,23,11,15,621.0,263.0,1.2,36.0,814.0,869.87,598.32
2017,8,23,11,30,400.0,395.0,1.2,36.0,760.0,762.21,525.65
2017,8,23,11,45,628.5,265.0,1.3,36.5,849.0,836.15,578.26
2017,8,23,12,0,857.0,135.0,1.4,37.0,938.0,875.64,603.34
2017,8,23,12,15,858.0,135.0,1.45,37.0,943.0,846.44,585.31
2017,8,23,12,30,859.0,135.0,1.5,37.0,948.0,814.58,566.19
2017,8,23,12,45,610.0,282.5,1.6,37.5,859.0,723.86,504.39
2017,8,23,13,0,361.0,430.0,1.7,38.0,770.0,637.03,442.73
2017,8,23,13,15,185.5,318.0,1.8,38.0,493.0,401.26,284.66
2017,8,23,13,30,10.0,206.0,1.9,38.0,216.0,187.65,132.8
2017,8,23,13,45,26.0,294.0,2.0,38.0,318.0,266.7,190.13
2017,8,23,14,0,42.0,382.0,2.1,38.0,420.0,340.61,241.96
2017,8,23,14,15,227.5,365.0,2.15,37.5,557.5,396.72,281.44
2017,8,23,14,30,413.0,348.0,2.2,37.0,695.0,438.32,308.2
2017,8,23,14,45,601.0,241.0,2.3,37.0,722.0,400.04,276.74
2017,8,23,15,0,789.0,134.0,2.4,37.0,749.0,347.83,232.06
2017,8,23,15,15,469.0,233.5,2.45,36.5,594.0,284.29,191.01
2017,8,23,15,30,149.0,333.0,2.5,36.0,439.0,272.01,191.92
2017,8,23,15,45,179.5,307.5,2.6,36.0,426.0,245.21,171.42
2017,8,23,16,0,210.0,282.0,2.7,36.0,413.0,215.27,150.14
2017,8,23,16,15,208.5,256.0,2.75,35.5,377.0,181.18,130.73
2017,8,23,16,30,207.0,230.0,2.8,35.0,341.0,162.19,124.94
2017,8,23,16,45,185.0,205.5,2.85,35.0,296.5,147.47,113.76
2017,8,23,17,0,163.0,181.0,2.9,35.0,252.0,132.14,101.96
2017,8,23,17,15,150.0,156.5,2.9,34.5,214.5,116.31,89.76
2017,8,23,17,30,137.0,132.0,2.9,34.0,177.0,99.89,76.81
2017,8,23,17,45,113.5,108.0,2.95,33.5,140.5,83.17,63.3
2017,8,23,18,0,90.0,84.0,3.0,33.0,104.0,65.93,48.99
2017,8,23,18,15,60.5,61.0,3.0,32.5,72.5,48.83,34.48
2017,8,23,18,30,31.0,38.0,3.0,32.0,41.0,32.05,19.84
2017,8,23,18,45,15.5,19.0,3.05,31.5,20.5,16.52,0.0
2017,8,23,19,0,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,1.85,26.5,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,24,6,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,24,6,15,0.0,5.0,0.45,24.5,5.0,4.55,0.0
2017,8,24,6,30,0.0,10.0,0.5,25.0,10.0,8.78,0.58
2017,8,24,6,45,0.0,22.0,0.55,25.5,22.0,19.36,9.9
2017,8,24,7,0,0.0,34.0,0.6,26.0,34.0,29.96,18.83
2017,8,24,7,15,0.0,48.0,0.55,26.5,48.0,42.36,29.1
2017,8,24,7,30,0.0,62.0,0.5,27.0,62.0,54.84,39.23
2017,8,24,7,45,0.0,85.0,0.5,27.5,85.0,77.52,57.32
2017,8,24,8,0,0.0,108.0,0.5,28.0,108.0,100.11,74.91
2017,8,24,8,15,0.0,110.0,0.55,28.5,110.0,100.53,74.75
2017,8,24,8,30,0.0,112.0,0.6,29.0,112.0,101.49,75.06
2017,8,24,8,45,7.0,158.5,0.7,29.5,162.5,154.0,115.5
2017,8,24,9,0,14.0,205.0,0.8,30.0,213.0,207.19,155.24
2017,8,24,9,15,83.5,262.5,0.9,30.5,319.0,351.14,262.48
2017,8,24,9,30,153.0,320.0,1.0,31.0,425.0,499.26,366.51
2017,8,24,9,45,211.5,336.0,1.15,31.5,491.5,569.9,414.32
2017,8,24,10,0,270.0,352.0,1.3,32.0,558.0,657.48,472.62
2017,8,24,10,15,188.5,374.5,1.4,32.0,522.0,577.87,416.18
2017,8,24,10,30,107.0,397.0,1.5,32.0,486.0,498.93,360.29
2017,8,24,10,45,261.0,381.5,1.6,32.5,608.0,655.65,469.95
2017,8,24,11,0,415.0,366.0,1.7,33.0,730.0,788.24,557.61
2017,8,24,11,15,373.0,397.5,1.8,33.0,730.5,754.46,533.5
2017,8,24,11,30,331.0,429.0,1.9,33.0,731.0,731.19,517.35
2017,8,24,11,45,339.0,432.5,2.0,33.0,745.5,725.04,513.78
2017,8,24,12,0,347.0,436.0,2.1,33.0,760.0,716.96,508.76
2017,8,24,12,15,311.0,451.0,2.2,33.0,743.5,680.65,484.08
2017,8,24,12,30,275.0,466.0,2.3,33.0,727.0,644.9,459.75
2017,8,24,12,45,510.0,336.0,2.4,33.5,816.0,694.05,497.37
2017,8,24,13,0,745.0,206.0,2.5,34.0,905.0,722.69,519.39
2017,8,24,13,15,741.5,205.0,2.6,34.0,893.5,681.22,490.57
2017,8,24,13,30,738.0,204.0,2.7,34.0,882.0,638.45,460.62
2017,8,24,13,45,424.0,320.0,2.8,34.0,707.5,508.58,367.15
2017,8,24,14,0,110.0,436.0,2.9,34.0,533.0,417.91,300.99
2017,8,24,14,15,407.5,317.0,2.95,33.5,660.5,440.84,318.21
2017,8,24,14,30,705.0,198.0,3.0,33.0,788.0,448.13,319.77
2017,8,24,14,45,600.0,240.5,3.15,33.0,728.0,397.32,280.44
2017,8,24,15,0,495.0,283.0,3.3,33.0,668.0,357.44,249.99
2017,8,24,15,15,331.5,307.5,3.35,33.0,559.0,306.4,214.64
2017,8,24,15,30,168.0,332.0,3.4,33.0,450.0,274.27,195.75
2017,8,24,15,45,137.5,306.0,3.45,33.0,398.5,237.49,169.99
2017,8,24,16,0,107.0,280.0,3.5,33.0,347.0,215.62,156.29
2017,8,24,16,15,140.5,255.5,3.5,32.5,335.5,178.35,131.48
2017,8,24,16,30,174.0,231.0,3.5,32.0,324.0,162.36,126.82
2017,8,24,16,45,210.5,201.5,3.55,31.5,301.0,145.36,113.87
2017,8,24,17,0,247.0,172.0,3.6,31.0,278.0,120.84,94.56
2017,8,24,17,15,216.5,152.5,3.4,30.5,236.0,109.1,85.43
2017,8,24,17,30,186.0,133.0,3.2,30.0,194.0,100.67,78.81
2017,8,24,17,45,152.0,109.5,3.05,30.0,153.0,84.17,65.09
2017,8,24,18,0,118.0,86.0,2.9,30.0,112.0,67.2,50.67
2017,8,24,18,15,79.0,61.5,2.65,29.5,77.0,49.1,35.12
2017,8,24,18,30,40.0,37.0,2.4,29.0,42.0,30.47,18.74
2017,8,24,18,45,20.0,18.5,2.15,28.5,21.0,15.69,0.0
2017,8,24,19,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,25,5,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,8,25,6,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,25,6,15,0.0,11.5,2.95,23.0,11.5,10.46,0.0
2017,8,25,6,30,0.0,23.0,3.2,23.0,23.0,21.19,9.21
2017,8,25,6,45,15.5,45.5,3.45,23.5,48.5,64.51,46.6
2017,8,25,7,0,31.0,68.0,3.7,24.0,74.0,101.83,78.37
2017,8,25,7,15,49.0,91.0,3.85,24.5,104.5,141.51,111.68
2017,8,25,7,30,67.0,114.0,4.0,25.0,135.0,181.58,144.59
2017,8,25,7,45,52.0,134.0,4.2,26.0,152.5,190.58,150.49
2017,8,25,8,0,37.0,154.0,4.4,27.0,170.0,198.4,155.1
2017,8,25,8,15,99.0,186.0,4.45,27.5,235.0,289.23,227.29
2017,8,25,8,30,161.0,218.0,4.5,28.0,300.0,399.35,311.6
2017,8,25,8,45,143.5,243.5,4.55,28.5,322.5,411.59,318.0
2017,8,25,9,0,126.0,269.0,4.6,29.0,345.0,422.1,323.34
2017,8,25,9,15,131.5,294.0,4.6,29.0,379.0,452.7,344.87
2017,8,25,9,30,137.0,319.0,4.6,29.0,413.0,482.36,365.45
2017,8,25,9,45,171.5,340.5,4.7,29.5,466.0,535.48,403.23
2017,8,25,10,0,206.0,362.0,4.8,30.0,519.0,587.68,439.64
2017,8,25,10,15,186.5,383.0,4.85,30.0,530.0,584.89,435.82
2017,8,25,10,30,167.0,404.0,4.9,30.0,541.0,580.9,431.47
2017,8,25,10,45,192.5,418.0,4.95,30.5,582.0,612.07,452.63
2017,8,25,11,0,218.0,432.0,5.0,31.0,623.0,641.44,472.16
2017,8,25,11,15,230.5,442.0,5.05,31.0,648.0,652.5,479.5
2017,8,25,11,30,243.0,452.0,5.1,31.0,673.0,661.8,485.71
2017,8,25,11,45,178.5,460.0,5.2,31.5,623.5,598.7,438.75
2017,8,25,12,0,114.0,468.0,5.3,32.0,574.0,537.93,393.44
2017,8,25,12,15,121.0,472.5,5.4,32.0,586.0,536.42,392.66
2017,8,25,12,30,128.0,477.0,5.5,32.0,598.0,533.77,390.88
2017,8,25,12,45,83.5,439.5,5.65,32.0,518.5,452.94,332.59
2017,8,25,13,0,39.0,402.0,5.8,32.0,439.0,380.27,279.57
2017,8,25,13,15,74.0,429.0,5.9,31.5,497.5,419.98,309.77
2017,8,25,13,30,109.0,456.0,6.0,31.0,556.0,455.01,336.06
2017,8,25,13,45,70.5,407.0,6.1,31.0,471.5,383.0,283.34
2017,8,25,14,0,32.0,358.0,6.2,31.0,387.0,316.1,234.15
2017,8,25,14,15,19.5,273.5,6.2,31.0,291.0,244.77,181.38
2017,8,25,14,30,7.0,189.0,6.2,31.0,195.0,167.54,123.44
2017,8,25,14,45,45.0,274.0,6.2,31.0,309.5,241.16,178.72
2017,8,25,15,0,83.0,359.0,6.2,31.0,424.0,306.82,226.71
2017,8,25,15,15,105.0,343.5,6.1,30.5,420.5,291.42,214.59
2017,8,25,15,30,127.0,328.0,6.0,30.0,417.0,262.93,192.48
2017,8,25,15,45,88.5,292.5,5.95,30.0,352.5,232.59,171.38
2017,8,25,16,0,50.0,257.0,5.9,30.0,288.0,197.08,146.75
2017,8,25,16,15,49.0,234.5,5.8,29.5,263.0,175.02,138.31
2017,8,25,16,30,48.0,212.0,5.7,29.0,238.0,159.59,126.53
2017,8,25,16,45,87.0,195.0,5.6,28.5,235.0,148.04,117.78
2017,8,25,17,0,126.0,178.0,5.5,28.0,232.0,129.94,103.47
2017,8,25,17,15,120.0,152.0,5.25,27.5,197.5,113.22,90.06
2017,8,25,17,30,114.0,126.0,5.0,27.0,163.0,95.84,75.82
2017,8,25,17,45,99.5,102.0,4.8,27.0,130.0,79.06,61.64
2017,8,25,18,0,85.0,78.0,4.6,27.0,97.0,61.73,46.71
2017,8,25,18,15,59.0,56.0,4.5,26.5,67.0,45.19,32.28
2017,8,25,18,30,33.0,34.0,4.4,26.0,37.0,28.93,17.6
2017,8,25,18,45,16.5,17.0,4.3,26.0,18.5,14.83,0.0
2017,8,25,19,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,5.35,24.5,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,5.5,24.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,5.65,24.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,5.8,24.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,5.9,24.0,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,6.0,24.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,6.15,24.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,6.3,24.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,6.4,23.5,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,6.5,23.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,6.6,23.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,6.7,23.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,6.8,23.0,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,6.9,23.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,7.05,23.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,7.2,23.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,7.25,23.0,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,7.3,23.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,7.35,23.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,7.4,23.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,7.35,22.5,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,7.35,22.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,7.4,22.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,7.45,22.0,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,7.5,22.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,7.55,22.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,7.6,22.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,7.65,22.0,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,7.7,22.0,0.0,0.0,0.0
2017,8,26,5,45,0.0,0.0,7.8,22.0,0.0,0.0,0.0
2017,8,26,6,0,0.0,0.0,7.9,22.0,0.0,0.0,0.0
2017,8,26,6,15,0.0,3.5,7.95,22.0,3.5,3.18,0.0
2017,8,26,6,30,0.0,7.0,8.0,22.0,7.0,6.14,0.0
2017,8,26,6,45,0.0,16.0,8.05,22.5,16.0,14.06,5.69
2017,8,26,7,0,0.0,25.0,8.1,23.0,25.0,22.0,12.46
2017,8,26,7,15,0.0,35.5,8.1,23.0,35.5,31.28,20.31
2017,8,26,7,30,0.0,46.0,8.1,23.0,46.0,40.58,28.08
2017,8,26,7,45,0.0,29.5,8.15,23.0,29.5,25.98,15.94
2017,8,26,8,0,0.0,13.0,8.2,23.0,13.0,11.44,3.83
2017,8,26,8,15,6.5,93.5,8.25,23.0,97.0,89.71,68.45
2017,8,26,8,30,13.0,174.0,8.3,23.0,181.0,178.41,140.21
2017,8,26,8,45,13.0,188.5,8.4,23.5,196.0,191.3,149.66
2017,8,26,9,0,13.0,203.0,8.5,24.0,211.0,204.24,159.11
2017,8,26,9,15,20.5,233.0,8.5,24.0,246.5,240.57,187.54
2017,8,26,9,30,28.0,263.0,8.5,24.0,282.0,293.84,228.87
2017,8,26,9,45,20.0,249.5,8.55,24.5,264.0,252.79,195.57
2017,8,26,10,0,12.0,236.0,8.6,25.0,246.0,229.9,176.64
2017,8,26,10,15,29.5,296.0,8.65,25.0,320.5,320.36,246.83
2017,8,26,10,30,47.0,356.0,8.7,25.0,395.0,396.61,304.97
2017,8,26,10,45,25.0,255.0,8.8,25.0,276.0,268.26,205.76
2017,8,26,11,0,3.0,154.0,8.9,25.0,157.0,141.18,106.08
2017,8,26,11,15,7.5,194.0,9.0,25.0,201.0,181.78,137.88
2017,8,26,11,30,12.0,234.0,9.1,25.0,245.0,221.96,169.04
2017,8,26,11,45,12.0,233.5,9.2,25.0,245.0,220.56,167.8
2017,8,26,12,0,12.0,233.0,9.3,25.0,245.0,219.11,166.58
2017,8,26,12,15,9.0,198.5,9.4,25.0,207.0,184.67,139.77
2017,8,26,12,30,6.0,164.0,9.5,25.0,169.0,150.83,113.34
2017,8,26,12,45,6.5,169.0,9.65,25.0,175.0,155.11,116.71
2017,8,26,13,0,7.0,174.0,9.8,25.0,181.0,159.27,119.98
2017,8,26,13,15,5.0,161.0,9.85,25.0,166.0,145.89,109.52
2017,8,26,13,30,3.0,148.0,9.9,25.0,151.0,132.79,99.28
2017,8,26,13,45,1.5,141.5,10.0,25.0,143.5,125.9,93.94
2017,8,26,14,0,0.0,135.0,10.1,25.0,136.0,119.21,88.77
2017,8,26,14,15,0.5,137.0,10.1,25.0,138.0,121.0,90.29
2017,8,26,14,30,1.0,139.0,10.1,25.0,140.0,122.7,91.76
2017,8,26,14,45,0.5,118.0,10.1,25.0,118.5,104.34,77.42
2017,8,26,15,0,0.0,97.0,10.1,25.0,97.0,86.04,63.08
2017,8,26,15,15,0.0,110.5,10.05,24.5,110.5,97.54,72.52
2017,8,26,15,30,0.0,124.0,10.0,24.0,124.0,108.71,81.78
2017,8,26,15,45,0.0,121.5,10.0,24.0,121.5,106.33,80.11
2017,8,26,16,0,0.0,119.0,10.0,24.0,119.0,103.89,78.4
2017,8,26,16,15,0.0,119.0,10.05,24.0,119.0,103.33,81.91
2017,8,26,16,30,0.0,119.0,10.1,24.0,119.0,102.82,81.79
2017,8,26,16,45,0.0,91.0,10.2,24.0,91.0,80.02,62.75
2017,8,26,17,0,0.0,63.0,10.3,24.0,63.0,55.67,42.18
2017,8,26,17,15,0.0,53.5,10.4,24.0,53.5,47.23,35.08
2017,8,26,17,30,0.0,44.0,10.5,24.0,44.0,38.8,27.89
2017,8,26,17,45,0.0,34.5,10.6,24.0,34.5,30.39,20.62
2017,8,26,18,0,0.0,25.0,10.7,24.0,25.0,22.0,13.26
2017,8,26,18,15,0.0,17.0,10.75,24.0,17.0,14.94,7.0
2017,8,26,18,30,0.0,9.0,10.8,24.0,9.0,7.9,0.67
2017,8,26,18,45,0.0,4.5,10.85,24.0,4.5,3.94,0.0
2017,8,26,19,0,0.0,0.0,10.9,24.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,10.85,23.5,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,10.8,23.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,10.75,23.0,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,10.7,23.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,10.6,23.0,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,10.5,23.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,10.4,23.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,10.3,23.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,10.25,23.0,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,10.2,23.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,10.15,23.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,10.15,23.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,10.2,23.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,10.25,23.0,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,10.3,23.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,10.4,23.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,10.5,23.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,10.5,23.0,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,10.5,23.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,10.55,23.0,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,10.6,23.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,10.45,23.0,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,10.3,23.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,10.25,23.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,10.2,23.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,10.0,23.0,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,9.8,23.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,9.65,23.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,9.5,23.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,9.4,23.0,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,9.3,23.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,9.2,23.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,9.1,23.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,9.05,23.0,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,9.0,23.0,0.0,0.0,0.0
2017,8,27,5,45,0.0,0.0,8.95,23.0,0.0,0.0,0.0
2017,8,27,6,0,0.0,0.0,8.9,23.0,0.0,0.0,0.0
2017,8,27,6,15,0.0,5.0,8.75,23.0,5.0,4.55,0.0
2017,8,27,6,30,0.0,10.0,8.6,23.0,10.0,8.78,0.24
2017,8,27,6,45,0.0,21.0,8.5,23.0,21.0,18.48,9.21
2017,8,27,7,0,0.0,32.0,8.4,23.0,32.0,28.19,17.54
2017,8,27,7,15,0.0,45.0,8.3,23.0,45.0,39.7,27.28
2017,8,27,7,30,0.0,58.0,8.2,23.0,58.0,51.23,36.91
2017,8,27,7,45,0.0,63.0,8.15,23.0,63.0,55.66,40.53
2017,8,27,8,0,0.0,68.0,8.1,23.0,68.0,60.11,44.07
2017,8,27,8,15,0.0,45.0,8.1,23.0,45.0,39.72,27.13
2017,8,27,8,30,0.0,22.0,8.1,23.0,22.0,19.4,10.32
2017,8,27,8,45,0.0,85.5,8.15,23.0,85.5,75.73,56.27
2017,8,27,9,0,0.0,149.0,8.2,23.0,149.0,136.59,105.14
2017,8,27,9,15,6.5,187.5,8.25,23.0,192.5,180.25,139.91
2017,8,27,9,30,13.0,226.0,8.3,23.0,236.0,223.99,174.33
2017,8,27,9,45,6.5,166.5,8.35,23.5,171.5,157.83,121.09
2017,8,27,10,0,0.0,107.0,8.4,24.0,107.0,95.42,70.84
2017,8,27,10,15,0.0,111.5,8.5,24.0,111.5,99.56,74.0
2017,8,27,10,30,0.0,116.0,8.6,24.0,116.0,103.68,77.13
2017,8,27,10,45,0.0,121.5,8.7,24.0,121.5,108.69,80.97
2017,8,27,11,0,0.0,127.0,8.8,24.0,127.0,113.67,84.78
2017,8,27,11,15,5.0,168.0,8.85,24.0,173.0,155.6,117.86
2017,8,27,11,30,10.0,209.0,8.9,24.0,219.0,197.19,150.39
2017,8,27,11,45,10.0,209.5,9.0,24.0,219.0,196.91,150.04
2017,8,27,12,0,10.0,210.0,9.1,24.0,219.0,196.59,149.7
2017,8,27,12,15,13.5,256.5,9.15,24.0,269.0,240.31,183.62
2017,8,27,12,30,17.0,303.0,9.2,24.0,319.0,283.05,216.52
2017,8,27,12,45,22.0,334.5,9.3,24.0,355.5,312.5,239.16
2017,8,27,13,0,27.0,366.0,9.4,24.0,392.0,340.5,260.62
2017,8,27,13,15,19.5,303.5,9.5,24.0,322.0,279.05,213.46
2017,8,27,13,30,12.0,241.0,9.6,24.0,252.0,218.8,166.91
2017,8,27,13,45,8.0,199.5,9.7,24.0,207.0,179.67,136.52
2017,8,27,14,0,4.0,158.0,9.8,24.0,162.0,141.14,106.41
2017,8,27,14,15,3.0,153.5,9.75,24.0,156.5,136.32,102.73
2017,8,27,14,30,2.0,149.0,9.7,24.0,151.0,131.63,99.16
2017,8,27,14,45,2.5,155.0,9.7,24.0,157.5,136.46,103.13
2017,8,27,15,0,3.0,161.0,9.7,24.0,164.0,141.06,106.94
2017,8,27,15,15,2.5,163.5,9.6,23.5,166.0,142.28,108.35
2017,8,27,15,30,2.0,166.0,9.5,23.0,168.0,143.35,109.69
2017,8,27,15,45,1.0,126.0,9.4,23.0,127.0,110.13,83.43
2017,8,27,16,0,0.0,86.0,9.3,23.0,86.0,76.21,56.37
2017,8,27,16,15,0.0,83.5,9.2,23.0,83.5,73.96,57.4
2017,8,27,16,30,0.0,81.0,9.1,23.0,81.0,71.7,55.7
2017,8,27,16,45,0.0,75.0,9.0,23.0,75.0,66.35,51.35
2017,8,27,17,0,0.0,69.0,8.9,23.0,69.0,61.0,46.96
2017,8,27,17,15,0.0,58.5,8.7,22.5,58.5,51.67,39.16
2017,8,27,17,30,0.0,48.0,8.5,22.0,48.0,42.35,31.23
2017,8,27,17,45,0.0,37.5,8.35,22.0,37.5,33.05,23.12
2017,8,27,18,0,0.0,27.0,8.2,22.0,27.0,23.76,14.92
2017,8,27,18,15,0.0,18.5,8.05,22.0,18.5,16.26,8.2
2017,8,27,18,30,0.0,10.0,7.9,22.0,10.0,8.78,1.36
2017,8,27,18,45,0.0,5.0,7.75,22.0,5.0,4.38,0.0
2017,8,27,19,0,0.0,0.0,7.6,22.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,7.5,21.5,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,7.4,21.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,7.3,21.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,7.2,21.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,7.1,21.0,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,7.0,21.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,6.95,21.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,6.9,21.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,6.8,21.0,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,6.7,21.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,6.65,21.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,6.6,21.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,6.55,20.5,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,6.55,20.0,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,6.6,20.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,6.65,20.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,6.7,20.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,6.8,20.0,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,6.9,20.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,7.0,20.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,7.1,20.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,7.15,20.0,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,7.2,20.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,7.25,20.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,7.3,20.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,7.25,20.0,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,7.2,20.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,7.2,20.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,7.2,20.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,7.25,20.0,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,7.3,20.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,7.35,20.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,7.4,20.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,7.4,20.0,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,7.4,20.0,0.0,0.0,0.0
2017,8,28,5,45,0.0,0.0,7.45,20.0,0.0,0.0,0.0
2017,8,28,6,0,0.0,0.0,7.5,20.0,0.0,0.0,0.0
2017,8,28,6,15,0.0,8.0,7.5,20.0,8.0,7.28,0.0
2017,8,28,6,30,0.0,16.0,7.5,20.0,16.0,14.08,3.67
2017,8,28,6,45,0.0,34.5,7.55,20.5,34.5,31.85,20.15
2017,8,28,7,0,0.0,53.0,7.6,21.0,53.0,50.72,36.31
2017,8,28,7,15,0.0,74.5,7.75,21.0,74.5,72.6,54.88
2017,8,28,7,30,0.0,96.0,7.9,21.0,96.0,93.82,72.64
2017,8,28,7,45,0.0,92.5,8.05,21.5,92.5,85.92,65.88
2017,8,28,8,0,0.0,89.0,8.2,22.0,89.0,80.41,61.01
2017,8,28,8,15,71.0,153.0,8.25,22.0,188.5,222.86,179.79
2017,8,28,8,30,142.0,217.0,8.3,22.0,288.0,380.75,307.21
2017,8,28,8,45,100.0,233.5,8.45,22.5,286.5,340.95,272.55
2017,8,28,9,0,58.0,250.0,8.6,23.0,285.0,316.57,250.31
2017,8,28,9,15,119.5,283.5,8.6,23.0,362.5,428.49,338.89
2017,8,28,9,30,181.0,317.0,8.6,23.0,440.0,522.55,411.87
2017,8,28,9,45,146.5,337.0,8.6,23.5,441.0,506.49,396.23
2017,8,28,10,0,112.0,357.0,8.6,24.0,442.0,471.83,366.98
2017,8,28,10,15,86.0,362.5,8.6,24.0,429.5,446.72,346.19
2017,8,28,10,30,60.0,368.0,8.6,24.0,417.0,421.81,325.63
2017,8,28,10,45,41.0,343.5,8.6,24.5,378.0,373.08,286.86
2017,8,28,11,0,22.0,319.0,8.6,25.0,339.0,313.53,239.91
2017,8,28,11,15,17.5,284.5,8.55,25.0,300.5,274.95,210.02
2017,8,28,11,30,13.0,250.0,8.5,25.0,262.0,237.5,180.92
2017,8,28,11,45,19.0,301.0,8.5,25.5,318.5,288.34,219.55
2017,8,28,12,0,25.0,352.0,8.5,26.0,375.0,345.19,262.15
2017,8,28,12,15,12.5,224.5,8.4,26.0,236.0,210.76,159.27
2017,8,28,12,30,0.0,97.0,8.3,26.0,97.0,86.41,62.44
2017,8,28,12,45,0.0,74.0,8.25,26.5,74.0,65.92,46.31
2017,8,28,13,0,0.0,51.0,8.2,27.0,51.0,45.41,30.13
2017,8,28,13,15,106.5,254.0,8.05,26.5,351.5,293.7,224.52
2017,8,28,13,30,213.0,457.0,7.9,26.0,652.0,515.12,391.06
2017,8,28,13,45,127.5,416.5,7.8,26.0,532.5,417.34,316.54
2017,8,28,14,0,42.0,376.0,7.7,26.0,413.0,334.5,253.57
2017,8,28,14,15,109.0,391.5,7.6,26.0,483.0,363.64,275.57
2017,8,28,14,30,176.0,407.0,7.5,26.0,553.0,389.54,293.89
2017,8,28,14,45,294.5,359.0,7.4,26.0,590.0,373.26,278.59
2017,8,28,15,0,413.0,311.0,7.3,26.0,627.0,344.82,251.94
2017,8,28,15,15,415.5,292.0,7.1,25.5,594.5,302.36,216.94
2017,8,28,15,30,418.0,273.0,6.9,25.0,562.0,259.88,182.41
2017,8,28,15,45,501.5,222.5,6.75,25.0,545.0,206.79,137.81
2017,8,28,16,0,585.0,172.0,6.6,25.0,528.0,143.32,91.2
2017,8,28,16,15,643.5,135.0,6.4,25.0,494.0,83.76,65.13
2017,8,28,16,30,702.0,98.0,6.2,25.0,460.0,62.5,47.46
2017,8,28,16,45,611.5,107.5,6.05,25.0,397.0,71.03,54.9
2017,8,28,17,0,521.0,117.0,5.9,25.0,334.0,80.86,63.45
2017,8,28,17,15,494.0,102.0,5.6,24.5,283.0,72.22,56.4
2017,8,28,17,30,467.0,87.0,5.3,24.0,232.0,63.06,48.77
2017,8,28,17,45,453.5,70.5,5.05,24.0,187.5,53.13,40.19
2017,8,28,18,0,440.0,54.0,4.8,24.0,143.0,41.67,30.1
2017,8,28,18,15,337.0,41.5,4.65,23.5,97.0,32.8,22.08
2017,8,28,18,30,234.0,29.0,4.5,23.0,51.0,23.53,12.81
2017,8,28,18,45,117.0,14.5,4.35,23.0,25.5,13.19,0.0
2017,8,28,19,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,4.05,22.5,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,3.45,21.5,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,5,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2017,8,29,6,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,8,29,6,15,99.0,12.0,4.75,20.5,19.0,68.61,0.0
2017,8,29,6,30,198.0,24.0,4.9,21.0,38.0,189.18,117.4
2017,8,29,6,45,312.0,36.5,5.1,21.5,82.5,294.78,234.74
2017,8,29,7,0,426.0,49.0,5.3,22.0,127.0,404.1,329.32
2017,8,29,7,15,497.5,57.5,5.45,22.5,180.0,484.72,396.51
2017,8,29,7,30,569.0,66.0,5.6,23.0,233.0,569.28,463.31
2017,8,29,7,45,616.5,72.5,5.8,23.5,288.0,634.48,512.59
2017,8,29,8,0,664.0,79.0,6.0,24.0,343.0,700.65,560.9
2017,8,29,8,15,521.5,131.5,6.1,24.5,358.0,647.84,517.99
2017,8,29,8,30,379.0,184.0,6.2,25.0,373.0,572.74,455.7
2017,8,29,8,45,296.0,223.5,6.3,25.5,381.5,546.99,431.43
2017,8,29,9,0,213.0,263.0,6.4,26.0,390.0,497.25,389.21
2017,8,29,9,15,511.5,183.0,6.4,26.0,521.0,725.89,566.85
2017,8,29,9,30,810.0,103.0,6.4,26.0,652.0,927.44,710.37
2017,8,29,9,45,822.0,106.0,6.45,26.5,694.0,934.19,711.19
2017,8,29,10,0,834.0,109.0,6.5,27.0,736.0,947.78,717.87
2017,8,29,10,15,844.0,111.0,6.45,27.0,772.5,954.93,721.1
2017,8,29,10,30,854.0,113.0,6.4,27.0,809.0,958.62,722.11
2017,8,29,10,45,859.5,115.5,6.35,27.5,837.5,954.94,716.74
2017,8,29,11,0,865.0,118.0,6.3,28.0,866.0,947.72,709.15
2017,8,29,11,15,550.0,284.0,6.2,28.0,764.0,813.88,611.51
2017,8,29,11,30,235.0,450.0,6.1,28.0,662.0,650.12,485.64
2017,8,29,11,45,344.0,420.5,6.1,28.5,736.0,713.66,532.64
2017,8,29,12,0,453.0,391.0,6.1,29.0,810.0,766.78,570.57
2017,8,29,12,15,648.5,269.5,6.05,29.0,873.0,794.81,594.6
2017,8,29,12,30,844.0,148.0,6.0,29.0,936.0,801.62,601.95
2017,8,29,12,45,640.5,271.0,5.95,29.0,867.5,727.22,544.66
2017,8,29,13,0,437.0,394.0,5.9,29.0,799.0,653.53,486.99
2017,8,29,13,15,259.5,415.5,5.85,29.0,655.0,526.77,392.95
2017,8,29,13,30,82.0,437.0,5.8,29.0,511.0,421.12,313.34
2017,8,29,13,45,49.5,363.0,5.75,29.0,407.5,334.7,249.73
2017,8,29,14,0,17.0,289.0,5.7,29.0,304.0,258.17,192.68
2017,8,29,14,15,415.0,213.5,5.6,29.0,555.0,359.55,268.1
2017,8,29,14,30,813.0,138.0,5.5,29.0,806.0,439.34,320.08
2017,8,29,14,45,542.5,246.0,5.45,29.0,683.5,372.63,269.1
2017,8,29,15,0,272.0,354.0,5.4,29.0,561.0,338.14,246.27
2017,8,29,15,15,516.0,241.0,5.3,28.5,606.5,289.82,200.53
2017,8,29,15,30,760.0,128.0,5.2,28.0,652.0,224.26,138.59
2017,8,29,15,45,745.0,122.5,5.1,28.0,605.5,170.87,98.27
2017,8,29,16,0,730.0,117.0,5.0,28.0,559.0,111.8,61.79
2017,8,29,16,15,705.0,112.5,4.8,27.5,508.0,69.6,52.68
2017,8,29,16,30,680.0,108.0,4.6,27.0,457.0,69.21,52.69
2017,8,29,16,45,650.0,101.0,4.4,27.0,403.5,66.92,50.98
2017,8,29,17,0,620.0,94.0,4.2,27.0,350.0,64.41,49.06
2017,8,29,17,15,573.0,87.0,3.85,26.5,295.5,61.6,46.94
2017,8,29,17,30,526.0,80.0,3.5,26.0,241.0,58.65,44.61
2017,8,29,17,45,456.0,70.0,3.15,25.5,188.5,52.94,39.76
2017,8,29,18,0,386.0,60.0,2.8,25.0,136.0,45.44,33.15
2017,8,29,18,15,282.5,45.5,2.65,24.5,91.0,35.01,23.78
2017,8,29,18,30,179.0,31.0,2.5,24.0,46.0,24.23,12.93
2017,8,29,18,45,89.5,15.5,2.45,24.0,23.0,14.1,0.0
2017,8,29,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,3.0,21.5,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,8,30,5,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,8,30,6,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,8,30,6,15,80.0,12.5,3.75,20.0,18.0,57.92,0.0
2017,8,30,6,30,160.0,25.0,3.9,20.0,36.0,164.02,97.58
2017,8,30,6,45,278.5,39.5,4.05,20.5,81.0,272.71,216.93
2017,8,30,7,0,397.0,54.0,4.2,21.0,126.0,388.66,316.39
2017,8,30,7,15,470.0,64.0,4.35,21.5,179.0,471.61,385.62
2017,8,30,7,30,543.0,74.0,4.5,22.0,232.0,558.4,453.92
2017,8,30,7,45,596.0,80.0,4.7,23.0,288.0,626.81,504.46
2017,8,30,8,0,649.0,86.0,4.9,24.0,344.0,696.37,553.89
2017,8,30,8,15,683.0,91.5,4.95,24.5,399.0,749.11,589.77
2017,8,30,8,30,717.0,97.0,5.0,25.0,454.0,801.01,624.18
2017,8,30,8,45,744.0,100.5,5.05,25.5,507.0,837.74,647.03
2017,8,30,9,0,771.0,104.0,5.1,26.0,560.0,877.73,671.92
2017,8,30,9,15,789.5,107.5,5.05,26.5,608.5,907.18,688.5
2017,8,30,9,30,808.0,111.0,5.0,27.0,657.0,933.78,703.01
2017,8,30,9,45,823.0,113.0,5.0,27.5,700.5,952.11,712.16
2017,8,30,10,0,838.0,115.0,5.0,28.0,744.0,956.93,712.25
2017,8,30,10,15,848.5,117.0,4.95,28.0,780.5,964.33,715.43
2017,8,30,10,30,859.0,119.0,4.9,28.0,817.0,968.24,716.39
2017,8,30,10,45,868.0,119.5,4.9,28.5,847.5,965.56,712.03
2017,8,30,11,0,877.0,120.0,4.9,29.0,878.0,959.31,705.5
2017,8,30,11,15,882.5,121.0,4.8,29.0,899.5,946.7,695.63
2017,8,30,11,30,888.0,122.0,4.7,29.0,921.0,930.59,683.6
2017,8,30,11,45,695.0,251.5,4.65,29.5,882.5,871.8,640.94
2017,8,30,12,0,502.0,381.0,4.6,30.0,844.0,798.23,583.57
2017,8,30,12,15,338.5,428.0,4.5,30.0,741.5,676.98,496.45
2017,8,30,12,30,175.0,475.0,4.4,30.0,639.0,566.35,415.35
2017,8,30,12,45,537.5,298.0,4.35,30.0,796.0,673.18,498.49
2017,8,30,13,0,900.0,121.0,4.3,30.0,953.0,743.6,552.24
2017,8,30,13,15,897.5,120.5,4.2,30.0,940.5,699.76,519.19
2017,8,30,13,30,895.0,120.0,4.1,30.0,928.0,654.03,484.76
2017,8,30,13,45,890.5,118.5,4.1,30.0,907.5,604.64,447.2
2017,8,30,14,0,886.0,117.0,4.1,30.0,887.0,553.92,407.66
2017,8,30,14,15,879.5,115.5,4.05,30.0,858.5,501.14,365.42
2017,8,30,14,30,873.0,114.0,4.0,30.0,830.0,447.62,321.48
2017,8,30,14,45,864.5,111.5,3.95,30.0,794.0,392.14,275.05
2017,8,30,15,0,856.0,109.0,3.9,30.0,758.0,336.59,227.77
2017,8,30,15,15,626.0,193.0,3.85,30.0,653.0,277.84,185.66
2017,8,30,15,30,396.0,277.0,3.8,30.0,548.0,263.93,181.51
2017,8,30,15,45,599.5,186.5,3.75,30.0,563.5,188.84,117.1
2017,8,30,16,0,803.0,96.0,3.7,30.0,579.0,105.39,55.25
2017,8,30,16,15,780.5,92.5,3.45,29.5,527.0,63.99,47.59
2017,8,30,16,30,758.0,89.0,3.2,29.0,475.0,63.42,47.44
2017,8,30,16,45,729.5,83.5,2.95,28.5,420.0,61.23,45.9
2017,8,30,17,0,701.0,78.0,2.7,28.0,365.0,53.56,39.73
2017,8,30,17,15,657.5,72.0,2.4,27.0,309.0,50.91,37.79
2017,8,30,17,30,614.0,66.0,2.1,26.0,253.0,48.13,35.65
2017,8,30,17,45,550.5,57.5,1.85,25.5,198.5,43.12,31.37
2017,8,30,18,0,487.0,49.0,1.6,25.0,144.0,37.89,26.72
2017,8,30,18,15,376.5,37.5,1.55,24.5,96.0,29.68,19.27
2017,8,30,18,30,266.0,26.0,1.5,24.0,48.0,21.13,10.14
2017,8,30,18,45,133.0,13.0,1.45,23.5,24.0,11.82,0.0
2017,8,30,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
