Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,31,5,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,8,31,5,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,8,31,6,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,8,31,6,15,92.0,12.0,2.5,18.5,18.0,64.37,0.0
2017,8,31,6,30,184.0,24.0,2.8,19.0,36.0,176.46,101.04
2017,8,31,6,45,294.0,38.5,3.1,20.0,80.5,284.27,225.69
2017,8,31,7,0,404.0,53.0,3.4,21.0,125.0,392.12,318.2
2017,8,31,7,15,476.5,63.0,3.3,21.5,178.5,474.81,386.37
2017,8,31,7,30,549.0,73.0,3.2,22.0,232.0,561.32,453.13
2017,8,31,7,45,593.5,81.5,3.1,22.5,287.5,626.0,500.07
2017,8,31,8,0,638.0,90.0,3.0,23.0,343.0,691.35,545.4
2017,8,31,8,15,672.5,96.0,3.0,24.0,398.0,744.83,579.7
2017,8,31,8,30,707.0,102.0,3.0,25.0,453.0,797.47,612.27
2017,8,31,8,45,728.5,108.0,3.0,26.0,505.0,836.76,634.62
2017,8,31,9,0,750.0,114.0,3.0,27.0,557.0,868.47,651.36
2017,8,31,9,15,769.0,118.0,2.95,27.0,605.0,898.6,669.11
2017,8,31,9,30,788.0,122.0,2.9,27.0,653.0,925.89,684.84
2017,8,31,9,45,799.5,126.5,2.85,27.5,695.5,943.37,692.69
2017,8,31,10,0,811.0,131.0,2.8,28.0,738.0,957.5,698.45
2017,8,31,10,15,821.5,133.5,2.7,28.0,774.5,964.98,700.95
2017,8,31,10,30,832.0,136.0,2.6,28.0,811.0,968.92,701.33
2017,8,31,10,45,615.0,252.5,2.55,28.5,761.5,875.54,636.31
2017,8,31,11,0,398.0,369.0,2.5,29.0,712.0,757.17,550.07
2017,8,31,11,15,626.5,256.5,2.45,29.0,812.0,857.87,622.83
2017,8,31,11,30,855.0,144.0,2.4,29.0,912.0,919.7,662.81
2017,8,31,11,45,833.0,161.5,2.35,29.5,919.0,900.36,647.57
2017,8,31,12,0,811.0,179.0,2.3,30.0,926.0,869.34,625.65
2017,8,31,12,15,812.0,179.5,2.25,30.0,930.5,839.5,605.9
2017,8,31,12,30,813.0,180.0,2.2,30.0,935.0,807.01,584.35
2017,8,31,12,45,815.5,177.0,2.15,30.0,932.0,770.14,558.83
2017,8,31,13,0,818.0,174.0,2.1,30.0,929.0,730.98,531.38
2017,8,31,13,15,814.5,173.5,2.05,30.0,916.0,687.81,500.61
2017,8,31,13,30,811.0,173.0,2.0,30.0,903.0,643.12,468.17
2017,8,31,13,45,808.0,169.5,1.95,30.0,883.0,594.94,432.59
2017,8,31,14,0,805.0,166.0,1.9,30.0,863.0,545.63,395.26
2017,8,31,14,15,796.5,163.5,1.85,30.0,834.0,493.62,354.98
2017,8,31,14,30,788.0,161.0,1.8,30.0,805.0,441.4,313.46
2017,8,31,14,45,563.0,247.5,1.8,30.0,697.0,376.68,265.83
2017,8,31,15,0,338.0,334.0,1.8,30.0,589.0,341.41,242.32
2017,8,31,15,15,537.5,240.0,1.8,30.0,619.0,289.93,195.96
2017,8,31,15,30,737.0,146.0,1.8,30.0,649.0,220.33,133.96
2017,8,31,15,45,722.5,139.0,1.8,30.0,602.0,166.61,95.04
2017,8,31,16,0,708.0,132.0,1.8,30.0,555.0,114.68,66.05
2017,8,31,16,15,681.5,126.5,1.7,30.0,503.5,79.18,59.93
2017,8,31,16,30,655.0,121.0,1.6,30.0,452.0,78.54,59.68
2017,8,31,16,45,622.5,113.0,1.55,30.0,398.0,75.9,57.73
2017,8,31,17,0,590.0,105.0,1.5,30.0,344.0,73.03,55.57
2017,8,31,17,15,541.5,95.5,1.35,29.0,289.0,68.62,52.29
2017,8,31,17,30,493.0,86.0,1.2,28.0,234.0,63.96,48.67
2017,8,31,17,45,425.0,73.5,1.1,27.5,181.5,54.7,40.86
2017,8,31,18,0,357.0,61.0,1.0,27.0,129.0,46.26,33.48
2017,8,31,18,15,256.5,44.5,1.0,26.5,84.5,34.3,22.85
2017,8,31,18,30,156.0,28.0,1.0,26.0,40.0,21.91,10.02
2017,8,31,18,45,78.0,14.0,1.0,25.5,20.0,12.73,0.0
2017,8,31,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,5,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,6,15,53.0,11.5,1.1,19.5,15.0,41.21,0.0
2017,9,1,6,30,106.0,23.0,1.3,20.0,30.0,125.03,65.76
2017,9,1,6,45,201.0,43.0,1.5,20.5,73.0,226.89,177.95
2017,9,1,7,0,296.0,63.0,1.7,21.0,116.0,325.95,262.5
2017,9,1,7,15,366.5,78.0,1.55,21.5,167.5,406.63,328.27
2017,9,1,7,30,437.0,93.0,1.4,22.0,219.0,491.96,394.01
2017,9,1,7,45,489.5,103.5,1.25,23.0,273.5,560.18,442.24
2017,9,1,8,0,542.0,114.0,1.1,24.0,328.0,630.3,488.43
2017,9,1,8,15,579.5,122.5,0.9,24.5,382.0,693.8,527.69
2017,9,1,8,30,617.0,131.0,0.7,25.0,436.0,750.04,559.72
2017,9,1,8,45,645.0,137.5,0.5,26.0,488.0,794.09,580.76
2017,9,1,9,0,673.0,144.0,0.3,27.0,540.0,836.31,599.47
2017,9,1,9,15,694.5,149.5,0.35,27.5,588.0,869.01,617.24
2017,9,1,9,30,716.0,155.0,0.4,28.0,636.0,899.11,633.42
2017,9,1,9,45,730.5,160.0,0.45,28.5,679.0,918.98,643.3
2017,9,1,10,0,745.0,165.0,0.5,29.0,722.0,935.71,651.48
2017,9,1,10,15,757.5,168.5,0.5,29.0,758.5,945.52,655.87
2017,9,1,10,30,770.0,172.0,0.5,29.0,795.0,945.26,654.41
2017,9,1,10,45,779.5,174.5,0.55,29.5,824.5,944.62,652.78
2017,9,1,11,0,789.0,177.0,0.6,30.0,854.0,940.45,649.16
2017,9,1,11,15,500.0,313.0,0.6,30.0,746.0,792.38,552.98
2017,9,1,11,30,211.0,449.0,0.6,30.0,638.0,625.57,439.9
2017,9,1,11,45,510.0,315.5,0.6,30.5,781.5,765.13,537.54
2017,9,1,12,0,809.0,182.0,0.6,31.0,925.0,868.3,603.36
2017,9,1,12,15,810.0,182.5,0.65,31.0,929.5,838.38,584.24
2017,9,1,12,30,811.0,183.0,0.7,31.0,934.0,805.83,564.89
2017,9,1,12,45,815.0,179.5,0.75,31.0,931.5,769.59,542.16
2017,9,1,13,0,819.0,176.0,0.8,31.0,929.0,730.94,517.31
2017,9,1,13,15,815.5,175.5,0.85,31.0,916.5,687.63,488.6
2017,9,1,13,30,812.0,175.0,0.9,31.0,904.0,642.79,458.02
2017,9,1,13,45,810.0,171.0,1.0,31.0,884.0,594.62,424.65
2017,9,1,14,0,808.0,167.0,1.1,31.0,864.0,545.23,389.1
2017,9,1,14,15,799.5,164.5,1.2,31.0,835.0,493.0,350.17
2017,9,1,14,30,791.0,162.0,1.3,31.0,806.0,440.56,309.65
2017,9,1,14,45,780.0,159.0,1.4,31.0,770.0,386.89,266.96
2017,9,1,15,0,769.0,156.0,1.5,31.0,734.0,333.73,223.69
2017,9,1,15,15,754.0,152.0,1.55,31.0,691.5,272.6,174.48
2017,9,1,15,30,739.0,148.0,1.6,31.0,649.0,219.13,132.25
2017,9,1,15,45,721.0,142.0,1.7,31.0,602.0,165.58,94.22
2017,9,1,16,0,703.0,136.0,1.8,31.0,555.0,114.23,66.72
2017,9,1,16,15,676.5,130.0,1.75,30.5,503.0,81.81,61.98
2017,9,1,16,30,650.0,124.0,1.7,30.0,451.0,80.93,61.67
2017,9,1,16,45,616.5,116.0,1.7,30.0,396.5,78.37,59.8
2017,9,1,17,0,583.0,108.0,1.7,30.0,342.0,75.6,57.72
2017,9,1,17,15,533.5,98.5,1.6,29.0,287.0,71.3,54.54
2017,9,1,17,30,484.0,89.0,1.5,28.0,232.0,65.03,49.57
2017,9,1,17,45,415.5,75.5,1.4,27.0,179.5,56.23,42.23
2017,9,1,18,0,347.0,62.0,1.3,26.0,127.0,47.07,34.27
2017,9,1,18,15,247.0,44.5,1.3,25.5,82.0,34.35,22.91
2017,9,1,18,30,147.0,27.0,1.3,25.0,37.0,21.16,8.78
2017,9,1,18,45,73.5,13.5,1.35,24.5,18.5,12.28,0.0
2017,9,1,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,2,5,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,9,2,6,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,2,6,15,56.0,11.5,1.85,19.5,15.0,42.89,0.0
2017,9,2,6,30,112.0,23.0,2.1,20.0,30.0,128.21,63.12
2017,9,2,6,45,212.5,42.0,2.4,21.0,73.0,233.09,182.78
2017,9,2,7,0,313.0,61.0,2.7,22.0,116.0,335.02,269.95
2017,9,2,7,15,385.5,74.5,2.65,22.5,167.5,415.74,336.72
2017,9,2,7,30,458.0,88.0,2.6,23.0,219.0,501.34,404.07
2017,9,2,7,45,510.0,98.0,2.55,24.0,273.5,569.21,453.24
2017,9,2,8,0,562.0,108.0,2.5,25.0,328.0,646.51,506.82
2017,9,2,8,15,599.0,115.5,2.5,25.5,382.5,702.15,543.74
2017,9,2,8,30,636.0,123.0,2.5,26.0,437.0,757.06,579.14
2017,9,2,8,45,661.5,130.0,2.5,27.0,488.5,799.62,603.86
2017,9,2,9,0,687.0,137.0,2.5,28.0,540.0,840.26,626.75
2017,9,2,9,15,707.5,141.5,2.35,28.5,587.5,870.94,642.59
2017,9,2,9,30,728.0,146.0,2.2,29.0,635.0,899.0,656.4
2017,9,2,9,45,741.0,151.5,2.1,29.5,677.0,918.06,664.59
2017,9,2,10,0,754.0,157.0,2.0,30.0,719.0,933.95,670.74
2017,9,2,10,15,765.5,160.5,1.95,30.0,755.0,936.45,670.29
2017,9,2,10,30,777.0,164.0,1.9,30.0,791.0,942.2,672.19
2017,9,2,10,45,783.0,167.5,1.9,30.5,819.5,939.17,667.86
2017,9,2,11,0,789.0,171.0,1.9,31.0,848.0,932.67,661.59
2017,9,2,11,15,794.5,172.5,1.95,31.0,869.0,920.29,653.65
2017,9,2,11,30,800.0,174.0,2.0,31.0,890.0,904.54,643.71
2017,9,2,11,45,794.0,181.5,2.05,31.0,900.5,881.11,628.95
2017,9,2,12,0,788.0,189.0,2.1,31.0,911.0,854.84,612.4
2017,9,2,12,15,789.0,189.5,2.15,31.0,915.5,825.4,593.76
2017,9,2,12,30,790.0,190.0,2.2,31.0,920.0,793.39,572.74
2017,9,2,12,45,788.0,190.0,2.3,31.5,915.5,756.35,546.9
2017,9,2,13,0,786.0,190.0,2.4,32.0,911.0,717.36,519.28
2017,9,2,13,15,782.5,189.0,2.45,32.0,898.0,674.8,489.45
2017,9,2,13,30,779.0,188.0,2.5,32.0,885.0,630.83,457.9
2017,9,2,13,45,773.0,186.0,2.6,32.0,864.0,583.44,423.31
2017,9,2,14,0,767.0,184.0,2.7,32.0,843.0,535.28,387.11
2017,9,2,14,15,758.0,181.5,2.7,31.5,814.5,480.73,345.82
2017,9,2,14,30,749.0,179.0,2.7,31.0,786.0,429.21,305.38
2017,9,2,14,45,719.5,185.0,2.75,31.0,746.5,377.17,263.31
2017,9,2,15,0,690.0,191.0,2.8,31.0,707.0,327.7,222.8
2017,9,2,15,15,673.0,185.5,2.8,31.0,665.0,275.56,180.29
2017,9,2,15,30,656.0,180.0,2.8,31.0,623.0,225.26,140.73
2017,9,2,15,45,635.0,173.5,2.8,31.0,576.0,175.85,106.05
2017,9,2,16,0,614.0,167.0,2.8,31.0,529.0,129.15,81.64
2017,9,2,16,15,546.0,164.0,2.65,30.5,464.0,105.53,81.41
2017,9,2,16,30,478.0,161.0,2.5,30.0,399.0,105.81,82.14
2017,9,2,16,45,480.0,145.0,2.45,29.5,360.0,97.99,76.17
2017,9,2,17,0,482.0,129.0,2.4,29.0,321.0,89.57,69.63
2017,9,2,17,15,432.0,116.0,2.2,28.5,267.5,82.36,63.94
2017,9,2,17,30,382.0,103.0,2.0,28.0,214.0,74.78,57.77
2017,9,2,17,45,316.5,85.5,1.8,27.5,164.0,63.37,48.12
2017,9,2,18,0,251.0,68.0,1.6,27.0,114.0,51.45,37.73
2017,9,2,18,15,168.0,46.0,1.6,26.5,72.0,36.48,24.45
2017,9,2,18,30,85.0,24.0,1.6,26.0,30.0,19.54,6.66
2017,9,2,18,45,42.5,12.0,1.6,25.5,15.0,10.91,0.0
2017,9,2,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,6,15,27.5,10.0,1.4,20.5,12.0,25.0,0.0
2017,9,3,6,30,55.0,20.0,1.6,21.0,24.0,73.39,30.68
2017,9,3,6,45,130.5,44.0,1.8,21.5,64.0,167.54,129.71
2017,9,3,7,0,206.0,68.0,2.0,22.0,104.0,255.66,205.22
2017,9,3,7,15,270.5,88.0,1.9,22.5,153.5,333.32,269.5
2017,9,3,7,30,335.0,108.0,1.8,23.0,203.0,430.39,345.53
2017,9,3,7,45,361.0,119.5,1.7,24.0,242.5,474.23,377.02
2017,9,3,8,0,387.0,131.0,1.6,25.0,282.0,518.55,407.46
2017,9,3,8,15,465.5,135.0,1.6,25.5,344.0,599.82,465.69
2017,9,3,8,30,544.0,139.0,1.6,26.0,406.0,683.46,522.4
2017,9,3,8,45,558.5,159.0,1.6,27.0,460.0,729.02,549.3
2017,9,3,9,0,573.0,179.0,1.6,28.0,514.0,772.26,574.22
2017,9,3,9,15,596.0,186.5,1.6,28.0,560.5,813.53,599.61
2017,9,3,9,30,619.0,194.0,1.6,28.0,607.0,846.13,618.98
2017,9,3,9,45,522.5,244.5,1.65,28.5,609.0,800.93,584.29
2017,9,3,10,0,426.0,295.0,1.7,29.0,611.0,757.18,550.82
2017,9,3,10,15,484.5,290.5,1.75,29.0,667.5,802.4,581.58
2017,9,3,10,30,543.0,286.0,1.8,29.0,724.0,844.88,609.39
2017,9,3,10,45,510.5,311.0,1.9,29.5,734.5,827.67,595.37
2017,9,3,11,0,478.0,336.0,2.0,30.0,745.0,807.94,580.35
2017,9,3,11,15,593.0,282.5,2.05,30.0,802.5,846.84,608.54
2017,9,3,11,30,708.0,229.0,2.1,30.0,860.0,879.24,631.63
2017,9,3,11,45,707.0,234.0,2.2,30.5,872.0,858.4,616.53
2017,9,3,12,0,706.0,239.0,2.3,31.0,884.0,834.78,600.01
2017,9,3,12,15,707.5,239.5,2.35,31.0,888.5,806.51,581.26
2017,9,3,12,30,709.0,240.0,2.4,31.0,893.0,775.82,560.68
2017,9,3,12,45,708.0,239.0,2.45,31.0,888.5,739.78,536.2
2017,9,3,13,0,707.0,238.0,2.5,31.0,884.0,701.96,510.07
2017,9,3,13,15,703.0,236.5,2.55,31.0,871.5,660.2,480.68
2017,9,3,13,30,699.0,235.0,2.6,31.0,859.0,617.31,449.82
2017,9,3,13,45,523.5,313.5,2.65,31.0,774.5,543.82,395.59
2017,9,3,14,0,348.0,392.0,2.7,31.0,690.0,485.91,352.75
2017,9,3,14,15,352.5,377.5,2.7,31.0,670.5,451.35,326.94
2017,9,3,14,30,357.0,363.0,2.7,31.0,651.0,416.27,300.06
2017,9,3,14,45,427.0,315.0,2.75,31.0,644.0,372.2,264.98
2017,9,3,15,0,497.0,267.0,2.8,31.0,637.0,327.42,227.66
2017,9,3,15,15,539.0,234.5,2.75,30.5,614.5,279.81,188.35
2017,9,3,15,30,581.0,202.0,2.7,30.0,592.0,227.85,146.25
2017,9,3,15,45,550.5,199.5,2.7,30.0,547.0,183.82,116.18
2017,9,3,16,0,520.0,197.0,2.7,30.0,502.0,143.31,96.05
2017,9,3,16,15,518.0,179.5,2.6,29.5,459.5,115.33,89.76
2017,9,3,16,30,516.0,162.0,2.5,29.0,417.0,107.04,83.51
2017,9,3,16,45,480.0,149.5,2.45,29.0,364.5,101.22,79.03
2017,9,3,17,0,444.0,137.0,2.4,29.0,312.0,95.02,74.17
2017,9,3,17,15,395.5,122.0,2.15,28.0,259.5,86.58,67.61
2017,9,3,17,30,347.0,107.0,1.9,27.0,207.0,77.68,60.45
2017,9,3,17,45,286.0,87.5,1.7,26.5,157.5,66.97,51.34
2017,9,3,18,0,225.0,68.0,1.5,26.0,108.0,52.81,38.98
2017,9,3,18,15,148.0,44.5,1.5,25.5,67.0,35.31,23.49
2017,9,3,18,30,71.0,21.0,1.5,25.0,26.0,17.2,4.08
2017,9,3,18,45,35.5,10.5,1.5,24.5,13.0,9.55,0.0
2017,9,3,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,9,4,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,4,6,15,29.5,9.5,1.35,20.5,11.5,25.67,0.0
2017,9,4,6,30,59.0,19.0,1.6,21.0,23.0,73.64,27.37
2017,9,4,6,45,134.5,43.0,1.85,21.5,63.0,168.68,130.41
2017,9,4,7,0,210.0,67.0,2.1,22.0,103.0,256.99,206.3
2017,9,4,7,15,274.5,86.5,2.05,22.5,152.5,333.97,270.25
2017,9,4,7,30,339.0,106.0,2.0,23.0,202.0,430.67,346.35
2017,9,4,7,45,392.0,120.5,1.95,24.0,255.0,500.54,398.18
2017,9,4,8,0,445.0,135.0,1.9,25.0,308.0,572.46,449.14
2017,9,4,8,15,483.5,146.5,1.85,25.5,361.0,629.31,487.8
2017,9,4,8,30,522.0,158.0,1.8,26.0,414.0,686.22,525.23
2017,9,4,8,45,557.0,165.0,1.75,26.5,465.5,734.03,555.11
2017,9,4,9,0,592.0,172.0,1.7,27.0,517.0,787.96,588.07
2017,9,4,9,15,615.0,179.0,1.7,27.5,564.0,822.56,607.72
2017,9,4,9,30,638.0,186.0,1.7,28.0,611.0,854.69,625.65
2017,9,4,9,45,656.0,191.0,1.75,28.5,653.5,877.12,637.64
2017,9,4,10,0,674.0,196.0,1.8,29.0,696.0,896.56,647.8
2017,9,4,10,15,687.5,200.0,1.85,29.0,732.0,907.44,653.84
2017,9,4,10,30,701.0,204.0,1.9,29.0,768.0,915.05,657.99
2017,9,4,10,45,713.0,206.0,2.0,29.5,797.0,915.78,657.11
2017,9,4,11,0,725.0,208.0,2.1,30.0,826.0,913.12,654.23
2017,9,4,11,15,731.5,210.0,2.15,30.0,847.5,901.96,646.87
2017,9,4,11,30,738.0,212.0,2.2,30.0,869.0,887.53,637.57
2017,9,4,11,45,778.0,189.5,2.3,30.0,890.5,870.46,627.08
2017,9,4,12,0,818.0,167.0,2.4,30.0,912.0,855.31,617.85
2017,9,4,12,15,819.5,167.0,2.45,30.0,917.0,825.12,598.35
2017,9,4,12,30,821.0,167.0,2.5,30.0,922.0,792.24,577.09
2017,9,4,12,45,823.0,165.0,2.6,30.5,918.5,755.46,551.06
2017,9,4,13,0,825.0,163.0,2.7,31.0,915.0,716.36,522.97
2017,9,4,13,15,822.0,162.0,2.75,31.0,902.5,672.7,491.89
2017,9,4,13,30,819.0,161.0,2.8,31.0,890.0,627.45,458.93
2017,9,4,13,45,816.5,157.5,2.85,31.0,869.5,579.04,422.88
2017,9,4,14,0,814.0,154.0,2.9,31.0,849.0,529.42,384.88
2017,9,4,14,15,806.0,152.0,2.9,31.0,820.0,477.5,343.98
2017,9,4,14,30,798.0,150.0,2.9,31.0,791.0,425.28,301.75
2017,9,4,14,45,781.5,150.0,2.9,31.0,754.0,371.7,257.68
2017,9,4,15,0,765.0,150.0,2.9,31.0,717.0,319.22,213.95
2017,9,4,15,15,750.0,146.0,2.85,30.5,675.0,258.48,164.71
2017,9,4,15,30,735.0,142.0,2.8,30.0,633.0,205.32,122.92
2017,9,4,15,45,719.5,135.0,2.8,30.0,586.0,151.69,85.55
2017,9,4,16,0,704.0,128.0,2.8,30.0,539.0,99.99,60.1
2017,9,4,16,15,677.5,122.5,2.65,29.5,487.5,77.5,58.82
2017,9,4,16,30,651.0,117.0,2.5,29.0,436.0,76.74,58.56
2017,9,4,16,45,620.0,108.0,2.45,29.0,382.5,73.22,55.86
2017,9,4,17,0,589.0,99.0,2.4,29.0,329.0,69.4,52.87
2017,9,4,17,15,538.5,90.0,2.15,28.0,274.0,65.19,49.69
2017,9,4,17,30,488.0,81.0,1.9,27.0,219.0,60.75,46.17
2017,9,4,17,45,420.0,68.0,1.65,26.5,167.5,50.97,37.81
2017,9,4,18,0,352.0,55.0,1.4,26.0,116.0,42.0,29.87
2017,9,4,18,15,243.5,38.0,1.4,25.0,72.5,29.46,18.62
2017,9,4,18,30,135.0,21.0,1.4,24.0,29.0,16.5,2.17
2017,9,4,18,45,67.5,10.5,1.4,23.5,14.5,9.55,0.0
2017,9,4,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,6,15,53.0,10.5,1.5,20.5,14.0,40.1,0.0
2017,9,5,6,30,106.0,21.0,1.8,21.0,28.0,118.86,40.99
2017,9,5,6,45,213.5,39.0,2.1,22.0,69.5,229.12,177.72
2017,9,5,7,0,321.0,57.0,2.4,23.0,111.0,334.31,267.71
2017,9,5,7,15,396.5,69.5,2.35,23.5,162.5,415.89,335.0
2017,9,5,7,30,472.0,82.0,2.3,24.0,214.0,502.67,402.79
2017,9,5,7,45,526.0,90.5,2.25,25.0,268.5,577.85,456.88
2017,9,5,8,0,580.0,99.0,2.2,26.0,323.0,648.95,505.27
2017,9,5,8,15,616.5,106.0,2.0,26.5,377.0,703.58,539.9
2017,9,5,8,30,653.0,113.0,1.8,27.0,431.0,757.48,572.5
2017,9,5,8,45,678.5,119.0,1.65,27.5,482.5,798.9,595.67
2017,9,5,9,0,704.0,125.0,1.5,28.0,534.0,838.39,616.81
2017,9,5,9,15,724.5,129.5,1.35,28.5,581.5,869.06,631.46
2017,9,5,9,30,745.0,134.0,1.2,29.0,629.0,897.08,643.98
2017,9,5,9,45,757.0,139.5,1.1,29.5,671.0,909.37,646.97
2017,9,5,10,0,769.0,145.0,1.0,30.0,713.0,924.39,651.8
2017,9,5,10,15,780.5,147.5,1.1,30.0,749.0,932.31,656.84
2017,9,5,10,30,792.0,150.0,1.2,30.0,785.0,936.78,659.92
2017,9,5,10,45,797.5,154.0,1.3,30.5,813.0,933.6,657.06
2017,9,5,11,0,803.0,158.0,1.4,31.0,841.0,926.91,652.18
2017,9,5,11,15,808.5,159.5,1.5,31.0,862.0,914.21,644.94
2017,9,5,11,30,814.0,161.0,1.6,31.0,883.0,898.13,635.64
2017,9,5,11,45,810.5,166.5,1.7,31.5,894.0,874.75,620.44
2017,9,5,12,0,807.0,172.0,1.8,32.0,905.0,848.46,603.4
2017,9,5,12,15,642.0,277.0,1.85,32.0,862.0,783.02,558.19
2017,9,5,12,30,477.0,382.0,1.9,32.0,819.0,717.77,511.62
2017,9,5,12,45,641.0,277.0,2.0,32.0,861.5,718.9,516.49
2017,9,5,13,0,805.0,172.0,2.1,32.0,904.0,707.7,511.7
2017,9,5,13,15,801.5,171.0,2.15,32.0,891.0,664.39,481.15
2017,9,5,13,30,798.0,170.0,2.2,32.0,878.0,619.6,449.0
2017,9,5,13,45,789.5,170.0,2.25,32.0,856.0,571.59,413.68
2017,9,5,14,0,781.0,170.0,2.3,32.0,834.0,522.96,376.9
2017,9,5,14,15,772.0,167.5,2.3,32.0,805.0,471.75,337.08
2017,9,5,14,30,763.0,165.0,2.3,32.0,776.0,420.45,296.13
2017,9,5,14,45,736.5,169.5,2.3,32.0,737.0,362.94,250.1
2017,9,5,15,0,710.0,174.0,2.3,32.0,698.0,312.49,208.85
2017,9,5,15,15,693.0,169.5,2.25,31.5,656.0,260.09,166.7
2017,9,5,15,30,676.0,165.0,2.2,31.0,614.0,209.46,127.73
2017,9,5,15,45,659.0,154.0,2.2,31.0,564.5,156.23,91.32
2017,9,5,16,0,642.0,143.0,2.2,31.0,515.0,105.21,66.44
2017,9,5,16,15,598.0,143.5,2.1,30.5,464.0,91.92,70.36
2017,9,5,16,30,554.0,144.0,2.0,30.0,413.0,96.05,74.18
2017,9,5,16,45,505.0,136.5,1.95,30.0,359.0,93.07,72.01
2017,9,5,17,0,456.0,129.0,1.9,30.0,305.0,89.94,69.67
2017,9,5,17,15,404.5,114.5,1.75,29.0,252.0,81.63,63.2
2017,9,5,17,30,353.0,100.0,1.6,28.0,199.0,72.89,56.15
2017,9,5,17,45,278.5,82.0,1.5,27.5,148.5,60.99,46.03
2017,9,5,18,0,204.0,64.0,1.4,27.0,98.0,49.85,36.23
2017,9,5,18,15,129.0,40.5,1.4,26.5,59.0,32.27,20.62
2017,9,5,18,30,54.0,17.0,1.4,26.0,20.0,14.04,0.0
2017,9,5,18,45,27.0,8.5,1.4,25.5,10.0,7.73,0.0
2017,9,5,19,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,4.9,21.5,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,4.8,20.5,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,6,5,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,9,6,6,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,6,6,15,14.0,6.5,3.55,18.0,7.0,13.97,0.0
2017,9,6,6,30,28.0,13.0,3.7,18.0,14.0,34.3,5.88
2017,9,6,6,45,81.0,39.5,3.9,18.5,51.0,114.25,87.62
2017,9,6,7,0,134.0,66.0,4.1,19.0,88.0,201.98,163.5
2017,9,6,7,15,186.0,92.5,4.2,19.5,136.5,277.48,227.82
2017,9,6,7,30,238.0,119.0,4.3,20.0,185.0,355.06,291.88
2017,9,6,7,45,130.0,129.5,4.45,20.5,167.0,265.52,216.91
2017,9,6,8,0,22.0,140.0,4.6,21.0,149.0,156.46,124.35
2017,9,6,8,15,42.0,169.5,4.65,21.5,189.0,219.03,175.07
2017,9,6,8,30,62.0,199.0,4.7,22.0,229.0,268.81,214.27
2017,9,6,8,45,279.5,205.5,4.8,22.5,364.0,506.85,404.4
2017,9,6,9,0,497.0,212.0,4.9,23.0,499.0,736.43,576.89
2017,9,6,9,15,521.5,221.5,4.9,23.5,546.0,772.8,599.39
2017,9,6,9,30,546.0,231.0,4.9,24.0,593.0,807.27,621.21
2017,9,6,9,45,577.5,232.5,4.95,24.5,638.0,837.42,640.37
2017,9,6,10,0,609.0,234.0,5.0,25.0,683.0,870.12,661.02
2017,9,6,10,15,624.0,239.5,4.95,25.0,719.5,883.79,668.78
2017,9,6,10,30,639.0,245.0,4.9,25.0,756.0,894.24,674.46
2017,9,6,10,45,659.5,243.5,4.85,25.5,787.5,899.65,675.67
2017,9,6,11,0,680.0,242.0,4.8,26.0,819.0,901.57,674.56
2017,9,6,11,15,688.0,244.0,4.7,26.0,840.5,891.9,666.38
2017,9,6,11,30,696.0,246.0,4.6,26.0,862.0,878.98,656.12
2017,9,6,11,45,750.0,216.5,4.6,26.5,889.0,872.72,651.07
2017,9,6,12,0,804.0,187.0,4.6,27.0,916.0,857.43,639.04
2017,9,6,12,15,806.0,187.0,4.55,27.0,920.5,827.56,618.14
2017,9,6,12,30,808.0,187.0,4.5,27.0,925.0,795.02,594.73
2017,9,6,12,45,816.0,181.0,4.45,27.5,923.5,759.14,567.58
2017,9,6,13,0,824.0,175.0,4.4,28.0,922.0,720.6,538.22
2017,9,6,13,15,821.5,174.0,4.3,28.0,909.0,676.97,505.55
2017,9,6,13,30,819.0,173.0,4.2,28.0,896.0,631.72,471.07
2017,9,6,13,45,822.5,166.0,4.15,28.0,877.5,583.43,433.81
2017,9,6,14,0,826.0,159.0,4.1,28.0,859.0,533.42,394.24
2017,9,6,14,15,818.0,156.5,4.0,28.0,829.5,480.31,351.25
2017,9,6,14,30,810.0,154.0,3.9,28.0,800.0,426.93,307.0
2017,9,6,14,45,809.5,146.0,3.85,28.0,766.0,371.69,260.35
2017,9,6,15,0,809.0,138.0,3.8,28.0,732.0,315.82,212.57
2017,9,6,15,15,794.0,134.5,3.7,28.0,688.5,259.84,165.61
2017,9,6,15,30,779.0,131.0,3.6,28.0,645.0,205.26,122.27
2017,9,6,15,45,771.0,122.0,3.55,28.0,598.5,148.8,83.35
2017,9,6,16,0,763.0,113.0,3.5,28.0,552.0,93.35,57.89
2017,9,6,16,15,737.0,108.0,3.25,27.5,498.5,68.76,52.1
2017,9,6,16,30,711.0,103.0,3.0,27.0,445.0,67.83,51.66
2017,9,6,16,45,687.5,93.5,2.75,26.5,391.0,63.55,48.36
2017,9,6,17,0,664.0,84.0,2.5,26.0,337.0,58.91,44.69
2017,9,6,17,15,613.5,76.5,2.2,25.0,280.0,55.3,41.92
2017,9,6,17,30,563.0,69.0,1.9,24.0,223.0,51.53,38.87
2017,9,6,17,45,497.5,57.5,1.6,23.0,170.0,44.13,32.48
2017,9,6,18,0,432.0,46.0,1.3,22.0,117.0,36.35,25.5
2017,9,6,18,15,306.0,32.0,1.25,21.5,72.0,25.75,15.61
2017,9,6,18,30,180.0,18.0,1.2,21.0,27.0,14.66,0.0
2017,9,6,18,45,90.0,9.0,1.2,20.5,13.5,8.19,0.0
2017,9,6,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,7,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,7,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,7,6,15,103.0,9.5,1.2,13.5,15.0,67.83,0.0
2017,9,7,6,30,206.0,19.0,1.4,14.0,30.0,178.49,41.75
2017,9,7,6,45,327.5,32.5,1.65,15.0,75.0,297.71,236.05
2017,9,7,7,0,449.0,46.0,1.9,16.0,120.0,412.49,336.99
2017,9,7,7,15,525.0,55.0,1.8,16.5,175.0,497.06,406.54
2017,9,7,7,30,601.0,64.0,1.7,17.0,230.0,585.77,474.59
2017,9,7,7,45,645.5,71.5,1.65,18.0,286.5,650.13,519.8
2017,9,7,8,0,690.0,79.0,1.6,19.0,343.0,715.07,563.0
2017,9,7,8,15,724.5,84.5,1.9,20.0,399.5,768.63,599.12
2017,9,7,8,30,759.0,90.0,2.2,21.0,456.0,816.55,630.34
2017,9,7,8,45,780.0,95.0,2.5,22.0,509.0,854.97,654.29
2017,9,7,9,0,801.0,100.0,2.8,23.0,562.0,890.96,676.21
2017,9,7,9,15,819.5,103.5,2.85,23.5,611.5,920.08,692.65
2017,9,7,9,30,838.0,107.0,2.9,24.0,661.0,946.18,707.03
2017,9,7,9,45,848.0,111.5,2.95,24.5,703.5,962.05,714.59
2017,9,7,10,0,858.0,116.0,3.0,25.0,746.0,974.37,719.98
2017,9,7,10,15,868.0,118.0,3.0,25.0,783.0,970.42,715.81
2017,9,7,10,30,878.0,120.0,3.0,25.0,820.0,972.88,716.21
2017,9,7,10,45,883.5,123.0,3.05,25.5,849.0,968.46,711.18
2017,9,7,11,0,889.0,126.0,3.1,26.0,878.0,960.35,703.96
2017,9,7,11,15,893.5,127.0,3.1,26.0,899.5,945.71,693.63
2017,9,7,11,30,898.0,128.0,3.1,26.0,921.0,927.55,681.16
2017,9,7,11,45,898.0,130.5,3.15,26.5,933.0,903.47,663.9
2017,9,7,12,0,898.0,133.0,3.2,27.0,945.0,876.21,644.62
2017,9,7,12,15,899.0,133.0,3.2,27.0,949.0,844.49,623.37
2017,9,7,12,30,900.0,133.0,3.2,27.0,953.0,809.94,600.18
2017,9,7,12,45,899.0,132.5,3.25,27.0,948.0,770.84,573.73
2017,9,7,13,0,898.0,132.0,3.3,27.0,943.0,729.38,543.85
2017,9,7,13,15,894.5,131.5,3.35,27.0,929.5,684.15,510.61
2017,9,7,13,30,891.0,131.0,3.4,27.0,916.0,637.12,475.24
2017,9,7,13,45,886.0,129.5,3.45,27.0,893.5,586.9,436.6
2017,9,7,14,0,881.0,128.0,3.5,27.0,871.0,535.42,395.9
2017,9,7,14,15,873.0,126.5,3.5,27.0,841.0,481.59,352.17
2017,9,7,14,30,865.0,125.0,3.5,27.0,811.0,427.23,306.85
2017,9,7,14,45,850.5,124.0,3.5,27.0,772.5,364.86,254.73
2017,9,7,15,0,836.0,123.0,3.5,27.0,734.0,308.36,206.45
2017,9,7,15,15,821.0,120.0,3.45,27.0,690.0,251.28,158.37
2017,9,7,15,30,806.0,117.0,3.4,27.0,646.0,195.53,114.14
2017,9,7,15,45,787.5,113.0,3.4,27.0,597.0,140.32,77.15
2017,9,7,16,0,769.0,109.0,3.4,27.0,548.0,87.32,55.43
2017,9,7,16,15,742.5,104.0,3.25,26.5,494.5,66.37,50.35
2017,9,7,16,30,716.0,99.0,3.1,26.0,441.0,65.31,49.77
2017,9,7,16,45,680.5,92.5,3.0,25.5,385.0,62.98,48.1
2017,9,7,17,0,645.0,86.0,2.9,25.0,329.0,60.49,46.26
2017,9,7,17,15,593.5,78.0,2.55,24.0,272.5,56.58,43.2
2017,9,7,17,30,542.0,70.0,2.2,23.0,216.0,52.47,39.84
2017,9,7,17,45,466.0,59.0,1.9,22.0,163.0,45.51,33.78
2017,9,7,18,0,390.0,48.0,1.6,21.0,110.0,38.24,27.17
2017,9,7,18,15,267.5,32.0,1.6,20.5,66.5,25.86,15.6
2017,9,7,18,30,145.0,16.0,1.6,20.0,23.0,12.91,0.0
2017,9,7,18,45,72.5,8.0,1.6,19.5,11.5,7.28,0.0
2017,9,7,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,8,5,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,9,8,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,6,15,80.0,9.5,1.25,14.5,13.5,54.53,0.0
2017,9,8,6,30,160.0,19.0,1.5,15.0,27.0,148.93,20.77
2017,9,8,6,45,279.0,34.5,1.75,15.5,71.0,267.33,211.02
2017,9,8,7,0,398.0,50.0,2.0,16.0,115.0,380.4,311.25
2017,9,8,7,15,474.5,60.5,2.05,16.5,169.0,465.6,382.92
2017,9,8,7,30,551.0,71.0,2.1,17.0,223.0,554.85,453.09
2017,9,8,7,45,605.5,78.0,2.2,18.0,280.0,625.15,504.64
2017,9,8,8,0,660.0,85.0,2.3,19.0,337.0,696.59,554.68
2017,9,8,8,15,695.5,90.5,2.5,20.0,392.5,750.13,590.34
2017,9,8,8,30,731.0,96.0,2.7,21.0,448.0,802.77,624.43
2017,9,8,8,45,756.5,100.5,2.95,22.0,501.5,838.64,646.23
2017,9,8,9,0,782.0,105.0,3.2,23.0,555.0,877.73,670.03
2017,9,8,9,15,801.0,108.5,3.15,23.5,604.0,906.95,686.08
2017,9,8,9,30,820.0,112.0,3.1,24.0,653.0,933.21,700.02
2017,9,8,9,45,834.0,115.0,3.1,24.5,696.0,950.91,708.51
2017,9,8,10,0,848.0,118.0,3.1,25.0,739.0,965.18,714.86
2017,9,8,10,15,858.0,120.0,3.05,25.0,776.0,961.06,710.18
2017,9,8,10,30,868.0,122.0,3.0,25.0,813.0,963.44,710.15
2017,9,8,10,45,876.0,123.5,2.95,25.5,842.0,959.77,704.85
2017,9,8,11,0,884.0,125.0,2.9,26.0,871.0,952.47,697.41
2017,9,8,11,15,889.0,126.0,2.85,26.0,892.5,938.3,687.02
2017,9,8,11,30,894.0,127.0,2.8,26.0,914.0,920.6,674.51
2017,9,8,11,45,902.0,124.5,2.75,26.5,928.0,898.74,658.1
2017,9,8,12,0,910.0,122.0,2.7,27.0,942.0,873.45,639.6
2017,9,8,12,15,910.5,122.5,2.65,27.0,946.0,841.55,618.07
2017,9,8,12,30,911.0,123.0,2.6,27.0,950.0,806.77,594.64
2017,9,8,12,45,910.0,122.5,2.6,27.5,945.0,767.36,567.07
2017,9,8,13,0,909.0,122.0,2.6,28.0,940.0,725.54,536.0
2017,9,8,13,15,906.0,121.5,2.55,28.0,926.5,680.24,502.71
2017,9,8,13,30,903.0,121.0,2.5,28.0,913.0,633.05,467.33
2017,9,8,13,45,897.0,120.5,2.5,28.0,891.0,582.57,428.87
2017,9,8,14,0,891.0,120.0,2.5,28.0,869.0,530.89,388.4
2017,9,8,14,15,883.0,118.5,2.45,27.5,839.0,476.59,345.41
2017,9,8,14,30,875.0,117.0,2.4,27.0,809.0,421.74,300.63
2017,9,8,14,45,863.5,115.5,2.4,27.0,771.0,365.45,253.22
2017,9,8,15,0,852.0,114.0,2.4,27.0,733.0,302.39,200.25
2017,9,8,15,15,837.5,111.0,2.4,27.0,689.0,244.56,151.89
2017,9,8,15,30,823.0,108.0,2.4,27.0,645.0,187.98,107.43
2017,9,8,15,45,802.0,105.5,2.4,27.0,595.5,132.71,71.35
2017,9,8,16,0,781.0,103.0,2.4,27.0,546.0,79.92,51.67
2017,9,8,16,15,755.5,98.5,2.25,26.5,492.5,69.84,53.26
2017,9,8,16,30,730.0,94.0,2.1,26.0,439.0,62.18,47.14
2017,9,8,16,45,692.0,88.5,2.0,25.5,383.0,60.39,45.91
2017,9,8,17,0,654.0,83.0,1.9,25.0,327.0,58.49,44.56
2017,9,8,17,15,601.5,75.5,1.75,24.0,270.5,54.85,41.73
2017,9,8,17,30,549.0,68.0,1.6,23.0,214.0,51.06,38.61
2017,9,8,17,45,468.0,57.5,1.5,22.5,160.5,44.43,32.76
2017,9,8,18,0,387.0,47.0,1.4,22.0,107.0,37.54,26.4
2017,9,8,18,15,193.5,34.5,1.45,21.5,64.5,26.86,16.11
2017,9,8,18,30,0.0,22.0,1.5,21.0,22.0,18.42,0.0
2017,9,8,18,45,0.0,11.0,1.6,21.0,11.0,10.01,0.0
2017,9,8,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,9,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,9,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,9,6,15,0.0,11.0,1.35,15.5,11.0,10.01,0.0
2017,9,9,6,30,0.0,22.0,1.6,16.0,22.0,24.69,0.0
2017,9,9,6,45,151.5,39.0,1.9,16.5,64.0,174.14,135.79
2017,9,9,7,0,303.0,56.0,2.2,17.0,106.0,319.48,261.07
2017,9,9,7,15,377.0,71.0,2.15,17.5,157.5,402.15,330.78
2017,9,9,7,30,451.0,86.0,2.1,18.0,209.0,489.72,401.09
2017,9,9,7,45,512.0,95.0,2.05,19.0,265.0,568.3,459.62
2017,9,9,8,0,573.0,104.0,2.0,20.0,321.0,645.26,513.6
2017,9,9,8,15,610.5,112.0,2.15,21.0,376.0,701.54,551.33
2017,9,9,8,30,648.0,120.0,2.3,22.0,431.0,757.04,587.48
2017,9,9,8,45,680.5,124.5,2.45,23.0,484.0,802.63,615.73
2017,9,9,9,0,713.0,129.0,2.6,24.0,537.0,846.43,642.23
2017,9,9,9,15,733.5,133.5,2.6,24.0,585.0,876.78,660.59
2017,9,9,9,30,754.0,138.0,2.6,24.0,633.0,904.4,677.11
2017,9,9,9,45,775.5,138.5,2.65,24.5,677.5,919.55,684.36
2017,9,9,10,0,797.0,139.0,2.7,25.0,722.0,937.87,693.92
2017,9,9,10,15,808.5,142.0,2.75,25.5,758.5,945.9,696.72
2017,9,9,10,30,820.0,145.0,2.8,26.0,795.0,950.37,697.39
2017,9,9,10,45,834.0,143.5,2.85,26.5,825.5,948.78,694.29
2017,9,9,11,0,848.0,142.0,2.9,27.0,856.0,943.52,688.98
2017,9,9,11,15,853.5,143.5,2.95,27.0,877.0,929.91,679.73
2017,9,9,11,30,859.0,145.0,3.0,27.0,898.0,904.38,662.77
2017,9,9,11,45,863.5,144.5,3.05,27.5,911.0,881.83,646.62
2017,9,9,12,0,868.0,144.0,3.1,28.0,924.0,856.11,628.4
2017,9,9,12,15,869.0,144.5,3.15,28.0,928.0,825.41,608.12
2017,9,9,12,30,870.0,145.0,3.2,28.0,932.0,791.96,585.92
2017,9,9,12,45,870.0,144.0,3.25,28.5,927.5,753.94,558.37
2017,9,9,13,0,870.0,143.0,3.3,29.0,923.0,713.6,528.27
2017,9,9,13,15,866.5,142.0,3.3,29.0,909.0,668.88,495.36
2017,9,9,13,30,863.0,141.0,3.3,29.0,895.0,622.46,460.47
2017,9,9,13,45,856.5,140.0,3.35,29.0,873.0,572.93,422.55
2017,9,9,14,0,850.0,139.0,3.4,29.0,851.0,519.7,380.92
2017,9,9,14,15,841.5,137.0,3.45,29.0,821.0,465.63,337.45
2017,9,9,14,30,833.0,135.0,3.5,29.0,791.0,411.25,292.55
2017,9,9,14,45,817.5,134.5,3.55,29.0,752.5,355.77,246.0
2017,9,9,15,0,802.0,134.0,3.6,29.0,714.0,301.21,199.82
2017,9,9,15,15,786.5,130.5,3.6,28.5,670.5,245.6,154.01
2017,9,9,15,30,771.0,127.0,3.6,28.0,627.0,191.46,112.22
2017,9,9,15,45,749.0,123.0,3.6,28.0,577.5,130.46,72.05
2017,9,9,16,0,727.0,119.0,3.6,28.0,528.0,79.11,60.41
2017,9,9,16,15,699.0,113.5,3.45,27.5,475.5,72.88,55.6
2017,9,9,16,30,671.0,108.0,3.3,27.0,423.0,71.78,55.02
2017,9,9,16,45,630.5,101.0,3.2,26.5,367.0,69.37,53.31
2017,9,9,17,0,590.0,94.0,3.1,26.0,311.0,66.8,51.43
2017,9,9,17,15,535.5,84.5,2.75,25.0,256.0,61.98,47.63
2017,9,9,17,30,481.0,75.0,2.4,24.0,201.0,56.91,43.44
2017,9,9,17,45,400.0,62.0,2.05,23.5,149.0,46.85,34.64
2017,9,9,18,0,319.0,49.0,1.7,23.0,97.0,37.69,26.33
2017,9,9,18,15,204.0,31.0,1.7,22.0,56.5,24.18,13.63
2017,9,9,18,30,89.0,13.0,1.7,21.0,16.0,11.82,0.0
2017,9,9,18,45,44.5,6.5,1.7,20.5,8.0,0.0,0.0
2017,9,9,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,9,10,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,10,6,15,37.0,7.5,1.9,15.5,9.5,27.97,0.0
2017,9,10,6,30,74.0,15.0,2.2,16.0,19.0,84.46,0.0
2017,9,10,6,45,170.0,36.0,2.55,16.5,59.5,196.01,152.55
2017,9,10,7,0,266.0,57.0,2.9,17.0,100.0,294.87,241.16
2017,9,10,7,15,339.0,73.5,2.9,17.5,150.5,377.17,311.51
2017,9,10,7,30,412.0,90.0,2.9,18.0,201.0,464.28,382.61
2017,9,10,7,45,471.0,100.5,2.95,19.0,256.0,535.88,437.83
2017,9,10,8,0,530.0,111.0,3.0,20.0,311.0,609.83,491.71
2017,9,10,8,15,568.5,120.0,3.1,21.0,365.0,673.09,535.49
