Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,10,8,30,607.0,129.0,3.2,22.0,419.0,729.66,572.97
2017,9,10,8,45,639.5,134.5,3.35,23.0,471.5,775.66,602.1
2017,9,10,9,0,672.0,140.0,3.5,24.0,524.0,819.92,629.45
2017,9,10,9,15,693.5,145.5,3.5,24.5,572.0,851.74,648.14
2017,9,10,9,30,715.0,151.0,3.5,25.0,620.0,880.92,664.91
2017,9,10,9,45,733.0,154.5,3.5,25.5,662.5,901.58,675.77
2017,9,10,10,0,751.0,158.0,3.5,26.0,705.0,919.11,684.58
2017,9,10,10,15,763.5,161.5,3.5,26.0,741.5,928.08,689.09
2017,9,10,10,30,776.0,165.0,3.5,26.0,778.0,927.59,687.48
2017,9,10,10,45,786.5,166.5,3.55,26.5,807.5,926.01,684.34
2017,9,10,11,0,797.0,168.0,3.6,27.0,837.0,920.89,679.0
2017,9,10,11,15,803.5,169.5,3.6,27.0,858.0,908.57,670.08
2017,9,10,11,30,810.0,171.0,3.6,27.0,879.0,892.83,659.05
2017,9,10,11,45,815.5,171.0,3.65,27.5,892.5,871.44,643.34
2017,9,10,12,0,821.0,171.0,3.7,28.0,906.0,846.85,625.59
2017,9,10,12,15,822.5,171.0,3.7,28.0,910.5,816.02,604.67
2017,9,10,12,30,824.0,171.0,3.7,28.0,915.0,782.49,581.19
2017,9,10,12,45,826.5,168.5,3.75,28.5,911.5,744.97,553.34
2017,9,10,13,0,829.0,166.0,3.8,29.0,908.0,705.08,523.41
2017,9,10,13,15,826.0,165.0,3.8,29.0,894.5,660.81,490.65
2017,9,10,13,30,823.0,164.0,3.8,29.0,881.0,614.94,455.99
2017,9,10,13,45,821.5,160.0,3.85,29.0,860.5,566.02,418.41
2017,9,10,14,0,820.0,156.0,3.9,29.0,840.0,515.81,378.78
2017,9,10,14,15,811.0,154.0,3.95,29.0,810.0,462.89,336.04
2017,9,10,14,30,802.0,152.0,4.0,29.0,780.0,409.82,292.09
2017,9,10,14,45,789.5,149.0,4.05,29.0,743.0,354.95,246.01
2017,9,10,15,0,777.0,146.0,4.1,29.0,706.0,300.8,200.19
2017,9,10,15,15,760.5,142.5,4.1,28.5,662.0,239.34,150.19
2017,9,10,15,30,744.0,139.0,4.1,28.0,618.0,185.82,109.21
2017,9,10,15,45,726.0,132.5,4.1,28.0,570.0,131.97,74.92
2017,9,10,16,0,708.0,126.0,4.1,28.0,522.0,80.37,61.48
2017,9,10,16,15,679.0,120.0,3.9,27.5,469.0,77.5,59.48
2017,9,10,16,30,650.0,114.0,3.7,27.0,416.0,76.26,58.8
2017,9,10,16,45,613.5,105.5,3.5,27.0,361.5,72.94,56.22
2017,9,10,17,0,577.0,97.0,3.3,27.0,307.0,69.38,53.4
2017,9,10,17,15,521.0,87.0,2.9,26.0,251.5,64.24,49.35
2017,9,10,17,30,465.0,77.0,2.5,25.0,196.0,58.85,44.9
2017,9,10,17,45,386.0,63.0,2.1,24.0,145.0,47.64,35.2
2017,9,10,18,0,307.0,49.0,1.7,23.0,94.0,37.73,26.3
2017,9,10,18,15,189.0,30.5,1.7,22.5,54.5,23.81,12.97
2017,9,10,18,30,71.0,12.0,1.7,22.0,15.0,10.91,0.0
2017,9,10,18,45,35.5,6.0,1.7,21.5,7.5,0.0,0.0
2017,9,10,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,9,11,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,6,15,50.0,8.0,1.15,16.5,10.5,7.28,0.0
2017,9,11,6,30,100.0,16.0,1.4,17.0,21.0,102.11,0.0
2017,9,11,6,45,210.0,34.5,1.7,18.0,62.0,219.83,169.6
2017,9,11,7,0,320.0,53.0,2.0,19.0,103.0,326.45,264.01
2017,9,11,7,15,398.0,66.0,2.1,19.5,155.0,409.68,334.24
2017,9,11,7,30,476.0,79.0,2.2,20.0,207.0,503.25,409.06
2017,9,11,7,45,527.0,89.5,2.35,21.0,262.0,572.58,460.53
2017,9,11,8,0,578.0,100.0,2.5,22.0,317.0,642.88,510.5
2017,9,11,8,15,616.0,107.5,2.65,22.5,371.5,698.84,549.13
2017,9,11,8,30,654.0,115.0,2.8,23.0,426.0,754.05,586.27
2017,9,11,8,45,678.5,122.5,2.95,23.5,478.0,795.81,613.08
2017,9,11,9,0,703.0,130.0,3.1,24.0,530.0,835.51,638.15
2017,9,11,9,15,724.0,134.5,3.2,24.5,578.0,865.99,656.28
2017,9,11,9,30,745.0,139.0,3.3,25.0,626.0,893.76,672.5
2017,9,11,9,45,758.5,144.5,3.4,25.5,668.0,912.6,682.64
2017,9,11,10,0,772.0,150.0,3.5,26.0,710.0,922.09,686.6
2017,9,11,10,15,571.5,249.0,3.55,26.0,675.0,831.48,621.88
2017,9,11,10,30,371.0,348.0,3.6,26.0,640.0,722.2,540.25
2017,9,11,10,45,283.0,381.5,3.65,26.5,609.5,664.32,496.07
2017,9,11,11,0,195.0,415.0,3.7,27.0,579.0,593.32,442.26
2017,9,11,11,15,119.5,397.5,3.7,27.0,498.5,497.88,372.06
2017,9,11,11,30,44.0,380.0,3.7,27.0,418.0,395.7,295.8
2017,9,11,11,45,218.5,386.0,3.75,27.5,580.5,560.53,418.91
2017,9,11,12,0,393.0,392.0,3.8,28.0,743.0,694.28,514.17
2017,9,11,12,15,608.0,282.5,3.8,28.0,828.0,748.47,555.31
2017,9,11,12,30,823.0,173.0,3.8,28.0,913.0,780.77,580.76
2017,9,11,12,45,825.0,170.5,3.8,28.5,909.0,742.82,551.93
2017,9,11,13,0,827.0,168.0,3.8,29.0,905.0,702.55,521.52
2017,9,11,13,15,823.5,167.0,3.8,29.0,891.0,657.96,488.5
2017,9,11,13,30,820.0,166.0,3.8,29.0,877.0,611.84,453.61
2017,9,11,13,45,816.0,163.0,3.8,29.0,855.5,562.49,415.54
2017,9,11,14,0,812.0,160.0,3.8,29.0,834.0,512.09,375.67
2017,9,11,14,15,803.0,157.5,3.8,29.0,804.0,459.14,332.85
2017,9,11,14,30,794.0,155.0,3.8,29.0,774.0,406.06,288.88
2017,9,11,14,45,765.0,160.5,3.8,29.0,733.5,347.11,240.23
2017,9,11,15,0,736.0,166.0,3.8,29.0,693.0,295.54,197.09
2017,9,11,15,15,719.0,161.0,3.75,29.0,649.5,241.46,152.83
2017,9,11,15,30,702.0,156.0,3.7,29.0,606.0,189.17,113.17
2017,9,11,15,45,686.0,147.5,3.65,29.0,558.5,136.48,80.28
2017,9,11,16,0,670.0,139.0,3.6,29.0,511.0,87.5,67.09
2017,9,11,16,15,640.5,132.0,3.45,28.5,459.0,86.07,66.35
2017,9,11,16,30,611.0,125.0,3.3,28.0,407.0,84.51,65.43
2017,9,11,16,45,576.5,114.5,3.15,27.5,353.0,80.0,62.03
2017,9,11,17,0,542.0,104.0,3.0,27.0,299.0,75.15,58.27
2017,9,11,17,15,485.5,92.5,2.55,26.0,244.5,67.25,51.9
2017,9,11,17,30,429.0,81.0,2.1,25.0,190.0,60.09,45.93
2017,9,11,17,45,353.5,65.0,1.7,24.0,139.5,49.13,36.43
2017,9,11,18,0,278.0,49.0,1.3,23.0,89.0,37.73,26.23
2017,9,11,18,15,166.5,29.5,1.3,22.5,50.5,23.04,11.94
2017,9,11,18,30,55.0,10.0,1.3,22.0,12.0,9.1,0.0
2017,9,11,18,45,27.5,5.0,1.3,21.5,6.0,0.0,0.0
2017,9,11,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,9,12,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,12,6,15,63.5,8.0,1.6,16.0,11.0,7.28,0.0
2017,9,12,6,30,127.0,16.0,1.9,17.0,22.0,118.18,0.0
2017,9,12,6,45,254.0,32.5,2.2,18.0,65.5,247.32,190.6
2017,9,12,7,0,381.0,49.0,2.5,19.0,109.0,364.9,295.33
2017,9,12,7,15,461.5,60.5,2.55,19.5,163.0,453.11,369.6
2017,9,12,7,30,542.0,72.0,2.6,20.0,217.0,545.69,442.68
2017,9,12,7,45,595.0,80.5,2.65,21.0,274.0,616.0,494.18
2017,9,12,8,0,648.0,89.0,2.7,22.0,331.0,687.31,543.93
2017,9,12,8,15,685.0,95.0,2.7,23.0,387.0,742.09,579.34
2017,9,12,8,30,722.0,101.0,2.7,24.0,443.0,795.98,612.88
2017,9,12,8,45,746.0,107.0,2.7,25.0,496.0,836.72,636.24
2017,9,12,9,0,770.0,113.0,2.7,26.0,549.0,869.69,653.8
2017,9,12,9,15,789.0,117.0,2.75,26.0,598.0,898.92,671.6
2017,9,12,9,30,808.0,121.0,2.8,26.0,647.0,925.15,687.38
2017,9,12,9,45,819.5,125.5,2.85,26.5,689.5,941.59,695.34
2017,9,12,10,0,831.0,130.0,2.9,27.0,732.0,954.55,701.17
2017,9,12,10,15,841.5,132.5,2.9,27.5,768.0,960.76,702.32
2017,9,12,10,30,852.0,135.0,2.9,28.0,804.0,963.32,701.31
2017,9,12,10,45,856.5,138.5,2.95,28.5,832.5,957.64,695.52
2017,9,12,11,0,861.0,142.0,3.0,29.0,861.0,948.29,687.59
2017,9,12,11,15,866.0,143.0,3.0,29.0,881.5,933.18,677.08
2017,9,12,11,30,871.0,144.0,3.0,29.0,902.0,906.42,659.11
2017,9,12,11,45,872.5,145.5,3.05,29.5,913.5,882.59,642.24
2017,9,12,12,0,874.0,147.0,3.1,30.0,925.0,855.64,623.36
2017,9,12,12,15,874.5,147.5,3.1,30.0,928.5,824.05,602.37
2017,9,12,12,30,875.0,148.0,3.1,30.0,932.0,789.72,579.52
2017,9,12,12,45,873.5,147.5,3.1,30.5,926.5,750.57,550.72
2017,9,12,13,0,872.0,147.0,3.1,31.0,921.0,709.19,519.89
2017,9,12,13,15,868.5,146.0,3.05,31.0,906.5,664.11,486.77
2017,9,12,13,30,865.0,145.0,3.0,31.0,892.0,617.03,451.5
2017,9,12,13,45,859.0,143.5,2.95,31.5,869.5,565.87,411.63
2017,9,12,14,0,853.0,142.0,2.9,32.0,847.0,513.71,370.15
2017,9,12,14,15,844.0,139.5,2.85,32.0,816.5,458.73,326.39
2017,9,12,14,30,835.0,137.0,2.8,32.0,786.0,403.54,281.35
2017,9,12,14,45,813.5,139.0,2.75,32.0,745.5,348.05,235.53
2017,9,12,15,0,792.0,141.0,2.7,32.0,705.0,294.2,190.88
2017,9,12,15,15,775.5,137.0,2.65,31.5,660.5,238.64,146.37
2017,9,12,15,30,759.0,133.0,2.6,31.0,616.0,177.1,100.7
2017,9,12,15,45,729.0,131.0,2.55,31.0,565.0,124.78,70.13
2017,9,12,16,0,699.0,129.0,2.5,31.0,514.0,81.19,61.36
2017,9,12,16,15,668.0,122.0,2.2,30.5,460.0,79.42,60.3
2017,9,12,16,30,637.0,115.0,1.9,30.0,406.0,77.49,59.06
2017,9,12,16,45,576.5,111.0,1.65,29.5,348.0,77.56,59.45
2017,9,12,17,0,516.0,107.0,1.4,29.0,290.0,76.19,58.6
2017,9,12,17,15,458.5,94.5,1.3,28.0,235.5,68.68,52.63
2017,9,12,17,30,401.0,82.0,1.2,27.0,181.0,60.82,46.12
2017,9,12,17,45,304.0,65.5,1.1,26.0,129.0,49.44,36.33
2017,9,12,18,0,207.0,49.0,1.0,25.0,77.0,37.64,25.83
2017,9,12,18,15,103.5,28.0,1.0,24.5,42.0,22.67,10.95
2017,9,12,18,30,0.0,7.0,1.0,24.0,7.0,6.37,0.0
2017,9,12,18,45,0.0,3.5,1.05,23.5,3.5,0.0,0.0
2017,9,12,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,13,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,9,13,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,6,15,0.0,6.5,1.3,17.5,6.5,5.91,0.0
2017,9,13,6,30,0.0,13.0,1.5,18.0,13.0,11.45,0.0
2017,9,13,6,45,85.5,35.5,1.7,19.0,48.5,125.41,93.54
2017,9,13,7,0,171.0,58.0,1.9,20.0,84.0,215.72,173.09
2017,9,13,7,15,227.5,79.5,1.9,20.5,130.0,287.96,234.29
2017,9,13,7,30,284.0,101.0,1.9,21.0,176.0,363.33,295.64
2017,9,13,7,45,327.5,119.5,1.9,21.5,226.0,426.62,344.94
2017,9,13,8,0,371.0,138.0,1.9,22.0,276.0,508.3,405.77
2017,9,13,8,15,420.0,145.5,1.9,23.0,325.0,566.35,446.59
2017,9,13,8,30,469.0,153.0,1.9,24.0,374.0,625.2,486.61
2017,9,13,8,45,484.5,169.0,1.95,25.0,421.0,664.09,510.59
2017,9,13,9,0,500.0,185.0,2.0,26.0,468.0,701.19,532.87
2017,9,13,9,15,529.0,193.0,1.8,26.5,515.5,739.67,555.37
2017,9,13,9,30,558.0,201.0,1.6,27.0,563.0,776.37,575.79
2017,9,13,9,45,516.0,234.0,1.45,28.0,586.0,771.44,565.41
2017,9,13,10,0,474.0,267.0,1.3,29.0,609.0,762.55,553.01
2017,9,13,10,15,469.0,284.5,1.1,29.5,637.5,769.09,552.43
2017,9,13,10,30,464.0,302.0,0.9,30.0,666.0,772.96,549.77
2017,9,13,10,45,442.0,324.5,0.75,30.5,681.0,763.44,538.74
2017,9,13,11,0,420.0,347.0,0.6,31.0,696.0,751.59,526.49
2017,9,13,11,15,428.0,353.5,0.5,31.0,717.0,749.25,522.98
2017,9,13,11,30,436.0,360.0,0.4,31.0,738.0,744.43,517.82
2017,9,13,11,45,446.0,363.5,0.35,31.5,755.0,736.07,510.32
2017,9,13,12,0,456.0,367.0,0.3,32.0,772.0,725.22,501.35
2017,9,13,12,15,458.0,368.5,0.4,32.0,777.0,703.95,488.89
2017,9,13,12,30,460.0,370.0,0.5,32.0,782.0,680.93,475.19
2017,9,13,12,45,487.5,361.5,0.6,32.5,795.5,665.86,465.71
2017,9,13,13,0,515.0,353.0,0.7,33.0,809.0,647.52,453.61
2017,9,13,13,15,517.0,344.5,0.8,33.0,796.0,610.2,429.36
2017,9,13,13,30,519.0,336.0,0.9,33.0,783.0,571.88,403.79
2017,9,13,13,45,498.5,328.5,1.0,33.0,749.0,521.84,369.43
2017,9,13,14,0,478.0,321.0,1.1,33.0,715.0,473.3,335.19
2017,9,13,14,15,507.0,297.0,1.15,33.0,701.5,434.63,306.23
2017,9,13,14,30,536.0,273.0,1.2,33.0,688.0,392.84,273.75
2017,9,13,14,45,548.5,258.5,1.3,33.0,664.5,349.71,239.63
2017,9,13,15,0,561.0,244.0,1.4,33.0,641.0,305.04,203.81
2017,9,13,15,15,541.5,235.0,1.45,32.5,599.0,256.85,167.38
2017,9,13,15,30,522.0,226.0,1.5,32.0,557.0,210.9,135.0
2017,9,13,15,45,406.5,227.0,1.6,32.0,472.5,168.05,112.84
2017,9,13,16,0,291.0,228.0,1.7,32.0,388.0,151.83,117.85
2017,9,13,16,15,383.0,185.5,1.7,31.5,373.0,128.9,100.13
2017,9,13,16,30,475.0,143.0,1.7,31.0,358.0,96.41,74.28
2017,9,13,16,45,419.5,138.0,1.7,30.5,309.5,95.11,73.68
2017,9,13,17,0,364.0,133.0,1.7,30.0,261.0,93.78,72.96
2017,9,13,17,15,315.0,114.0,1.7,29.0,210.0,85.17,66.18
2017,9,13,17,30,266.0,95.0,1.7,28.0,159.0,72.04,55.31
2017,9,13,17,45,220.5,71.5,1.7,27.0,115.0,55.34,41.05
2017,9,13,18,0,175.0,48.0,1.7,26.0,71.0,38.01,25.91
2017,9,13,18,15,97.5,26.5,1.8,25.5,38.0,21.49,9.28
2017,9,13,18,30,20.0,5.0,1.9,25.0,5.0,4.55,0.0
2017,9,13,18,45,10.0,2.5,2.05,24.5,2.5,0.0,0.0
2017,9,13,19,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,14,5,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,14,6,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,14,6,15,14.5,6.5,2.65,20.5,7.0,0.0,0.0
2017,9,14,6,30,29.0,13.0,3.0,21.0,14.0,35.38,0.0
2017,9,14,6,45,114.0,36.5,3.35,21.5,52.0,146.88,108.92
2017,9,14,7,0,199.0,60.0,3.7,22.0,90.0,239.12,191.26
2017,9,14,7,15,272.5,79.0,3.85,22.5,139.5,334.46,271.3
2017,9,14,7,30,346.0,98.0,4.0,23.0,189.0,421.76,342.57
2017,9,14,7,45,419.5,107.5,4.15,24.0,244.0,500.82,404.26
2017,9,14,8,0,493.0,117.0,4.3,25.0,299.0,583.28,465.97
2017,9,14,8,15,533.5,126.0,4.3,25.5,352.0,639.14,505.32
2017,9,14,8,30,574.0,135.0,4.3,26.0,405.0,702.25,548.77
2017,9,14,8,45,613.5,139.0,4.3,26.5,457.5,751.98,581.36
2017,9,14,9,0,653.0,143.0,4.3,27.0,510.0,800.13,612.19
2017,9,14,9,15,675.5,148.5,4.3,27.5,557.5,832.24,631.26
2017,9,14,9,30,698.0,154.0,4.3,28.0,605.0,861.74,648.42
2017,9,14,9,45,717.5,156.5,4.35,29.0,647.0,882.14,658.15
2017,9,14,10,0,737.0,159.0,4.4,30.0,689.0,899.46,665.83
2017,9,14,10,15,749.5,162.0,4.4,30.5,724.5,907.48,668.43
2017,9,14,10,30,762.0,165.0,4.4,31.0,760.0,912.1,668.94
2017,9,14,10,45,771.0,167.0,4.45,31.5,788.0,903.44,660.99
2017,9,14,11,0,780.0,169.0,4.5,32.0,816.0,897.26,654.97
2017,9,14,11,15,785.5,171.0,4.5,32.0,836.0,884.49,645.78
2017,9,14,11,30,791.0,173.0,4.5,32.0,856.0,868.38,634.53
2017,9,14,11,45,799.0,170.5,4.5,32.5,869.0,846.84,618.5
2017,9,14,12,0,807.0,168.0,4.5,33.0,882.0,822.1,600.47
2017,9,14,12,15,807.5,168.5,4.5,33.0,885.0,791.18,579.54
2017,9,14,12,30,808.0,169.0,4.5,33.0,888.0,757.66,555.68
2017,9,14,12,45,806.0,168.5,4.5,33.5,882.5,719.11,526.94
2017,9,14,13,0,804.0,168.0,4.5,34.0,877.0,678.56,496.45
2017,9,14,13,15,799.5,167.0,4.5,34.0,863.0,634.24,463.81
2017,9,14,13,30,795.0,166.0,4.5,34.0,849.0,588.55,429.46
2017,9,14,13,45,787.5,165.0,4.55,34.0,826.5,540.14,392.4
2017,9,14,14,0,780.0,164.0,4.6,34.0,804.0,491.05,353.87
2017,9,14,14,15,770.5,161.5,4.6,34.0,774.0,439.52,312.57
2017,9,14,14,30,761.0,159.0,4.6,34.0,744.0,388.0,270.32
2017,9,14,14,45,743.0,158.0,4.6,34.0,706.0,329.22,222.37
2017,9,14,15,0,725.0,157.0,4.6,34.0,668.0,277.05,179.3
2017,9,14,15,15,707.5,152.5,4.6,33.5,625.0,224.08,137.32
2017,9,14,15,30,690.0,148.0,4.6,33.0,582.0,172.96,100.37
2017,9,14,15,45,667.0,142.5,4.6,33.0,534.0,122.88,72.13
2017,9,14,16,0,644.0,137.0,4.6,33.0,486.0,86.9,65.59
2017,9,14,16,15,612.5,129.5,4.5,32.5,434.0,85.04,64.47
2017,9,14,16,30,581.0,122.0,4.4,32.0,382.0,83.01,63.19
2017,9,14,16,45,538.5,113.0,4.3,31.5,328.5,79.54,60.69
2017,9,14,17,0,496.0,104.0,4.2,31.0,275.0,74.26,56.59
2017,9,14,17,15,436.5,92.0,3.85,30.0,222.5,67.03,50.84
2017,9,14,17,30,377.0,80.0,3.5,29.0,170.0,59.48,44.58
2017,9,14,17,45,294.0,63.0,3.15,28.5,121.5,47.72,34.39
2017,9,14,18,0,211.0,46.0,2.8,28.0,73.0,35.48,23.49
2017,9,14,18,15,105.5,23.0,2.9,27.5,36.5,17.96,5.88
2017,9,14,18,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,9,14,18,45,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2017,9,14,19,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,5,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,15,6,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,15,6,15,13.0,6.0,2.9,21.0,6.5,0.0,0.0
2017,9,15,6,30,26.0,12.0,3.0,21.0,13.0,26.71,0.0
2017,9,15,6,45,105.0,36.0,3.2,21.5,50.5,140.54,103.23
2017,9,15,7,0,184.0,60.0,3.4,22.0,88.0,228.97,182.64
2017,9,15,7,15,257.5,79.5,3.5,22.5,137.0,310.01,251.56
2017,9,15,7,30,331.0,99.0,3.6,23.0,186.0,411.01,333.43
2017,9,15,7,45,394.5,111.5,3.75,24.0,239.0,485.22,391.1
2017,9,15,8,0,458.0,124.0,3.9,25.0,292.0,562.16,448.51
2017,9,15,8,15,368.5,156.0,3.85,25.5,305.5,516.06,409.44
2017,9,15,8,30,279.0,188.0,3.8,26.0,319.0,480.87,378.44
2017,9,15,8,45,450.5,171.0,3.8,26.5,410.5,633.75,493.55
2017,9,15,9,0,622.0,154.0,3.8,27.0,502.0,782.51,598.63
2017,9,15,9,15,645.0,160.0,3.75,27.5,549.0,815.21,617.24
2017,9,15,9,30,668.0,166.0,3.7,28.0,596.0,845.34,634.58
2017,9,15,9,45,696.0,165.0,3.65,28.5,639.5,869.61,647.76
2017,9,15,10,0,724.0,164.0,3.6,29.0,683.0,890.86,658.87
2017,9,15,10,15,736.5,167.5,3.55,29.0,718.5,899.3,662.76
2017,9,15,10,30,749.0,171.0,3.5,29.0,754.0,904.37,664.61
2017,9,15,10,45,764.0,170.0,3.5,29.5,783.5,897.75,657.84
2017,9,15,11,0,779.0,169.0,3.5,30.0,813.0,894.0,653.23
2017,9,15,11,15,785.0,170.5,3.45,30.5,833.5,881.12,642.43
2017,9,15,11,30,791.0,172.0,3.4,31.0,854.0,864.89,629.66
2017,9,15,11,45,807.5,164.5,3.4,31.5,869.0,845.62,615.32
2017,9,15,12,0,824.0,157.0,3.4,32.0,884.0,822.77,598.75
2017,9,15,12,15,824.5,157.5,3.35,32.0,887.0,791.42,577.55
2017,9,15,12,30,825.0,158.0,3.3,32.0,890.0,757.44,553.67
2017,9,15,12,45,823.5,157.5,3.3,32.5,884.5,718.71,525.07
2017,9,15,13,0,822.0,157.0,3.3,33.0,879.0,677.88,494.63
2017,9,15,13,15,818.0,156.0,3.25,33.0,864.5,633.19,461.8
2017,9,15,13,30,814.0,155.0,3.2,33.0,850.0,587.02,427.18
2017,9,15,13,45,808.0,153.0,3.2,33.0,828.0,537.73,389.62
2017,9,15,14,0,802.0,151.0,3.2,33.0,806.0,487.58,350.4
2017,9,15,14,15,792.5,149.0,3.2,33.0,775.5,435.38,308.66
2017,9,15,14,30,783.0,147.0,3.2,33.0,745.0,383.12,265.87
2017,9,15,14,45,770.5,143.5,3.2,33.0,708.0,329.0,221.11
2017,9,15,15,0,758.0,140.0,3.2,33.0,671.0,275.65,176.95
2017,9,15,15,15,741.0,136.0,3.25,32.5,627.5,215.08,129.31
2017,9,15,15,30,724.0,132.0,3.3,32.0,584.0,162.56,91.64
2017,9,15,15,45,701.5,127.0,3.35,32.0,536.0,110.99,63.45
2017,9,15,16,0,679.0,122.0,3.4,32.0,488.0,77.12,57.88
2017,9,15,16,15,648.0,116.0,3.4,31.5,435.5,75.86,57.22
2017,9,15,16,30,617.0,110.0,3.4,31.0,383.0,74.49,56.44
2017,9,15,16,45,574.5,102.0,3.4,31.0,329.0,71.39,54.07
2017,9,15,17,0,532.0,94.0,3.4,31.0,275.0,68.12,51.49
2017,9,15,17,15,471.5,83.0,3.2,30.0,222.0,60.83,45.65
2017,9,15,17,30,411.0,72.0,3.0,29.0,169.0,53.79,39.78
2017,9,15,17,45,323.5,57.5,2.8,28.0,120.5,43.71,31.07
2017,9,15,18,0,236.0,43.0,2.6,27.0,72.0,33.27,21.68
2017,9,15,18,15,118.0,21.5,2.7,26.5,36.0,16.83,4.1
2017,9,15,18,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,16,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,16,6,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,16,6,15,21.0,6.5,2.0,21.5,7.0,0.0,0.0
2017,9,16,6,30,42.0,13.0,2.3,22.0,14.0,37.28,0.0
2017,9,16,6,45,141.5,34.0,2.65,22.5,52.0,175.39,128.34
2017,9,16,7,0,241.0,55.0,3.0,23.0,90.0,273.71,217.54
2017,9,16,7,15,320.0,70.5,3.1,23.5,139.5,356.85,287.86
2017,9,16,7,30,399.0,86.0,3.2,24.0,189.0,445.54,359.62
2017,9,16,7,45,461.0,96.0,3.35,25.0,243.0,517.58,414.92
2017,9,16,8,0,523.0,106.0,3.5,26.0,297.0,592.2,469.16
2017,9,16,8,15,563.5,114.5,3.45,26.5,350.5,655.89,513.39
2017,9,16,8,30,604.0,123.0,3.4,27.0,404.0,712.76,551.25
2017,9,16,8,45,640.5,126.5,3.35,27.5,456.0,759.21,580.66
2017,9,16,9,0,677.0,130.0,3.3,28.0,508.0,804.0,608.28
2017,9,16,9,15,475.5,207.5,3.25,28.0,484.5,702.88,532.78
2017,9,16,9,30,274.0,285.0,3.2,28.0,461.0,584.54,442.18
2017,9,16,9,45,192.5,311.0,3.15,28.5,438.5,515.48,388.9
2017,9,16,10,0,111.0,337.0,3.1,29.0,416.0,445.62,334.45
2017,9,16,10,15,449.5,242.0,3.05,29.5,587.5,701.89,524.16
2017,9,16,10,30,788.0,147.0,3.0,30.0,759.0,907.28,662.43
2017,9,16,10,45,800.0,147.0,3.0,30.5,787.5,904.98,656.91
2017,9,16,11,0,812.0,147.0,3.0,31.0,816.0,899.12,650.93
2017,9,16,11,15,817.5,148.5,3.0,31.0,836.5,885.43,641.32
2017,9,16,11,30,823.0,150.0,3.0,31.0,857.0,868.35,629.66
2017,9,16,11,45,805.0,164.5,3.0,31.5,863.5,840.85,610.0
2017,9,16,12,0,787.0,179.0,3.0,32.0,870.0,810.78,588.79
2017,9,16,12,15,788.0,179.0,3.0,32.0,873.5,780.12,567.77
2017,9,16,12,30,789.0,179.0,3.0,32.0,877.0,746.93,544.49
2017,9,16,12,45,789.0,177.5,3.0,32.5,871.5,709.36,516.85
2017,9,16,13,0,789.0,176.0,3.0,33.0,866.0,669.72,487.39
2017,9,16,13,15,785.0,175.0,3.0,33.0,852.0,626.18,455.64
2017,9,16,13,30,781.0,174.0,3.0,33.0,838.0,581.26,422.16
2017,9,16,13,45,775.5,171.0,3.0,33.0,816.0,532.78,385.33
2017,9,16,14,0,770.0,168.0,3.0,33.0,794.0,483.52,346.93
2017,9,16,14,15,760.5,165.5,3.0,33.0,764.0,432.47,306.24
2017,9,16,14,30,751.0,163.0,3.0,33.0,734.0,375.99,260.7
2017,9,16,14,45,743.5,156.5,3.0,33.0,698.0,321.96,216.16
2017,9,16,15,0,736.0,150.0,3.0,33.0,662.0,268.25,171.83
2017,9,16,15,15,718.0,145.5,3.0,33.0,618.5,214.71,129.52
2017,9,16,15,30,700.0,141.0,3.0,33.0,575.0,163.05,92.9
2017,9,16,15,45,677.5,135.0,3.0,33.0,527.0,112.25,65.98
2017,9,16,16,0,655.0,129.0,3.0,33.0,479.0,82.07,61.66
2017,9,16,16,15,623.5,122.5,3.0,32.5,427.5,80.67,60.91
2017,9,16,16,30,592.0,116.0,3.0,32.0,376.0,79.16,60.04
2017,9,16,16,45,550.0,107.0,3.0,31.5,322.5,75.49,57.34
2017,9,16,17,0,508.0,98.0,3.0,31.0,269.0,70.39,53.38
2017,9,16,17,15,447.0,86.0,2.7,30.0,216.0,62.99,47.45
2017,9,16,17,30,386.0,74.0,2.4,29.0,163.0,55.28,41.01
2017,9,16,17,45,300.0,58.0,2.15,28.5,115.0,44.11,31.28
2017,9,16,18,0,214.0,42.0,1.9,28.0,67.0,32.52,20.84
2017,9,16,18,15,107.0,21.0,1.95,27.5,33.5,16.46,2.34
2017,9,16,18,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,6,15,31.5,6.5,1.55,21.5,7.5,0.0,0.0
2017,9,17,6,30,63.0,13.0,1.8,22.0,15.0,49.91,0.0
2017,9,17,6,45,181.0,31.5,2.05,22.5,54.5,196.66,143.27
2017,9,17,7,0,299.0,50.0,2.3,23.0,94.0,305.94,242.79
2017,9,17,7,15,234.0,75.0,2.4,23.5,119.0,285.41,229.52
2017,9,17,7,30,169.0,100.0,2.5,24.0,144.0,272.96,219.55
2017,9,17,7,45,200.0,120.5,2.65,24.5,184.5,324.69,261.03
2017,9,17,8,0,231.0,141.0,2.8,25.0,225.0,377.48,301.76
2017,9,17,8,15,208.5,168.5,2.8,25.5,254.0,377.85,299.78
2017,9,17,8,30,186.0,196.0,2.8,26.0,283.0,391.52,307.67
2017,9,17,8,45,455.5,156.0,2.85,26.5,401.5,618.31,480.68
2017,9,17,9,0,725.0,116.0,2.9,27.0,520.0,829.36,627.28
2017,9,17,9,15,745.5,120.5,2.85,27.5,567.5,859.04,642.3
2017,9,17,9,30,766.0,125.0,2.8,28.0,615.0,880.7,653.18
2017,9,17,9,45,777.5,130.0,2.75,28.5,656.0,896.97,660.48
2017,9,17,10,0,789.0,135.0,2.7,29.0,697.0,909.87,665.65
2017,9,17,10,15,618.5,219.5,2.6,29.5,674.0,839.89,615.18
2017,9,17,10,30,448.0,304.0,2.5,30.0,651.0,754.36,550.88
2017,9,17,10,45,637.0,224.5,2.45,30.5,737.5,839.19,610.42
2017,9,17,11,0,826.0,145.0,2.4,31.0,824.0,907.1,652.29
2017,9,17,11,15,831.0,146.5,2.35,31.0,844.0,892.65,641.24
2017,9,17,11,30,836.0,148.0,2.3,31.0,864.0,874.78,628.85
2017,9,17,11,45,841.5,147.0,2.25,31.5,876.0,851.52,611.87
2017,9,17,12,0,847.0,146.0,2.2,32.0,888.0,825.05,592.97
2017,9,17,12,15,847.0,146.0,2.15,32.0,890.5,792.18,571.18
2017,9,17,12,30,847.0,146.0,2.1,32.0,893.0,756.66,546.89
2017,9,17,12,45,845.5,145.5,2.1,32.5,887.0,717.17,518.34
2017,9,17,13,0,844.0,145.0,2.1,33.0,881.0,675.52,487.87
2017,9,17,13,15,839.5,144.0,2.1,33.0,866.0,629.65,454.89
2017,9,17,13,30,835.0,143.0,2.1,33.0,851.0,582.29,420.02
2017,9,17,13,45,828.5,141.5,2.1,33.0,828.0,532.22,382.28
2017,9,17,14,0,822.0,140.0,2.1,33.0,805.0,481.28,342.81
2017,9,17,14,15,813.0,138.0,2.15,33.0,774.5,428.3,300.86
2017,9,17,14,30,804.0,136.0,2.2,33.0,744.0,375.16,257.68
2017,9,17,14,45,791.5,133.0,2.25,33.0,706.5,320.35,212.6
2017,9,17,15,0,779.0,130.0,2.3,33.0,669.0,266.25,168.12
2017,9,17,15,15,762.0,126.5,2.35,32.5,625.5,211.98,125.68
2017,9,17,15,30,745.0,123.0,2.4,32.0,582.0,152.17,83.55
2017,9,17,15,45,724.0,118.0,2.5,32.0,533.5,99.64,56.82
2017,9,17,16,0,703.0,113.0,2.6,32.0,485.0,71.8,53.56
2017,9,17,16,15,672.5,107.0,2.6,31.5,432.5,70.24,52.62
2017,9,17,16,30,642.0,101.0,2.6,31.0,380.0,68.55,51.55
2017,9,17,16,45,601.5,93.5,2.65,31.0,326.0,65.54,49.22
2017,9,17,17,0,561.0,86.0,2.7,31.0,272.0,62.35,46.7
2017,9,17,17,15,499.0,76.0,2.45,30.0,218.0,56.81,42.27
2017,9,17,17,30,437.0,66.0,2.2,29.0,164.0,51.02,37.41
2017,9,17,17,45,346.0,52.0,2.0,28.0,115.5,39.76,27.67
2017,9,17,18,0,255.0,38.0,1.8,27.0,67.0,29.54,18.39
2017,9,17,18,15,127.5,19.0,1.9,26.5,33.5,14.93,0.0
2017,9,17,18,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,18,6,15,29.5,6.5,0.9,22.5,7.0,0.0,0.0
2017,9,18,6,30,59.0,13.0,1.1,23.0,14.0,47.41,0.0
2017,9,18,6,45,179.0,30.5,1.3,23.5,52.5,193.71,138.86
2017,9,18,7,0,299.0,48.0,1.5,24.0,91.0,302.55,238.07
2017,9,18,7,15,382.5,60.5,1.6,24.5,141.5,386.98,308.39
2017,9,18,7,30,466.0,73.0,1.7,25.0,192.0,482.82,383.87
2017,9,18,7,45,527.5,80.5,1.85,25.5,246.5,555.62,438.16
2017,9,18,8,0,589.0,88.0,2.0,26.0,301.0,629.9,491.25
2017,9,18,8,15,374.0,142.5,2.0,26.5,285.5,519.35,405.16
2017,9,18,8,30,159.0,197.0,2.0,27.0,270.0,368.96,286.68
2017,9,18,8,45,165.0,222.0,2.05,27.5,306.0,402.08,310.58
2017,9,18,9,0,171.0,247.0,2.1,28.0,342.0,434.24,332.45
2017,9,18,9,15,466.5,183.0,2.05,28.5,473.5,664.06,502.35
2017,9,18,9,30,762.0,119.0,2.0,29.0,605.0,868.27,637.87
2017,9,18,9,45,577.0,207.0,1.95,29.5,589.5,791.59,581.06
2017,9,18,10,0,392.0,295.0,1.9,30.0,574.0,693.77,508.27
2017,9,18,10,15,373.5,318.5,1.85,30.0,595.0,694.66,507.4
2017,9,18,10,30,355.0,342.0,1.8,30.0,616.0,693.33,504.34
2017,9,18,10,45,427.0,327.0,1.75,30.5,668.5,744.86,537.86
2017,9,18,11,0,499.0,312.0,1.7,31.0,721.0,780.83,560.2
2017,9,18,11,15,668.5,225.5,1.7,31.0,787.0,831.22,596.12
2017,9,18,11,30,838.0,139.0,1.7,31.0,853.0,864.75,617.53
2017,9,18,11,45,819.5,153.0,1.7,31.5,859.5,836.33,597.35
2017,9,18,12,0,801.0,167.0,1.7,32.0,866.0,805.33,576.18
2017,9,18,12,15,655.5,258.5,1.7,32.0,832.0,748.11,535.16
2017,9,18,12,30,510.0,350.0,1.7,32.0,798.0,690.84,493.72
2017,9,18,12,45,529.5,340.0,1.75,32.5,802.0,666.77,476.95
2017,9,18,13,0,549.0,330.0,1.8,33.0,806.0,640.0,457.72
2017,9,18,13,15,670.0,247.0,1.85,33.0,818.5,610.46,438.57
2017,9,18,13,30,791.0,164.0,1.9,33.0,831.0,572.38,412.01
2017,9,18,13,45,784.5,161.5,1.95,33.0,808.0,523.38,375.35
2017,9,18,14,0,778.0,159.0,2.0,33.0,785.0,473.65,337.1
2017,9,18,14,15,768.0,156.5,2.1,32.5,755.0,422.05,297.1
2017,9,18,14,30,758.0,154.0,2.2,32.0,725.0,370.52,255.9
2017,9,18,14,45,723.0,161.0,2.3,32.0,683.5,313.24,209.87
2017,9,18,15,0,688.0,168.0,2.4,32.0,642.0,264.5,170.55
2017,9,18,15,15,669.0,163.0,2.45,31.5,599.0,213.21,130.89
2017,9,18,15,30,650.0,158.0,2.5,31.0,556.0,164.04,97.14
2017,9,18,15,45,631.0,149.5,2.65,31.0,509.0,114.69,72.12
2017,9,18,16,0,612.0,141.0,2.8,31.0,462.0,90.99,69.53
2017,9,18,16,15,559.5,134.0,2.75,30.5,403.5,89.45,68.69
2017,9,18,16,30,507.0,127.0,2.7,30.0,345.0,86.98,67.05
2017,9,18,16,45,461.0,118.0,2.7,30.0,295.0,82.57,63.62
2017,9,18,17,0,415.0,109.0,2.7,30.0,245.0,77.95,59.93
2017,9,18,17,15,380.5,92.0,2.6,29.0,198.5,67.31,51.26
2017,9,18,17,30,346.0,75.0,2.5,28.0,152.0,56.11,41.82
2017,9,18,17,45,264.0,57.0,2.4,27.5,105.5,43.43,30.74
2017,9,18,18,0,182.0,39.0,2.3,27.0,59.0,30.25,18.79
2017,9,18,18,15,91.0,19.5,2.35,26.5,29.5,15.33,0.0
2017,9,18,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,6,15,0.0,5.5,2.8,24.0,5.5,0.0,0.0
2017,9,19,6,30,0.0,11.0,3.0,24.0,11.0,10.01,0.0
2017,9,19,6,45,104.5,32.0,3.2,24.5,47.0,133.75,93.3
2017,9,19,7,0,209.0,53.0,3.4,25.0,83.0,248.31,195.17
2017,9,19,7,15,290.5,69.5,3.6,25.0,131.5,332.85,267.08
2017,9,19,7,30,372.0,86.0,3.8,25.0,180.0,423.12,341.16
2017,9,19,7,45,437.5,96.0,4.0,25.5,233.0,496.52,398.9
2017,9,19,8,0,503.0,106.0,4.2,26.0,286.0,572.77,456.38
2017,9,19,8,15,357.0,149.0,4.25,26.0,287.5,494.63,393.16
2017,9,19,8,30,211.0,192.0,4.3,26.0,289.0,407.8,322.3
2017,9,19,8,45,342.0,191.0,4.35,26.5,370.0,538.63,422.7
2017,9,19,9,0,473.0,190.0,4.4,27.0,451.0,675.47,522.69
2017,9,19,9,15,590.0,164.5,4.35,27.5,519.5,762.93,583.88
2017,9,19,9,30,707.0,139.0,4.3,28.0,588.0,843.86,637.01
2017,9,19,9,45,474.0,235.0,4.3,28.5,545.0,724.99,547.45
2017,9,19,10,0,241.0,331.0,4.3,29.0,502.0,575.53,433.2
2017,9,19,10,15,300.0,335.0,4.3,29.0,559.0,643.24,482.28
2017,9,19,10,30,359.0,339.0,4.3,29.0,616.0,692.69,517.06
2017,9,19,10,45,400.0,335.0,4.3,29.5,653.0,714.82,531.23
2017,9,19,11,0,441.0,331.0,4.3,30.0,690.0,745.91,551.31
2017,9,19,11,15,627.5,239.0,4.3,30.0,764.5,806.22,596.7
2017,9,19,11,30,814.0,147.0,4.3,30.0,839.0,849.55,627.08
2017,9,19,11,45,608.0,262.5,4.3,30.5,783.0,766.92,565.52
2017,9,19,12,0,402.0,378.0,4.3,31.0,727.0,676.57,496.77
2017,9,19,12,15,434.5,367.5,4.3,31.0,746.0,674.41,495.61
2017,9,19,12,30,467.0,357.0,4.3,31.0,765.0,663.81,488.06
2017,9,19,12,45,650.5,247.5,4.3,31.0,812.0,667.85,493.59
2017,9,19,13,0,834.0,138.0,4.3,31.0,859.0,655.43,486.38
2017,9,19,13,15,830.0,137.0,4.3,31.0,844.5,611.57,453.09
2017,9,19,13,30,826.0,136.0,4.3,31.0,830.0,564.98,417.22
2017,9,19,13,45,820.0,134.5,4.3,31.0,807.5,515.67,378.45
2017,9,19,14,0,814.0,133.0,4.3,31.0,785.0,465.45,337.98
2017,9,19,14,15,804.5,131.0,4.25,30.5,754.5,412.79,295.25
2017,9,19,14,30,795.0,129.0,4.2,30.0,724.0,360.04,251.36
2017,9,19,14,45,764.5,135.0,4.2,30.0,683.5,307.85,207.44
2017,9,19,15,0,734.0,141.0,4.2,30.0,643.0,251.78,161.29
2017,9,19,15,15,549.0,194.0,4.1,30.0,555.5,215.43,138.84
2017,9,19,15,30,364.0,247.0,4.0,30.0,468.0,203.47,139.3
2017,9,19,15,45,473.0,194.5,3.95,30.0,456.5,137.51,94.44
2017,9,19,16,0,582.0,142.0,3.9,30.0,445.0,91.84,70.58
2017,9,19,16,15,396.5,158.5,3.65,29.5,355.0,104.86,81.77
2017,9,19,16,30,211.0,175.0,3.4,29.0,265.0,128.79,101.98
2017,9,19,16,45,197.0,151.5,3.2,29.0,226.0,113.41,89.53
2017,9,19,17,0,183.0,128.0,3.0,29.0,187.0,97.47,76.47
2017,9,19,17,15,157.5,104.5,2.75,28.5,148.5,80.94,62.78
2017,9,19,17,30,132.0,81.0,2.5,28.0,110.0,63.91,48.32
2017,9,19,17,45,93.5,58.5,2.25,27.5,76.0,47.02,33.66
2017,9,19,18,0,55.0,36.0,2.0,27.0,42.0,29.69,18.14
2017,9,19,18,15,27.5,18.0,1.95,26.5,21.0,15.23,0.0
2017,9,19,18,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,6,15,14.5,5.5,3.25,24.0,6.0,0.0,0.0
2017,9,20,6,30,29.0,11.0,3.4,24.0,12.0,27.41,0.0
2017,9,20,6,45,131.5,30.5,3.6,24.5,47.5,163.42,113.42
2017,9,20,7,0,234.0,50.0,3.8,25.0,83.0,260.74,205.16
2017,9,20,7,15,318.5,65.0,3.95,25.5,132.0,346.31,277.71
2017,9,20,7,30,403.0,80.0,4.1,26.0,181.0,437.87,352.1
2017,9,20,7,45,467.0,89.0,4.35,26.5,234.0,509.68,408.51
2017,9,20,8,0,531.0,98.0,4.6,27.0,287.0,591.53,469.68
