Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,20,8,15,396.5,141.5,4.65,27.5,296.0,535.68,423.11
2017,9,20,8,30,262.0,185.0,4.7,28.0,305.0,459.83,360.85
2017,9,20,8,45,154.0,204.5,4.8,28.5,277.5,369.88,288.4
2017,9,20,9,0,46.0,224.0,4.9,29.0,250.0,275.6,211.68
2017,9,20,9,15,388.0,176.0,4.85,29.0,420.0,581.43,450.36
2017,9,20,9,30,730.0,128.0,4.8,29.0,590.0,850.22,642.49
2017,9,20,9,45,751.0,129.0,4.8,29.5,632.0,864.89,648.04
2017,9,20,10,0,772.0,130.0,4.8,30.0,674.0,881.94,656.79
2017,9,20,10,15,783.5,132.5,4.75,30.5,709.0,888.47,658.1
2017,9,20,10,30,795.0,135.0,4.7,31.0,744.0,891.54,657.28
2017,9,20,10,45,805.5,136.0,4.7,31.5,772.0,888.57,652.9
2017,9,20,11,0,816.0,137.0,4.7,32.0,800.0,882.05,646.36
2017,9,20,11,15,821.5,138.0,4.65,32.0,820.0,867.61,635.77
2017,9,20,11,30,827.0,139.0,4.6,32.0,840.0,849.79,623.12
2017,9,20,11,45,831.5,138.5,4.6,32.5,851.5,826.36,605.77
2017,9,20,12,0,836.0,138.0,4.6,33.0,863.0,794.37,582.75
2017,9,20,12,15,837.0,138.5,4.55,33.0,865.5,764.05,561.97
2017,9,20,12,30,838.0,139.0,4.5,33.0,868.0,731.08,538.41
2017,9,20,12,45,835.5,139.0,4.5,33.5,862.0,692.8,509.45
2017,9,20,13,0,833.0,139.0,4.5,34.0,856.0,653.66,479.46
2017,9,20,13,15,829.0,138.0,4.45,34.0,841.5,608.58,445.68
2017,9,20,13,30,825.0,137.0,4.4,34.0,827.0,561.99,410.04
2017,9,20,13,45,817.0,136.5,4.4,34.0,804.0,512.52,371.53
2017,9,20,14,0,809.0,136.0,4.4,34.0,781.0,462.34,331.49
2017,9,20,14,15,799.5,134.0,4.4,33.5,751.0,409.9,289.42
2017,9,20,14,30,790.0,132.0,4.4,33.0,721.0,357.4,246.23
2017,9,20,14,45,626.0,192.5,4.4,33.0,644.5,304.48,206.2
2017,9,20,15,0,462.0,253.0,4.4,33.0,568.0,272.72,184.73
2017,9,20,15,15,591.5,188.0,4.35,32.5,563.0,214.17,134.77
2017,9,20,15,30,721.0,123.0,4.3,32.0,558.0,140.12,77.04
2017,9,20,15,45,696.0,118.5,4.3,32.0,509.5,89.46,54.35
2017,9,20,16,0,671.0,114.0,4.3,32.0,461.0,73.02,54.67
2017,9,20,16,15,638.0,108.0,4.15,31.5,409.0,71.48,53.73
2017,9,20,16,30,605.0,102.0,4.0,31.0,357.0,69.84,52.69
2017,9,20,16,45,559.0,94.5,3.85,31.0,303.5,66.84,50.37
2017,9,20,17,0,513.0,87.0,3.7,31.0,250.0,63.71,47.86
2017,9,20,17,15,446.0,76.5,3.5,30.0,198.0,56.54,42.02
2017,9,20,17,30,379.0,66.0,3.3,29.0,146.0,49.69,36.21
2017,9,20,17,45,281.5,50.5,3.1,28.5,100.0,38.66,26.52
2017,9,20,18,0,184.0,35.0,2.9,28.0,54.0,27.24,15.86
2017,9,20,18,15,92.0,17.5,2.95,27.5,27.0,13.81,0.0
2017,9,20,18,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,6,15,6.0,4.5,2.6,24.0,5.0,0.0,0.0
2017,9,21,6,30,12.0,9.0,2.7,24.0,10.0,15.37,0.0
2017,9,21,6,45,116.5,30.0,2.8,24.5,46.0,136.97,93.03
2017,9,21,7,0,221.0,51.0,2.9,25.0,82.0,253.29,198.53
2017,9,21,7,15,308.5,66.0,3.05,25.0,130.5,340.13,272.35
2017,9,21,7,30,396.0,81.0,3.2,25.0,179.0,433.28,348.52
2017,9,21,7,45,472.0,87.5,3.4,25.5,234.0,510.74,409.28
2017,9,21,8,0,548.0,94.0,3.6,26.0,289.0,599.68,475.29
2017,9,21,8,15,274.0,84.0,3.7,26.0,181.5,356.46,286.09
2017,9,21,8,30,0.0,74.0,3.8,26.0,74.0,65.45,47.47
2017,9,21,8,45,25.5,150.0,3.9,26.5,164.0,174.08,134.9
2017,9,21,9,0,51.0,226.0,4.0,27.0,254.0,282.59,218.92
2017,9,21,9,15,41.5,237.5,4.0,27.5,262.0,282.61,217.13
2017,9,21,9,30,32.0,249.0,4.0,28.0,270.0,282.6,215.63
2017,9,21,9,45,144.5,287.0,4.0,28.5,388.0,441.48,336.79
2017,9,21,10,0,257.0,325.0,4.0,29.0,506.0,598.54,450.7
2017,9,21,10,15,536.5,225.5,3.95,29.0,627.0,757.33,568.23
2017,9,21,10,30,816.0,126.0,3.9,29.0,748.0,898.52,664.52
2017,9,21,10,45,826.5,126.0,3.9,29.5,776.5,894.25,658.33
2017,9,21,11,0,837.0,126.0,3.9,30.0,805.0,878.46,645.62
2017,9,21,11,15,842.5,127.5,3.9,30.0,824.5,864.87,635.92
2017,9,21,11,30,848.0,129.0,3.9,30.0,844.0,847.9,624.06
2017,9,21,11,45,849.0,130.5,3.95,30.5,855.0,823.94,606.57
2017,9,21,12,0,850.0,132.0,4.0,31.0,866.0,796.97,587.18
2017,9,21,12,15,850.5,132.0,4.0,31.0,868.5,765.42,565.68
2017,9,21,12,30,851.0,132.0,4.0,31.0,871.0,731.22,541.49
2017,9,21,12,45,567.5,274.0,4.05,31.5,765.5,629.77,463.89
2017,9,21,13,0,284.0,416.0,4.1,32.0,660.0,537.41,393.1
2017,9,21,13,15,561.0,273.5,4.15,32.0,744.5,561.36,412.9
2017,9,21,13,30,838.0,131.0,4.2,32.0,829.0,562.05,413.09
2017,9,21,13,45,587.5,246.5,4.3,32.0,729.5,483.33,353.06
2017,9,21,14,0,337.0,362.0,4.4,32.0,630.0,430.7,313.59
2017,9,21,14,15,264.0,360.0,4.45,32.0,565.0,376.04,273.26
2017,9,21,14,30,191.0,358.0,4.5,32.0,500.0,336.34,244.36
2017,9,21,14,45,461.5,250.5,4.55,32.0,568.5,301.43,209.55
2017,9,21,15,0,732.0,143.0,4.6,32.0,637.0,246.4,155.64
2017,9,21,15,15,505.5,202.0,4.6,31.5,532.5,209.42,135.41
2017,9,21,15,30,279.0,261.0,4.6,31.0,428.0,200.85,140.6
2017,9,21,15,45,299.5,233.0,4.6,31.0,398.5,161.34,117.12
2017,9,21,16,0,320.0,205.0,4.6,31.0,369.0,139.73,109.4
2017,9,21,16,15,441.0,159.5,4.5,30.5,358.5,106.43,82.77
2017,9,21,16,30,562.0,114.0,4.4,30.0,348.0,79.07,60.6
2017,9,21,16,45,508.5,106.0,4.3,30.0,294.5,75.06,57.46
2017,9,21,17,0,455.0,98.0,4.2,30.0,241.0,70.8,54.0
2017,9,21,17,15,385.0,85.5,3.85,29.0,189.5,62.98,47.6
2017,9,21,17,30,315.0,73.0,3.5,28.0,138.0,54.85,40.66
2017,9,21,17,45,214.5,55.0,3.15,27.5,92.5,42.05,29.39
2017,9,21,18,0,114.0,37.0,2.8,27.0,47.0,29.47,17.38
2017,9,21,18,15,57.0,18.5,2.75,26.5,23.5,16.83,0.0
2017,9,21,18,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,22,6,15,11.0,5.0,2.35,22.0,5.5,0.0,0.0
2017,9,22,6,30,22.0,10.0,2.5,22.0,11.0,22.23,0.0
2017,9,22,6,45,134.0,29.0,2.65,22.5,46.5,160.33,108.37
2017,9,22,7,0,246.0,48.0,2.8,23.0,82.0,265.53,209.7
2017,9,22,7,15,336.0,61.5,2.95,23.5,131.0,352.94,284.2
2017,9,22,7,30,426.0,75.0,3.1,24.0,180.0,446.92,360.74
2017,9,22,7,45,490.5,83.0,3.3,25.0,233.5,524.88,420.63
2017,9,22,8,0,555.0,91.0,3.5,26.0,287.0,600.62,475.7
2017,9,22,8,15,596.0,98.0,3.55,26.5,340.0,656.44,514.49
2017,9,22,8,30,637.0,105.0,3.6,27.0,393.0,711.69,551.75
2017,9,22,8,45,398.0,174.0,3.65,27.5,361.5,583.36,452.52
2017,9,22,9,0,159.0,243.0,3.7,28.0,330.0,417.44,321.88
2017,9,22,9,15,206.0,262.5,3.7,28.5,385.0,479.11,367.63
2017,9,22,9,30,253.0,282.0,3.7,29.0,440.0,557.56,423.3
2017,9,22,9,45,204.0,308.0,3.75,29.5,441.0,519.91,392.54
2017,9,22,10,0,155.0,334.0,3.8,30.0,442.0,497.54,373.22
2017,9,22,10,15,222.0,344.0,3.85,30.0,508.0,563.07,421.26
2017,9,22,10,30,289.0,354.0,3.9,30.0,574.0,641.31,476.73
2017,9,22,10,45,554.5,243.5,3.95,30.5,685.0,768.93,570.31
2017,9,22,11,0,820.0,133.0,4.0,31.0,796.0,876.02,642.83
2017,9,22,11,15,825.5,134.5,4.0,31.0,815.5,861.91,631.98
2017,9,22,11,30,831.0,136.0,4.0,31.0,835.0,844.4,619.77
2017,9,22,11,45,455.0,274.0,4.05,31.5,657.5,645.08,476.44
2017,9,22,12,0,79.0,412.0,4.1,32.0,480.0,438.65,321.34
2017,9,22,12,15,436.0,288.5,4.1,32.0,665.5,600.52,444.42
2017,9,22,12,30,793.0,165.0,4.1,32.0,851.0,719.8,531.4
2017,9,22,12,45,434.5,285.5,4.2,32.5,661.0,548.48,404.13
2017,9,22,13,0,76.0,406.0,4.3,33.0,471.0,398.79,291.37
2017,9,22,13,15,170.0,404.5,4.3,32.5,546.5,441.4,323.75
2017,9,22,13,30,264.0,403.0,4.3,32.0,622.0,471.56,345.63
2017,9,22,13,45,154.0,371.5,4.35,32.0,498.5,378.18,277.61
2017,9,22,14,0,44.0,340.0,4.4,32.0,375.0,298.73,220.01
2017,9,22,14,15,194.0,333.0,4.4,32.0,477.5,336.2,245.54
2017,9,22,14,30,344.0,326.0,4.4,32.0,580.0,354.29,254.05
2017,9,22,14,45,197.5,306.5,4.45,32.0,451.0,284.98,205.23
2017,9,22,15,0,51.0,287.0,4.5,32.0,322.0,233.74,171.86
2017,9,22,15,15,379.0,206.0,4.5,31.5,434.0,191.84,127.31
2017,9,22,15,30,707.0,125.0,4.5,31.0,546.0,133.95,74.48
2017,9,22,15,45,353.5,93.0,4.55,31.0,303.5,59.24,37.98
2017,9,22,16,0,0.0,61.0,4.6,31.0,61.0,53.92,39.2
2017,9,22,16,15,10.0,105.5,4.55,30.5,109.5,91.51,70.59
2017,9,22,16,30,20.0,150.0,4.5,30.0,158.0,123.25,97.19
2017,9,22,16,45,13.5,128.5,4.5,29.5,134.0,106.28,83.58
2017,9,22,17,0,7.0,107.0,4.5,29.0,110.0,89.13,69.59
2017,9,22,17,15,186.0,85.5,4.2,28.5,123.5,65.24,49.59
2017,9,22,17,30,365.0,64.0,3.9,28.0,137.0,48.33,35.15
2017,9,22,17,45,264.0,48.0,3.65,27.5,92.0,36.85,25.0
2017,9,22,18,0,163.0,32.0,3.4,27.0,47.0,24.96,13.5
2017,9,22,18,15,81.5,16.0,3.2,26.5,23.5,14.55,0.0
2017,9,22,18,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,6,15,28.0,5.0,1.3,20.5,5.5,0.0,0.0
2017,9,23,6,30,56.0,10.0,1.6,21.0,11.0,42.44,0.0
2017,9,23,6,45,189.5,26.5,1.9,22.0,48.5,189.97,126.91
2017,9,23,7,0,323.0,43.0,2.2,23.0,86.0,311.23,245.31
2017,9,23,7,15,412.0,54.0,2.35,23.5,136.5,400.67,321.14
2017,9,23,7,30,501.0,65.0,2.5,24.0,187.0,495.14,396.88
2017,9,23,7,45,561.0,72.0,2.65,24.5,241.5,566.02,450.63
2017,9,23,8,0,621.0,79.0,2.8,25.0,296.0,638.35,503.14
2017,9,23,8,15,369.5,135.0,2.9,25.5,270.5,502.3,397.1
2017,9,23,8,30,118.0,191.0,3.0,26.0,245.0,324.92,254.81
2017,9,23,8,45,69.5,195.0,3.2,27.0,228.0,266.49,207.38
2017,9,23,9,0,21.0,199.0,3.4,28.0,211.0,209.05,160.08
2017,9,23,9,15,139.0,239.5,3.45,28.5,326.0,390.34,300.71
2017,9,23,9,30,257.0,280.0,3.5,29.0,441.0,558.23,423.98
2017,9,23,9,45,247.5,303.0,3.55,29.5,466.5,570.31,429.35
2017,9,23,10,0,238.0,326.0,3.6,30.0,492.0,564.55,423.07
2017,9,23,10,15,126.5,291.0,3.65,30.0,380.0,417.74,314.04
2017,9,23,10,30,15.0,256.0,3.7,30.0,268.0,249.05,185.86
2017,9,23,10,45,442.0,183.5,3.75,30.5,539.0,610.29,460.98
2017,9,23,11,0,869.0,111.0,3.8,31.0,810.0,885.91,649.7
2017,9,23,11,15,582.0,256.0,3.85,31.0,729.5,774.21,569.1
2017,9,23,11,30,295.0,401.0,3.9,31.0,649.0,641.69,470.57
2017,9,23,11,45,570.0,269.5,3.95,31.5,755.5,731.8,538.75
2017,9,23,12,0,845.0,138.0,4.0,32.0,862.0,792.42,582.5
2017,9,23,12,15,845.0,138.5,4.0,32.0,864.0,760.86,560.52
2017,9,23,12,30,845.0,139.0,4.0,32.0,866.0,726.69,535.9
2017,9,23,12,45,842.0,139.0,4.05,32.5,859.5,689.79,507.91
2017,9,23,13,0,839.0,139.0,4.1,33.0,853.0,647.62,475.88
2017,9,23,13,15,835.0,138.0,4.1,33.0,838.0,602.16,441.75
2017,9,23,13,30,831.0,137.0,4.1,33.0,823.0,555.17,405.69
2017,9,23,13,45,824.0,135.5,4.15,33.0,799.5,505.02,366.49
2017,9,23,14,0,817.0,134.0,4.2,33.0,776.0,454.08,325.62
2017,9,23,14,15,807.0,132.0,4.2,32.5,745.0,401.05,282.74
2017,9,23,14,30,797.0,130.0,4.2,32.0,714.0,348.01,238.82
2017,9,23,14,45,765.0,136.0,4.25,32.0,672.5,295.74,195.28
2017,9,23,15,0,733.0,142.0,4.3,32.0,631.0,239.49,149.83
2017,9,23,15,15,714.0,138.0,4.35,31.5,587.5,186.79,109.69
2017,9,23,15,30,695.0,134.0,4.4,31.0,544.0,136.13,77.33
2017,9,23,15,45,669.5,128.5,4.45,31.0,495.5,86.55,65.82
2017,9,23,16,0,644.0,123.0,4.5,31.0,447.0,80.06,60.76
2017,9,23,16,15,609.5,116.0,4.45,30.5,395.0,78.05,59.46
2017,9,23,16,30,575.0,109.0,4.4,30.0,343.0,75.92,58.03
2017,9,23,16,45,525.5,100.0,4.35,30.0,289.5,71.95,54.89
2017,9,23,17,0,476.0,91.0,4.3,30.0,236.0,66.17,50.14
2017,9,23,17,15,408.0,78.5,4.0,29.5,184.5,58.18,43.45
2017,9,23,17,30,340.0,66.0,3.7,29.0,133.0,49.86,36.23
2017,9,23,17,45,241.5,48.5,3.45,28.5,88.0,37.26,25.15
2017,9,23,18,0,143.0,31.0,3.2,28.0,43.0,24.2,12.38
2017,9,23,18,15,71.5,15.5,3.15,27.5,21.5,14.1,0.0
2017,9,23,18,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,24,6,15,13.0,4.5,1.95,21.5,5.0,0.0,0.0
2017,9,24,6,30,26.0,9.0,2.2,22.0,10.0,23.62,0.0
2017,9,24,6,45,144.5,27.5,2.45,22.5,45.5,162.33,104.86
2017,9,24,7,0,263.0,46.0,2.7,23.0,81.0,273.57,215.5
2017,9,24,7,15,354.0,59.0,2.9,23.5,130.5,361.17,290.48
2017,9,24,7,30,445.0,72.0,3.1,24.0,180.0,459.8,370.66
2017,9,24,7,45,526.5,76.5,3.3,24.5,236.0,543.28,435.42
2017,9,24,8,0,608.0,81.0,3.5,25.0,292.0,628.93,498.72
2017,9,24,8,15,647.0,86.5,3.6,25.5,345.5,682.05,535.5
2017,9,24,8,30,686.0,92.0,3.7,26.0,399.0,734.48,570.8
2017,9,24,8,45,401.0,165.5,3.8,26.5,350.5,573.93,448.02
2017,9,24,9,0,116.0,239.0,3.9,27.0,302.0,373.46,289.12
2017,9,24,9,15,168.5,261.5,3.9,27.5,361.5,443.03,341.79
2017,9,24,9,30,221.0,284.0,3.9,28.0,421.0,512.41,392.14
2017,9,24,9,45,141.5,295.5,3.9,28.5,386.0,447.28,339.99
2017,9,24,10,0,62.0,307.0,3.9,29.0,351.0,365.59,276.01
2017,9,24,10,15,42.5,294.5,3.85,29.5,325.0,329.45,247.73
2017,9,24,10,30,23.0,282.0,3.8,30.0,299.0,281.6,210.68
2017,9,24,10,45,89.5,339.5,3.8,30.5,411.0,409.19,305.72
2017,9,24,11,0,156.0,397.0,3.8,31.0,523.0,531.97,393.34
2017,9,24,11,15,247.0,392.0,3.75,31.0,596.5,605.75,446.16
2017,9,24,11,30,338.0,387.0,3.7,31.0,670.0,662.73,486.56
2017,9,24,11,45,581.0,267.5,3.7,31.5,761.0,738.2,542.3
2017,9,24,12,0,824.0,148.0,3.7,32.0,852.0,787.82,578.25
2017,9,24,12,15,469.5,287.5,3.7,32.0,689.0,620.75,456.31
2017,9,24,12,30,115.0,427.0,3.7,32.0,526.0,462.91,338.35
2017,9,24,12,45,470.5,285.5,3.75,32.0,685.0,568.57,419.6
2017,9,24,13,0,826.0,144.0,3.8,32.0,844.0,640.63,472.5
2017,9,24,13,15,821.5,143.0,3.8,32.0,828.5,595.36,437.84
2017,9,24,13,30,817.0,142.0,3.8,32.0,813.0,548.65,401.89
2017,9,24,13,45,408.5,98.0,3.85,32.0,433.5,272.47,200.59
2017,9,24,14,0,0.0,54.0,3.9,32.0,54.0,47.9,31.58
2017,9,24,14,15,395.0,92.5,3.95,32.0,380.0,213.32,152.0
2017,9,24,14,30,790.0,131.0,4.0,32.0,706.0,343.25,235.42
2017,9,24,14,45,536.5,214.5,4.05,32.0,596.0,288.49,196.72
2017,9,24,15,0,283.0,298.0,4.1,32.0,486.0,266.88,187.49
2017,9,24,15,15,208.5,282.0,4.1,31.5,415.5,232.3,164.99
2017,9,24,15,30,134.0,266.0,4.1,31.0,345.0,197.81,143.88
2017,9,24,15,45,407.0,186.0,4.2,31.0,395.5,119.95,93.01
2017,9,24,16,0,680.0,106.0,4.3,31.0,446.0,68.69,51.39
2017,9,24,16,15,468.0,132.5,4.25,30.5,354.0,89.39,68.86
2017,9,24,16,30,256.0,159.0,4.2,30.0,262.0,113.23,88.97
2017,9,24,16,45,235.5,137.0,4.2,29.5,221.0,99.57,78.04
2017,9,24,17,0,215.0,115.0,4.2,29.0,180.0,85.29,66.37
2017,9,24,17,15,292.5,87.0,3.95,28.5,155.0,64.09,48.58
2017,9,24,17,30,370.0,59.0,3.7,28.0,130.0,44.76,32.07
2017,9,24,17,45,261.5,44.0,3.45,27.5,85.5,33.9,22.41
2017,9,24,18,0,153.0,29.0,3.2,27.0,41.0,22.69,10.74
2017,9,24,18,15,76.5,14.5,3.15,26.5,20.5,13.19,0.0
2017,9,24,18,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,25,6,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,25,6,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,25,6,45,123.5,22.5,2.35,21.5,38.5,138.03,86.29
2017,9,25,7,0,247.0,45.0,2.6,22.0,77.0,260.95,205.97
2017,9,25,7,15,340.0,58.0,2.75,22.5,126.0,349.14,281.71
2017,9,25,7,30,433.0,71.0,2.9,23.0,175.0,444.21,359.6
2017,9,25,7,45,502.5,77.5,3.05,23.5,228.5,524.48,422.2
2017,9,25,8,0,572.0,84.0,3.2,24.0,282.0,602.04,479.75
2017,9,25,8,15,351.0,137.0,3.25,24.5,265.0,487.53,388.11
2017,9,25,8,30,130.0,190.0,3.3,25.0,248.0,333.81,263.47
2017,9,25,8,45,65.0,162.0,3.4,25.5,191.0,222.88,174.84
2017,9,25,9,0,0.0,134.0,3.5,26.0,134.0,122.62,92.8
2017,9,25,9,15,88.5,210.0,3.5,26.5,265.0,293.47,228.59
2017,9,25,9,30,177.0,286.0,3.5,27.0,396.0,474.1,364.26
2017,9,25,9,45,258.5,294.0,3.55,27.5,466.5,568.72,432.61
2017,9,25,10,0,340.0,302.0,3.6,28.0,537.0,645.73,487.1
2017,9,25,10,15,315.0,325.5,3.6,28.0,552.5,640.74,481.09
2017,9,25,10,30,290.0,349.0,3.6,28.0,568.0,633.88,474.35
2017,9,25,10,45,220.5,372.0,3.65,28.0,542.0,572.11,428.13
2017,9,25,11,0,151.0,395.0,3.7,28.0,516.0,524.97,392.1
2017,9,25,11,15,127.0,401.0,3.75,28.0,504.5,500.79,373.82
2017,9,25,11,30,103.0,407.0,3.8,28.0,493.0,467.7,349.1
2017,9,25,11,45,269.0,380.5,3.85,28.5,608.5,582.94,434.64
2017,9,25,12,0,435.0,354.0,3.9,29.0,724.0,675.57,500.89
2017,9,25,12,15,385.0,377.5,3.9,29.0,705.5,632.32,468.37
2017,9,25,12,30,335.0,401.0,3.9,29.0,687.0,595.72,441.05
2017,9,25,12,45,281.0,410.5,3.95,29.5,649.0,546.42,404.09
2017,9,25,13,0,227.0,420.0,4.0,30.0,611.0,500.9,369.83
2017,9,25,13,15,277.0,400.5,4.0,30.0,629.5,494.11,364.97
2017,9,25,13,30,327.0,381.0,4.0,30.0,648.0,483.31,356.43
2017,9,25,13,45,199.0,370.5,4.05,30.0,531.5,395.79,292.25
2017,9,25,14,0,71.0,360.0,4.1,30.0,415.0,323.53,239.73
2017,9,25,14,15,121.5,355.0,4.05,29.5,445.0,322.22,238.37
2017,9,25,14,30,172.0,350.0,4.0,29.0,475.0,320.47,235.66
2017,9,25,14,45,201.5,327.0,4.0,29.0,466.0,295.75,215.34
2017,9,25,15,0,231.0,304.0,4.0,29.0,457.0,267.98,192.59
2017,9,25,15,15,296.0,269.5,3.9,29.0,451.0,225.41,157.84
2017,9,25,15,30,361.0,235.0,3.8,29.0,445.0,184.54,127.8
2017,9,25,15,45,205.5,218.0,3.75,29.0,335.5,155.6,122.85
2017,9,25,16,0,50.0,201.0,3.7,29.0,226.0,151.88,120.29
2017,9,25,16,15,45.5,178.5,3.5,28.5,199.0,136.61,108.41
2017,9,25,16,30,41.0,156.0,3.3,28.0,172.0,120.92,96.01
2017,9,25,16,45,32.0,132.5,3.15,27.5,144.0,104.17,82.49
2017,9,25,17,0,23.0,109.0,3.0,27.0,116.0,87.0,68.33
2017,9,25,17,15,11.5,86.0,2.7,26.5,89.5,71.71,55.41
2017,9,25,17,30,0.0,63.0,2.4,26.0,63.0,53.17,39.4
2017,9,25,17,45,0.0,40.5,2.15,26.0,40.5,34.82,23.26
2017,9,25,18,0,0.0,18.0,1.9,26.0,18.0,15.85,5.3
2017,9,25,18,15,0.0,9.0,1.9,25.5,9.0,8.19,0.0
2017,9,25,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,6,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,6,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,6,45,0.0,14.0,1.95,22.5,14.0,12.31,2.13
2017,9,26,7,0,0.0,28.0,2.2,23.0,28.0,24.68,14.18
2017,9,26,7,15,0.0,46.0,2.25,23.0,46.0,42.01,28.88
2017,9,26,7,30,0.0,64.0,2.3,23.0,64.0,59.83,43.89
2017,9,26,7,45,0.0,84.0,2.4,23.5,84.0,79.58,60.14
2017,9,26,8,0,0.0,104.0,2.5,24.0,104.0,98.97,75.74
2017,9,26,8,15,6.5,130.0,2.55,24.0,133.0,130.31,101.11
2017,9,26,8,30,13.0,156.0,2.6,24.0,162.0,161.55,125.96
2017,9,26,8,45,18.0,178.0,2.7,24.5,187.0,186.89,145.44
2017,9,26,9,0,23.0,200.0,2.8,25.0,212.0,212.14,164.55
2017,9,26,9,15,14.5,195.0,2.75,25.5,203.0,196.51,151.14
2017,9,26,9,30,6.0,190.0,2.7,26.0,194.0,181.8,138.64
2017,9,26,9,45,5.0,184.5,2.7,26.5,188.0,174.09,132.01
2017,9,26,10,0,4.0,179.0,2.7,27.0,182.0,166.89,125.84
2017,9,26,10,15,2.0,153.5,2.65,27.0,155.0,140.27,104.93
2017,9,26,10,30,0.0,128.0,2.6,27.0,128.0,114.55,84.73
2017,9,26,10,45,5.5,180.5,2.55,27.0,185.0,167.76,125.94
2017,9,26,11,0,11.0,233.0,2.5,27.0,242.0,220.82,166.22
2017,9,26,11,15,8.0,204.5,2.45,27.0,211.5,190.88,143.09
2017,9,26,11,30,5.0,176.0,2.4,27.0,181.0,161.72,120.67
2017,9,26,11,45,2.5,150.5,2.4,27.5,153.0,136.28,100.84
2017,9,26,12,0,0.0,125.0,2.4,28.0,125.0,111.29,81.33
2017,9,26,12,15,0.0,97.0,2.4,28.0,97.0,86.28,62.0
2017,9,26,12,30,0.0,69.0,2.4,28.0,69.0,61.33,42.6
2017,9,26,12,45,5.5,153.5,2.4,28.0,158.5,139.65,103.37
2017,9,26,13,0,11.0,238.0,2.4,28.0,248.0,215.92,161.22
2017,9,26,13,15,16.0,267.5,2.4,27.5,281.5,242.42,181.33
2017,9,26,13,30,21.0,297.0,2.4,27.0,315.0,267.48,200.43
2017,9,26,13,45,12.5,234.5,2.4,27.0,245.0,209.19,156.67
2017,9,26,14,0,4.0,172.0,2.4,27.0,175.0,151.95,113.31
2017,9,26,14,15,2.0,162.0,2.4,27.0,163.5,142.13,106.02
2017,9,26,14,30,0.0,152.0,2.4,27.0,152.0,132.61,98.9
2017,9,26,14,45,0.0,105.0,2.4,27.0,105.0,92.81,68.04
2017,9,26,15,0,0.0,58.0,2.4,27.0,58.0,51.35,35.44
2017,9,26,15,15,0.0,69.0,2.35,26.5,69.0,61.09,43.44
2017,9,26,15,30,0.0,80.0,2.3,26.0,80.0,70.85,51.48
2017,9,26,15,45,0.0,82.5,2.25,26.0,82.5,73.05,56.01
2017,9,26,16,0,0.0,85.0,2.2,26.0,85.0,75.23,58.04
2017,9,26,16,15,0.0,74.5,2.05,25.5,74.5,65.89,50.49
2017,9,26,16,30,0.0,64.0,1.9,25.0,64.0,56.55,42.84
2017,9,26,16,45,0.0,54.0,1.75,25.0,54.0,47.67,35.38
2017,9,26,17,0,0.0,44.0,1.6,25.0,44.0,38.8,27.81
2017,9,26,17,15,0.0,34.0,1.45,24.5,34.0,29.95,20.19
2017,9,26,17,30,0.0,24.0,1.3,24.0,24.0,21.12,12.45
2017,9,26,17,45,0.0,15.5,1.15,24.0,15.5,13.62,5.74
2017,9,26,18,0,0.0,7.0,1.0,24.0,7.0,6.14,0.0
2017,9,26,18,15,0.0,3.5,0.95,23.5,3.5,3.18,0.0
2017,9,26,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,27,6,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,27,6,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,27,6,45,0.0,19.0,1.8,21.5,19.0,16.75,4.53
2017,9,27,7,0,0.0,38.0,2.0,22.0,38.0,37.53,24.53
2017,9,27,7,15,9.5,61.0,2.05,22.0,63.5,69.09,51.45
2017,9,27,7,30,19.0,84.0,2.1,22.0,89.0,109.45,85.41
2017,9,27,7,45,30.0,107.0,2.15,22.5,116.5,142.76,112.95
2017,9,27,8,0,41.0,130.0,2.2,23.0,144.0,176.01,139.77
2017,9,27,8,15,95.5,158.5,2.15,23.0,198.5,252.84,202.2
2017,9,27,8,30,150.0,187.0,2.1,23.0,253.0,346.79,275.78
2017,9,27,8,45,146.0,212.0,2.1,23.5,282.5,370.84,291.91
2017,9,27,9,0,142.0,237.0,2.1,24.0,312.0,393.63,307.1
2017,9,27,9,15,138.5,260.0,2.05,24.5,339.0,413.23,319.61
2017,9,27,9,30,135.0,283.0,2.0,25.0,366.0,431.71,331.13
2017,9,27,9,45,121.0,302.0,1.95,25.5,380.5,434.96,331.13
2017,9,27,10,0,107.0,321.0,1.9,26.0,395.0,421.71,319.39
2017,9,27,10,15,76.0,320.5,1.9,26.0,374.5,387.35,292.69
2017,9,27,10,30,45.0,320.0,1.9,26.0,354.0,353.82,266.65
2017,9,27,10,45,117.0,355.5,1.9,26.5,447.5,462.27,346.47
2017,9,27,11,0,189.0,391.0,1.9,27.0,541.0,552.56,410.02
2017,9,27,11,15,112.5,367.5,1.95,27.0,457.5,454.44,337.97
2017,9,27,11,30,36.0,344.0,2.0,27.0,374.0,351.11,261.65
2017,9,27,11,45,60.5,375.0,2.1,27.5,426.5,394.83,293.79
2017,9,27,12,0,85.0,406.0,2.2,28.0,479.0,435.68,322.7
2017,9,27,12,15,68.0,392.5,2.25,28.0,450.5,403.16,298.74
2017,9,27,12,30,51.0,379.0,2.3,28.0,422.0,372.26,276.19
2017,9,27,12,45,36.5,344.0,2.4,28.0,375.0,326.26,242.69
2017,9,27,13,0,22.0,309.0,2.5,28.0,328.0,283.4,211.21
2017,9,27,13,15,49.0,345.0,2.5,28.0,386.0,322.95,240.75
2017,9,27,13,30,76.0,381.0,2.5,28.0,444.0,358.59,266.63
2017,9,27,13,45,45.5,319.5,2.55,28.0,357.0,288.26,214.85
2017,9,27,14,0,15.0,258.0,2.6,28.0,270.0,227.44,169.95
2017,9,27,14,15,10.0,223.0,2.55,27.5,231.0,195.13,146.17
2017,9,27,14,30,5.0,188.0,2.5,27.0,192.0,163.65,122.7
2017,9,27,14,45,2.5,154.0,2.45,27.0,156.0,134.3,100.34
2017,9,27,15,0,0.0,120.0,2.4,27.0,120.0,105.22,77.99
2017,9,27,15,15,70.5,189.5,2.3,27.0,230.0,160.75,118.68
2017,9,27,15,30,141.0,259.0,2.2,27.0,340.0,191.01,141.08
2017,9,27,15,45,70.5,136.0,2.1,27.0,176.5,103.8,81.14
2017,9,27,16,0,0.0,13.0,2.0,27.0,13.0,11.45,4.07
2017,9,27,16,15,0.0,11.5,1.8,26.5,11.5,10.12,3.0
2017,9,27,16,30,0.0,10.0,1.6,26.0,10.0,8.79,1.91
2017,9,27,16,45,0.0,8.5,1.45,26.0,8.5,7.47,0.78
2017,9,27,17,0,0.0,7.0,1.3,26.0,7.0,6.15,0.0
2017,9,27,17,15,0.0,5.0,1.2,25.5,5.0,4.39,0.0
2017,9,27,17,30,0.0,3.0,1.1,25.0,3.0,2.63,0.0
2017,9,27,17,45,0.0,2.0,1.0,24.5,2.0,1.75,0.0
2017,9,27,18,0,0.0,1.0,0.9,24.0,1.0,0.87,0.0
2017,9,27,18,15,0.0,0.5,1.0,24.0,0.5,0.45,0.0
2017,9,27,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,3.3,21.5,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,6,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,9,28,6,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,28,6,45,0.0,6.0,2.85,21.5,6.0,5.26,0.0
2017,9,28,7,0,0.0,12.0,3.0,22.0,12.0,10.54,2.81
2017,9,28,7,15,0.0,20.0,3.1,22.0,20.0,17.58,8.87
2017,9,28,7,30,0.0,28.0,3.2,22.0,28.0,24.64,14.9
2017,9,28,7,45,0.0,37.0,3.35,22.5,37.0,32.6,21.55
2017,9,28,8,0,0.0,46.0,3.5,23.0,46.0,40.58,28.09
2017,9,28,8,15,0.0,75.0,3.5,23.0,75.0,66.46,49.33
2017,9,28,8,30,0.0,104.0,3.5,23.0,104.0,94.73,72.22
2017,9,28,8,45,0.0,112.5,3.5,23.5,112.5,102.23,77.85
2017,9,28,9,0,0.0,121.0,3.5,24.0,121.0,109.81,83.49
2017,9,28,9,15,0.5,144.0,3.4,24.5,144.5,132.13,100.82
2017,9,28,9,30,1.0,167.0,3.3,25.0,168.0,154.34,117.79
2017,9,28,9,45,11.0,209.0,3.25,25.5,216.5,203.91,156.17
2017,9,28,10,0,21.0,251.0,3.2,26.0,265.0,253.27,193.53
2017,9,28,10,15,26.0,274.5,3.15,26.0,293.0,279.03,212.65
2017,9,28,10,30,31.0,298.0,3.1,26.0,321.0,318.24,241.72
2017,9,28,10,45,34.0,308.0,3.05,26.5,334.0,327.05,247.32
2017,9,28,11,0,37.0,318.0,3.0,27.0,347.0,335.48,252.72
2017,9,28,11,15,39.5,328.5,2.95,27.0,361.0,343.52,258.3
2017,9,28,11,30,42.0,339.0,2.9,27.0,375.0,351.03,263.51
2017,9,28,11,45,39.5,346.5,2.9,27.5,380.0,351.17,262.72
2017,9,28,12,0,37.0,354.0,2.9,28.0,385.0,351.07,261.84
2017,9,28,12,15,65.5,382.5,2.9,28.0,437.5,392.0,292.1
2017,9,28,12,30,94.0,411.0,2.9,28.0,490.0,429.38,319.21
2017,9,28,12,45,61.5,371.5,2.9,28.0,423.5,365.65,272.26
2017,9,28,13,0,29.0,332.0,2.9,28.0,357.0,305.95,228.18
2017,9,28,13,15,102.0,366.0,2.95,28.0,449.5,369.06,275.4
2017,9,28,13,30,175.0,400.0,3.0,28.0,542.0,419.51,311.64
2017,9,28,13,45,181.5,387.0,3.05,28.0,530.5,396.76,294.26
2017,9,28,14,0,188.0,374.0,3.1,28.0,519.0,373.35,276.35
2017,9,28,14,15,198.0,356.5,3.15,28.0,503.5,347.32,256.12
2017,9,28,14,30,208.0,339.0,3.2,28.0,488.0,320.32,234.79
2017,9,28,14,45,198.0,320.0,3.25,28.0,455.5,286.65,208.94
2017,9,28,15,0,188.0,301.0,3.3,28.0,423.0,254.31,184.46
2017,9,28,15,15,218.0,275.0,3.3,27.5,406.5,223.84,161.02
2017,9,28,15,30,248.0,249.0,3.3,27.0,390.0,180.9,130.73
2017,9,28,15,45,300.5,216.0,3.3,27.0,371.5,145.65,115.77
2017,9,28,16,0,353.0,183.0,3.3,27.0,353.0,127.57,101.32
2017,9,28,16,15,345.5,160.5,3.15,26.5,310.5,114.44,90.97
2017,9,28,16,30,338.0,138.0,3.0,26.0,268.0,100.66,79.9
2017,9,28,16,45,310.0,119.0,2.95,26.0,223.5,88.4,69.76
2017,9,28,17,0,282.0,100.0,2.9,26.0,179.0,75.63,58.98
2017,9,28,17,15,240.5,80.5,2.7,25.5,137.0,61.94,47.28
2017,9,28,17,30,199.0,61.0,2.5,25.0,95.0,47.77,34.85
2017,9,28,17,45,124.5,41.0,2.3,24.5,60.0,32.67,21.31
2017,9,28,18,0,50.0,21.0,2.1,24.0,25.0,17.15,2.68
2017,9,28,18,15,25.0,10.5,2.2,23.5,12.5,9.55,0.0
2017,9,28,18,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,6,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,9,29,6,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,9,29,6,45,0.0,3.0,3.8,20.5,3.0,2.63,0.0
2017,9,29,7,0,0.0,6.0,3.8,21.0,6.0,5.26,0.0
2017,9,29,7,15,0.0,10.5,3.8,21.0,10.5,9.22,1.98
2017,9,29,7,30,0.0,15.0,3.8,21.0,15.0,13.18,5.38
2017,9,29,7,45,0.0,20.0,3.8,21.5,20.0,17.59,9.09
2017,9,29,8,0,0.0,25.0,3.8,22.0,25.0,22.0,12.75
2017,9,29,8,15,0.0,21.0,3.85,22.0,21.0,18.49,9.77
2017,9,29,8,30,0.0,17.0,3.9,22.0,17.0,14.97,6.8
2017,9,29,8,45,0.0,18.5,3.95,22.5,18.5,16.3,7.84
2017,9,29,9,0,0.0,20.0,4.0,23.0,20.0,17.64,8.87
2017,9,29,9,15,0.0,56.5,3.95,23.0,56.5,49.96,35.24
2017,9,29,9,30,0.0,93.0,3.9,23.0,93.0,82.46,61.4
2017,9,29,9,45,0.0,54.0,3.85,23.5,54.0,47.79,33.15
2017,9,29,10,0,0.0,15.0,3.8,24.0,15.0,13.26,5.1
2017,9,29,10,15,0.0,48.0,3.75,24.0,48.0,42.51,28.7
2017,9,29,10,30,0.0,81.0,3.7,24.0,81.0,71.88,52.13
2017,9,29,10,45,0.0,91.5,3.65,24.5,91.5,81.27,59.37
2017,9,29,11,0,0.0,102.0,3.6,25.0,102.0,90.78,66.65
2017,9,29,11,15,0.5,124.5,3.6,25.0,125.0,111.5,82.88
2017,9,29,11,30,1.0,147.0,3.6,25.0,148.0,132.11,98.91
2017,9,29,11,45,4.5,173.5,3.65,25.5,177.5,158.5,119.21
2017,9,29,12,0,8.0,200.0,3.7,26.0,207.0,184.4,138.9
2017,9,29,12,15,5.5,178.0,3.7,26.0,182.5,162.25,121.72
2017,9,29,12,30,3.0,156.0,3.7,26.0,158.0,140.52,104.89
2017,9,29,12,45,6.0,186.0,3.7,26.0,191.0,168.38,126.51
2017,9,29,13,0,9.0,216.0,3.7,26.0,224.0,195.47,147.33
2017,9,29,13,15,7.5,200.5,3.65,25.5,207.0,180.21,135.88
2017,9,29,13,30,6.0,185.0,3.6,25.0,190.0,165.26,124.67
2017,9,29,13,45,4.5,177.0,3.6,25.0,180.5,156.96,118.35
2017,9,29,14,0,3.0,169.0,3.6,25.0,171.0,148.87,112.21
2017,9,29,14,15,8.5,203.5,3.55,25.0,210.0,178.51,135.32
2017,9,29,14,30,14.0,238.0,3.5,25.0,249.0,205.89,156.47
2017,9,29,14,45,80.5,268.5,3.45,25.0,321.5,232.01,174.32
2017,9,29,15,0,147.0,299.0,3.4,25.0,394.0,244.81,181.27
2017,9,29,15,15,73.5,194.0,3.3,24.5,241.5,163.2,121.77
2017,9,29,15,30,0.0,89.0,3.2,24.0,89.0,78.85,58.35
2017,9,29,15,45,5.5,127.0,3.15,24.0,130.0,109.04,86.82
2017,9,29,16,0,11.0,165.0,3.1,24.0,171.0,135.98,109.65
2017,9,29,16,15,6.5,146.0,2.95,23.5,149.5,120.97,97.59
2017,9,29,16,30,2.0,127.0,2.8,23.0,128.0,105.8,85.25
2017,9,29,16,45,1.0,105.5,2.7,23.0,106.0,88.69,70.87
2017,9,29,17,0,0.0,84.0,2.6,23.0,84.0,71.36,56.06
2017,9,29,17,15,0.0,63.0,2.55,22.5,63.0,54.2,41.21
2017,9,29,17,30,0.0,42.0,2.5,22.0,42.0,36.79,25.89
2017,9,29,17,45,0.0,25.0,2.45,22.0,25.0,22.03,12.62
2017,9,29,18,0,0.0,8.0,2.4,22.0,8.0,7.02,0.0
2017,9,29,18,15,0.0,4.0,2.55,21.5,4.0,3.64,0.0
2017,9,29,18,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,30,6,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,9,30,6,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,30,6,45,131.5,19.5,2.95,17.5,35.0,133.1,63.08
2017,9,30,7,0,263.0,39.0,3.1,18.0,70.0,260.8,207.48
2017,9,30,7,15,352.5,52.5,3.1,18.5,118.5,346.91,283.86
2017,9,30,7,30,442.0,66.0,3.1,19.0,167.0,444.44,365.14
2017,9,30,7,45,512.0,73.0,3.15,19.5,221.0,520.26,425.59
2017,9,30,8,0,582.0,80.0,3.2,20.0,275.0,597.95,484.28
2017,9,30,8,15,622.5,86.5,3.15,20.5,328.0,652.05,522.51
2017,9,30,8,30,663.0,93.0,3.1,21.0,381.0,705.52,558.99
2017,9,30,8,45,698.0,96.0,3.1,22.0,432.5,748.68,585.98
2017,9,30,9,0,733.0,99.0,3.1,23.0,484.0,785.68,607.91
2017,9,30,9,15,754.0,103.0,3.05,23.5,530.5,814.2,624.37
2017,9,30,9,30,775.0,107.0,3.0,24.0,577.0,839.87,638.7
2017,9,30,9,45,793.0,108.5,3.0,24.5,618.0,856.86,647.28
2017,9,30,10,0,811.0,110.0,3.0,25.0,659.0,870.57,653.73
2017,9,30,10,15,822.5,112.0,3.0,25.0,693.5,875.56,655.67
2017,9,30,10,30,834.0,114.0,3.0,25.0,728.0,877.01,655.44
