Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,30,10,45,843.0,115.0,3.05,25.5,755.0,864.06,644.7
2017,9,30,11,0,852.0,116.0,3.1,26.0,782.0,855.6,637.29
2017,9,30,11,15,857.0,117.0,3.1,26.0,801.0,840.27,626.27
2017,9,30,11,30,862.0,118.0,3.1,26.0,820.0,821.56,613.13
2017,9,30,11,45,854.0,125.0,3.1,26.5,828.0,795.04,593.57
2017,9,30,12,0,846.0,132.0,3.1,27.0,836.0,765.75,572.26
2017,9,30,12,15,846.5,132.0,3.1,27.0,837.5,733.83,549.54
2017,9,30,12,30,847.0,132.0,3.1,27.0,839.0,699.28,524.03
2017,9,30,12,45,845.0,131.5,3.1,27.5,832.0,660.25,493.91
2017,9,30,13,0,843.0,131.0,3.1,28.0,825.0,619.12,461.78
2017,9,30,13,15,838.5,130.0,3.1,28.0,809.5,573.47,426.67
2017,9,30,13,30,834.0,129.0,3.1,28.0,794.0,526.07,389.36
2017,9,30,13,45,826.5,127.5,3.1,28.0,770.0,475.64,348.83
2017,9,30,14,0,819.0,126.0,3.1,28.0,746.0,424.48,306.66
2017,9,30,14,15,809.0,124.0,3.05,28.0,715.0,371.57,262.15
2017,9,30,14,30,799.0,122.0,3.0,28.0,684.0,318.65,216.98
2017,9,30,14,45,774.0,124.0,3.0,28.0,643.5,265.66,172.43
2017,9,30,15,0,749.0,126.0,3.0,28.0,603.0,208.39,126.37
2017,9,30,15,15,729.5,122.0,2.95,27.5,559.0,155.4,88.02
2017,9,30,15,30,710.0,118.0,2.9,27.0,515.0,104.47,60.52
2017,9,30,15,45,686.5,112.0,2.85,27.0,467.0,71.81,54.81
2017,9,30,16,0,663.0,106.0,2.8,27.0,419.0,70.17,53.66
2017,9,30,16,15,627.0,99.5,2.55,26.5,367.0,67.95,52.09
2017,9,30,16,30,591.0,93.0,2.3,26.0,315.0,65.62,50.4
2017,9,30,16,45,543.5,84.0,2.05,25.5,262.0,61.1,46.76
2017,9,30,17,0,496.0,75.0,1.8,25.0,209.0,56.36,42.81
2017,9,30,17,15,420.5,63.0,1.6,24.0,158.5,48.67,36.2
2017,9,30,17,30,345.0,51.0,1.4,23.0,108.0,39.08,27.69
2017,9,30,17,45,239.5,34.5,1.25,22.5,66.5,26.83,16.41
2017,9,30,18,0,134.0,18.0,1.1,22.0,25.0,14.17,0.0
2017,9,30,18,15,67.0,9.0,1.1,21.5,12.5,8.19,0.0
2017,9,30,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,1,6,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,10,1,6,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,1,6,45,164.5,17.5,0.65,17.5,36.5,153.95,65.62
2017,10,1,7,0,329.0,35.0,0.7,18.0,73.0,301.07,236.21
2017,10,1,7,15,421.5,46.0,0.7,18.5,123.0,390.48,313.09
2017,10,1,7,30,514.0,57.0,0.7,19.0,173.0,485.68,388.81
2017,10,1,7,45,573.5,64.0,0.75,19.5,227.0,554.82,440.65
2017,10,1,8,0,633.0,71.0,0.8,20.0,281.0,625.44,491.02
2017,10,1,8,15,672.0,76.5,0.95,21.0,335.0,678.03,526.44
2017,10,1,8,30,711.0,82.0,1.1,22.0,389.0,729.89,560.27
2017,10,1,8,45,739.5,86.0,1.3,23.0,440.0,765.52,582.51
2017,10,1,9,0,768.0,90.0,1.5,24.0,491.0,803.48,606.0
2017,10,1,9,15,788.0,93.5,1.45,24.5,538.0,830.8,620.39
2017,10,1,9,30,808.0,97.0,1.4,25.0,585.0,855.17,632.7
2017,10,1,9,45,822.0,100.0,1.4,25.5,626.0,870.39,639.53
2017,10,1,10,0,836.0,103.0,1.4,26.0,667.0,882.19,644.32
2017,10,1,10,15,846.5,105.0,1.4,26.5,701.0,878.16,638.98
2017,10,1,10,30,857.0,107.0,1.4,27.0,735.0,878.94,637.13
2017,10,1,10,45,863.5,109.0,1.45,27.5,762.0,872.63,631.44
2017,10,1,11,0,870.0,111.0,1.5,28.0,789.0,862.77,623.68
2017,10,1,11,15,875.0,112.0,1.55,28.0,807.5,847.1,613.54
2017,10,1,11,30,880.0,113.0,1.6,28.0,826.0,828.0,601.28
2017,10,1,11,45,882.0,113.5,1.7,28.0,836.5,802.71,585.48
2017,10,1,12,0,884.0,114.0,1.8,28.0,847.0,774.32,567.54
2017,10,1,12,15,884.5,114.0,1.85,28.0,848.5,741.4,545.78
2017,10,1,12,30,885.0,114.0,1.9,28.0,850.0,705.75,520.55
2017,10,1,12,45,881.5,114.5,1.95,28.5,842.5,665.41,490.49
2017,10,1,13,0,878.0,115.0,2.0,29.0,835.0,622.94,458.32
2017,10,1,13,15,874.0,114.0,2.05,29.0,819.0,577.03,423.84
2017,10,1,13,30,870.0,113.0,2.1,29.0,803.0,529.47,387.12
2017,10,1,13,45,862.0,112.5,2.2,29.0,779.0,479.09,347.35
2017,10,1,14,0,854.0,112.0,2.3,29.0,755.0,427.85,305.66
2017,10,1,14,15,844.5,110.0,2.35,29.0,723.0,374.32,261.08
2017,10,1,14,30,835.0,108.0,2.4,29.0,691.0,314.43,211.02
2017,10,1,14,45,820.5,106.0,2.45,29.0,652.5,258.87,164.33
2017,10,1,15,0,806.0,104.0,2.5,29.0,614.0,204.22,120.12
2017,10,1,15,15,788.0,101.0,2.5,28.5,569.0,149.62,81.24
2017,10,1,15,30,770.0,98.0,2.5,28.0,524.0,96.84,54.27
2017,10,1,15,45,744.5,94.0,2.5,28.0,474.5,66.9,50.5
2017,10,1,16,0,719.0,90.0,2.5,28.0,425.0,59.67,44.66
2017,10,1,16,15,684.5,84.5,2.3,27.5,372.5,57.66,43.24
2017,10,1,16,30,650.0,79.0,2.1,27.0,320.0,55.55,41.69
2017,10,1,16,45,599.0,72.5,1.95,27.0,266.0,52.48,39.17
2017,10,1,17,0,548.0,66.0,1.8,27.0,212.0,49.33,36.47
2017,10,1,17,15,470.5,56.0,1.65,26.0,160.5,43.01,31.06
2017,10,1,17,30,393.0,46.0,1.5,25.0,109.0,36.47,25.18
2017,10,1,17,45,270.0,31.5,1.35,24.0,66.5,25.41,14.95
2017,10,1,18,0,147.0,17.0,1.2,23.0,24.0,13.84,0.0
2017,10,1,18,15,73.5,8.5,1.2,22.5,12.0,7.73,0.0
2017,10,1,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,6,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,2,6,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,2,6,45,128.0,19.5,1.2,19.5,34.0,129.44,45.98
2017,10,2,7,0,256.0,39.0,1.3,20.0,68.0,255.84,199.54
2017,10,2,7,15,350.0,52.5,1.5,20.5,116.5,344.02,276.68
2017,10,2,7,30,444.0,66.0,1.7,21.0,165.0,443.53,358.22
2017,10,2,7,45,510.5,74.0,1.95,22.0,218.5,517.64,415.97
2017,10,2,8,0,577.0,82.0,2.2,23.0,272.0,593.37,471.79
2017,10,2,8,15,618.5,88.5,2.45,23.5,325.0,647.9,510.76
2017,10,2,8,30,660.0,95.0,2.7,24.0,378.0,701.8,548.25
2017,10,2,8,45,430.5,161.5,2.95,24.5,355.0,585.53,458.91
2017,10,2,9,0,201.0,228.0,3.2,25.0,332.0,432.89,338.47
2017,10,2,9,15,234.5,246.5,3.25,25.5,379.0,480.53,373.75
2017,10,2,9,30,268.0,265.0,3.3,26.0,426.0,543.89,418.74
2017,10,2,9,45,220.0,291.5,3.35,26.5,430.0,509.84,390.37
2017,10,2,10,0,172.0,318.0,3.4,27.0,434.0,490.37,373.04
2017,10,2,10,15,508.5,214.0,3.4,27.0,580.5,699.97,531.7
2017,10,2,10,30,845.0,110.0,3.4,27.0,727.0,868.67,648.69
2017,10,2,10,45,579.0,235.0,3.45,27.5,665.0,761.07,569.38
2017,10,2,11,0,313.0,360.0,3.5,28.0,603.0,634.15,472.69
2017,10,2,11,15,595.5,235.0,3.55,28.0,711.0,745.25,557.43
2017,10,2,11,30,878.0,110.0,3.6,28.0,819.0,820.19,610.85
2017,10,2,11,45,872.5,115.0,3.65,28.5,827.0,793.46,590.71
2017,10,2,12,0,867.0,120.0,3.7,29.0,835.0,763.87,569.36
2017,10,2,12,15,620.5,247.0,3.75,29.0,759.5,676.77,503.58
2017,10,2,12,30,374.0,374.0,3.8,29.0,684.0,587.9,435.97
2017,10,2,12,45,294.5,389.5,3.85,29.5,632.5,528.01,391.24
2017,10,2,13,0,215.0,405.0,3.9,30.0,581.0,473.66,350.29
2017,10,2,13,15,352.5,353.0,3.9,30.0,634.5,487.59,360.74
2017,10,2,13,30,490.0,301.0,3.9,30.0,688.0,487.66,359.39
2017,10,2,13,45,668.0,206.0,3.95,30.0,716.0,459.15,335.64
2017,10,2,14,0,846.0,111.0,4.0,30.0,744.0,420.43,301.36
2017,10,2,14,15,836.0,109.0,3.95,29.5,712.5,367.2,256.86
2017,10,2,14,30,826.0,107.0,3.9,29.0,681.0,307.65,206.93
2017,10,2,14,45,789.5,114.5,3.9,29.0,638.0,255.17,163.02
2017,10,2,15,0,753.0,122.0,3.9,29.0,595.0,206.09,124.06
2017,10,2,15,15,733.0,118.5,3.8,28.5,550.5,147.03,82.0
2017,10,2,15,30,713.0,115.0,3.7,28.0,506.0,96.43,56.73
2017,10,2,15,45,686.5,109.5,3.6,28.0,457.5,70.66,53.67
2017,10,2,16,0,660.0,104.0,3.5,28.0,409.0,69.26,52.72
2017,10,2,16,15,621.5,98.0,3.2,27.5,357.0,67.33,51.39
2017,10,2,16,30,583.0,92.0,2.9,27.0,305.0,65.33,49.97
2017,10,2,16,45,526.5,84.0,2.65,27.0,252.0,61.54,46.85
2017,10,2,17,0,470.0,76.0,2.4,27.0,199.0,57.64,43.5
2017,10,2,17,15,385.5,64.0,2.2,26.5,149.0,48.25,35.38
2017,10,2,17,30,301.0,52.0,2.0,26.0,99.0,39.89,27.85
2017,10,2,17,45,178.0,34.5,1.85,25.5,59.0,26.84,15.74
2017,10,2,18,0,55.0,17.0,1.7,25.0,19.0,13.95,0.0
2017,10,2,18,15,27.5,8.5,1.7,24.5,9.5,7.73,0.0
2017,10,2,18,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,3,6,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,10,3,6,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,3,6,45,140.5,17.5,1.15,22.5,33.5,132.28,36.89
2017,10,3,7,0,281.0,35.0,1.3,23.0,67.0,267.83,205.99
2017,10,3,7,15,379.5,46.0,1.45,23.0,115.0,359.19,285.67
2017,10,3,7,30,478.0,57.0,1.6,23.0,163.0,456.79,365.62
2017,10,3,7,45,552.5,61.5,1.75,23.5,217.0,532.55,423.86
2017,10,3,8,0,627.0,66.0,1.9,24.0,271.0,610.59,481.17
2017,10,3,8,15,666.0,71.0,2.0,24.5,323.5,662.01,516.63
2017,10,3,8,30,705.0,76.0,2.1,25.0,376.0,708.99,547.92
2017,10,3,8,45,352.5,114.5,2.25,25.5,264.5,459.82,361.88
2017,10,3,9,0,0.0,153.0,2.4,26.0,153.0,142.46,108.07
2017,10,3,9,15,0.0,94.0,2.5,26.5,94.0,83.5,61.46
2017,10,3,9,30,0.0,35.0,2.6,27.0,35.0,30.92,19.25
2017,10,3,9,45,2.5,113.0,2.75,27.5,115.0,103.25,76.62
2017,10,3,10,0,5.0,191.0,2.9,28.0,195.0,179.5,135.43
2017,10,3,10,15,69.5,271.0,2.95,28.0,321.5,327.53,249.15
2017,10,3,10,30,134.0,351.0,3.0,28.0,448.0,477.39,359.32
2017,10,3,10,45,102.0,354.0,3.1,28.5,429.5,432.33,324.07
2017,10,3,11,0,70.0,357.0,3.2,29.0,411.0,401.79,300.11
2017,10,3,11,15,105.5,378.0,3.3,29.0,462.0,445.64,332.59
2017,10,3,11,30,141.0,399.0,3.4,29.0,513.0,495.58,368.66
2017,10,3,11,45,154.5,405.5,3.5,29.5,531.5,501.38,371.84
2017,10,3,12,0,168.0,412.0,3.6,30.0,550.0,505.56,374.03
2017,10,3,12,15,133.5,407.0,3.6,30.0,517.0,464.07,343.37
2017,10,3,12,30,99.0,402.0,3.6,30.0,484.0,422.25,312.6
2017,10,3,12,45,49.5,212.5,3.65,30.0,253.5,219.24,163.22
2017,10,3,13,0,0.0,23.0,3.7,30.0,23.0,20.39,10.34
2017,10,3,13,15,0.0,78.5,3.7,30.0,78.5,69.73,48.95
2017,10,3,13,30,0.0,134.0,3.7,30.0,134.0,118.31,86.53
2017,10,3,13,45,0.0,127.5,3.75,30.0,127.5,112.52,82.13
2017,10,3,14,0,0.0,121.0,3.8,30.0,121.0,106.78,77.82
2017,10,3,14,15,3.5,161.0,3.8,29.5,163.5,141.47,104.84
2017,10,3,14,30,7.0,201.0,3.8,29.0,206.0,174.05,130.15
2017,10,3,14,45,192.0,227.5,3.85,29.0,348.0,209.69,150.64
2017,10,3,15,0,377.0,254.0,3.9,29.0,490.0,239.47,165.19
2017,10,3,15,15,194.5,221.5,3.9,28.5,342.5,182.48,130.55
2017,10,3,15,30,12.0,189.0,3.9,28.0,195.0,156.09,118.03
2017,10,3,15,45,6.5,167.5,3.95,28.0,171.0,138.58,109.83
2017,10,3,16,0,1.0,146.0,4.0,28.0,147.0,121.83,96.42
2017,10,3,16,15,0.5,127.0,3.9,27.5,127.5,106.72,84.38
2017,10,3,16,30,0.0,108.0,3.8,27.0,108.0,91.44,71.97
2017,10,3,16,45,0.0,88.5,3.75,27.0,88.5,75.6,58.75
2017,10,3,17,0,0.0,69.0,3.7,27.0,69.0,59.58,45.13
2017,10,3,17,15,0.0,51.0,3.6,26.5,51.0,44.53,32.2
2017,10,3,17,30,0.0,33.0,3.5,26.0,33.0,29.1,18.76
2017,10,3,17,45,0.0,19.5,3.4,25.5,19.5,17.17,7.85
2017,10,3,18,0,0.0,6.0,3.3,25.0,6.0,5.46,0.0
2017,10,3,18,15,0.0,3.0,3.25,25.0,3.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,6,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,6,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,6,45,77.5,21.0,3.0,23.0,29.5,88.89,15.22
2017,10,4,7,0,155.0,42.0,3.1,23.0,59.0,180.6,138.1
2017,10,4,7,15,252.5,57.5,3.25,23.0,104.5,282.8,226.48
2017,10,4,7,30,350.0,73.0,3.4,23.0,150.0,378.76,307.0
2017,10,4,7,45,437.0,79.5,3.6,23.5,203.0,460.02,372.99
2017,10,4,8,0,524.0,86.0,3.8,24.0,256.0,553.11,444.81
2017,10,4,8,15,569.0,93.0,3.8,24.5,307.5,609.6,485.4
2017,10,4,8,30,614.0,100.0,3.8,25.0,359.0,665.68,524.43
2017,10,4,8,45,377.5,163.5,3.85,25.5,329.5,540.03,425.06
2017,10,4,9,0,141.0,227.0,3.9,26.0,300.0,378.74,295.72
2017,10,4,9,15,146.0,247.5,3.8,26.0,329.5,402.86,313.45
2017,10,4,9,30,151.0,268.0,3.7,26.0,359.0,426.12,329.73
2017,10,4,9,45,219.5,283.5,3.65,26.5,425.0,498.99,383.75
2017,10,4,10,0,288.0,299.0,3.6,27.0,491.0,586.14,446.15
2017,10,4,10,15,283.0,317.5,3.5,27.0,514.5,593.94,449.64
2017,10,4,10,30,278.0,336.0,3.4,27.0,538.0,599.99,452.32
2017,10,4,10,45,297.5,335.5,3.35,27.5,558.5,605.71,454.98
2017,10,4,11,0,317.0,335.0,3.3,28.0,579.0,609.78,456.45
2017,10,4,11,15,272.5,364.0,3.25,28.0,577.5,588.6,439.21
2017,10,4,11,30,228.0,393.0,3.2,28.0,576.0,558.22,415.82
2017,10,4,11,45,259.5,392.5,3.2,28.5,603.0,576.2,427.82
2017,10,4,12,0,291.0,392.0,3.2,29.0,630.0,582.61,431.34
2017,10,4,12,15,271.5,397.0,3.2,29.0,619.0,555.17,410.98
2017,10,4,12,30,252.0,402.0,3.2,29.0,608.0,528.04,390.95
2017,10,4,12,45,527.0,272.5,3.2,29.0,699.5,572.29,425.85
2017,10,4,13,0,802.0,143.0,3.2,29.0,791.0,592.49,441.03
2017,10,4,13,15,797.0,142.0,3.15,29.0,775.5,547.94,406.12
2017,10,4,13,30,792.0,141.0,3.1,29.0,760.0,502.1,369.74
2017,10,4,13,45,788.5,137.5,3.1,29.5,737.5,453.75,330.02
2017,10,4,14,0,785.0,134.0,3.1,30.0,715.0,404.42,288.66
2017,10,4,14,15,509.0,227.5,3.1,29.5,598.0,336.71,239.78
2017,10,4,14,30,233.0,321.0,3.1,29.0,481.0,307.57,223.28
2017,10,4,14,45,192.0,304.0,3.15,29.0,431.0,267.77,193.99
2017,10,4,15,0,151.0,287.0,3.2,29.0,381.0,232.78,169.16
2017,10,4,15,15,150.0,264.5,3.15,29.0,352.0,203.17,147.83
2017,10,4,15,30,149.0,242.0,3.1,29.0,323.0,174.03,129.11
2017,10,4,15,45,388.0,175.0,3.1,29.0,357.5,114.15,89.3
2017,10,4,16,0,627.0,108.0,3.1,29.0,392.0,72.47,55.16
2017,10,4,16,15,586.5,101.5,2.9,28.5,341.0,70.29,53.68
2017,10,4,16,30,546.0,95.0,2.7,28.0,290.0,68.04,52.06
2017,10,4,16,45,492.0,85.5,2.55,27.5,238.5,63.16,48.12
2017,10,4,17,0,438.0,76.0,2.4,27.0,187.0,56.42,42.44
2017,10,4,17,15,351.0,63.5,2.15,26.5,138.0,47.94,35.04
2017,10,4,17,30,264.0,51.0,1.9,26.0,89.0,39.18,27.13
2017,10,4,17,45,150.0,32.5,1.7,25.5,52.0,25.34,13.91
2017,10,4,18,0,36.0,14.0,1.5,25.0,15.0,12.73,0.0
2017,10,4,18,15,18.0,7.0,1.5,24.5,7.5,0.0,0.0
2017,10,4,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,6,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,10,5,6,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,10,5,6,45,144.5,17.0,0.5,20.5,32.5,136.01,12.56
2017,10,5,7,0,289.0,34.0,0.5,21.0,65.0,270.57,206.8
2017,10,5,7,15,390.5,45.0,0.75,21.5,113.5,363.69,288.21
2017,10,5,7,30,492.0,56.0,1.0,22.0,162.0,463.25,369.11
2017,10,5,7,45,554.5,63.0,1.25,22.5,215.0,533.2,423.33
2017,10,5,8,0,617.0,70.0,1.5,23.0,268.0,604.8,476.51
2017,10,5,8,15,658.0,75.5,1.55,23.5,321.0,657.95,512.95
2017,10,5,8,30,699.0,81.0,1.6,24.0,374.0,710.47,547.75
2017,10,5,8,45,728.0,85.0,1.7,24.5,424.5,745.71,569.91
2017,10,5,9,0,757.0,89.0,1.8,25.0,475.0,783.35,593.47
2017,10,5,9,15,519.5,173.5,1.7,25.5,450.0,675.99,513.74
2017,10,5,9,30,282.0,258.0,1.6,26.0,425.0,545.59,413.55
2017,10,5,9,45,279.0,279.0,1.55,26.5,454.0,561.53,423.23
2017,10,5,10,0,276.0,300.0,1.5,27.0,483.0,575.65,430.45
2017,10,5,10,15,239.0,323.0,1.45,27.0,487.5,545.78,407.21
2017,10,5,10,30,202.0,346.0,1.4,27.0,492.0,530.01,394.06
2017,10,5,10,45,531.5,227.5,1.4,27.5,630.0,706.16,522.08
2017,10,5,11,0,861.0,109.0,1.4,28.0,768.0,840.56,610.45
2017,10,5,11,15,866.0,109.5,1.4,28.0,786.0,824.33,597.78
2017,10,5,11,30,871.0,110.0,1.4,28.0,804.0,804.74,584.66
2017,10,5,11,45,499.5,257.0,1.45,28.5,656.5,638.73,467.74
2017,10,5,12,0,128.0,404.0,1.5,29.0,509.0,467.47,341.66
2017,10,5,12,15,247.5,386.5,1.55,29.0,589.0,527.94,386.98
2017,10,5,12,30,367.0,369.0,1.6,29.0,669.0,573.97,419.61
2017,10,5,12,45,389.5,355.5,1.65,29.0,671.0,553.83,405.01
2017,10,5,13,0,412.0,342.0,1.7,29.0,673.0,531.3,388.78
2017,10,5,13,15,639.5,224.5,1.75,29.0,726.5,528.86,387.36
2017,10,5,13,30,867.0,107.0,1.8,29.0,780.0,508.89,370.76
2017,10,5,13,45,859.5,106.0,1.85,29.0,756.0,458.62,330.55
2017,10,5,14,0,852.0,105.0,1.9,29.0,732.0,407.47,288.66
2017,10,5,14,15,842.0,103.5,1.9,29.0,700.5,354.48,244.3
2017,10,5,14,30,832.0,102.0,1.9,29.0,669.0,294.98,194.55
2017,10,5,14,45,500.5,193.5,1.95,29.0,529.0,239.88,160.63
2017,10,5,15,0,169.0,285.0,2.0,29.0,389.0,233.14,168.19
2017,10,5,15,15,459.0,191.5,2.0,28.5,444.5,166.0,108.09
2017,10,5,15,30,749.0,98.0,2.0,28.0,500.0,83.41,50.78
2017,10,5,15,45,719.5,94.5,2.05,28.0,450.5,61.47,46.05
2017,10,5,16,0,690.0,91.0,2.1,28.0,401.0,60.99,45.83
2017,10,5,16,15,652.0,85.5,1.95,27.5,348.5,58.99,44.41
2017,10,5,16,30,614.0,80.0,1.8,27.0,296.0,56.92,42.88
2017,10,5,16,45,555.5,73.0,1.65,27.0,243.0,53.48,40.03
2017,10,5,17,0,497.0,66.0,1.5,27.0,190.0,49.98,36.97
2017,10,5,17,15,410.5,55.5,1.4,26.0,140.0,43.24,31.12
2017,10,5,17,30,324.0,45.0,1.3,25.0,90.0,34.76,23.5
2017,10,5,17,45,193.5,28.5,1.2,24.5,52.0,22.29,11.23
2017,10,5,18,0,63.0,12.0,1.1,24.0,14.0,10.91,0.0
2017,10,5,18,15,31.5,6.0,1.1,23.5,7.0,0.0,0.0
2017,10,5,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,6,6,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,10,6,6,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,6,6,45,135.5,17.5,1.4,19.5,31.5,126.98,0.0
2017,10,6,7,0,271.0,35.0,1.6,20.0,63.0,258.89,199.34
2017,10,6,7,15,372.5,47.0,1.7,20.5,111.5,352.52,282.83
2017,10,6,7,30,474.0,59.0,1.8,21.0,160.0,452.52,365.16
2017,10,6,7,45,539.0,66.5,1.95,22.0,213.5,524.49,420.95
2017,10,6,8,0,604.0,74.0,2.1,23.0,267.0,598.13,474.93
2017,10,6,8,15,646.0,80.0,2.1,23.5,320.0,652.3,512.45
2017,10,6,8,30,688.0,86.0,2.1,24.0,373.0,705.85,548.18
2017,10,6,8,45,706.0,94.5,2.1,25.0,421.5,741.13,568.79
2017,10,6,9,0,724.0,103.0,2.1,26.0,470.0,773.97,587.26
2017,10,6,9,15,746.0,106.5,2.0,26.0,516.0,801.42,603.21
2017,10,6,9,30,768.0,110.0,1.9,26.0,562.0,822.01,614.32
2017,10,6,9,45,779.0,115.5,1.85,26.5,601.5,836.61,620.64
2017,10,6,10,0,790.0,121.0,1.8,27.0,641.0,847.83,624.8
2017,10,6,10,15,802.0,123.5,1.8,27.0,675.0,853.17,626.92
2017,10,6,10,30,814.0,126.0,1.8,27.0,709.0,854.99,626.94
2017,10,6,10,45,824.0,126.5,1.85,27.5,736.0,849.37,621.52
2017,10,6,11,0,834.0,127.0,1.9,28.0,763.0,840.2,613.98
2017,10,6,11,15,599.5,242.0,1.95,28.0,705.0,745.43,547.48
2017,10,6,11,30,365.0,357.0,2.0,28.0,647.0,638.18,469.27
2017,10,6,11,45,618.5,237.5,2.05,28.5,735.5,711.14,524.01
2017,10,6,12,0,872.0,118.0,2.1,29.0,824.0,752.22,554.16
2017,10,6,12,15,872.5,118.0,2.15,29.0,825.5,719.43,530.59
2017,10,6,12,30,873.0,118.0,2.2,29.0,827.0,683.95,505.06
2017,10,6,12,45,534.0,258.0,2.25,29.0,690.5,559.67,413.25
2017,10,6,13,0,195.0,398.0,2.3,29.0,554.0,452.22,333.11
2017,10,6,13,15,531.5,254.5,2.35,29.0,667.5,494.34,364.99
2017,10,6,13,30,868.0,111.0,2.4,29.0,781.0,509.09,372.66
2017,10,6,13,45,863.0,108.5,2.45,29.0,757.0,458.57,331.63
2017,10,6,14,0,858.0,106.0,2.5,29.0,733.0,406.96,288.93
2017,10,6,14,15,574.0,206.5,2.5,29.0,618.0,336.58,237.58
2017,10,6,14,30,290.0,307.0,2.5,29.0,503.0,303.35,217.73
2017,10,6,14,45,550.0,202.5,2.55,29.0,547.5,253.97,169.54
2017,10,6,15,0,810.0,98.0,2.6,29.0,592.0,183.43,104.04
2017,10,6,15,15,791.0,95.0,2.6,28.5,547.0,128.98,68.11
2017,10,6,15,30,772.0,92.0,2.6,28.0,502.0,76.46,47.17
2017,10,6,15,45,747.5,87.5,2.65,28.0,453.0,63.14,47.48
2017,10,6,16,0,723.0,83.0,2.7,28.0,404.0,61.51,46.3
2017,10,6,16,15,686.0,78.0,2.55,27.5,351.5,53.96,40.19
2017,10,6,16,30,649.0,73.0,2.4,27.0,299.0,52.0,38.73
2017,10,6,16,45,594.5,66.5,2.25,27.0,245.5,48.71,35.98
2017,10,6,17,0,540.0,60.0,2.1,27.0,192.0,45.34,33.03
2017,10,6,17,15,453.5,50.0,1.95,26.0,141.0,38.79,27.32
2017,10,6,17,30,367.0,40.0,1.8,25.0,90.0,32.02,21.13
2017,10,6,17,45,225.5,25.5,1.7,24.5,51.5,20.69,9.5
2017,10,6,18,0,84.0,11.0,1.6,24.0,13.0,10.01,0.0
2017,10,6,18,15,42.0,5.5,1.75,23.5,6.5,0.0,0.0
2017,10,6,18,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,7,6,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2017,10,7,6,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,10,7,6,45,112.5,18.0,2.3,19.5,29.5,113.17,0.0
2017,10,7,7,0,225.0,36.0,2.5,20.0,59.0,229.75,176.2
2017,10,7,7,15,325.0,49.0,2.55,20.5,105.5,318.37,256.58
2017,10,7,7,30,425.0,62.0,2.6,21.0,152.0,419.19,340.59
2017,10,7,7,45,486.5,71.5,2.7,22.0,203.5,489.51,396.52
2017,10,7,8,0,548.0,81.0,2.8,23.0,255.0,561.36,450.2
2017,10,7,8,15,591.5,88.0,2.85,23.5,306.5,616.6,489.78
2017,10,7,8,30,635.0,95.0,2.9,24.0,358.0,671.34,527.67
2017,10,7,8,45,659.0,102.5,2.95,25.0,406.5,709.23,551.22
2017,10,7,9,0,683.0,110.0,3.0,26.0,455.0,745.06,572.79
2017,10,7,9,15,706.0,114.0,3.0,26.0,500.5,773.41,590.73
2017,10,7,9,30,729.0,118.0,3.0,26.0,546.0,799.12,606.77
2017,10,7,9,45,439.5,214.0,3.05,26.5,477.5,643.5,490.88
2017,10,7,10,0,150.0,310.0,3.1,27.0,409.0,459.56,349.11
2017,10,7,10,15,156.0,323.5,3.0,27.0,430.5,472.59,358.51
2017,10,7,10,30,162.0,337.0,2.9,27.0,452.0,484.65,366.31
2017,10,7,10,45,472.5,241.0,2.85,27.5,595.5,665.99,501.78
2017,10,7,11,0,783.0,145.0,2.8,28.0,739.0,813.3,604.34
2017,10,7,11,15,496.0,268.0,2.7,28.0,647.5,681.64,506.76
2017,10,7,11,30,209.0,391.0,2.6,28.0,556.0,538.48,399.45
2017,10,7,11,45,167.0,395.5,2.55,28.5,528.5,498.54,369.61
2017,10,7,12,0,125.0,400.0,2.5,29.0,501.0,460.36,340.5
2017,10,7,12,15,66.5,304.5,2.4,29.0,358.5,319.61,237.96
2017,10,7,12,30,8.0,209.0,2.3,29.0,216.0,190.25,141.09
2017,10,7,12,45,85.5,303.0,2.25,29.5,371.5,318.32,237.24
2017,10,7,13,0,163.0,397.0,2.2,30.0,527.0,432.33,318.4
2017,10,7,13,15,486.5,265.5,2.2,30.0,641.5,477.67,351.18
2017,10,7,13,30,810.0,134.0,2.2,30.0,756.0,494.92,360.46
2017,10,7,13,45,449.0,237.5,2.2,30.0,581.0,378.76,275.46
2017,10,7,14,0,88.0,341.0,2.2,30.0,406.0,308.8,227.35
2017,10,7,14,15,54.0,294.5,2.25,30.0,334.0,255.03,188.46
2017,10,7,14,30,20.0,248.0,2.3,30.0,262.0,213.43,158.55
2017,10,7,14,45,18.0,231.5,2.35,30.0,243.5,197.07,146.62
2017,10,7,15,0,16.0,215.0,2.4,30.0,225.0,181.05,134.9
2017,10,7,15,15,16.5,203.0,2.4,29.5,212.5,168.79,126.27
2017,10,7,15,30,17.0,191.0,2.4,29.0,200.0,156.34,117.75
2017,10,7,15,45,8.5,146.0,2.4,29.0,150.5,122.62,96.29
2017,10,7,16,0,0.0,101.0,2.4,29.0,101.0,87.61,67.77
2017,10,7,16,15,0.0,87.5,2.2,28.5,87.5,76.32,58.74
2017,10,7,16,30,0.0,74.0,2.0,28.0,74.0,64.92,49.45
2017,10,7,16,45,0.0,60.0,1.8,28.0,60.0,53.01,39.44
2017,10,7,17,0,0.0,46.0,1.6,28.0,46.0,40.59,28.85
2017,10,7,17,15,0.0,33.0,1.45,27.0,33.0,29.08,18.98
2017,10,7,17,30,0.0,20.0,1.3,26.0,20.0,17.59,8.99
2017,10,7,17,45,0.0,11.0,1.2,25.5,11.0,9.66,1.09
2017,10,7,18,0,0.0,2.0,1.1,25.0,2.0,1.82,0.0
2017,10,7,18,15,0.0,1.0,1.1,24.5,1.0,0.0,0.0
2017,10,7,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,6,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,10,8,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,8,6,45,153.0,16.5,1.15,17.5,32.0,136.74,0.0
2017,10,8,7,0,306.0,33.0,1.2,18.0,64.0,278.14,213.1
2017,10,8,7,15,413.5,44.0,1.3,18.5,114.0,375.14,301.34
2017,10,8,7,30,521.0,55.0,1.4,19.0,164.0,478.89,386.66
2017,10,8,7,45,589.0,62.0,1.5,20.0,219.5,553.26,443.61
2017,10,8,8,0,657.0,69.0,1.6,21.0,275.0,629.43,498.86
2017,10,8,8,15,699.0,74.5,1.35,22.0,330.0,683.84,532.92
2017,10,8,8,30,741.0,80.0,1.1,23.0,385.0,733.0,560.9
2017,10,8,8,45,772.5,83.0,0.9,24.0,437.5,773.94,581.88
2017,10,8,9,0,804.0,86.0,0.7,25.0,490.0,812.66,599.99
2017,10,8,9,15,824.5,89.5,0.9,25.5,537.5,839.9,617.47
2017,10,8,9,30,845.0,93.0,1.1,26.0,585.0,864.06,632.89
2017,10,8,9,45,861.5,94.5,1.3,27.0,627.5,879.03,640.96
2017,10,8,10,0,878.0,96.0,1.5,28.0,670.0,882.76,641.73
2017,10,8,10,15,889.0,98.0,1.5,28.5,705.0,886.72,641.65
2017,10,8,10,30,900.0,100.0,1.5,29.0,740.0,886.99,639.35
2017,10,8,10,45,908.5,101.0,1.55,29.5,767.0,880.32,633.41
2017,10,8,11,0,917.0,102.0,1.6,30.0,794.0,869.93,625.31
2017,10,8,11,15,921.5,103.0,1.6,30.0,812.5,852.58,613.58
2017,10,8,11,30,926.0,104.0,1.6,30.0,831.0,831.68,599.73
2017,10,8,11,45,930.0,103.5,1.6,30.5,841.5,805.46,581.35
2017,10,8,12,0,934.0,103.0,1.6,31.0,852.0,775.91,560.91
2017,10,8,12,15,933.5,103.0,1.65,31.0,852.5,740.52,537.16
2017,10,8,12,30,933.0,103.0,1.7,31.0,853.0,702.33,510.39
2017,10,8,12,45,694.0,210.5,1.75,31.0,765.5,611.83,444.74
2017,10,8,13,0,455.0,318.0,1.8,31.0,678.0,530.28,385.28
2017,10,8,13,15,686.0,209.5,1.85,31.0,740.0,532.35,386.71
2017,10,8,13,30,917.0,101.0,1.9,31.0,802.0,516.63,372.36
2017,10,8,13,45,907.5,100.5,2.0,31.5,776.0,463.54,329.51
2017,10,8,14,0,898.0,100.0,2.1,32.0,750.0,409.68,285.16
2017,10,8,14,15,887.5,98.5,2.15,31.5,716.5,354.21,239.62
2017,10,8,14,30,877.0,97.0,2.2,31.0,683.0,298.57,193.3
2017,10,8,14,45,860.5,95.5,2.3,31.0,642.0,241.82,146.69
2017,10,8,15,0,844.0,94.0,2.4,31.0,601.0,178.39,98.11
2017,10,8,15,15,824.0,91.0,2.45,31.0,555.0,122.07,62.51
2017,10,8,15,30,804.0,88.0,2.5,31.0,509.0,67.79,50.51
2017,10,8,15,45,774.5,85.0,2.55,31.0,457.5,61.9,45.87
2017,10,8,16,0,745.0,82.0,2.6,31.0,406.0,61.3,45.55
2017,10,8,16,15,706.5,77.0,2.4,30.0,352.0,53.75,39.59
2017,10,8,16,30,668.0,72.0,2.2,29.0,298.0,51.72,38.17
2017,10,8,16,45,608.0,65.5,2.05,28.5,243.0,48.36,35.43
2017,10,8,17,0,548.0,59.0,1.9,28.0,188.0,44.93,32.5
2017,10,8,17,15,455.0,49.0,1.9,27.0,136.5,38.31,26.71
2017,10,8,17,30,362.0,39.0,1.9,26.0,85.0,31.5,20.43
2017,10,8,17,45,181.0,19.5,1.9,25.0,42.5,15.46,4.47
2017,10,8,18,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,8,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,10,8,18,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,9,6,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,10,9,6,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,9,6,45,118.0,17.0,2.3,21.5,28.5,113.06,0.0
2017,10,9,7,0,236.0,34.0,2.6,22.0,57.0,233.15,175.39
2017,10,9,7,15,342.0,47.0,2.8,22.5,104.5,328.45,262.25
2017,10,9,7,30,448.0,60.0,3.0,23.0,152.0,430.93,347.57
2017,10,9,7,45,298.0,91.5,3.25,23.5,161.0,366.96,296.7
2017,10,9,8,0,148.0,123.0,3.5,24.0,170.0,266.08,214.21
2017,10,9,8,15,411.5,105.5,3.6,24.5,267.0,483.26,389.21
2017,10,9,8,30,675.0,88.0,3.7,25.0,364.0,691.46,544.34
2017,10,9,8,45,707.0,92.0,3.8,26.0,414.5,732.13,569.12
2017,10,9,9,0,739.0,96.0,3.9,27.0,465.0,766.54,589.78
2017,10,9,9,15,760.5,99.5,4.0,27.5,511.0,793.85,606.28
2017,10,9,9,30,782.0,103.0,4.1,28.0,557.0,818.28,620.68
2017,10,9,9,45,797.0,106.5,4.2,28.5,597.0,833.92,628.94
2017,10,9,10,0,812.0,110.0,4.3,29.0,637.0,846.21,635.01
2017,10,9,10,15,823.5,112.0,4.3,29.5,670.5,850.3,635.16
2017,10,9,10,30,835.0,114.0,4.3,30.0,704.0,850.84,633.09
2017,10,9,10,45,842.0,116.0,4.35,30.5,730.0,843.97,626.37
2017,10,9,11,0,849.0,118.0,4.4,31.0,756.0,833.56,617.45
2017,10,9,11,15,854.5,119.0,4.4,31.0,774.0,811.53,601.82
2017,10,9,11,30,860.0,120.0,4.4,31.0,792.0,792.64,588.51
2017,10,9,11,45,865.0,119.0,4.4,31.5,802.5,768.18,570.27
2017,10,9,12,0,870.0,118.0,4.4,32.0,813.0,740.58,549.75
2017,10,9,12,15,870.0,118.0,4.4,32.0,813.5,707.42,525.24
2017,10,9,12,30,870.0,118.0,4.4,32.0,814.0,671.64,498.47
2017,10,9,12,45,867.0,118.0,4.4,32.0,806.0,631.56,468.14
2017,10,9,13,0,864.0,118.0,4.4,32.0,798.0,589.4,435.65
2017,10,9,13,15,859.5,117.0,4.35,32.0,781.5,543.76,399.78
2017,10,9,13,30,855.0,116.0,4.3,32.0,765.0,496.58,361.89
2017,10,9,13,45,846.5,115.0,4.3,32.5,740.5,442.8,317.7
2017,10,9,14,0,838.0,114.0,4.3,33.0,716.0,391.02,274.08
2017,10,9,14,15,827.5,112.0,4.25,32.5,684.0,337.41,229.44
2017,10,9,14,30,817.0,110.0,4.2,32.0,652.0,283.85,184.45
2017,10,9,14,45,800.0,108.0,4.2,32.0,612.5,229.33,139.55
2017,10,9,15,0,783.0,106.0,4.2,32.0,573.0,176.09,98.94
2017,10,9,15,15,763.0,102.5,4.15,31.5,528.5,123.0,66.13
2017,10,9,15,30,743.0,99.0,4.1,31.0,484.0,72.04,54.06
2017,10,9,15,45,713.0,95.0,4.05,31.0,434.5,62.64,46.52
2017,10,9,16,0,683.0,91.0,4.0,31.0,385.0,61.82,46.0
2017,10,9,16,15,642.5,85.5,3.7,30.5,332.5,59.8,44.57
2017,10,9,16,30,602.0,80.0,3.4,30.0,280.0,57.73,43.04
2017,10,9,16,45,540.0,72.0,3.15,29.5,227.0,53.48,39.58
2017,10,9,17,0,478.0,64.0,2.9,29.0,174.0,49.11,35.84
2017,10,9,17,15,384.0,52.5,2.65,28.0,125.0,41.4,29.12
2017,10,9,17,30,290.0,41.0,2.4,27.0,76.0,31.83,20.5
2017,10,9,17,45,145.0,20.5,2.15,26.5,38.0,16.06,3.85
2017,10,9,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,4.1,21.5,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,4.75,21.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,5.25,20.5,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,5.55,19.5,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,5.75,18.5,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,5.85,18.0,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,5.95,17.5,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,6.05,16.5,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,6.1,15.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,6.3,14.5,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,6,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,6,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,6,45,0.0,13.0,6.35,14.0,13.0,11.45,0.0
2017,10,10,7,0,0.0,26.0,6.4,14.0,26.0,23.72,13.03
2017,10,10,7,15,4.0,48.5,6.45,14.0,49.5,51.82,37.93
2017,10,10,7,30,8.0,71.0,6.5,14.0,73.0,78.19,61.12
2017,10,10,7,45,18.0,93.5,6.55,14.5,99.0,108.22,87.24
2017,10,10,8,0,28.0,116.0,6.6,15.0,125.0,149.7,122.51
2017,10,10,8,15,35.5,138.0,6.55,15.0,151.0,178.32,146.55
2017,10,10,8,30,43.0,160.0,6.5,15.0,177.0,206.79,170.07
2017,10,10,8,45,34.0,174.0,6.5,15.5,189.0,211.31,172.55
2017,10,10,9,0,25.0,188.0,6.5,16.0,201.0,201.92,163.58
2017,10,10,9,15,27.0,206.5,6.4,16.0,221.5,220.46,178.25
2017,10,10,9,30,29.0,225.0,6.3,16.0,242.0,253.3,204.34
2017,10,10,9,45,35.0,246.5,6.2,16.5,268.0,278.38,223.65
2017,10,10,10,0,41.0,268.0,6.1,17.0,294.0,302.89,242.29
2017,10,10,10,15,38.5,278.0,6.0,17.5,304.0,307.12,244.42
2017,10,10,10,30,36.0,288.0,5.9,18.0,314.0,311.23,246.53
2017,10,10,10,45,50.5,314.5,5.8,18.5,352.0,346.25,273.36
2017,10,10,11,0,65.0,341.0,5.7,19.0,390.0,379.82,298.63
2017,10,10,11,15,68.5,351.5,5.6,19.5,404.5,387.17,303.19
2017,10,10,11,30,72.0,362.0,5.5,20.0,419.0,393.83,307.28
2017,10,10,11,45,109.5,378.5,5.45,20.5,465.5,430.6,335.16
2017,10,10,12,0,147.0,395.0,5.4,21.0,512.0,469.55,364.06
