Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,30,9,30,873.0,77.0,4.0,17.0,521.0,793.84,632.76
2017,10,30,9,45,887.0,79.5,4.35,18.5,561.0,806.35,638.09
2017,10,30,10,0,901.0,82.0,4.7,20.0,601.0,815.41,641.51
2017,10,30,10,15,912.0,84.0,4.65,20.5,634.0,817.93,640.38
2017,10,30,10,30,923.0,86.0,4.6,21.0,667.0,816.78,636.81
2017,10,30,10,45,928.5,88.0,4.55,21.5,692.0,807.68,627.73
2017,10,30,11,0,934.0,90.0,4.5,22.0,717.0,794.93,616.29
2017,10,30,11,15,938.5,90.5,4.35,22.5,734.5,776.29,600.4
2017,10,30,11,30,943.0,91.0,4.2,23.0,752.0,754.16,582.47
2017,10,30,11,45,943.0,92.5,4.1,23.5,760.0,726.58,559.49
2017,10,30,12,0,943.0,94.0,4.0,24.0,768.0,695.88,534.03
2017,10,30,12,15,942.5,94.0,3.85,24.0,767.5,660.48,505.77
2017,10,30,12,30,942.0,94.0,3.7,24.0,767.0,622.34,475.0
2017,10,30,12,45,937.0,94.5,3.55,24.5,757.0,579.7,439.45
2017,10,30,13,0,932.0,95.0,3.4,25.0,747.0,535.0,401.76
2017,10,30,13,15,926.5,94.0,3.25,25.0,729.0,486.94,361.57
2017,10,30,13,30,921.0,93.0,3.1,25.0,711.0,437.33,319.26
2017,10,30,13,45,910.5,92.5,3.0,25.5,684.5,385.13,273.7
2017,10,30,14,0,900.0,92.0,2.9,26.0,658.0,332.29,227.21
2017,10,30,14,15,887.5,90.0,2.8,25.5,624.5,277.43,180.23
2017,10,30,14,30,875.0,88.0,2.7,25.0,591.0,216.21,129.65
2017,10,30,14,45,855.0,86.5,2.65,25.0,550.0,160.79,87.74
2017,10,30,15,0,835.0,85.0,2.6,25.0,509.0,106.89,56.11
2017,10,30,15,15,811.0,82.0,2.5,24.5,463.0,60.33,45.86
2017,10,30,15,30,787.0,79.0,2.4,24.0,417.0,59.45,45.39
2017,10,30,15,45,750.5,75.0,2.35,24.0,366.5,57.7,44.03
2017,10,30,16,0,714.0,71.0,2.3,24.0,316.0,51.04,38.42
2017,10,30,16,15,663.0,65.0,2.05,23.0,263.5,47.87,35.9
2017,10,30,16,30,612.0,59.0,1.8,22.0,211.0,44.65,33.2
2017,10,30,16,45,528.0,51.0,1.55,21.0,159.5,39.58,28.7
2017,10,30,17,0,444.0,43.0,1.3,20.0,108.0,34.43,23.88
2017,10,30,17,15,303.0,30.0,1.3,19.0,65.5,24.44,14.1
2017,10,30,17,30,162.0,17.0,1.3,18.0,23.0,14.05,0.0
2017,10,30,17,45,81.0,8.5,1.35,17.5,11.5,7.73,0.0
2017,10,30,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,31,6,45,16.5,7.5,3.3,9.0,8.0,0.0,0.0
2017,10,31,7,0,33.0,15.0,3.4,9.0,16.0,32.81,0.0
2017,10,31,7,15,125.0,37.0,3.5,9.0,53.0,149.8,114.76
2017,10,31,7,30,217.0,59.0,3.6,9.0,90.0,238.64,199.23
2017,10,31,7,45,294.0,75.5,3.75,9.5,136.5,325.07,275.7
2017,10,31,8,0,371.0,92.0,3.9,10.0,183.0,403.82,343.64
2017,10,31,8,15,427.0,103.5,3.95,10.0,231.5,463.51,394.13
2017,10,31,8,30,483.0,115.0,4.0,10.0,280.0,524.07,443.7
2017,10,31,8,45,241.5,117.0,4.05,10.5,199.5,329.32,279.48
2017,10,31,9,0,0.0,119.0,4.1,11.0,119.0,109.91,88.45
2017,10,31,9,15,0.0,132.5,4.05,11.5,132.5,122.25,98.64
2017,10,31,9,30,0.0,146.0,4.0,12.0,146.0,134.52,108.42
2017,10,31,9,45,0.5,158.0,4.0,12.5,158.5,145.63,117.16
2017,10,31,10,0,1.0,170.0,4.0,13.0,171.0,156.69,125.78
2017,10,31,10,15,2.5,179.0,3.9,13.5,181.0,165.54,132.55
2017,10,31,10,30,4.0,188.0,3.8,14.0,191.0,174.33,139.24
2017,10,31,10,45,2.0,101.5,3.7,14.5,103.0,91.69,70.95
2017,10,31,11,0,0.0,15.0,3.6,15.0,15.0,13.25,5.47
2017,10,31,11,15,0.0,40.0,3.45,15.0,40.0,35.4,24.0
2017,10,31,11,30,0.0,65.0,3.3,15.0,65.0,57.6,42.43
2017,10,31,11,45,0.0,110.5,3.2,15.5,110.5,98.17,75.72
2017,10,31,12,0,0.0,156.0,3.1,16.0,156.0,138.65,108.44
2017,10,31,12,15,21.0,230.0,3.0,16.5,245.0,216.31,170.68
2017,10,31,12,30,42.0,304.0,2.9,17.0,334.0,292.16,229.78
2017,10,31,12,45,39.5,297.0,2.8,17.5,325.0,279.68,219.18
2017,10,31,13,0,37.0,290.0,2.7,18.0,316.0,267.49,209.16
2017,10,31,13,15,19.5,231.5,2.65,18.0,245.5,209.18,163.48
2017,10,31,13,30,2.0,173.0,2.6,18.0,175.0,151.71,118.13
2017,10,31,13,45,1.0,133.5,2.55,18.0,134.5,117.51,90.82
2017,10,31,14,0,0.0,94.0,2.5,18.0,94.0,83.32,63.19
2017,10,31,14,15,0.0,92.0,2.4,17.5,92.0,81.55,62.02
2017,10,31,14,30,0.0,90.0,2.3,17.0,90.0,79.75,60.8
2017,10,31,14,45,0.0,58.5,2.25,17.0,58.5,51.72,37.7
2017,10,31,15,0,0.0,27.0,2.2,17.0,27.0,23.81,14.43
2017,10,31,15,15,26.5,100.5,2.1,16.5,112.0,84.51,68.6
2017,10,31,15,30,53.0,174.0,2.0,16.0,197.0,133.1,110.98
2017,10,31,15,45,44.0,154.0,1.95,16.0,171.5,119.11,99.08
2017,10,31,16,0,35.0,134.0,1.9,16.0,146.0,104.78,86.86
2017,10,31,16,15,25.5,112.5,1.9,15.5,120.5,89.17,73.45
2017,10,31,16,30,16.0,91.0,1.9,15.0,95.0,75.39,61.34
2017,10,31,16,45,8.0,68.5,1.9,15.0,70.5,57.46,45.16
2017,10,31,17,0,0.0,46.0,1.9,15.0,46.0,39.3,28.59
2017,10,31,17,15,0.0,27.0,1.8,14.5,27.0,23.53,13.45
2017,10,31,17,30,0.0,8.0,1.7,14.0,8.0,7.28,0.0
2017,10,31,17,45,0.0,4.0,1.65,13.5,4.0,0.0,0.0
2017,10,31,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,1,6,45,0.0,9.5,1.4,10.5,9.5,0.0,0.0
2017,11,1,7,0,0.0,19.0,1.5,11.0,19.0,17.28,0.0
2017,11,1,7,15,174.5,33.0,1.65,11.0,58.0,186.19,140.57
2017,11,1,7,30,349.0,47.0,1.8,11.0,97.0,317.62,261.99
2017,11,1,7,45,445.0,56.0,1.95,11.5,147.0,403.19,336.65
2017,11,1,8,0,541.0,65.0,2.1,12.0,197.0,491.84,410.73
2017,11,1,8,15,286.0,97.0,2.1,12.5,168.0,336.1,282.14
2017,11,1,8,30,31.0,129.0,2.1,13.0,139.0,162.02,132.59
2017,11,1,8,45,30.0,146.5,2.1,14.0,157.5,177.85,145.29
2017,11,1,9,0,29.0,164.0,2.1,15.0,176.0,193.47,157.06
2017,11,1,9,15,30.5,182.0,2.2,16.0,196.0,211.38,170.56
2017,11,1,9,30,32.0,200.0,2.3,17.0,216.0,228.99,183.57
2017,11,1,9,45,197.0,217.0,2.4,18.0,327.5,386.99,311.29
2017,11,1,10,0,362.0,234.0,2.5,19.0,439.0,543.39,430.54
2017,11,1,10,15,357.0,250.0,2.65,19.5,462.5,549.25,432.15
2017,11,1,10,30,352.0,266.0,2.8,20.0,486.0,553.28,433.35
2017,11,1,10,45,616.0,182.0,2.95,21.0,584.5,672.3,523.6
2017,11,1,11,0,880.0,98.0,3.1,22.0,683.0,757.12,584.42
2017,11,1,11,15,885.5,99.0,3.25,22.5,700.0,740.69,571.07
2017,11,1,11,30,891.0,100.0,3.4,23.0,717.0,720.9,555.37
2017,11,1,11,45,888.0,103.5,3.55,24.0,724.5,694.61,533.19
2017,11,1,12,0,885.0,107.0,3.7,25.0,732.0,665.46,508.75
2017,11,1,12,15,885.0,106.5,3.7,25.5,732.0,631.73,481.3
2017,11,1,12,30,885.0,106.0,3.7,26.0,732.0,595.41,451.54
2017,11,1,12,45,883.5,105.0,3.75,27.0,723.5,555.43,417.83
2017,11,1,13,0,882.0,104.0,3.8,28.0,715.0,513.31,381.95
2017,11,1,13,15,876.5,103.0,3.75,28.0,697.5,467.5,343.95
2017,11,1,13,30,871.0,102.0,3.7,28.0,680.0,420.26,303.95
2017,11,1,13,45,862.5,100.0,3.7,28.5,655.0,365.81,257.32
2017,11,1,14,0,854.0,98.0,3.7,29.0,630.0,314.1,212.27
2017,11,1,14,15,841.5,96.0,3.65,29.0,597.5,261.1,166.99
2017,11,1,14,30,829.0,94.0,3.6,29.0,565.0,208.37,123.56
2017,11,1,14,45,804.5,93.5,3.55,29.0,524.5,155.98,85.22
2017,11,1,15,0,780.0,93.0,3.5,29.0,484.0,105.68,57.45
2017,11,1,15,15,755.0,89.5,3.3,28.5,439.5,65.94,49.8
2017,11,1,15,30,730.0,86.0,3.1,28.0,395.0,58.9,44.18
2017,11,1,15,45,692.0,81.5,2.95,27.5,346.0,57.22,42.99
2017,11,1,16,0,654.0,77.0,2.8,27.0,297.0,55.55,41.76
2017,11,1,16,15,601.0,70.5,2.75,26.0,246.5,52.22,39.12
2017,11,1,16,30,548.0,64.0,2.7,25.0,196.0,48.84,36.3
2017,11,1,16,45,462.0,54.5,2.7,24.0,147.0,42.69,30.9
2017,11,1,17,0,376.0,45.0,2.7,23.0,98.0,36.4,25.09
2017,11,1,17,15,242.0,30.0,2.9,22.0,58.5,24.61,13.5
2017,11,1,17,30,108.0,15.0,3.1,21.0,19.0,13.64,0.0
2017,11,1,17,45,54.0,7.5,3.35,20.5,9.5,0.0,0.0
2017,11,1,18,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,2,6,45,32.0,7.5,2.85,18.0,8.5,0.0,0.0
2017,11,2,7,0,64.0,15.0,3.0,18.0,17.0,50.42,0.0
2017,11,2,7,15,190.0,32.0,3.25,18.5,55.0,193.98,140.58
2017,11,2,7,30,316.0,49.0,3.5,19.0,93.0,298.17,239.53
2017,11,2,7,45,400.0,61.0,3.8,20.0,141.0,374.66,305.58
2017,11,2,8,0,484.0,73.0,4.1,21.0,189.0,458.82,374.68
2017,11,2,8,15,540.0,81.0,4.2,21.5,239.0,518.79,422.52
2017,11,2,8,30,596.0,89.0,4.3,22.0,289.0,578.55,468.35
2017,11,2,8,45,352.0,134.5,4.45,22.5,257.0,449.02,362.75
2017,11,2,9,0,108.0,180.0,4.6,23.0,225.0,287.87,229.89
2017,11,2,9,15,134.5,201.0,4.6,23.5,264.0,328.93,261.98
2017,11,2,9,30,161.0,222.0,4.6,24.0,303.0,369.35,292.5
2017,11,2,9,45,184.0,240.0,4.7,25.0,338.5,402.6,316.45
2017,11,2,10,0,207.0,258.0,4.8,26.0,374.0,434.72,339.12
2017,11,2,10,15,503.0,189.5,4.7,26.5,495.0,609.45,473.75
2017,11,2,10,30,799.0,121.0,4.6,27.0,616.0,756.09,580.48
2017,11,2,10,45,814.5,120.0,4.6,27.5,641.5,751.96,574.63
2017,11,2,11,0,830.0,119.0,4.6,28.0,667.0,744.25,567.26
2017,11,2,11,15,835.5,120.0,4.5,28.0,683.5,727.85,553.88
2017,11,2,11,30,841.0,121.0,4.4,28.0,700.0,708.2,538.15
2017,11,2,11,45,847.0,120.0,4.35,28.5,709.0,683.7,517.97
2017,11,2,12,0,853.0,119.0,4.3,29.0,718.0,656.1,495.38
2017,11,2,12,15,852.5,118.5,4.2,29.0,717.5,622.12,468.73
2017,11,2,12,30,852.0,118.0,4.1,29.0,717.0,585.67,439.84
2017,11,2,12,45,849.0,117.5,4.05,29.5,708.0,545.64,407.03
2017,11,2,13,0,846.0,117.0,4.0,30.0,699.0,503.67,372.18
2017,11,2,13,15,839.5,116.0,3.95,30.0,682.0,458.03,334.67
2017,11,2,13,30,833.0,115.0,3.9,30.0,665.0,411.19,295.39
2017,11,2,13,45,823.5,113.0,3.85,30.0,639.5,361.55,253.29
2017,11,2,14,0,814.0,111.0,3.8,30.0,614.0,311.48,210.39
2017,11,2,14,15,800.0,108.5,3.8,30.0,581.5,259.8,166.68
2017,11,2,14,30,786.0,106.0,3.8,30.0,549.0,208.66,125.03
2017,11,2,14,45,765.5,103.5,3.8,30.0,510.0,157.57,87.94
2017,11,2,15,0,745.0,101.0,3.8,30.0,471.0,101.75,55.81
2017,11,2,15,15,718.5,96.5,3.7,29.5,427.0,64.53,48.43
2017,11,2,15,30,692.0,92.0,3.6,29.0,383.0,63.13,47.54
2017,11,2,15,45,652.0,87.5,3.55,29.0,335.0,61.64,46.42
2017,11,2,16,0,612.0,83.0,3.5,29.0,287.0,60.2,45.3
2017,11,2,16,15,557.0,75.0,3.25,28.0,237.0,55.84,41.84
2017,11,2,16,30,502.0,67.0,3.0,27.0,187.0,51.38,38.12
2017,11,2,16,45,414.5,56.5,2.75,26.0,139.0,44.47,32.1
2017,11,2,17,0,327.0,46.0,2.5,25.0,91.0,35.59,24.12
2017,11,2,17,15,200.0,30.0,2.5,24.5,53.5,23.49,12.16
2017,11,2,17,30,73.0,14.0,2.5,24.0,16.0,12.73,0.0
2017,11,2,17,45,36.5,7.0,2.55,23.5,8.0,0.0,0.0
2017,11,2,18,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,2.45,20.5,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,11,3,6,45,4.5,5.0,0.55,19.5,5.0,0.0,0.0
2017,11,3,7,0,9.0,10.0,0.5,20.0,10.0,14.24,0.0
2017,11,3,7,15,81.0,34.0,0.65,20.5,44.0,118.27,81.12
2017,11,3,7,30,153.0,58.0,0.8,21.0,78.0,196.34,153.7
2017,11,3,7,45,244.0,74.5,0.95,22.0,124.0,276.03,220.43
2017,11,3,8,0,335.0,91.0,1.1,23.0,170.0,374.03,298.53
2017,11,3,8,15,394.0,103.5,1.25,23.5,217.5,435.61,346.52
2017,11,3,8,30,453.0,116.0,1.4,24.0,265.0,498.27,393.78
2017,11,3,8,45,512.0,120.0,1.55,24.5,313.5,550.94,432.44
2017,11,3,9,0,571.0,124.0,1.7,25.0,362.0,608.93,473.79
2017,11,3,9,15,601.0,130.5,1.75,25.5,405.5,641.89,495.33
2017,11,3,9,30,631.0,137.0,1.8,26.0,449.0,672.44,514.91
2017,11,3,9,45,665.0,137.0,1.85,26.5,489.0,696.42,529.82
2017,11,3,10,0,699.0,137.0,1.9,27.0,529.0,717.39,542.48
2017,11,3,10,15,714.5,140.0,1.85,27.5,560.5,724.09,544.22
2017,11,3,10,30,730.0,143.0,1.8,28.0,592.0,727.57,543.83
2017,11,3,10,45,483.0,226.0,1.8,28.5,528.5,608.33,454.69
2017,11,3,11,0,236.0,309.0,1.8,29.0,465.0,477.51,356.65
2017,11,3,11,15,221.5,319.5,1.75,29.0,468.5,467.22,348.86
2017,11,3,11,30,207.0,330.0,1.7,29.0,472.0,456.46,340.06
2017,11,3,11,45,477.5,247.0,1.7,29.5,579.5,557.59,414.38
2017,11,3,12,0,748.0,164.0,1.7,30.0,687.0,631.12,465.5
2017,11,3,12,15,748.0,164.0,1.7,30.0,686.5,600.12,441.56
2017,11,3,12,30,748.0,164.0,1.7,30.0,686.0,566.9,416.41
2017,11,3,12,45,506.0,243.0,1.7,30.0,594.5,475.0,348.76
2017,11,3,13,0,264.0,322.0,1.7,30.0,503.0,398.62,292.89
2017,11,3,13,15,503.0,236.5,1.7,30.0,570.5,411.3,299.46
2017,11,3,13,30,742.0,151.0,1.7,30.0,638.0,401.71,286.2
2017,11,3,13,45,737.0,146.0,1.75,30.5,614.5,354.48,246.67
2017,11,3,14,0,732.0,141.0,1.8,31.0,591.0,306.65,206.4
2017,11,3,14,15,717.0,138.0,1.8,30.5,559.5,257.8,166.53
2017,11,3,14,30,702.0,135.0,1.8,30.0,528.0,209.74,128.59
2017,11,3,14,45,686.0,129.0,1.85,30.0,490.5,160.34,93.13
2017,11,3,15,0,670.0,123.0,1.9,30.0,453.0,112.35,66.66
2017,11,3,15,15,641.0,117.5,1.9,29.5,410.0,79.43,60.76
2017,11,3,15,30,612.0,112.0,1.9,29.0,367.0,77.88,59.82
2017,11,3,15,45,573.5,104.5,1.95,29.0,320.0,74.68,57.32
2017,11,3,16,0,535.0,97.0,2.0,29.0,273.0,71.43,54.7
2017,11,3,16,15,477.5,87.5,1.75,28.5,225.0,64.24,48.8
2017,11,3,16,30,420.0,78.0,1.5,28.0,177.0,58.25,43.72
2017,11,3,16,45,337.0,64.0,1.3,27.5,130.5,48.57,35.29
2017,11,3,17,0,254.0,50.0,1.1,27.0,84.0,38.58,26.32
2017,11,3,17,15,145.5,31.0,1.15,26.0,48.5,24.23,12.28
2017,11,3,17,30,37.0,12.0,1.2,25.0,13.0,10.91,0.0
2017,11,3,17,45,18.5,6.0,1.25,24.5,6.5,0.0,0.0
2017,11,3,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,4,6,45,7.5,5.5,2.65,20.0,5.5,0.0,0.0
2017,11,4,7,0,15.0,11.0,2.8,20.0,11.0,18.54,0.0
2017,11,4,7,15,106.5,32.0,2.9,20.5,45.5,128.68,87.02
2017,11,4,7,30,198.0,53.0,3.0,21.0,80.0,215.95,170.65
2017,11,4,7,45,281.0,69.0,3.15,21.5,125.0,304.48,245.83
2017,11,4,8,0,364.0,85.0,3.3,22.0,170.0,385.38,312.84
2017,11,4,8,15,423.0,96.5,3.35,22.5,217.5,446.26,361.62
2017,11,4,8,30,482.0,108.0,3.4,23.0,265.0,508.19,409.38
2017,11,4,8,45,519.0,117.5,3.5,23.5,311.0,551.41,441.27
2017,11,4,9,0,556.0,127.0,3.6,24.0,357.0,593.63,471.55
2017,11,4,9,15,278.0,84.0,3.6,24.0,199.0,327.4,263.7
2017,11,4,9,30,0.0,41.0,3.6,24.0,41.0,36.19,23.96
2017,11,4,9,45,0.0,62.5,3.6,24.5,62.5,55.26,39.44
2017,11,4,10,0,0.0,84.0,3.6,25.0,84.0,74.39,54.65
2017,11,4,10,15,0.0,120.5,3.6,25.0,120.5,107.95,81.34
2017,11,4,10,30,0.0,157.0,3.6,25.0,157.0,141.88,108.0
2017,11,4,10,45,0.0,154.0,3.65,25.5,154.0,138.54,104.94
2017,11,4,11,0,0.0,151.0,3.7,26.0,151.0,135.36,102.09
2017,11,4,11,15,2.5,171.5,3.7,26.5,173.5,155.55,117.6
2017,11,4,11,30,5.0,192.0,3.7,27.0,196.0,175.38,132.65
2017,11,4,11,45,2.5,165.0,3.7,27.5,167.0,148.66,111.54
2017,11,4,12,0,0.0,138.0,3.7,28.0,138.0,122.59,91.02
2017,11,4,12,15,63.5,237.5,3.7,28.0,282.0,250.05,189.85
2017,11,4,12,30,127.0,337.0,3.7,28.0,426.0,368.66,278.44
2017,11,4,12,45,170.0,332.5,3.7,28.0,449.5,375.74,282.96
2017,11,4,13,0,213.0,328.0,3.7,28.0,473.0,378.86,284.41
2017,11,4,13,15,204.0,320.0,3.7,28.0,456.0,353.3,264.45
2017,11,4,13,30,195.0,312.0,3.7,28.0,439.0,328.27,244.86
2017,11,4,13,45,478.0,219.0,3.7,28.5,515.0,327.28,236.37
2017,11,4,14,0,761.0,126.0,3.7,29.0,591.0,300.56,204.12
2017,11,4,14,15,746.5,123.0,3.65,29.0,559.5,250.61,161.92
2017,11,4,14,30,732.0,120.0,3.6,29.0,528.0,201.33,122.02
2017,11,4,14,45,718.5,114.0,3.6,29.0,491.0,150.81,85.37
2017,11,4,15,0,705.0,108.0,3.6,29.0,454.0,101.37,58.26
2017,11,4,15,15,472.5,139.5,3.55,28.5,362.0,94.03,73.25
2017,11,4,15,30,240.0,171.0,3.5,28.0,270.0,120.44,95.59
2017,11,4,15,45,415.0,127.0,3.5,28.0,273.0,88.91,69.5
2017,11,4,16,0,590.0,83.0,3.5,28.0,276.0,60.42,45.68
2017,11,4,16,15,534.5,75.0,3.2,27.5,227.5,56.07,42.12
2017,11,4,16,30,479.0,67.0,2.9,27.0,179.0,51.63,38.3
2017,11,4,16,45,405.5,55.0,2.65,26.5,133.0,43.42,31.08
2017,11,4,17,0,332.0,43.0,2.4,26.0,87.0,34.91,23.33
2017,11,4,17,15,166.0,28.5,2.35,25.0,50.5,22.31,10.53
2017,11,4,17,30,0.0,14.0,2.3,24.0,14.0,12.73,0.0
2017,11,4,17,45,0.0,7.0,2.25,23.5,7.0,0.0,0.0
2017,11,4,18,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,5,6,45,0.0,2.0,2.65,20.0,2.0,0.0,0.0
2017,11,5,7,0,0.0,4.0,2.7,20.0,4.0,3.64,0.0
2017,11,5,7,15,0.0,17.5,2.95,20.5,17.5,15.41,5.02
2017,11,5,7,30,0.0,31.0,3.2,21.0,31.0,27.34,16.5
2017,11,5,7,45,0.0,49.0,3.5,21.5,49.0,45.74,32.1
2017,11,5,8,0,0.0,67.0,3.8,22.0,67.0,63.6,47.15
2017,11,5,8,15,0.0,85.5,3.85,22.5,85.5,81.63,62.08
2017,11,5,8,30,0.0,104.0,3.9,23.0,104.0,99.34,76.46
2017,11,5,8,45,1.5,122.0,4.0,23.5,122.5,117.39,90.89
2017,11,5,9,0,3.0,140.0,4.1,24.0,141.0,135.31,104.97
2017,11,5,9,15,1.5,113.0,4.1,24.5,113.5,104.08,79.28
2017,11,5,9,30,0.0,86.0,4.1,25.0,86.0,76.22,56.42
2017,11,5,9,45,0.0,93.5,4.1,25.5,93.5,83.1,61.69
2017,11,5,10,0,0.0,101.0,4.1,26.0,101.0,89.96,66.88
2017,11,5,10,15,0.0,92.0,4.05,26.0,92.0,81.55,60.01
2017,11,5,10,30,0.0,83.0,4.0,26.0,83.0,73.54,53.5
2017,11,5,10,45,4.0,145.0,3.95,26.5,148.0,133.14,100.54
2017,11,5,11,0,8.0,207.0,3.9,27.0,213.0,193.29,146.98
2017,11,5,11,15,13.5,228.0,3.85,27.5,237.5,215.55,163.62
2017,11,5,11,30,19.0,249.0,3.8,28.0,262.0,237.14,179.64
2017,11,5,11,45,49.0,285.5,3.8,28.5,319.5,293.75,222.35
2017,11,5,12,0,79.0,322.0,3.8,29.0,377.0,340.69,256.89
2017,11,5,12,15,92.5,326.5,3.75,29.0,390.5,345.76,260.31
2017,11,5,12,30,106.0,331.0,3.7,29.0,404.0,349.33,262.64
2017,11,5,12,45,262.0,307.0,3.7,29.5,485.0,401.52,300.64
2017,11,5,13,0,418.0,283.0,3.7,30.0,566.0,435.91,323.29
2017,11,5,13,15,244.0,288.5,3.65,30.0,453.0,343.39,254.58
2017,11,5,13,30,70.0,294.0,3.6,30.0,340.0,270.61,201.8
2017,11,5,13,45,38.0,242.0,3.6,30.0,267.0,213.66,159.48
2017,11,5,14,0,6.0,190.0,3.6,30.0,194.0,164.5,122.95
2017,11,5,14,15,365.5,156.5,3.55,30.0,359.0,194.68,132.88
2017,11,5,14,30,725.0,123.0,3.5,30.0,524.0,200.75,121.42
2017,11,5,14,45,419.5,169.5,3.5,30.0,397.5,159.88,103.96
2017,11,5,15,0,114.0,216.0,3.5,30.0,271.0,160.67,118.7
2017,11,5,15,15,390.5,155.0,3.35,29.5,319.5,103.93,81.06
2017,11,5,15,30,667.0,94.0,3.2,29.0,368.0,64.95,49.07
2017,11,5,15,45,636.5,87.0,3.05,29.0,322.0,61.67,46.47
2017,11,5,16,0,606.0,80.0,2.9,29.0,276.0,58.27,43.69
2017,11,5,16,15,551.0,72.0,2.6,28.0,227.0,53.81,40.11
2017,11,5,16,30,496.0,64.0,2.3,27.0,178.0,49.25,36.27
2017,11,5,16,45,417.0,53.0,2.0,26.5,131.5,41.81,29.7
2017,11,5,17,0,338.0,42.0,1.7,26.0,85.0,34.13,22.65
2017,11,5,17,15,169.0,27.5,1.75,25.5,49.0,21.55,9.52
2017,11,5,17,30,0.0,13.0,1.8,25.0,13.0,11.82,0.0
2017,11,5,17,45,0.0,6.5,1.9,24.5,6.5,0.0,0.0
2017,11,5,18,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,6,45,17.5,5.0,2.3,19.5,5.5,0.0,0.0
2017,11,6,7,0,35.0,10.0,2.4,20.0,11.0,28.79,0.0
2017,11,6,7,15,154.0,27.5,2.7,20.5,45.5,158.99,101.64
2017,11,6,7,30,273.0,45.0,3.0,21.0,80.0,262.31,206.93
2017,11,6,7,45,370.0,56.0,3.35,21.5,126.5,343.27,277.31
2017,11,6,8,0,467.0,67.0,3.7,22.0,173.0,433.62,352.24
2017,11,6,8,15,524.5,75.0,3.75,22.5,221.5,493.25,400.0
2017,11,6,8,30,582.0,83.0,3.8,23.0,270.0,552.91,445.88
2017,11,6,8,45,298.0,115.5,3.85,23.5,212.0,365.3,295.22
2017,11,6,9,0,14.0,148.0,3.9,24.0,154.0,152.65,118.96
2017,11,6,9,15,60.0,180.5,3.85,24.5,209.5,233.02,183.9
2017,11,6,9,30,106.0,213.0,3.8,25.0,265.0,301.95,237.79
2017,11,6,9,45,187.5,227.5,3.75,25.5,327.5,389.13,305.19
2017,11,6,10,0,269.0,242.0,3.7,26.0,390.0,475.07,369.52
2017,11,6,10,15,545.0,172.0,3.6,26.5,493.5,615.5,476.4
2017,11,6,10,30,821.0,102.0,3.5,27.0,597.0,741.21,566.49
2017,11,6,10,45,833.5,102.0,3.45,27.5,622.5,735.71,559.57
2017,11,6,11,0,846.0,102.0,3.4,28.0,648.0,726.72,551.22
2017,11,6,11,15,851.5,103.0,3.35,28.0,664.5,710.36,538.29
2017,11,6,11,30,857.0,104.0,3.3,28.0,681.0,690.73,522.73
2017,11,6,11,45,862.0,103.5,3.25,28.5,690.0,663.57,500.77
2017,11,6,12,0,867.0,103.0,3.2,29.0,699.0,636.64,478.68
2017,11,6,12,15,866.5,103.0,3.15,29.0,699.0,604.02,453.12
2017,11,6,12,30,866.0,103.0,3.1,29.0,699.0,568.9,425.27
2017,11,6,12,45,862.5,103.0,3.1,29.5,690.0,529.92,393.34
2017,11,6,13,0,859.0,103.0,3.1,30.0,681.0,488.99,359.33
2017,11,6,13,15,853.0,102.0,3.1,29.5,664.0,441.85,321.43
2017,11,6,13,30,847.0,101.0,3.1,29.0,647.0,395.12,282.7
2017,11,6,13,45,836.0,100.0,3.1,29.0,622.0,345.75,240.66
2017,11,6,14,0,825.0,99.0,3.1,29.0,597.0,296.01,197.93
2017,11,6,14,15,811.5,97.0,3.05,29.0,565.5,244.83,154.57
2017,11,6,14,30,798.0,95.0,3.0,29.0,534.0,194.06,113.54
2017,11,6,14,45,774.5,93.5,3.0,29.0,495.0,143.35,77.83
2017,11,6,15,0,751.0,92.0,3.0,29.0,456.0,94.65,53.4
2017,11,6,15,15,725.5,88.5,2.85,28.5,412.5,59.61,44.57
2017,11,6,15,30,700.0,85.0,2.7,28.0,369.0,58.71,44.07
2017,11,6,15,45,665.5,79.0,2.55,27.5,322.5,55.9,41.91
2017,11,6,16,0,631.0,73.0,2.4,27.0,276.0,53.02,39.63
2017,11,6,16,15,576.0,66.5,2.2,26.0,227.0,49.55,36.84
2017,11,6,16,30,521.0,60.0,2.0,25.0,178.0,46.05,33.86
2017,11,6,16,45,437.5,49.5,1.8,24.5,131.0,38.89,27.48
2017,11,6,17,0,354.0,39.0,1.6,24.0,84.0,31.51,20.63
2017,11,6,17,15,177.0,25.5,1.55,23.5,48.0,20.0,8.08
2017,11,6,17,30,0.0,12.0,1.5,23.0,12.0,10.91,0.0
2017,11,6,17,45,0.0,6.0,1.45,22.5,6.0,0.0,0.0
2017,11,6,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,7,6,45,0.0,1.5,1.0,17.5,1.5,0.0,0.0
2017,11,7,7,0,0.0,3.0,1.0,18.0,3.0,2.73,0.0
2017,11,7,7,15,0.0,15.5,1.3,18.5,15.5,13.64,3.14
2017,11,7,7,30,0.0,28.0,1.6,19.0,28.0,24.69,14.42
2017,11,7,7,45,0.0,45.0,1.95,20.0,45.0,41.28,28.59
2017,11,7,8,0,0.0,62.0,2.3,21.0,62.0,58.09,42.74
2017,11,7,8,15,0.0,80.0,2.4,21.5,80.0,75.67,57.38
2017,11,7,8,30,0.0,98.0,2.5,22.0,98.0,92.95,71.48
2017,11,7,8,45,9.5,124.0,2.65,22.5,128.0,125.99,98.47
2017,11,7,9,0,19.0,150.0,2.8,23.0,158.0,158.85,124.78
2017,11,7,9,15,9.5,144.5,2.65,23.0,148.5,142.8,111.18
2017,11,7,9,30,0.0,139.0,2.5,23.0,139.0,128.08,98.74
2017,11,7,9,45,5.5,165.0,2.4,23.5,168.0,157.12,121.6
2017,11,7,10,0,11.0,191.0,2.3,24.0,197.0,185.85,143.75
2017,11,7,10,15,12.5,202.0,2.05,24.5,209.0,196.15,151.05
2017,11,7,10,30,14.0,213.0,1.8,25.0,221.0,206.35,158.21
2017,11,7,10,45,26.0,239.5,1.6,25.5,256.0,239.08,182.82
2017,11,7,11,0,38.0,266.0,1.4,26.0,291.0,280.29,213.16
2017,11,7,11,15,101.5,295.0,1.3,26.0,362.5,348.67,264.61
2017,11,7,11,30,165.0,324.0,1.2,26.0,434.0,420.09,316.44
2017,11,7,11,45,165.0,326.5,1.1,26.5,438.0,412.3,308.77
2017,11,7,12,0,165.0,329.0,1.0,27.0,442.0,403.92,301.23
2017,11,7,12,15,90.0,284.5,1.15,27.0,346.5,306.48,229.88
2017,11,7,12,30,15.0,240.0,1.3,27.0,251.0,219.42,164.83
2017,11,7,12,45,13.5,233.5,1.45,27.5,243.5,211.3,158.79
2017,11,7,13,0,12.0,227.0,1.6,28.0,236.0,203.35,152.61
2017,11,7,13,15,133.5,262.5,1.75,27.5,349.0,277.46,207.92
2017,11,7,13,30,255.0,298.0,1.9,27.0,462.0,335.47,248.67
2017,11,7,13,45,251.5,287.0,2.1,27.0,443.5,310.01,228.25
2017,11,7,14,0,248.0,276.0,2.3,27.0,425.0,282.61,206.53
2017,11,7,14,15,208.0,263.0,2.45,27.0,383.5,246.41,179.52
2017,11,7,14,30,168.0,250.0,2.6,27.0,342.0,214.38,156.45
2017,11,7,14,45,107.5,223.5,2.8,27.0,281.0,182.67,135.34
2017,11,7,15,0,47.0,197.0,3.0,27.0,220.0,152.59,115.42
2017,11,7,15,15,86.5,184.5,3.15,26.5,221.5,140.27,112.32
2017,11,7,15,30,126.0,172.0,3.3,26.0,223.0,125.79,100.83
2017,11,7,15,45,108.5,153.0,3.45,25.5,193.0,113.29,90.81
2017,11,7,16,0,91.0,134.0,3.6,25.0,163.0,103.92,83.24
2017,11,7,16,15,201.5,110.0,3.7,24.5,159.5,81.88,64.67
2017,11,7,16,30,312.0,86.0,3.8,24.0,156.0,64.16,49.45
2017,11,7,16,45,233.0,68.0,3.95,23.5,112.5,52.8,39.37
2017,11,7,17,0,154.0,50.0,4.1,23.0,69.0,39.28,27.1
2017,11,7,17,15,77.0,28.5,4.2,22.0,38.0,22.9,9.51
2017,11,7,17,30,0.0,7.0,4.3,21.0,7.0,6.37,0.0
2017,11,7,17,45,0.0,3.5,4.45,20.5,3.5,0.0,0.0
2017,11,7,18,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,4.8,19.5,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,5.25,18.5,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,5.55,17.5,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,5.65,16.5,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,5.6,15.5,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,5.45,14.5,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,4.65,10.5,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,11,8,6,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,11,8,7,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,11,8,7,15,0.0,1.5,4.5,9.0,1.5,1.31,0.0
2017,11,8,7,30,0.0,3.0,4.5,9.0,3.0,2.63,0.0
2017,11,8,7,45,0.0,5.0,4.5,9.5,5.0,4.38,0.0
2017,11,8,8,0,0.0,7.0,4.5,10.0,7.0,6.14,0.0
2017,11,8,8,15,0.0,9.5,4.5,10.0,9.5,8.34,1.63
2017,11,8,8,30,0.0,12.0,4.5,10.0,12.0,10.55,3.56
2017,11,8,8,45,0.0,55.5,4.5,10.0,55.5,49.0,37.01
2017,11,8,9,0,0.0,99.0,4.5,10.0,99.0,90.12,72.31
2017,11,8,9,15,0.0,101.0,4.55,10.0,101.0,91.18,72.99
2017,11,8,9,30,0.0,103.0,4.6,10.0,103.0,92.51,73.92
2017,11,8,9,45,0.0,85.0,4.7,10.0,85.0,75.26,59.02
2017,11,8,10,0,0.0,67.0,4.8,10.0,67.0,59.27,45.24
2017,11,8,10,15,0.0,57.5,4.9,10.0,57.5,50.85,37.96
2017,11,8,10,30,0.0,48.0,5.0,10.0,48.0,42.44,30.7
2017,11,8,10,45,0.0,85.5,5.15,10.5,85.5,75.77,58.85
2017,11,8,11,0,0.0,123.0,5.3,11.0,123.0,109.71,87.14
2017,11,8,11,15,0.0,76.0,5.2,11.0,76.0,67.35,51.45
2017,11,8,11,30,0.0,29.0,5.1,11.0,29.0,25.64,16.15
2017,11,8,11,45,1.5,105.0,5.1,11.0,106.0,94.18,73.98
2017,11,8,12,0,3.0,181.0,5.1,11.0,183.0,162.75,130.96
2017,11,8,12,15,3.0,181.5,4.95,11.0,183.5,162.56,130.68
2017,11,8,12,30,3.0,182.0,4.8,11.0,184.0,162.36,130.49
2017,11,8,12,45,1.5,145.0,4.7,11.5,146.0,128.8,102.51
2017,11,8,13,0,0.0,108.0,4.6,12.0,108.0,95.63,74.84
2017,11,8,13,15,0.0,116.0,4.5,12.0,116.0,102.49,80.65
2017,11,8,13,30,0.0,124.0,4.4,12.0,124.0,109.21,86.33
2017,11,8,13,45,0.0,112.5,4.35,12.0,112.5,99.19,78.08
2017,11,8,14,0,0.0,101.0,4.3,12.0,101.0,89.24,69.89
2017,11,8,14,15,0.0,107.5,4.2,12.0,107.5,94.58,74.51
2017,11,8,14,30,0.0,114.0,4.1,12.0,114.0,99.67,78.95
2017,11,8,14,45,0.0,105.5,4.1,12.0,105.5,92.29,72.93
2017,11,8,15,0,0.0,97.0,4.1,12.0,97.0,84.95,66.92
2017,11,8,15,15,0.0,107.5,4.05,11.5,107.5,92.68,77.32
2017,11,8,15,30,0.0,118.0,4.0,11.0,118.0,99.85,84.05
2017,11,8,15,45,0.0,102.0,3.95,11.0,102.0,86.9,72.69
2017,11,8,16,0,0.0,86.0,3.9,11.0,86.0,73.81,61.08
2017,11,8,16,15,0.0,69.5,3.8,10.5,69.5,60.19,48.91
2017,11,8,16,30,0.0,53.0,3.7,10.0,53.0,46.4,36.37
2017,11,8,16,45,0.0,38.0,3.65,10.0,38.0,33.53,24.42
2017,11,8,17,0,0.0,23.0,3.6,10.0,23.0,20.25,12.05
2017,11,8,17,15,0.0,11.5,3.55,9.5,11.5,10.11,1.05
2017,11,8,17,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,17,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,18,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,11,9,7,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,11,9,7,15,138.5,21.5,2.75,6.5,38.0,134.64,74.55
2017,11,9,7,30,277.0,43.0,2.9,7.0,76.0,260.28,214.38
2017,11,9,7,45,372.5,55.5,3.1,7.5,123.0,341.31,289.19
2017,11,9,8,0,468.0,68.0,3.3,8.0,170.0,430.0,366.73
2017,11,9,8,15,234.0,64.0,3.3,8.5,115.0,264.31,226.84
2017,11,9,8,30,0.0,60.0,3.3,9.0,60.0,53.0,40.57
2017,11,9,8,45,7.5,102.5,3.35,10.0,105.5,101.05,82.11
2017,11,9,9,0,15.0,145.0,3.4,11.0,151.0,150.62,123.8
2017,11,9,9,15,7.5,145.0,3.35,11.0,148.0,142.08,115.94
2017,11,9,9,30,0.0,145.0,3.3,11.0,145.0,134.4,108.91
2017,11,9,9,45,3.5,162.5,3.25,11.5,164.5,153.24,124.27
2017,11,9,10,0,7.0,180.0,3.2,12.0,184.0,171.89,139.24
2017,11,9,10,15,12.5,199.5,3.15,12.5,207.0,193.78,156.75
2017,11,9,10,30,18.0,219.0,3.1,13.0,230.0,215.28,173.73
2017,11,9,10,45,30.0,243.0,3.05,13.5,261.5,255.13,205.44
2017,11,9,11,0,42.0,267.0,3.0,14.0,293.0,284.09,227.93
2017,11,9,11,15,23.0,226.5,2.95,14.0,241.0,220.64,176.43
2017,11,9,11,30,4.0,186.0,2.9,14.0,189.0,169.22,134.41
2017,11,9,11,45,25.5,239.0,2.85,14.5,256.5,235.08,187.54
2017,11,9,12,0,47.0,292.0,2.8,15.0,324.0,293.19,233.07
2017,11,9,12,15,37.5,280.5,2.75,15.0,306.5,272.57,216.29
2017,11,9,12,30,28.0,269.0,2.7,15.0,289.0,253.0,200.64
2017,11,9,12,45,84.0,293.5,2.7,15.5,350.0,297.09,235.09
2017,11,9,13,0,140.0,318.0,2.7,16.0,411.0,334.8,263.27
2017,11,9,13,15,119.0,307.0,2.65,16.0,384.5,305.74,239.96
2017,11,9,13,30,98.0,296.0,2.6,16.0,358.0,280.89,220.29
2017,11,9,13,45,59.0,259.0,2.55,16.5,296.0,232.12,181.97
2017,11,9,14,0,20.0,222.0,2.5,17.0,234.0,192.94,151.66
