Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,19,15,0,751.0,81.0,2.2,16.0,417.0,71.57,46.18
2017,11,19,15,15,790.0,72.5,2.0,15.5,395.0,55.12,43.28
2017,11,19,15,30,829.0,64.0,1.8,15.0,373.0,49.96,38.92
2017,11,19,15,45,792.0,60.0,1.6,15.0,323.5,47.71,37.0
2017,11,19,16,0,755.0,56.0,1.4,15.0,274.0,45.46,35.02
2017,11,19,16,15,698.0,51.0,1.25,14.0,223.0,42.26,32.24
2017,11,19,16,30,641.0,46.0,1.1,13.0,172.0,39.09,29.31
2017,11,19,16,45,542.0,37.5,0.95,12.5,122.5,32.49,23.04
2017,11,19,17,0,443.0,29.0,0.8,12.0,73.0,25.79,16.01
2017,11,19,17,15,221.5,14.5,0.8,11.5,36.5,11.61,0.0
2017,11,19,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,7,15,150.0,14.5,0.7,7.5,27.0,96.15,0.0
2017,11,20,7,30,300.0,29.0,0.7,8.0,54.0,246.94,181.71
2017,11,20,7,45,397.5,40.5,0.7,8.5,98.0,327.47,267.78
2017,11,20,8,0,495.0,52.0,0.7,9.0,142.0,412.29,340.89
2017,11,20,8,15,560.0,60.0,0.95,9.5,190.5,474.65,394.12
2017,11,20,8,30,625.0,68.0,1.2,10.0,239.0,537.52,445.65
2017,11,20,8,45,660.5,75.0,1.5,11.0,285.5,578.44,477.65
2017,11,20,9,0,696.0,82.0,1.8,12.0,332.0,617.74,507.26
2017,11,20,9,15,726.0,86.5,2.1,12.5,376.0,648.05,529.87
2017,11,20,9,30,756.0,91.0,2.4,13.0,420.0,675.89,550.11
2017,11,20,9,45,776.5,94.5,2.75,14.0,458.5,689.58,558.62
2017,11,20,10,0,797.0,98.0,3.1,15.0,497.0,703.93,567.54
2017,11,20,10,15,812.0,100.5,3.15,15.5,529.5,709.91,569.86
2017,11,20,10,30,827.0,103.0,3.2,16.0,562.0,712.48,569.56
2017,11,20,10,45,838.5,104.0,3.3,16.5,587.0,707.51,563.71
2017,11,20,11,0,850.0,105.0,3.4,17.0,612.0,699.1,555.28
2017,11,20,11,15,857.0,106.0,3.5,17.0,629.5,684.23,542.98
2017,11,20,11,30,864.0,107.0,3.6,17.0,647.0,666.06,528.03
2017,11,20,11,45,883.5,100.5,3.7,17.5,659.5,644.67,509.67
2017,11,20,12,0,903.0,94.0,3.8,18.0,672.0,618.3,487.2
2017,11,20,12,15,903.5,94.0,3.85,18.0,672.5,586.19,460.51
2017,11,20,12,30,904.0,94.0,3.9,18.0,673.0,551.44,431.19
2017,11,20,12,45,902.5,93.5,3.95,18.5,665.5,512.78,397.4
2017,11,20,13,0,901.0,93.0,4.0,19.0,658.0,471.92,361.19
2017,11,20,13,15,896.0,92.0,4.0,19.0,642.0,427.27,321.88
2017,11,20,13,30,891.0,91.0,4.0,19.0,626.0,381.09,280.51
2017,11,20,13,45,883.0,89.5,4.0,19.5,602.5,332.3,236.09
2017,11,20,14,0,875.0,88.0,4.0,20.0,579.0,277.85,187.29
2017,11,20,14,15,862.0,86.0,3.95,19.5,547.5,225.73,142.22
2017,11,20,14,30,849.0,84.0,3.9,19.0,516.0,173.83,100.37
2017,11,20,14,45,831.0,81.0,3.9,19.0,478.0,121.24,64.87
2017,11,20,15,0,813.0,78.0,3.9,19.0,440.0,69.92,44.1
2017,11,20,15,15,786.5,74.5,3.75,18.5,396.5,56.75,44.17
2017,11,20,15,30,760.0,71.0,3.6,18.0,353.0,55.2,43.02
2017,11,20,15,45,721.5,66.5,3.5,18.0,305.5,52.77,40.97
2017,11,20,16,0,683.0,62.0,3.4,18.0,258.0,46.0,35.02
2017,11,20,16,15,623.5,55.5,2.95,17.0,208.5,42.09,31.64
2017,11,20,16,30,564.0,49.0,2.5,16.0,159.0,38.13,28.03
2017,11,20,16,45,465.0,39.5,2.1,15.0,112.5,31.37,21.75
2017,11,20,17,0,366.0,30.0,1.7,14.0,66.0,24.44,14.63
2017,11,20,17,15,183.0,15.0,1.7,13.5,33.0,12.05,0.0
2017,11,20,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,21,7,15,31.0,14.5,3.4,9.5,17.0,30.25,0.0
2017,11,21,7,30,62.0,29.0,3.6,10.0,34.0,81.6,55.47
2017,11,21,7,45,103.0,48.5,3.8,10.5,64.0,143.58,116.15
2017,11,21,8,0,144.0,68.0,4.0,11.0,94.0,193.55,161.33
2017,11,21,8,15,167.0,88.5,4.0,11.5,127.5,233.95,196.94
2017,11,21,8,30,190.0,109.0,4.0,12.0,161.0,274.05,231.17
2017,11,21,8,45,211.0,126.5,4.05,13.0,193.5,308.34,259.12
2017,11,21,9,0,232.0,144.0,4.1,14.0,226.0,342.22,285.84
2017,11,21,9,15,285.0,156.5,4.1,14.5,270.5,392.14,325.98
2017,11,21,9,30,338.0,169.0,4.1,15.0,315.0,441.72,364.82
2017,11,21,9,45,367.5,180.0,4.15,16.0,352.0,471.54,386.27
2017,11,21,10,0,397.0,191.0,4.2,17.0,389.0,499.8,406.12
2017,11,21,10,15,303.5,221.5,4.1,17.5,379.0,459.56,370.71
2017,11,21,10,30,210.0,252.0,4.0,18.0,369.0,407.26,326.5
2017,11,21,10,45,214.0,264.0,3.9,18.5,387.5,414.93,331.08
2017,11,21,11,0,218.0,276.0,3.8,19.0,406.0,421.42,334.5
2017,11,21,11,15,329.5,261.0,3.6,19.0,463.5,478.85,379.13
2017,11,21,11,30,441.0,246.0,3.4,19.0,521.0,529.0,416.76
2017,11,21,11,45,439.0,251.0,3.2,19.5,527.5,514.6,403.13
2017,11,21,12,0,437.0,256.0,3.0,20.0,534.0,498.64,388.59
2017,11,21,12,15,403.5,265.0,2.75,20.0,522.0,463.69,360.25
2017,11,21,12,30,370.0,274.0,2.5,20.0,510.0,434.66,336.38
2017,11,21,12,45,328.5,279.5,2.3,20.5,487.5,399.96,307.8
2017,11,21,13,0,287.0,285.0,2.1,21.0,465.0,367.39,281.08
2017,11,21,13,15,449.5,230.0,2.1,21.0,503.5,366.21,276.64
2017,11,21,13,30,612.0,175.0,2.1,21.0,542.0,351.25,259.14
2017,11,21,13,45,484.0,204.0,2.1,21.0,487.0,301.69,220.57
2017,11,21,14,0,356.0,233.0,2.1,21.0,432.0,266.48,194.85
2017,11,21,14,15,555.0,165.5,2.3,21.0,456.0,226.04,153.68
2017,11,21,14,30,754.0,98.0,2.5,21.0,480.0,172.03,102.03
2017,11,21,14,45,761.5,93.0,2.7,21.0,454.0,124.87,69.89
2017,11,21,15,0,769.0,88.0,2.9,21.0,428.0,76.32,49.88
2017,11,21,15,15,740.5,84.0,2.95,20.5,385.0,58.27,45.11
2017,11,21,15,30,712.0,80.0,3.0,20.0,342.0,56.79,44.05
2017,11,21,15,45,672.0,74.5,3.1,20.0,295.5,54.1,41.78
2017,11,21,16,0,632.0,69.0,3.2,20.0,249.0,51.39,39.43
2017,11,21,16,15,570.0,61.5,3.2,19.0,200.5,46.9,35.56
2017,11,21,16,30,508.0,54.0,3.2,18.0,152.0,42.33,31.43
2017,11,21,16,45,408.5,43.0,3.2,17.5,107.0,34.41,24.09
2017,11,21,17,0,309.0,32.0,3.2,17.0,62.0,26.27,15.79
2017,11,21,17,15,154.5,16.0,3.45,16.5,31.0,12.97,0.0
2017,11,21,17,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,11,22,7,15,160.0,12.5,4.2,7.0,25.0,98.96,0.0
2017,11,22,7,30,320.0,25.0,4.4,7.0,50.0,249.73,177.09
2017,11,22,7,45,436.5,35.0,4.6,7.5,96.0,342.48,285.42
2017,11,22,8,0,553.0,45.0,4.8,8.0,142.0,437.74,372.05
2017,11,22,8,15,619.0,51.5,4.9,8.5,191.5,499.44,427.07
2017,11,22,8,30,685.0,58.0,5.0,9.0,241.0,557.14,476.45
2017,11,22,8,45,731.5,61.5,5.1,9.5,290.5,602.94,513.55
2017,11,22,9,0,778.0,65.0,5.2,10.0,340.0,647.08,547.72
2017,11,22,9,15,807.5,68.5,5.1,10.5,385.5,677.06,568.94
2017,11,22,9,30,837.0,72.0,5.0,11.0,431.0,704.33,587.49
2017,11,22,9,45,860.5,73.5,4.95,11.5,471.5,721.84,598.3
2017,11,22,10,0,884.0,75.0,4.9,12.0,512.0,730.65,602.3
2017,11,22,10,15,899.0,77.0,4.8,12.5,546.0,736.24,603.67
2017,11,22,10,30,914.0,79.0,4.7,13.0,580.0,738.29,602.43
2017,11,22,10,45,927.0,79.0,4.6,13.5,607.0,733.08,595.84
2017,11,22,11,0,940.0,79.0,4.5,14.0,634.0,724.23,586.14
2017,11,22,11,15,947.0,80.0,4.4,14.5,652.5,708.81,571.03
2017,11,22,11,30,954.0,81.0,4.3,15.0,671.0,689.84,553.17
2017,11,22,11,45,958.5,81.5,4.25,15.5,681.5,665.35,531.22
2017,11,22,12,0,963.0,82.0,4.2,16.0,692.0,637.55,506.53
2017,11,22,12,15,828.5,122.5,4.15,16.0,647.5,570.35,451.89
2017,11,22,12,30,694.0,163.0,4.1,16.0,603.0,505.16,398.89
2017,11,22,12,45,829.0,121.0,4.1,16.5,641.0,500.05,391.03
2017,11,22,13,0,964.0,79.0,4.1,17.0,679.0,483.39,372.16
2017,11,22,13,15,959.0,78.5,4.1,17.0,662.5,436.89,330.68
2017,11,22,13,30,954.0,78.0,4.1,17.0,646.0,388.7,287.05
2017,11,22,13,45,947.0,76.0,4.1,17.5,621.5,337.2,239.73
2017,11,22,14,0,940.0,74.0,4.1,18.0,597.0,284.69,191.68
2017,11,22,14,15,927.5,72.5,4.1,18.0,564.5,230.78,144.32
2017,11,22,14,30,915.0,71.0,4.1,18.0,532.0,176.83,100.48
2017,11,22,14,45,737.5,99.5,4.1,18.0,453.5,121.78,69.3
2017,11,22,15,0,560.0,128.0,4.1,18.0,375.0,95.39,68.74
2017,11,22,15,15,691.0,95.0,4.0,17.5,369.5,66.14,52.57
2017,11,22,15,30,822.0,62.0,3.9,17.0,364.0,48.49,37.29
2017,11,22,15,45,785.0,58.0,3.8,16.5,315.0,46.18,35.4
2017,11,22,16,0,748.0,54.0,3.7,16.0,266.0,43.87,33.43
2017,11,22,16,15,689.0,49.0,3.2,15.0,215.5,40.6,30.57
2017,11,22,16,30,630.0,44.0,2.7,14.0,165.0,37.35,27.57
2017,11,22,16,45,529.5,36.0,2.2,13.0,116.5,31.16,21.73
2017,11,22,17,0,429.0,28.0,1.7,12.0,68.0,24.91,15.0
2017,11,22,17,15,214.5,14.0,1.6,11.0,34.0,11.23,0.0
2017,11,22,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,7,15,187.5,11.5,1.25,4.0,25.5,112.61,0.0
2017,11,23,7,30,375.0,23.0,1.4,5.0,51.0,268.97,184.07
2017,11,23,7,45,486.0,32.0,1.55,6.0,97.5,360.5,297.45
2017,11,23,8,0,597.0,41.0,1.7,7.0,144.0,452.85,379.46
2017,11,23,8,15,660.0,46.5,1.65,7.5,194.0,513.27,431.24
2017,11,23,8,30,723.0,52.0,1.6,8.0,244.0,573.69,480.09
2017,11,23,8,45,756.5,57.5,1.55,9.0,291.5,613.28,508.62
2017,11,23,9,0,790.0,63.0,1.5,10.0,339.0,650.94,534.25
2017,11,23,9,15,817.0,66.0,1.4,10.5,383.5,678.6,551.83
2017,11,23,9,30,844.0,69.0,1.3,11.0,428.0,703.52,566.78
2017,11,23,9,45,862.5,71.5,1.2,12.0,467.0,718.69,573.12
2017,11,23,10,0,881.0,74.0,1.1,13.0,506.0,725.17,573.09
2017,11,23,10,15,893.5,75.5,1.1,13.5,538.5,728.48,573.11
2017,11,23,10,30,906.0,77.0,1.1,14.0,571.0,728.34,570.83
2017,11,23,10,45,914.5,78.5,1.15,15.0,596.5,721.89,563.78
2017,11,23,11,0,923.0,80.0,1.2,16.0,622.0,711.92,553.71
2017,11,23,11,15,928.5,80.5,1.2,16.5,639.0,695.38,539.25
2017,11,23,11,30,934.0,81.0,1.2,17.0,656.0,675.46,522.3
2017,11,23,11,45,939.0,80.0,1.2,18.0,665.5,650.37,500.56
2017,11,23,12,0,944.0,79.0,1.2,19.0,675.0,622.08,476.3
2017,11,23,12,15,943.5,79.0,1.2,19.0,675.5,588.67,449.71
2017,11,23,12,30,943.0,79.0,1.2,19.0,676.0,552.56,420.52
2017,11,23,12,45,941.0,78.5,1.2,19.5,668.0,512.75,387.1
2017,11,23,13,0,939.0,78.0,1.2,20.0,660.0,470.68,351.2
2017,11,23,13,15,933.0,77.0,1.2,20.0,643.5,424.58,312.07
2017,11,23,13,30,927.0,76.0,1.2,20.0,627.0,376.96,270.81
2017,11,23,13,45,919.0,75.0,1.2,20.5,602.5,327.46,226.93
2017,11,23,14,0,911.0,74.0,1.2,21.0,578.0,277.05,182.29
2017,11,23,14,15,898.0,72.5,1.15,21.0,546.5,224.64,137.64
2017,11,23,14,30,885.0,71.0,1.1,21.0,515.0,172.28,96.27
2017,11,23,14,45,866.5,69.0,1.05,21.0,477.0,119.42,61.91
2017,11,23,15,0,848.0,67.0,1.0,21.0,439.0,60.63,36.92
2017,11,23,15,15,822.5,64.0,0.85,20.5,395.5,49.03,37.14
2017,11,23,15,30,797.0,61.0,0.7,20.0,352.0,47.58,36.07
2017,11,23,15,45,760.0,57.0,0.6,20.0,304.5,45.26,34.12
2017,11,23,16,0,723.0,53.0,0.5,20.0,257.0,42.93,32.1
2017,11,23,16,15,665.5,48.0,0.5,19.0,208.0,39.66,29.27
2017,11,23,16,30,608.0,43.0,0.5,18.0,159.0,36.39,26.3
2017,11,23,16,45,509.0,35.0,0.5,17.5,112.0,30.19,20.48
2017,11,23,17,0,410.0,27.0,0.5,17.0,65.0,23.91,13.78
2017,11,23,17,15,205.0,13.5,0.65,16.0,32.5,10.8,0.0
2017,11,23,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,24,7,15,179.5,11.0,2.3,7.0,24.0,107.3,0.0
2017,11,24,7,30,359.0,22.0,2.6,8.0,48.0,256.69,166.45
2017,11,24,7,45,470.0,30.5,2.95,9.0,93.0,347.92,285.46
2017,11,24,8,0,581.0,39.0,3.3,10.0,138.0,438.87,367.39
2017,11,24,8,15,644.5,44.5,3.15,11.0,186.5,498.91,418.92
2017,11,24,8,30,708.0,50.0,3.0,12.0,235.0,559.15,467.48
2017,11,24,8,45,747.5,54.0,2.9,13.0,283.0,600.66,498.25
2017,11,24,9,0,787.0,58.0,2.8,14.0,331.0,640.5,526.09
2017,11,24,9,15,814.0,61.0,3.0,15.0,375.0,668.12,544.78
2017,11,24,9,30,841.0,64.0,3.2,16.0,419.0,687.27,556.64
2017,11,24,9,45,859.0,66.0,3.45,17.0,457.5,701.76,564.99
2017,11,24,10,0,877.0,68.0,3.7,18.0,496.0,713.12,570.91
2017,11,24,10,15,890.0,69.5,3.75,18.5,528.5,717.0,571.62
2017,11,24,10,30,903.0,71.0,3.8,19.0,561.0,717.44,569.94
2017,11,24,10,45,911.0,72.5,3.9,20.0,586.0,710.9,562.36
2017,11,24,11,0,919.0,74.0,4.0,21.0,611.0,700.86,551.77
2017,11,24,11,15,924.5,75.0,4.05,21.5,628.0,685.15,537.54
2017,11,24,11,30,930.0,76.0,4.1,22.0,645.0,666.05,520.69
2017,11,24,11,45,927.5,78.5,4.15,22.5,653.5,640.33,498.7
2017,11,24,12,0,925.0,81.0,4.2,23.0,662.0,611.7,474.3
2017,11,24,12,15,925.0,81.0,4.25,23.0,662.5,579.24,447.57
2017,11,24,12,30,925.0,81.0,4.3,23.0,663.0,544.1,418.23
2017,11,24,12,45,920.5,81.0,4.35,23.0,655.0,504.35,384.71
2017,11,24,13,0,916.0,81.0,4.4,23.0,647.0,462.57,348.85
2017,11,24,13,15,910.5,80.5,4.45,23.0,631.0,418.15,310.08
2017,11,24,13,30,905.0,80.0,4.5,23.0,615.0,372.18,269.26
2017,11,24,13,45,895.0,79.0,4.55,23.5,591.0,323.18,225.15
2017,11,24,14,0,885.0,78.0,4.6,24.0,567.0,273.51,180.68
2017,11,24,14,15,872.5,76.5,4.6,23.5,536.0,222.53,137.15
2017,11,24,14,30,860.0,75.0,4.6,23.0,505.0,171.57,96.84
2017,11,24,14,45,805.5,77.0,4.65,23.0,456.5,113.98,59.57
2017,11,24,15,0,751.0,79.0,4.7,23.0,408.0,67.66,43.56
2017,11,24,15,15,747.0,74.5,4.45,22.5,374.0,56.74,43.45
2017,11,24,15,30,743.0,70.0,4.2,22.0,340.0,54.54,41.74
2017,11,24,15,45,704.5,65.5,4.0,22.0,294.0,52.08,39.68
2017,11,24,16,0,666.0,61.0,3.8,22.0,248.0,45.34,33.84
2017,11,24,16,15,606.0,54.5,3.4,20.5,200.0,41.4,30.53
2017,11,24,16,30,546.0,48.0,3.0,19.0,152.0,37.41,26.99
2017,11,24,16,45,447.0,38.5,2.65,18.0,106.5,30.62,20.73
2017,11,24,17,0,348.0,29.0,2.3,17.0,61.0,23.67,13.47
2017,11,24,17,15,174.0,14.5,2.4,16.5,30.5,11.7,0.0
2017,11,24,17,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,25,7,15,112.0,12.5,1.35,8.5,20.0,71.78,0.0
2017,11,25,7,30,224.0,25.0,1.5,9.0,40.0,187.55,112.77
2017,11,25,7,45,338.0,37.5,1.7,10.0,82.5,282.35,229.01
2017,11,25,8,0,452.0,50.0,1.9,11.0,125.0,375.51,311.35
2017,11,25,8,15,522.5,58.5,1.7,11.5,172.5,440.32,366.32
2017,11,25,8,30,593.0,67.0,1.5,12.0,220.0,505.98,418.9
2017,11,25,8,45,642.5,72.5,1.35,13.0,267.5,553.85,454.21
2017,11,25,9,0,692.0,78.0,1.2,14.0,315.0,600.58,486.65
2017,11,25,9,15,723.0,82.0,1.1,15.0,359.0,630.78,505.46
2017,11,25,9,30,754.0,86.0,1.0,16.0,403.0,658.61,521.63
2017,11,25,9,45,777.5,89.0,0.95,17.0,441.5,674.2,528.84
2017,11,25,10,0,801.0,92.0,0.9,18.0,480.0,690.23,536.31
2017,11,25,10,15,721.0,117.0,0.9,18.5,484.0,657.03,509.02
2017,11,25,10,30,641.0,142.0,0.9,19.0,488.0,617.7,477.86
2017,11,25,10,45,746.5,121.0,0.9,20.0,542.0,655.52,503.27
2017,11,25,11,0,852.0,100.0,0.9,21.0,596.0,686.13,521.98
2017,11,25,11,15,858.5,101.0,1.0,21.5,613.0,671.33,509.77
2017,11,25,11,30,865.0,102.0,1.1,22.0,630.0,653.27,495.5
2017,11,25,11,45,889.5,94.0,1.25,22.5,643.5,631.63,479.1
2017,11,25,12,0,914.0,86.0,1.4,23.0,657.0,608.95,461.26
2017,11,25,12,15,913.5,86.0,1.5,23.5,658.0,576.57,435.34
2017,11,25,12,30,913.0,86.0,1.6,24.0,659.0,541.58,406.92
2017,11,25,12,45,909.5,86.0,1.7,24.5,651.0,502.74,374.93
2017,11,25,13,0,906.0,86.0,1.8,25.0,643.0,461.83,340.54
2017,11,25,13,15,900.0,85.5,1.85,25.0,627.0,417.64,303.34
2017,11,25,13,30,894.0,85.0,1.9,25.0,611.0,371.97,264.09
2017,11,25,13,45,883.0,84.0,2.0,25.5,587.0,323.21,221.55
2017,11,25,14,0,872.0,83.0,2.1,26.0,563.0,273.88,178.58
2017,11,25,14,15,858.5,81.0,2.1,26.0,531.5,217.52,131.63
2017,11,25,14,30,845.0,79.0,2.1,26.0,500.0,166.27,91.75
2017,11,25,14,45,824.0,77.0,2.15,26.0,462.5,114.98,58.96
2017,11,25,15,0,803.0,75.0,2.2,26.0,425.0,65.22,40.79
2017,11,25,15,15,776.0,72.0,2.05,25.5,382.5,55.02,41.43
2017,11,25,15,30,749.0,69.0,1.9,25.0,340.0,53.81,40.59
2017,11,25,15,45,708.0,64.5,1.75,24.5,293.0,51.3,38.6
2017,11,25,16,0,667.0,60.0,1.6,24.0,246.0,44.6,32.92
2017,11,25,16,15,606.0,54.0,1.55,22.5,198.5,41.04,29.96
2017,11,25,16,30,545.0,48.0,1.5,21.0,151.0,37.45,26.79
2017,11,25,16,45,442.5,38.5,1.45,20.0,105.5,30.65,20.56
2017,11,25,17,0,340.0,29.0,1.4,19.0,60.0,23.69,13.29
2017,11,25,17,15,170.0,14.5,1.5,18.5,30.0,11.71,0.0
2017,11,25,17,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,26,7,15,122.5,11.5,1.9,9.5,20.0,76.21,0.0
2017,11,26,7,30,245.0,23.0,2.2,10.0,40.0,195.63,108.59
2017,11,26,7,45,361.0,34.5,2.5,11.0,82.0,291.95,235.91
2017,11,26,8,0,477.0,46.0,2.8,12.0,124.0,385.37,319.4
2017,11,26,8,15,546.0,53.5,2.65,12.5,171.5,448.1,373.6
2017,11,26,8,30,615.0,61.0,2.5,13.0,219.0,511.72,425.72
2017,11,26,8,45,660.0,66.5,2.4,14.0,265.5,556.66,459.91
2017,11,26,9,0,705.0,72.0,2.3,15.0,312.0,600.39,491.44
2017,11,26,9,15,735.5,76.0,2.15,16.0,355.5,626.87,508.07
2017,11,26,9,30,766.0,80.0,2.0,17.0,399.0,654.97,525.02
2017,11,26,9,45,787.5,83.0,1.9,18.0,437.5,672.72,534.04
2017,11,26,10,0,809.0,86.0,1.8,19.0,476.0,687.37,540.64
2017,11,26,10,15,824.0,88.0,1.65,19.5,508.0,693.04,541.31
2017,11,26,10,30,839.0,90.0,1.5,20.0,540.0,695.35,539.32
2017,11,26,10,45,849.5,92.0,1.4,21.0,565.5,691.13,531.88
2017,11,26,11,0,860.0,94.0,1.3,22.0,591.0,683.47,522.02
2017,11,26,11,15,866.5,95.0,1.3,22.0,608.5,668.69,510.03
2017,11,26,11,30,873.0,96.0,1.3,22.0,626.0,650.63,495.62
2017,11,26,11,45,872.5,98.0,1.35,22.5,634.5,626.17,475.86
2017,11,26,12,0,872.0,100.0,1.4,23.0,643.0,598.86,453.78
2017,11,26,12,15,872.5,100.0,1.45,23.0,644.0,567.43,429.19
2017,11,26,12,30,873.0,100.0,1.5,23.0,645.0,533.43,402.08
2017,11,26,12,45,870.5,99.5,1.55,23.5,637.5,495.16,370.37
2017,11,26,13,0,868.0,99.0,1.6,24.0,630.0,454.86,336.4
2017,11,26,13,15,862.0,98.0,1.6,24.0,614.5,410.95,299.43
2017,11,26,13,30,856.0,97.0,1.6,24.0,599.0,365.71,260.6
2017,11,26,13,45,847.0,95.5,1.6,24.0,576.0,318.08,219.38
2017,11,26,14,0,838.0,94.0,1.6,24.0,553.0,269.84,177.59
2017,11,26,14,15,824.5,91.5,1.55,24.0,522.5,219.58,135.37
2017,11,26,14,30,811.0,89.0,1.5,24.0,492.0,169.66,96.47
2017,11,26,14,45,772.5,91.5,1.45,24.0,452.5,122.53,67.3
2017,11,26,15,0,734.0,94.0,1.4,24.0,413.0,72.44,47.7
2017,11,26,15,15,705.0,89.5,1.3,23.5,371.0,62.46,48.14
2017,11,26,15,30,676.0,85.0,1.2,23.0,329.0,60.75,46.9
2017,11,26,15,45,637.5,78.5,1.15,23.0,284.0,57.41,44.1
2017,11,26,16,0,599.0,72.0,1.1,23.0,239.0,54.02,41.18
2017,11,26,16,15,537.0,64.0,1.05,21.5,192.0,49.19,37.15
2017,11,26,16,30,475.0,56.0,1.0,20.0,145.0,44.29,32.83
2017,11,26,16,45,379.5,44.0,1.0,19.0,101.5,35.52,24.82
2017,11,26,17,0,284.0,32.0,1.0,18.0,58.0,26.47,15.52
2017,11,26,17,15,142.0,16.0,1.05,17.5,29.0,13.1,0.0
2017,11,26,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,7,15,100.0,12.0,1.6,10.0,18.5,64.34,0.0
2017,11,27,7,30,200.0,24.0,1.9,11.0,37.0,168.83,83.23
2017,11,27,7,45,312.0,37.5,2.2,12.0,78.0,264.66,211.94
2017,11,27,8,0,424.0,51.0,2.5,13.0,119.0,356.33,293.75
2017,11,27,8,15,495.5,60.0,2.65,13.5,165.5,421.67,350.43
2017,11,27,8,30,567.0,69.0,2.8,14.0,212.0,487.85,405.45
2017,11,27,8,45,615.0,75.5,2.95,15.0,258.5,535.43,442.79
2017,11,27,9,0,663.0,82.0,3.1,16.0,305.0,581.85,477.72
2017,11,27,9,15,695.0,86.5,3.35,17.0,348.5,613.07,500.03
2017,11,27,9,30,727.0,91.0,3.6,18.0,392.0,641.99,519.94
2017,11,27,9,45,750.0,94.5,3.9,19.0,430.0,660.73,531.76
2017,11,27,10,0,773.0,98.0,4.2,20.0,468.0,676.52,541.12
2017,11,27,10,15,442.5,170.5,4.2,20.0,385.5,510.33,408.79
2017,11,27,10,30,112.0,243.0,4.2,20.0,303.0,317.56,252.56
2017,11,27,10,45,152.5,255.5,4.25,20.5,341.0,362.5,287.83
2017,11,27,11,0,193.0,268.0,4.3,21.0,379.0,394.89,312.21
2017,11,27,11,15,190.0,278.5,4.35,21.5,390.5,394.82,310.67
2017,11,27,11,30,187.0,289.0,4.4,22.0,402.0,393.89,308.6
2017,11,27,11,45,537.5,191.5,4.45,22.5,523.5,513.34,402.23
2017,11,27,12,0,888.0,94.0,4.5,23.0,645.0,599.49,466.29
2017,11,27,12,15,888.5,94.5,4.5,23.0,646.0,568.99,440.33
2017,11,27,12,30,889.0,95.0,4.5,23.0,647.0,535.85,412.36
2017,11,27,12,45,886.0,94.5,4.55,23.5,640.0,497.72,379.35
2017,11,27,13,0,883.0,94.0,4.6,24.0,633.0,457.54,344.11
2017,11,27,13,15,877.5,93.0,4.6,24.0,617.5,411.58,304.36
2017,11,27,13,30,872.0,92.0,4.6,24.0,602.0,365.99,264.07
2017,11,27,13,45,862.5,90.5,4.6,24.0,578.5,317.63,221.21
2017,11,27,14,0,853.0,89.0,4.6,24.0,555.0,268.68,177.92
2017,11,27,14,15,840.0,87.0,4.55,24.0,525.0,218.31,134.84
2017,11,27,14,30,827.0,85.0,4.5,24.0,495.0,168.19,95.23
2017,11,27,14,45,808.0,82.5,4.45,24.0,458.0,117.69,62.52
2017,11,27,15,0,789.0,80.0,4.4,24.0,421.0,68.57,44.31
2017,11,27,15,15,761.5,76.5,4.2,23.5,379.0,58.63,44.89
2017,11,27,15,30,734.0,73.0,4.0,23.0,337.0,57.13,43.81
2017,11,27,15,45,696.0,68.0,3.85,23.0,291.0,49.56,37.34
2017,11,27,16,0,658.0,63.0,3.7,23.0,245.0,47.02,35.14
2017,11,27,16,15,597.0,56.0,3.25,21.5,197.5,42.72,31.53
2017,11,27,16,30,536.0,49.0,2.8,20.0,150.0,38.36,27.67
2017,11,27,16,45,437.5,39.0,2.4,19.0,105.0,31.15,21.05
2017,11,27,17,0,339.0,29.0,2.0,18.0,60.0,23.75,13.28
2017,11,27,17,15,169.5,14.5,2.0,17.5,30.0,11.75,0.0
2017,11,27,17,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,7,15,121.0,11.0,2.5,10.5,18.5,74.35,0.0
2017,11,28,7,30,242.0,22.0,2.8,11.0,37.0,188.89,80.95
2017,11,28,7,45,368.5,33.0,3.15,12.0,79.5,292.74,234.2
2017,11,28,8,0,495.0,44.0,3.5,13.0,122.0,391.55,323.29
2017,11,28,8,15,566.5,50.5,3.7,13.5,169.5,454.63,378.89
2017,11,28,8,30,638.0,57.0,3.9,14.0,217.0,518.69,432.8
2017,11,28,8,45,688.0,61.5,4.15,15.0,264.5,561.74,467.18
2017,11,28,9,0,738.0,66.0,4.4,16.0,312.0,608.59,503.12
2017,11,28,9,15,768.0,69.0,4.7,17.0,356.0,637.89,524.05
2017,11,28,9,30,798.0,72.0,5.0,18.0,400.0,664.63,542.52
2017,11,28,9,45,821.0,74.0,5.3,19.0,439.0,682.39,553.76
2017,11,28,10,0,844.0,76.0,5.6,20.0,478.0,697.03,562.49
2017,11,28,10,15,858.5,78.0,5.6,20.5,510.5,702.38,564.2
2017,11,28,10,30,873.0,80.0,5.6,21.0,543.0,699.69,559.97
2017,11,28,10,45,884.5,81.0,5.7,21.5,569.0,695.39,554.55
2017,11,28,11,0,896.0,82.0,5.8,22.0,595.0,687.63,546.29
2017,11,28,11,15,902.5,82.5,5.8,22.5,612.5,672.62,532.16
2017,11,28,11,30,909.0,83.0,5.8,23.0,630.0,654.28,515.44
2017,11,28,11,45,906.5,85.5,5.8,23.5,638.5,629.33,493.5
2017,11,28,12,0,904.0,88.0,5.8,24.0,647.0,601.54,469.21
2017,11,28,12,15,904.5,88.5,5.7,24.0,648.0,570.74,443.0
2017,11,28,12,30,905.0,89.0,5.6,24.0,649.0,537.27,414.26
2017,11,28,12,45,900.0,89.0,5.55,24.5,641.5,498.28,380.12
2017,11,28,13,0,895.0,89.0,5.5,25.0,634.0,457.36,343.91
2017,11,28,13,15,889.5,88.5,5.4,25.0,618.5,414.06,305.83
2017,11,28,13,30,884.0,88.0,5.3,25.0,603.0,369.26,265.9
2017,11,28,13,45,871.5,87.5,5.2,25.0,579.0,317.13,220.08
2017,11,28,14,0,859.0,87.0,5.1,25.0,555.0,268.02,176.71
2017,11,28,14,15,845.5,85.0,5.0,25.0,524.5,217.38,133.47
2017,11,28,14,30,832.0,83.0,4.9,25.0,494.0,167.01,93.79
2017,11,28,14,45,805.0,82.5,4.8,25.0,455.5,117.37,62.18
2017,11,28,15,0,778.0,82.0,4.7,25.0,417.0,69.92,45.39
2017,11,28,15,15,750.0,78.0,4.4,24.5,375.0,59.82,45.72
2017,11,28,15,30,722.0,74.0,4.1,24.0,333.0,52.78,39.89
2017,11,28,15,45,678.0,69.5,3.8,24.0,286.5,50.65,38.12
2017,11,28,16,0,634.0,65.0,3.5,24.0,240.0,48.55,36.3
2017,11,28,16,15,571.0,58.0,3.0,22.5,193.0,44.32,32.76
2017,11,28,16,30,508.0,51.0,2.5,21.0,146.0,40.04,28.99
2017,11,28,16,45,403.0,40.5,2.05,20.0,101.5,32.44,22.04
2017,11,28,17,0,298.0,30.0,1.6,19.0,57.0,24.65,13.87
2017,11,28,17,15,149.0,15.0,1.55,18.5,28.5,12.21,0.0
2017,11,28,17,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,29,7,15,91.5,11.0,3.4,10.0,16.5,58.44,0.0
2017,11,29,7,30,183.0,22.0,3.6,10.0,33.0,153.85,52.51
2017,11,29,7,45,310.0,34.5,3.8,10.5,74.0,258.82,207.36
2017,11,29,8,0,437.0,47.0,4.0,11.0,115.0,357.84,298.02
2017,11,29,8,15,512.0,55.5,4.1,11.5,162.0,424.5,357.13
2017,11,29,8,30,587.0,64.0,4.2,12.0,209.0,492.29,414.73
2017,11,29,8,45,639.0,69.0,4.3,13.0,256.0,540.79,453.75
2017,11,29,9,0,691.0,74.0,4.4,14.0,303.0,588.26,490.32
2017,11,29,9,15,723.5,78.0,4.35,14.5,346.5,619.42,513.11
2017,11,29,9,30,756.0,82.0,4.3,15.0,390.0,644.96,530.91
2017,11,29,9,45,781.0,84.5,4.25,15.5,429.5,664.67,543.53
2017,11,29,10,0,806.0,87.0,4.2,16.0,469.0,681.32,553.63
2017,11,29,10,15,822.0,89.5,4.15,16.5,501.5,688.4,556.36
2017,11,29,10,30,838.0,92.0,4.1,17.0,534.0,692.11,556.41
2017,11,29,10,45,851.0,93.0,4.1,17.5,560.0,688.67,551.22
2017,11,29,11,0,864.0,94.0,4.1,18.0,586.0,681.75,543.39
2017,11,29,11,15,871.0,95.0,4.0,18.5,604.0,667.46,529.66
2017,11,29,11,30,878.0,96.0,3.9,19.0,622.0,649.86,513.38
2017,11,29,11,45,884.5,95.5,3.85,19.5,632.5,627.15,493.31
2017,11,29,12,0,891.0,95.0,3.8,20.0,643.0,599.98,469.69
2017,11,29,12,15,891.5,95.0,3.75,20.0,644.5,569.07,443.7
2017,11,29,12,30,892.0,95.0,3.7,20.0,646.0,535.55,415.19
2017,11,29,12,45,892.0,94.0,3.65,20.5,639.5,498.41,382.56
2017,11,29,13,0,892.0,93.0,3.6,21.0,633.0,458.99,347.54
2017,11,29,13,15,887.0,92.0,3.5,21.0,618.0,415.59,309.38
2017,11,29,13,30,882.0,91.0,3.4,21.0,603.0,367.39,266.8
2017,11,29,13,45,876.0,88.5,3.35,21.5,580.5,318.88,223.04
2017,11,29,14,0,870.0,86.0,3.3,22.0,558.0,269.44,178.68
2017,11,29,14,15,857.5,84.0,3.15,22.0,528.0,218.51,134.96
2017,11,29,14,30,845.0,82.0,3.0,22.0,498.0,167.73,94.71
2017,11,29,14,45,829.5,78.5,2.9,22.0,461.5,115.92,60.86
2017,11,29,15,0,814.0,75.0,2.8,22.0,425.0,65.07,41.69
2017,11,29,15,15,787.5,72.0,2.55,21.5,382.5,55.3,42.41
2017,11,29,15,30,761.0,69.0,2.3,21.0,340.0,54.07,41.54
2017,11,29,15,45,725.5,64.0,2.05,20.5,294.0,51.14,39.14
2017,11,29,16,0,690.0,59.0,1.8,20.0,248.0,48.2,36.64
2017,11,29,16,15,629.0,53.0,1.6,19.0,200.0,40.44,29.9
2017,11,29,16,30,568.0,47.0,1.4,18.0,152.0,36.8,26.57
