Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,29,16,45,467.5,37.5,1.2,17.5,106.5,29.94,20.16
2017,11,29,17,0,367.0,28.0,1.0,17.0,61.0,22.91,12.61
2017,11,29,17,15,183.5,14.0,1.0,16.5,30.5,12.73,0.0
2017,11,29,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,0.25,13.5,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,7,15,102.0,10.5,1.1,9.5,16.0,63.31,0.0
2017,11,30,7,30,204.0,21.0,1.2,10.0,32.0,162.92,39.14
2017,11,30,7,45,325.5,33.0,1.35,11.0,72.5,265.57,209.61
2017,11,30,8,0,447.0,45.0,1.5,12.0,113.0,360.66,295.55
2017,11,30,8,15,521.0,53.0,1.55,12.5,160.0,426.01,351.97
2017,11,30,8,30,595.0,61.0,1.6,13.0,207.0,492.5,406.69
2017,11,30,8,45,640.5,67.0,1.7,13.5,253.0,537.84,442.74
2017,11,30,9,0,686.0,73.0,1.8,14.0,299.0,582.06,476.53
2017,11,30,9,15,718.0,77.5,1.6,15.0,342.0,613.43,496.65
2017,11,30,9,30,750.0,82.0,1.4,16.0,385.0,639.15,511.53
2017,11,30,9,45,534.5,137.0,1.2,17.0,363.5,546.5,434.92
2017,11,30,10,0,319.0,192.0,1.0,18.0,342.0,439.52,348.24
2017,11,30,10,15,328.0,205.0,1.0,18.5,368.5,453.76,358.18
2017,11,30,10,30,337.0,218.0,1.0,19.0,395.0,466.3,365.73
2017,11,30,10,45,247.5,241.5,1.0,20.0,375.0,421.66,328.56
2017,11,30,11,0,158.0,265.0,1.0,21.0,355.0,368.32,285.52
2017,11,30,11,15,227.0,266.0,0.95,21.5,399.5,405.54,313.24
2017,11,30,11,30,296.0,267.0,0.9,22.0,444.0,446.76,342.31
2017,11,30,11,45,220.0,279.0,0.9,22.5,412.0,393.64,300.77
2017,11,30,12,0,144.0,291.0,0.9,23.0,380.0,351.0,267.62
2017,11,30,12,15,244.5,279.5,0.9,23.0,430.0,384.27,292.48
2017,11,30,12,30,345.0,268.0,0.9,23.0,480.0,413.58,312.78
2017,11,30,12,45,303.0,272.5,0.9,23.5,457.5,379.69,285.78
2017,11,30,13,0,261.0,277.0,0.9,24.0,435.0,348.0,260.98
2017,11,30,13,15,309.0,260.5,0.95,24.0,443.0,335.43,249.92
2017,11,30,13,30,357.0,244.0,1.0,24.0,451.0,318.53,234.65
2017,11,30,13,45,598.0,168.5,1.05,24.0,498.5,304.51,215.27
2017,11,30,14,0,839.0,93.0,1.1,24.0,546.0,268.03,175.52
2017,11,30,14,15,825.0,90.5,1.2,24.0,516.0,217.98,133.85
2017,11,30,14,30,811.0,88.0,1.3,24.0,486.0,168.29,95.4
2017,11,30,14,45,781.5,88.0,1.4,24.0,448.0,120.11,65.22
2017,11,30,15,0,752.0,88.0,1.5,24.0,410.0,68.42,44.47
2017,11,30,15,15,723.5,84.0,1.45,23.5,368.5,58.74,44.99
2017,11,30,15,30,695.0,80.0,1.4,23.0,327.0,57.23,43.9
2017,11,30,15,45,653.5,74.0,1.4,22.5,281.5,54.11,41.37
2017,11,30,16,0,612.0,68.0,1.4,22.0,236.0,50.96,38.71
2017,11,30,16,15,549.0,60.5,1.3,21.0,189.5,46.4,34.8
2017,11,30,16,30,486.0,53.0,1.2,20.0,143.0,41.79,30.64
2017,11,30,16,45,387.5,42.0,1.2,19.0,99.5,33.83,23.32
2017,11,30,17,0,289.0,31.0,1.2,18.0,56.0,25.63,14.64
2017,11,30,17,15,144.5,15.5,1.3,17.0,28.0,14.1,0.0
2017,11,30,17,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,7,15,67.0,10.5,0.95,9.5,14.0,44.71,0.0
2017,12,1,7,30,134.0,21.0,1.1,10.0,28.0,122.25,12.83
2017,12,1,7,45,250.0,36.5,1.3,10.5,67.0,224.88,176.49
2017,12,1,8,0,366.0,52.0,1.5,11.0,106.0,317.45,261.17
2017,12,1,8,15,441.0,62.5,1.55,11.5,151.5,384.17,319.11
2017,12,1,8,30,516.0,73.0,1.6,12.0,197.0,452.94,376.22
2017,12,1,8,45,570.0,79.5,1.65,13.0,243.0,503.82,416.15
2017,12,1,9,0,624.0,86.0,1.7,14.0,289.0,553.67,453.58
2017,12,1,9,15,658.0,91.5,1.85,15.0,332.0,587.11,477.53
2017,12,1,9,30,692.0,97.0,2.0,16.0,375.0,618.35,499.14
2017,12,1,9,45,719.0,100.0,2.2,17.5,413.5,639.31,511.82
2017,12,1,10,0,746.0,103.0,2.4,19.0,452.0,657.42,522.04
2017,12,1,10,15,763.0,106.0,2.4,19.5,484.0,665.51,525.54
2017,12,1,10,30,780.0,109.0,2.4,20.0,516.0,670.41,526.67
2017,12,1,10,45,794.0,110.0,2.45,20.5,542.0,665.72,521.11
2017,12,1,11,0,808.0,111.0,2.5,21.0,568.0,660.31,514.94
2017,12,1,11,15,815.5,112.5,2.5,21.5,585.5,647.85,503.27
2017,12,1,11,30,823.0,114.0,2.5,22.0,603.0,632.19,489.2
2017,12,1,11,45,845.0,107.0,2.55,22.5,616.0,613.5,473.19
2017,12,1,12,0,867.0,100.0,2.6,23.0,629.0,591.02,454.06
2017,12,1,12,15,867.0,100.0,2.55,23.0,630.5,559.97,428.6
2017,12,1,12,30,867.0,100.0,2.5,23.0,632.0,526.4,400.77
2017,12,1,12,45,864.5,99.5,2.5,23.5,625.0,488.84,368.78
2017,12,1,13,0,862.0,99.0,2.5,24.0,618.0,449.26,334.62
2017,12,1,13,15,856.0,98.0,2.45,24.0,603.0,406.1,297.62
2017,12,1,13,30,850.0,97.0,2.4,24.0,588.0,361.59,258.86
2017,12,1,13,45,840.0,95.5,2.4,24.0,565.0,314.41,217.69
2017,12,1,14,0,830.0,94.0,2.4,24.0,542.0,266.72,176.11
2017,12,1,14,15,816.0,91.5,2.35,24.0,512.0,217.19,134.31
2017,12,1,14,30,802.0,89.0,2.3,24.0,482.0,168.04,95.9
2017,12,1,14,45,779.0,87.5,2.25,24.0,445.5,119.65,65.04
2017,12,1,15,0,756.0,86.0,2.2,24.0,409.0,73.08,48.19
2017,12,1,15,15,727.5,82.0,1.9,23.5,367.5,57.33,43.79
2017,12,1,15,30,699.0,78.0,1.6,23.0,326.0,55.77,42.65
2017,12,1,15,45,659.0,72.5,1.3,22.5,281.0,53.0,40.4
2017,12,1,16,0,619.0,67.0,1.0,22.0,236.0,50.2,38.06
2017,12,1,16,15,557.0,59.5,1.0,21.0,189.5,45.61,34.12
2017,12,1,16,30,495.0,52.0,1.0,20.0,143.0,40.96,29.92
2017,12,1,16,45,396.0,41.0,1.05,19.5,100.0,32.95,22.52
2017,12,1,17,0,297.0,30.0,1.1,19.0,57.0,24.7,13.81
2017,12,1,17,15,148.5,15.0,1.15,18.5,28.5,13.64,0.0
2017,12,1,17,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,2,7,15,83.5,9.5,1.75,11.5,14.0,52.27,0.0
2017,12,2,7,30,167.0,19.0,2.0,12.0,28.0,137.28,0.0
2017,12,2,7,45,291.0,32.5,2.3,12.5,67.5,243.24,189.05
2017,12,2,8,0,415.0,46.0,2.6,13.0,107.0,339.83,278.61
2017,12,2,8,15,341.0,68.5,2.6,13.5,130.5,326.62,270.99
2017,12,2,8,30,267.0,91.0,2.6,14.0,154.0,297.45,248.02
2017,12,2,8,45,302.5,103.5,2.65,15.0,189.5,336.03,279.95
2017,12,2,9,0,338.0,116.0,2.7,16.0,225.0,388.28,321.11
2017,12,2,9,15,531.5,102.0,2.9,17.0,301.0,510.15,418.41
2017,12,2,9,30,725.0,88.0,3.1,18.0,377.0,629.46,509.56
2017,12,2,9,45,750.5,91.0,3.35,19.0,416.0,649.48,521.83
2017,12,2,10,0,776.0,94.0,3.6,20.0,455.0,663.68,530.1
2017,12,2,10,15,793.0,97.0,3.55,20.5,487.5,672.28,533.87
2017,12,2,10,30,810.0,100.0,3.5,21.0,520.0,677.56,535.07
2017,12,2,10,45,822.5,101.5,3.5,21.5,546.0,674.79,530.48
2017,12,2,11,0,835.0,103.0,3.5,22.0,572.0,668.63,523.37
2017,12,2,11,15,842.0,104.0,3.45,22.5,590.0,655.02,510.55
2017,12,2,11,30,849.0,105.0,3.4,23.0,608.0,638.18,495.3
2017,12,2,11,45,865.5,100.5,3.35,23.5,620.5,618.2,477.73
2017,12,2,12,0,882.0,96.0,3.3,24.0,633.0,594.68,457.28
2017,12,2,12,15,882.5,96.0,3.25,24.0,634.5,563.58,431.66
2017,12,2,12,30,883.0,96.0,3.2,24.0,636.0,529.89,403.59
2017,12,2,12,45,879.5,96.0,3.2,24.0,629.0,491.92,371.82
2017,12,2,13,0,876.0,96.0,3.2,24.0,622.0,451.94,337.77
2017,12,2,13,15,870.0,95.0,3.15,24.0,607.0,408.32,300.14
2017,12,2,13,30,864.0,94.0,3.1,24.0,592.0,363.33,260.71
2017,12,2,13,45,853.5,93.0,3.1,24.0,569.0,315.92,219.06
2017,12,2,14,0,843.0,92.0,3.1,24.0,546.0,267.99,177.05
2017,12,2,14,15,829.5,90.0,3.05,24.0,516.0,218.41,134.98
2017,12,2,14,30,816.0,88.0,3.0,24.0,486.0,169.11,96.31
2017,12,2,14,45,752.5,89.5,3.0,24.0,435.5,119.56,65.9
2017,12,2,15,0,689.0,91.0,3.0,24.0,385.0,69.93,46.04
2017,12,2,15,15,644.0,93.0,2.8,23.5,346.0,65.02,50.38
2017,12,2,15,30,599.0,95.0,2.6,23.0,307.0,68.51,53.58
2017,12,2,15,45,569.5,85.0,2.45,23.0,265.0,62.6,48.57
2017,12,2,16,0,540.0,75.0,2.3,23.0,223.0,56.5,43.3
2017,12,2,16,15,485.5,65.5,2.0,22.0,179.0,50.51,38.17
2017,12,2,16,30,431.0,56.0,1.7,21.0,135.0,44.35,32.68
2017,12,2,16,45,346.0,43.0,1.4,20.0,94.0,34.68,23.92
2017,12,2,17,0,261.0,30.0,1.1,19.0,53.0,24.65,13.75
2017,12,2,17,15,130.5,15.0,1.1,18.5,26.5,13.64,0.0
2017,12,2,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,7,15,0.0,4.0,1.05,14.5,4.0,3.64,0.0
2017,12,3,7,30,0.0,8.0,1.3,15.0,8.0,7.02,0.0
2017,12,3,7,45,0.0,21.5,1.6,15.5,21.5,18.94,9.25
2017,12,3,8,0,0.0,35.0,1.9,16.0,35.0,31.16,20.29
2017,12,3,8,15,0.0,51.0,1.95,16.5,51.0,47.19,34.14
2017,12,3,8,30,0.0,67.0,2.0,17.0,67.0,62.78,47.48
2017,12,3,8,45,0.0,84.0,2.15,17.5,84.0,79.22,61.31
2017,12,3,9,0,0.0,101.0,2.3,18.0,101.0,95.41,74.67
2017,12,3,9,15,0.0,116.5,2.4,18.5,116.5,109.76,86.29
2017,12,3,9,30,0.0,132.0,2.5,19.0,132.0,124.0,97.64
2017,12,3,9,45,0.0,85.5,2.65,20.0,85.5,76.08,57.69
2017,12,3,10,0,0.0,39.0,2.8,21.0,39.0,34.41,22.98
2017,12,3,10,15,0.0,42.0,2.9,21.0,42.0,37.07,25.14
2017,12,3,10,30,0.0,45.0,3.0,21.0,45.0,39.74,27.28
2017,12,3,10,45,6.5,122.5,3.1,21.5,126.5,114.11,87.97
2017,12,3,11,0,13.0,200.0,3.2,22.0,208.0,190.91,149.01
2017,12,3,11,15,13.5,206.0,3.2,22.0,214.5,195.4,152.19
2017,12,3,11,30,14.0,212.0,3.2,22.0,221.0,199.81,155.47
2017,12,3,11,45,18.0,222.5,3.2,22.5,233.5,210.27,163.26
2017,12,3,12,0,22.0,233.0,3.2,23.0,246.0,220.24,170.6
2017,12,3,12,15,41.5,252.0,3.2,23.0,277.0,248.6,192.65
2017,12,3,12,30,61.0,271.0,3.2,23.0,308.0,270.48,209.34
2017,12,3,12,45,159.0,273.0,3.25,23.5,368.5,312.71,240.83
2017,12,3,13,0,257.0,275.0,3.3,24.0,429.0,344.65,262.93
2017,12,3,13,15,149.5,258.0,3.35,24.0,347.0,274.66,209.54
2017,12,3,13,30,42.0,241.0,3.4,24.0,265.0,216.59,166.21
2017,12,3,13,45,155.0,239.5,3.5,24.0,323.5,239.11,180.52
2017,12,3,14,0,268.0,238.0,3.6,24.0,382.0,248.41,182.85
2017,12,3,14,15,272.0,223.5,3.65,24.0,362.5,219.53,159.05
2017,12,3,14,30,276.0,209.0,3.7,24.0,343.0,190.22,135.98
2017,12,3,14,45,454.0,157.0,3.75,24.0,358.5,142.67,94.66
2017,12,3,15,0,632.0,105.0,3.8,24.0,374.0,79.67,54.29
2017,12,3,15,15,594.5,102.5,3.7,23.5,336.0,72.07,56.41
2017,12,3,15,30,557.0,100.0,3.6,23.0,298.0,72.35,56.89
2017,12,3,15,45,524.5,90.5,3.5,23.0,256.5,66.97,52.33
2017,12,3,16,0,492.0,81.0,3.4,23.0,215.0,61.43,47.55
2017,12,3,16,15,459.5,69.0,3.0,22.0,175.0,53.5,40.74
2017,12,3,16,30,427.0,57.0,2.6,21.0,135.0,45.26,33.45
2017,12,3,16,45,330.5,44.5,2.2,20.5,93.5,36.05,25.01
2017,12,3,17,0,234.0,32.0,1.8,20.0,52.0,25.1,14.0
2017,12,3,17,15,117.0,16.0,1.85,19.5,26.0,14.55,0.0
2017,12,3,17,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,4.0,18.5,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,7,15,54.5,9.0,3.8,18.0,11.5,36.42,0.0
2017,12,4,7,30,109.0,18.0,3.9,18.0,23.0,100.61,0.0
2017,12,4,7,45,235.0,32.0,4.05,18.5,60.0,208.43,155.65
2017,12,4,8,0,361.0,46.0,4.2,19.0,97.0,305.03,245.05
2017,12,4,8,15,440.0,55.0,4.35,19.5,141.0,372.58,303.96
2017,12,4,8,30,519.0,64.0,4.5,20.0,185.0,441.55,361.76
2017,12,4,8,45,261.5,88.5,4.65,20.5,149.5,287.97,236.47
2017,12,4,9,0,4.0,113.0,4.8,21.0,114.0,111.93,87.44
2017,12,4,9,15,8.0,128.5,5.05,21.5,131.5,128.67,101.15
2017,12,4,9,30,12.0,144.0,5.3,22.0,149.0,145.41,114.49
2017,12,4,9,45,15.0,158.0,5.6,22.5,165.0,159.77,125.72
2017,12,4,10,0,18.0,172.0,5.9,23.0,181.0,174.06,136.78
2017,12,4,10,15,119.0,201.5,5.9,23.5,263.0,293.16,233.23
2017,12,4,10,30,220.0,231.0,5.9,24.0,345.0,388.53,308.26
2017,12,4,10,45,110.0,126.5,5.95,24.5,183.5,199.73,157.59
2017,12,4,11,0,0.0,22.0,6.0,25.0,22.0,19.41,10.14
2017,12,4,11,15,11.0,123.5,5.9,25.5,130.0,117.14,88.96
2017,12,4,11,30,22.0,225.0,5.8,26.0,238.0,216.85,167.26
2017,12,4,11,45,431.0,162.5,5.7,26.5,422.5,419.41,327.68
2017,12,4,12,0,840.0,100.0,5.6,27.0,607.0,574.01,443.19
2017,12,4,12,15,537.0,192.5,5.45,27.0,517.0,467.86,359.11
2017,12,4,12,30,234.0,285.0,5.3,27.0,427.0,370.36,283.08
2017,12,4,12,45,159.5,279.5,5.2,27.0,376.0,318.42,242.98
2017,12,4,13,0,85.0,274.0,5.1,27.0,325.0,271.28,206.8
2017,12,4,13,15,165.0,268.0,4.95,27.0,364.0,288.32,218.32
2017,12,4,13,30,245.0,262.0,4.8,27.0,403.0,297.31,222.38
2017,12,4,13,45,246.0,251.0,4.7,27.5,388.0,272.88,201.65
2017,12,4,14,0,247.0,240.0,4.6,28.0,373.0,245.19,178.57
2017,12,4,14,15,518.5,163.0,4.45,27.5,421.5,215.87,144.22
2017,12,4,14,30,790.0,86.0,4.3,27.0,470.0,164.7,92.93
2017,12,4,14,45,769.5,83.5,4.15,27.0,434.5,116.53,62.04
2017,12,4,15,0,749.0,81.0,4.0,27.0,399.0,69.89,44.57
2017,12,4,15,15,721.0,77.5,3.75,26.5,359.0,54.09,40.49
2017,12,4,15,30,693.0,74.0,3.5,26.0,319.0,52.79,39.56
2017,12,4,15,45,652.5,69.0,3.25,26.0,274.5,50.29,37.48
2017,12,4,16,0,612.0,64.0,3.0,26.0,230.0,47.78,35.33
2017,12,4,16,15,549.5,57.0,2.6,25.0,185.0,43.52,31.71
2017,12,4,16,30,487.0,50.0,2.2,24.0,140.0,39.21,27.87
2017,12,4,16,45,388.5,39.5,1.85,23.5,97.5,31.59,20.93
2017,12,4,17,0,290.0,29.0,1.5,23.0,55.0,23.76,12.75
2017,12,4,17,15,145.0,14.5,1.55,22.5,27.5,13.19,0.0
2017,12,4,17,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,5.15,15.5,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,12,5,7,15,0.0,5.5,5.2,11.5,5.5,5.0,0.0
2017,12,5,7,30,0.0,11.0,5.3,11.0,11.0,9.68,0.0
2017,12,5,7,45,5.0,29.5,5.4,11.0,30.0,32.71,20.0
2017,12,5,8,0,10.0,48.0,5.5,11.0,49.0,55.5,41.33
2017,12,5,8,15,23.0,68.0,5.65,11.0,72.5,91.84,73.46
2017,12,5,8,30,36.0,88.0,5.8,11.0,96.0,121.41,99.71
2017,12,5,8,45,47.5,107.0,6.0,11.0,120.5,148.3,123.31
2017,12,5,9,0,59.0,126.0,6.2,11.0,145.0,175.02,146.41
2017,12,5,9,15,107.0,146.5,6.15,11.0,186.5,239.94,202.23
2017,12,5,9,30,155.0,167.0,6.1,11.0,228.0,293.26,247.45
2017,12,5,9,45,81.0,163.5,6.1,11.5,196.0,221.69,184.93
2017,12,5,10,0,7.0,160.0,6.1,12.0,164.0,154.11,125.61
2017,12,5,10,15,15.5,179.0,6.05,12.5,187.5,177.37,144.81
2017,12,5,10,30,24.0,198.0,6.0,13.0,211.0,200.22,163.35
2017,12,5,10,45,25.0,208.5,5.95,13.5,222.5,209.11,170.02
2017,12,5,11,0,26.0,219.0,5.9,14.0,234.0,217.84,176.54
2017,12,5,11,15,27.0,226.0,5.85,14.0,241.5,223.01,180.48
2017,12,5,11,30,28.0,233.0,5.8,14.0,249.0,228.03,184.31
2017,12,5,11,45,14.0,190.5,5.8,14.5,198.5,178.71,143.27
2017,12,5,12,0,0.0,148.0,5.8,15.0,148.0,131.57,104.06
2017,12,5,12,15,0.0,148.5,5.8,15.0,148.5,131.68,104.16
2017,12,5,12,30,0.0,149.0,5.8,15.0,149.0,131.79,104.24
2017,12,5,12,45,0.0,147.5,5.85,15.5,147.5,130.12,102.7
2017,12,5,13,0,0.0,146.0,5.9,16.0,146.0,128.46,101.2
2017,12,5,13,15,0.0,124.0,5.9,16.0,124.0,109.22,85.42
2017,12,5,13,30,0.0,102.0,5.9,16.0,102.0,90.13,69.71
2017,12,5,13,45,0.0,95.5,5.95,16.5,95.5,84.45,64.96
2017,12,5,14,0,0.0,89.0,6.0,17.0,89.0,78.81,60.26
2017,12,5,14,15,14.0,140.0,6.0,16.5,147.0,123.27,96.81
2017,12,5,14,30,28.0,191.0,6.0,16.0,205.0,156.35,123.88
2017,12,5,14,45,25.5,177.5,6.0,16.0,189.5,147.8,117.39
2017,12,5,15,0,23.0,164.0,6.0,16.0,174.0,133.98,106.88
2017,12,5,15,15,20.0,148.5,5.95,15.5,156.5,121.29,101.47
2017,12,5,15,30,17.0,133.0,5.9,15.0,139.0,109.07,91.14
2017,12,5,15,45,12.0,115.5,5.85,15.0,119.5,95.29,79.12
2017,12,5,16,0,7.0,98.0,5.8,15.0,100.0,81.35,66.78
2017,12,5,16,15,3.5,79.5,5.55,14.5,80.5,66.56,53.59
2017,12,5,16,30,0.0,61.0,5.3,14.0,61.0,51.59,40.02
2017,12,5,16,45,0.0,42.0,5.05,13.5,42.0,36.09,25.81
2017,12,5,17,0,0.0,23.0,4.8,13.0,23.0,20.28,10.63
2017,12,5,17,15,0.0,11.5,4.7,12.5,11.5,10.46,0.0
2017,12,5,17,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,4.7,7.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,4.85,6.5,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,4.15,5.5,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,6,7,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,12,6,7,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,6,7,45,0.0,1.5,3.1,5.0,1.5,1.31,0.0
2017,12,6,8,0,0.0,3.0,3.1,5.0,3.0,2.63,0.0
2017,12,6,8,15,0.0,4.5,3.05,5.0,4.5,3.95,0.0
2017,12,6,8,30,0.0,6.0,3.0,5.0,6.0,5.26,0.0
2017,12,6,8,45,0.0,8.0,2.95,5.0,8.0,7.02,0.6
2017,12,6,9,0,0.0,10.0,2.9,5.0,10.0,8.79,2.17
2017,12,6,9,15,0.0,57.0,2.9,5.0,57.0,50.33,38.98
2017,12,6,9,30,0.0,104.0,2.9,5.0,104.0,95.12,78.08
2017,12,6,9,45,0.0,69.0,2.95,5.0,69.0,61.0,48.1
2017,12,6,10,0,0.0,34.0,3.0,5.0,34.0,29.98,20.81
2017,12,6,10,15,0.0,50.0,3.05,5.0,50.0,44.16,33.19
2017,12,6,10,30,0.0,66.0,3.1,5.0,66.0,58.36,45.5
2017,12,6,10,45,1.5,120.0,3.2,5.0,121.0,108.48,88.78
2017,12,6,11,0,3.0,174.0,3.3,5.0,176.0,159.72,132.32
2017,12,6,11,15,1.5,151.5,3.4,5.0,152.5,136.93,112.68
2017,12,6,11,30,0.0,129.0,3.5,5.0,129.0,114.99,93.87
2017,12,6,11,45,0.0,98.0,3.6,5.5,98.0,86.92,69.63
2017,12,6,12,0,0.0,67.0,3.7,6.0,67.0,59.3,45.77
2017,12,6,12,15,0.0,70.0,3.8,6.0,70.0,61.97,48.07
2017,12,6,12,30,0.0,73.0,3.9,6.0,73.0,64.64,50.36
2017,12,6,12,45,0.0,77.5,4.0,6.5,77.5,68.64,53.71
2017,12,6,13,0,0.0,82.0,4.1,7.0,82.0,72.64,57.07
2017,12,6,13,15,0.0,77.0,4.1,7.0,77.0,68.18,53.29
2017,12,6,13,30,0.0,72.0,4.1,7.0,72.0,63.73,49.52
2017,12,6,13,45,0.0,45.0,4.15,7.0,45.0,39.76,28.89
2017,12,6,14,0,0.0,18.0,4.2,7.0,18.0,15.87,8.18
2017,12,6,14,15,0.0,17.0,4.15,6.5,17.0,14.98,7.46
2017,12,6,14,30,0.0,16.0,4.1,6.0,16.0,14.1,6.73
2017,12,6,14,45,0.0,75.5,4.05,6.0,75.5,66.79,52.88
2017,12,6,15,0,0.0,135.0,4.0,6.0,135.0,113.13,93.17
2017,12,6,15,15,0.0,121.5,3.9,6.0,121.5,102.13,87.74
2017,12,6,15,30,0.0,108.0,3.8,6.0,108.0,91.21,78.01
2017,12,6,15,45,0.0,93.0,3.75,6.0,93.0,79.05,67.04
2017,12,6,16,0,0.0,78.0,3.7,6.0,78.0,66.76,55.79
2017,12,6,16,15,0.0,62.5,3.45,5.5,62.5,53.95,44.0
2017,12,6,16,30,0.0,47.0,3.2,5.0,47.0,41.0,31.89
2017,12,6,16,45,0.0,33.0,2.95,5.0,33.0,29.1,20.53
2017,12,6,17,0,0.0,19.0,2.7,5.0,19.0,16.73,8.21
2017,12,6,17,15,0.0,9.5,2.45,5.0,9.5,8.64,0.0
2017,12,6,17,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,7,7,15,0.0,1.5,2.65,5.0,1.5,0.0,0.0
2017,12,7,7,30,0.0,3.0,2.6,5.0,3.0,2.73,0.0
2017,12,7,7,45,0.0,9.5,2.6,5.5,9.5,8.34,0.84
2017,12,7,8,0,0.0,16.0,2.6,6.0,16.0,14.06,6.42
2017,12,7,8,15,0.0,23.5,2.7,6.0,23.5,20.67,12.45
2017,12,7,8,30,0.0,31.0,2.8,6.0,31.0,27.3,18.45
2017,12,7,8,45,0.0,38.5,2.9,6.0,38.5,33.93,24.39
2017,12,7,9,0,0.0,46.0,3.0,6.0,46.0,40.57,30.26
2017,12,7,9,15,0.0,55.5,3.15,6.0,55.5,49.0,37.64
2017,12,7,9,30,0.0,65.0,3.3,6.0,65.0,57.44,44.95
2017,12,7,9,45,0.0,67.5,3.5,6.0,67.5,59.67,46.78
2017,12,7,10,0,0.0,70.0,3.7,6.0,70.0,61.9,48.6
2017,12,7,10,15,0.0,71.5,3.9,6.0,71.5,63.24,49.65
2017,12,7,10,30,0.0,73.0,4.1,6.0,73.0,64.58,50.71
2017,12,7,10,45,3.5,129.5,4.35,6.0,131.5,118.73,97.34
2017,12,7,11,0,7.0,186.0,4.6,6.0,190.0,173.8,144.07
2017,12,7,11,15,3.5,143.5,4.75,6.0,145.5,130.81,107.27
2017,12,7,11,30,0.0,101.0,4.9,6.0,101.0,89.64,71.93
2017,12,7,11,45,2.0,143.0,5.05,6.5,144.5,128.59,105.04
2017,12,7,12,0,4.0,185.0,5.2,7.0,188.0,167.05,137.3
2017,12,7,12,15,2.0,174.0,5.3,7.0,175.5,155.4,127.37
2017,12,7,12,30,0.0,163.0,5.4,7.0,163.0,144.11,117.83
2017,12,7,12,45,21.5,206.5,5.5,7.0,219.5,190.98,157.36
2017,12,7,13,0,43.0,250.0,5.6,7.0,276.0,234.35,193.35
2017,12,7,13,15,21.5,159.5,5.65,6.5,172.5,147.11,120.4
2017,12,7,13,30,0.0,69.0,5.7,6.0,69.0,61.06,47.38
2017,12,7,13,45,0.0,108.5,5.8,6.0,108.5,95.56,77.24
2017,12,7,14,0,0.0,148.0,5.9,6.0,148.0,128.04,105.25
2017,12,7,14,15,0.0,120.0,5.85,6.0,120.0,104.54,85.22
2017,12,7,14,30,0.0,92.0,5.8,6.0,92.0,81.06,65.1
2017,12,7,14,45,0.0,70.5,5.75,6.0,70.5,62.34,48.97
2017,12,7,15,0,0.0,49.0,5.7,6.0,49.0,43.25,32.39
2017,12,7,15,15,0.0,44.0,5.5,5.5,44.0,38.81,30.14
2017,12,7,15,30,0.0,39.0,5.3,5.0,39.0,34.38,26.18
2017,12,7,15,45,0.0,33.5,5.15,4.5,33.5,29.51,21.76
2017,12,7,16,0,0.0,28.0,5.0,4.0,28.0,24.65,17.28
2017,12,7,16,15,0.0,22.5,4.8,3.5,22.5,19.79,12.74
2017,12,7,16,30,0.0,17.0,4.6,3.0,17.0,14.94,8.14
2017,12,7,16,45,0.0,11.5,4.4,2.5,11.5,10.09,3.51
2017,12,7,17,0,0.0,6.0,4.2,2.0,6.0,5.26,0.0
2017,12,7,17,15,0.0,3.0,3.95,1.5,3.0,2.63,0.0
2017,12,7,17,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,11.0,1.7,-0.5,11.0,0.0,0.0
2017,12,8,7,30,0.0,22.0,1.8,0.0,22.0,20.01,0.0
2017,12,8,7,45,263.5,29.0,1.9,0.0,63.5,219.16,165.72
2017,12,8,8,0,527.0,36.0,2.0,0.0,105.0,382.14,324.0
2017,12,8,8,15,606.5,43.0,1.95,0.5,154.0,451.7,387.92
2017,12,8,8,30,686.0,50.0,1.9,1.0,203.0,522.06,448.96
2017,12,8,8,45,737.0,54.5,1.85,1.5,252.0,571.18,489.7
2017,12,8,9,0,788.0,59.0,1.8,2.0,301.0,618.93,527.28
2017,12,8,9,15,820.5,62.0,1.75,2.5,347.0,650.52,550.28
2017,12,8,9,30,853.0,65.0,1.7,3.0,393.0,679.53,570.22
2017,12,8,9,45,877.0,67.5,1.7,4.0,434.5,699.18,581.81
2017,12,8,10,0,901.0,70.0,1.7,5.0,476.0,710.46,586.86
2017,12,8,10,15,917.0,72.0,1.8,5.5,511.0,717.64,590.73
2017,12,8,10,30,933.0,74.0,1.9,6.0,546.0,721.32,591.9
2017,12,8,10,45,944.5,75.0,2.05,6.5,573.5,717.22,587.14
2017,12,8,11,0,956.0,76.0,2.2,7.0,601.0,709.51,579.51
2017,12,8,11,15,963.0,77.0,2.3,7.5,620.5,695.27,566.43
2017,12,8,11,30,970.0,78.0,2.4,8.0,640.0,677.48,550.46
2017,12,8,11,45,971.5,79.5,2.5,8.5,651.0,653.47,529.45
2017,12,8,12,0,973.0,81.0,2.6,9.0,662.0,626.25,505.61
2017,12,8,12,15,973.5,81.0,2.65,9.0,664.5,593.95,478.06
2017,12,8,12,30,974.0,81.0,2.7,9.0,667.0,558.78,447.61
2017,12,8,12,45,972.0,81.0,2.8,9.5,660.5,519.75,412.73
2017,12,8,13,0,970.0,81.0,2.9,10.0,654.0,478.34,375.1
2017,12,8,13,15,964.5,80.0,2.95,10.0,639.0,432.53,333.68
2017,12,8,13,30,959.0,79.0,3.0,10.0,624.0,385.03,289.95
2017,12,8,13,45,949.0,78.5,3.1,10.0,600.5,335.22,243.82
2017,12,8,14,0,939.0,78.0,3.2,10.0,577.0,284.53,196.89
2017,12,8,14,15,925.5,76.0,3.2,10.0,546.0,231.37,149.21
2017,12,8,14,30,912.0,74.0,3.2,10.0,515.0,178.21,105.02
2017,12,8,14,45,889.0,73.0,3.25,10.0,476.5,119.17,63.72
2017,12,8,15,0,866.0,72.0,3.3,10.0,438.0,67.46,42.96
2017,12,8,15,15,838.5,69.0,3.1,9.5,394.5,53.48,42.93
2017,12,8,15,30,811.0,66.0,2.9,9.0,351.0,52.1,41.86
2017,12,8,15,45,771.0,61.5,2.7,9.0,303.5,49.42,39.49
2017,12,8,16,0,731.0,57.0,2.5,9.0,256.0,46.75,37.05
2017,12,8,16,15,668.5,51.0,2.1,8.5,206.5,42.64,33.26
2017,12,8,16,30,606.0,45.0,1.7,8.0,157.0,38.53,29.29
2017,12,8,16,45,504.0,36.5,1.35,7.5,110.5,29.17,20.41
2017,12,8,17,0,402.0,28.0,1.0,7.0,64.0,22.97,13.33
2017,12,8,17,15,201.0,14.0,0.95,6.5,32.0,11.32,0.0
2017,12,8,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,7,15,132.0,6.5,4.0,1.5,10.5,0.0,0.0
2017,12,9,7,30,264.0,13.0,4.1,2.0,21.0,153.33,0.0
2017,12,9,7,45,406.5,22.0,4.2,2.5,61.5,283.96,210.26
2017,12,9,8,0,549.0,31.0,4.3,3.0,102.0,389.59,329.13
2017,12,9,8,15,626.0,37.0,4.15,3.5,150.0,455.92,391.84
2017,12,9,8,30,703.0,43.0,4.0,4.0,198.0,523.42,451.46
2017,12,9,8,45,741.0,48.5,3.9,5.0,245.5,565.26,486.09
2017,12,9,9,0,779.0,54.0,3.8,6.0,293.0,605.57,517.61
2017,12,9,9,15,811.0,57.5,3.85,7.0,338.0,637.34,540.92
2017,12,9,9,30,843.0,61.0,3.9,8.0,383.0,666.63,561.23
2017,12,9,9,45,865.5,63.0,3.95,9.5,423.0,679.36,566.99
2017,12,9,10,0,888.0,65.0,4.0,11.0,463.0,694.54,574.53
2017,12,9,10,15,903.5,66.5,4.3,12.0,497.0,701.06,577.46
2017,12,9,10,30,919.0,68.0,4.6,13.0,531.0,704.16,577.96
2017,12,9,10,45,930.5,69.0,4.9,14.0,558.5,700.47,572.56
2017,12,9,11,0,942.0,70.0,5.2,15.0,586.0,693.21,564.23
2017,12,9,11,15,948.5,71.0,5.2,15.0,605.0,679.16,551.51
2017,12,9,11,30,955.0,72.0,5.2,15.0,624.0,661.64,535.93
2017,12,9,11,45,960.0,71.5,5.25,15.5,635.0,638.24,514.78
2017,12,9,12,0,965.0,71.0,5.3,16.0,646.0,611.57,490.8
2017,12,9,12,15,965.5,71.0,5.25,16.0,648.5,579.84,463.11
2017,12,9,12,30,966.0,71.0,5.2,16.0,651.0,545.28,432.64
2017,12,9,12,45,965.0,70.0,5.2,16.5,645.0,506.38,397.47
2017,12,9,13,0,964.0,69.0,5.2,17.0,639.0,465.07,359.71
2017,12,9,13,15,959.0,68.5,5.15,17.0,624.5,420.5,319.24
2017,12,9,13,30,954.0,68.0,5.1,17.0,610.0,374.19,276.62
2017,12,9,13,45,946.5,66.5,5.05,17.0,587.5,324.78,231.06
2017,12,9,14,0,939.0,65.0,5.0,17.0,565.0,274.31,184.7
2017,12,9,14,15,927.5,64.0,4.85,17.0,535.0,222.7,138.81
2017,12,9,14,30,916.0,63.0,4.7,17.0,505.0,170.83,96.25
2017,12,9,14,45,893.5,63.0,4.6,17.0,468.0,118.87,61.48
2017,12,9,15,0,871.0,63.0,4.5,17.0,431.0,68.18,41.78
2017,12,9,15,15,846.5,60.5,4.1,16.5,389.0,53.16,41.44
2017,12,9,15,30,822.0,58.0,3.7,16.0,347.0,45.71,35.02
2017,12,9,15,45,785.5,54.5,3.35,15.5,301.0,43.66,33.33
2017,12,9,16,0,749.0,51.0,3.0,15.0,255.0,41.64,31.58
2017,12,9,16,15,692.0,46.0,2.65,13.5,206.5,38.25,28.64
2017,12,9,16,30,635.0,41.0,2.3,12.0,158.0,34.86,25.53
2017,12,9,16,45,536.5,33.5,1.95,11.0,111.5,29.01,19.94
2017,12,9,17,0,438.0,26.0,1.6,10.0,65.0,23.1,13.26
2017,12,9,17,15,219.0,13.0,1.6,9.5,32.5,11.33,0.0
2017,12,9,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
