Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,7,15,133.5,6.5,1.45,2.5,10.0,0.0,0.0
2017,12,10,7,30,267.0,13.0,1.5,3.0,20.0,154.44,0.0
2017,12,10,7,45,420.5,22.5,1.55,4.0,62.0,290.35,207.15
2017,12,10,8,0,574.0,32.0,1.6,5.0,104.0,404.22,333.56
2017,12,10,8,15,652.0,38.0,1.85,6.0,153.5,471.94,395.83
2017,12,10,8,30,730.0,44.0,2.1,7.0,203.0,540.62,454.89
2017,12,10,8,45,776.0,48.5,2.35,8.0,252.5,586.91,493.26
2017,12,10,9,0,822.0,53.0,2.6,9.0,302.0,631.79,528.62
2017,12,10,9,15,852.0,56.0,2.45,10.0,348.0,656.54,544.52
2017,12,10,9,30,882.0,59.0,2.3,11.0,394.0,684.2,561.77
2017,12,10,9,45,903.0,61.0,2.15,12.0,434.5,701.62,570.53
2017,12,10,10,0,924.0,63.0,2.0,13.0,475.0,715.88,576.63
2017,12,10,10,15,938.5,64.5,1.95,13.5,509.5,721.71,578.16
2017,12,10,10,30,953.0,66.0,1.9,14.0,544.0,724.01,577.22
2017,12,10,10,45,963.5,66.5,1.9,15.0,571.5,718.85,569.76
2017,12,10,11,0,974.0,67.0,1.9,16.0,599.0,710.06,559.52
2017,12,10,11,15,980.0,68.0,1.9,16.5,618.5,695.29,545.89
2017,12,10,11,30,986.0,69.0,1.9,17.0,638.0,676.96,529.57
2017,12,10,11,45,737.0,144.0,1.9,17.5,573.5,583.28,455.77
2017,12,10,12,0,488.0,219.0,1.9,18.0,509.0,486.71,380.12
2017,12,10,12,15,738.0,146.5,1.9,18.0,587.0,533.6,415.03
2017,12,10,12,30,988.0,74.0,1.9,18.0,665.0,559.04,430.72
2017,12,10,12,45,987.0,73.0,1.9,18.5,659.0,519.36,396.13
2017,12,10,13,0,986.0,72.0,1.9,19.0,653.0,477.22,359.35
2017,12,10,13,15,981.0,71.5,1.9,19.0,638.5,431.75,319.86
2017,12,10,13,30,976.0,71.0,1.9,19.0,624.0,384.49,278.05
2017,12,10,13,45,969.5,69.5,1.9,19.0,601.5,334.35,233.33
2017,12,10,14,0,963.0,68.0,1.9,19.0,579.0,283.02,187.5
2017,12,10,14,15,899.5,70.5,1.85,19.0,527.5,223.63,138.64
2017,12,10,14,30,836.0,73.0,1.8,19.0,476.0,163.34,92.34
2017,12,10,14,45,865.5,69.0,1.8,19.0,459.5,122.08,64.24
2017,12,10,15,0,895.0,65.0,1.8,19.0,443.0,71.04,42.88
2017,12,10,15,15,870.5,62.5,1.55,18.5,400.5,54.78,42.51
2017,12,10,15,30,846.0,60.0,1.3,18.0,358.0,47.45,36.28
2017,12,10,15,45,810.0,56.0,1.05,17.5,310.5,45.03,34.29
2017,12,10,16,0,774.0,52.0,0.8,17.0,263.0,42.61,32.21
2017,12,10,16,15,716.5,47.0,0.75,16.0,213.5,39.22,29.24
2017,12,10,16,30,659.0,42.0,0.7,15.0,164.0,35.85,26.12
2017,12,10,16,45,560.5,34.5,0.7,14.5,116.0,30.01,20.54
2017,12,10,17,0,462.0,27.0,0.7,14.0,68.0,24.14,13.9
2017,12,10,17,15,231.0,13.5,0.8,13.5,34.0,11.82,0.0
2017,12,10,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,9.0,2.9,5.5,9.0,0.0,0.0
2017,12,11,7,30,0.0,18.0,3.1,6.0,18.0,16.37,0.0
2017,12,11,7,45,261.5,26.5,3.3,7.0,58.5,210.53,144.86
2017,12,11,8,0,523.0,35.0,3.5,8.0,99.0,375.39,309.55
2017,12,11,8,15,605.0,42.0,3.45,8.5,148.0,446.28,374.91
2017,12,11,8,30,687.0,49.0,3.4,9.0,197.0,518.02,437.02
2017,12,11,8,45,734.0,54.0,3.4,9.5,245.5,565.13,476.5
2017,12,11,9,0,781.0,59.0,3.4,10.0,294.0,610.82,512.87
2017,12,11,9,15,710.5,73.5,3.2,10.5,311.5,590.4,493.98
2017,12,11,9,30,640.0,88.0,3.0,11.0,329.0,561.89,468.63
2017,12,11,9,45,767.5,79.5,2.9,12.0,398.5,635.32,524.28
2017,12,11,10,0,895.0,71.0,2.8,13.0,468.0,709.96,577.65
2017,12,11,10,15,911.0,72.5,2.6,14.0,503.0,711.68,573.96
2017,12,11,10,30,927.0,74.0,2.4,15.0,538.0,715.08,571.8
2017,12,11,10,45,940.0,75.0,2.25,16.5,566.0,712.34,564.0
2017,12,11,11,0,953.0,76.0,2.1,18.0,594.0,705.97,553.51
2017,12,11,11,15,959.5,76.5,2.15,19.0,613.5,691.25,539.27
2017,12,11,11,30,966.0,77.0,2.2,20.0,633.0,673.05,522.43
2017,12,11,11,45,749.5,139.5,2.25,21.0,575.5,586.15,453.68
2017,12,11,12,0,533.0,202.0,2.3,22.0,518.0,496.06,383.02
2017,12,11,12,15,483.0,219.5,2.4,22.0,507.0,464.07,357.94
2017,12,11,12,30,433.0,237.0,2.5,22.0,496.0,433.03,333.14
2017,12,11,12,45,491.0,215.5,2.7,22.5,506.5,419.01,320.43
2017,12,11,13,0,549.0,194.0,2.9,23.0,517.0,399.84,302.81
2017,12,11,13,15,569.0,182.5,2.95,23.0,510.5,369.58,276.62
2017,12,11,13,30,589.0,171.0,3.0,23.0,504.0,336.7,247.69
2017,12,11,13,45,412.0,205.0,3.1,23.0,434.0,282.18,207.02
2017,12,11,14,0,235.0,239.0,3.2,23.0,364.0,245.97,182.8
2017,12,11,14,15,309.0,213.5,3.1,22.5,368.0,221.12,159.71
2017,12,11,14,30,383.0,188.0,3.0,22.0,372.0,191.8,133.58
2017,12,11,14,45,555.0,135.0,2.95,22.0,380.5,138.12,87.43
2017,12,11,15,0,727.0,82.0,2.9,22.0,389.0,74.73,46.84
2017,12,11,15,15,782.5,71.5,2.55,21.0,373.0,55.08,42.32
2017,12,11,15,30,838.0,61.0,2.2,20.0,357.0,48.2,36.61
2017,12,11,15,45,801.5,57.5,1.85,19.0,309.5,46.22,35.09
2017,12,11,16,0,765.0,54.0,1.5,18.0,262.0,44.28,33.52
2017,12,11,16,15,707.5,48.5,1.5,16.5,213.0,40.51,30.29
2017,12,11,16,30,650.0,43.0,1.5,15.0,164.0,36.74,26.87
2017,12,11,16,45,551.0,35.0,1.55,14.0,116.5,30.45,20.94
2017,12,11,17,0,452.0,27.0,1.6,13.0,69.0,24.09,13.96
2017,12,11,17,15,226.0,13.5,1.6,12.5,34.5,11.8,0.0
2017,12,11,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,12,7,15,120.0,5.5,3.15,5.5,8.5,0.0,0.0
2017,12,12,7,30,240.0,11.0,3.4,6.0,17.0,137.36,0.0
2017,12,12,7,45,394.5,21.0,3.7,6.5,57.5,271.15,181.96
2017,12,12,8,0,549.0,31.0,4.0,7.0,98.0,386.45,319.35
2017,12,12,8,15,628.5,37.5,4.25,7.5,146.5,454.87,384.47
2017,12,12,8,30,708.0,44.0,4.5,8.0,195.0,524.51,446.49
2017,12,12,8,45,755.5,48.0,4.8,9.0,243.5,570.81,486.11
2017,12,12,9,0,803.0,52.0,5.1,10.0,292.0,615.8,522.72
2017,12,12,9,15,834.0,55.0,5.15,10.5,337.5,641.12,541.99
2017,12,12,9,30,865.0,58.0,5.2,11.0,383.0,669.47,562.78
2017,12,12,9,45,887.5,60.0,5.3,11.5,423.5,688.03,575.5
2017,12,12,10,0,910.0,62.0,5.4,12.0,464.0,703.5,585.64
2017,12,12,10,15,924.5,63.5,5.3,12.0,498.5,709.6,588.72
2017,12,12,10,30,939.0,65.0,5.2,12.0,533.0,712.22,589.19
2017,12,12,10,45,951.5,65.0,5.1,12.5,560.5,708.19,582.91
2017,12,12,11,0,964.0,65.0,5.0,13.0,588.0,700.56,573.72
2017,12,12,11,15,971.0,66.0,4.9,13.5,608.0,686.87,559.73
2017,12,12,11,30,978.0,67.0,4.8,14.0,628.0,669.62,542.89
2017,12,12,11,45,968.5,73.5,4.75,14.5,638.0,644.93,520.21
2017,12,12,12,0,959.0,80.0,4.7,15.0,648.0,617.32,495.11
2017,12,12,12,15,960.5,80.5,4.6,15.0,651.5,586.91,468.4
2017,12,12,12,30,962.0,81.0,4.5,15.0,655.0,553.58,438.9
2017,12,12,12,45,963.5,79.5,4.45,15.5,650.0,515.58,404.51
2017,12,12,13,0,965.0,78.0,4.4,16.0,645.0,475.01,367.43
2017,12,12,13,15,961.0,77.0,4.35,16.0,631.0,430.4,327.16
2017,12,12,13,30,957.0,76.0,4.3,16.0,617.0,383.96,284.62
2017,12,12,13,45,951.0,74.5,4.25,16.0,595.5,334.9,239.46
2017,12,12,14,0,945.0,73.0,4.2,16.0,574.0,284.61,193.28
2017,12,12,14,15,933.5,71.5,4.1,16.0,544.5,232.29,146.8
2017,12,12,14,30,922.0,70.0,4.0,16.0,515.0,179.71,103.44
2017,12,12,14,45,889.5,72.5,3.9,16.0,476.0,122.36,64.04
2017,12,12,15,0,857.0,75.0,3.8,16.0,437.0,73.27,44.41
2017,12,12,15,15,831.0,71.5,3.5,15.5,394.5,55.41,43.6
2017,12,12,15,30,805.0,68.0,3.2,15.0,352.0,53.69,42.26
2017,12,12,15,45,767.5,63.5,2.9,14.5,305.5,51.07,40.07
2017,12,12,16,0,730.0,59.0,2.6,14.0,259.0,48.47,37.82
2017,12,12,16,15,670.5,53.5,2.25,12.5,210.0,44.88,34.71
2017,12,12,16,30,611.0,48.0,1.9,11.0,161.0,37.79,28.27
2017,12,12,16,45,508.0,39.0,1.6,10.0,114.0,31.32,22.11
2017,12,12,17,0,405.0,30.0,1.3,9.0,67.0,24.74,14.86
2017,12,12,17,15,202.5,15.0,1.3,8.5,33.5,12.17,0.0
2017,12,12,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,13,7,15,0.0,3.5,1.7,3.5,3.5,0.0,0.0
2017,12,13,7,30,0.0,7.0,1.8,4.0,7.0,6.37,0.0
2017,12,13,7,45,12.5,24.5,1.95,4.5,26.0,35.4,18.27
2017,12,13,8,0,25.0,42.0,2.1,5.0,45.0,64.51,49.56
2017,12,13,8,15,37.0,61.5,2.3,5.5,68.0,93.87,76.5
2017,12,13,8,30,49.0,81.0,2.5,6.0,91.0,122.4,102.2
2017,12,13,8,45,57.5,100.0,2.75,7.0,114.5,147.57,124.23
2017,12,13,9,0,66.0,119.0,3.0,8.0,138.0,172.44,145.41
2017,12,13,9,15,85.0,138.5,3.0,8.0,167.5,204.68,173.09
2017,12,13,9,30,104.0,158.0,3.0,8.0,197.0,248.0,209.54
2017,12,13,9,45,91.5,174.0,3.0,8.5,210.5,242.29,203.5
2017,12,13,10,0,79.0,190.0,3.0,9.0,224.0,247.51,206.62
2017,12,13,10,15,151.5,205.5,3.15,9.5,278.0,320.24,267.15
2017,12,13,10,30,224.0,221.0,3.3,10.0,332.0,380.14,315.7
2017,12,13,10,45,236.0,232.0,3.45,11.0,355.0,392.77,323.91
2017,12,13,11,0,248.0,243.0,3.6,12.0,378.0,413.48,338.48
2017,12,13,11,15,361.5,228.5,3.7,12.0,432.0,460.51,376.54
2017,12,13,11,30,475.0,214.0,3.8,12.0,486.0,510.73,415.92
2017,12,13,11,45,522.5,201.0,3.9,12.5,505.5,509.25,413.04
2017,12,13,12,0,570.0,188.0,4.0,13.0,525.0,503.87,406.98
2017,12,13,12,15,441.5,226.5,4.0,13.0,488.0,449.14,361.54
2017,12,13,12,30,313.0,265.0,4.0,13.0,451.0,396.05,317.94
2017,12,13,12,45,331.5,258.5,4.0,13.0,454.5,381.91,305.43
2017,12,13,13,0,350.0,252.0,4.0,13.0,458.0,365.73,290.75
2017,12,13,13,15,469.0,211.5,3.95,13.0,480.5,357.52,280.47
2017,12,13,13,30,588.0,171.0,3.9,13.0,503.0,337.48,258.86
2017,12,13,13,45,520.5,184.0,3.9,13.5,470.0,297.07,223.99
2017,12,13,14,0,453.0,197.0,3.9,14.0,437.0,261.38,193.99
2017,12,13,14,15,447.5,187.5,3.9,13.5,414.5,225.41,163.21
2017,12,13,14,30,442.0,178.0,3.9,13.0,392.0,189.62,134.03
2017,12,13,14,45,497.5,151.0,3.9,13.0,375.0,146.42,99.45
2017,12,13,15,0,553.0,124.0,3.9,13.0,358.0,97.81,69.53
2017,12,13,15,15,534.0,115.5,3.55,12.5,323.5,80.98,66.89
2017,12,13,15,30,515.0,107.0,3.2,12.0,289.0,76.24,62.93
2017,12,13,15,45,496.0,94.5,2.85,12.0,251.0,68.5,56.09
2017,12,13,16,0,477.0,82.0,2.5,12.0,213.0,60.49,48.91
2017,12,13,16,15,434.0,71.0,2.35,11.0,173.0,53.21,42.4
2017,12,13,16,30,391.0,60.0,2.2,10.0,133.0,45.69,35.47
2017,12,13,16,45,327.0,45.5,2.05,9.5,94.5,35.16,25.55
2017,12,13,17,0,263.0,31.0,1.9,9.0,56.0,25.4,15.46
2017,12,13,17,15,131.5,15.5,1.95,8.5,28.0,12.54,0.0
2017,12,13,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,14,7,15,0.0,4.5,2.4,4.5,4.5,0.0,0.0
2017,12,14,7,30,0.0,9.0,2.7,5.0,9.0,8.19,0.0
2017,12,14,7,45,92.5,26.0,3.05,6.0,37.0,100.34,59.19
2017,12,14,8,0,185.0,43.0,3.4,7.0,65.0,193.37,157.99
2017,12,14,8,15,232.5,60.5,3.3,7.5,101.0,244.81,206.17
2017,12,14,8,30,280.0,78.0,3.2,8.0,137.0,297.47,253.07
2017,12,14,8,45,332.0,88.5,3.15,8.5,174.5,344.96,294.28
2017,12,14,9,0,384.0,99.0,3.1,9.0,212.0,393.02,334.5
2017,12,14,9,15,434.0,107.5,3.15,10.0,254.0,437.19,369.75
2017,12,14,9,30,484.0,116.0,3.2,11.0,296.0,480.62,403.25
2017,12,14,9,45,507.0,126.0,3.25,12.0,332.5,505.99,421.13
2017,12,14,10,0,530.0,136.0,3.3,13.0,369.0,529.3,436.97
2017,12,14,10,15,666.5,117.0,3.4,13.5,432.5,601.7,493.1
2017,12,14,10,30,803.0,98.0,3.5,14.0,496.0,661.77,538.28
2017,12,14,10,45,815.5,100.0,3.65,15.0,522.5,660.69,534.06
2017,12,14,11,0,828.0,102.0,3.8,16.0,549.0,656.26,527.58
2017,12,14,11,15,487.5,185.0,3.85,16.0,451.0,505.39,406.85
2017,12,14,11,30,147.0,268.0,3.9,16.0,353.0,349.23,279.89
2017,12,14,11,45,144.5,273.5,4.0,16.5,358.5,344.81,275.79
2017,12,14,12,0,142.0,279.0,4.1,17.0,364.0,339.9,270.84
2017,12,14,12,15,176.0,279.5,4.1,17.0,384.5,349.08,277.65
2017,12,14,12,30,210.0,280.0,4.1,17.0,405.0,355.53,281.94
2017,12,14,12,45,201.0,278.5,4.2,17.0,397.0,337.75,267.12
2017,12,14,13,0,192.0,277.0,4.3,17.0,389.0,320.08,252.41
2017,12,14,13,15,234.5,265.0,4.35,17.0,399.5,313.41,245.56
2017,12,14,13,30,277.0,253.0,4.4,17.0,410.0,302.21,234.4
2017,12,14,13,45,210.0,248.5,4.45,17.0,365.0,263.09,203.49
2017,12,14,14,0,143.0,244.0,4.5,17.0,320.0,228.98,177.45
2017,12,14,14,15,161.0,230.5,4.45,17.0,311.5,210.5,161.31
2017,12,14,14,30,179.0,217.0,4.4,17.0,303.0,190.19,144.09
2017,12,14,14,45,192.5,199.5,4.35,17.0,286.0,165.09,124.58
2017,12,14,15,0,206.0,182.0,4.3,17.0,269.0,138.72,107.24
2017,12,14,15,15,195.5,166.5,4.0,16.5,242.5,122.68,102.14
2017,12,14,15,30,185.0,151.0,3.7,16.0,216.0,112.34,93.52
2017,12,14,15,45,175.0,131.5,3.4,15.5,187.0,99.29,82.38
2017,12,14,16,0,165.0,112.0,3.1,15.0,158.0,85.84,70.69
2017,12,14,16,15,147.5,92.5,2.95,14.0,127.5,71.96,58.49
2017,12,14,16,30,130.0,73.0,2.8,13.0,97.0,57.7,45.65
2017,12,14,16,45,99.5,53.0,2.65,12.5,68.5,42.7,31.8
2017,12,14,17,0,69.0,33.0,2.5,12.0,40.0,27.3,16.86
2017,12,14,17,15,34.5,16.5,2.7,11.5,20.0,14.06,0.0
2017,12,14,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,12,15,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,15,7,45,31.0,20.5,3.35,5.5,24.0,46.07,22.73
2017,12,15,8,0,62.0,41.0,3.5,6.0,48.0,94.92,75.12
2017,12,15,8,15,81.0,61.5,3.6,6.5,75.0,131.5,109.05
2017,12,15,8,30,100.0,82.0,3.7,7.0,102.0,167.13,141.17
2017,12,15,8,45,116.5,100.5,3.85,7.5,130.0,197.78,168.27
2017,12,15,9,0,133.0,119.0,4.0,8.0,158.0,228.23,194.52
2017,12,15,9,15,115.0,137.5,4.15,8.5,175.0,235.2,199.53
2017,12,15,9,30,97.0,156.0,4.3,9.0,192.0,229.71,193.85
2017,12,15,9,45,242.0,160.0,4.45,9.5,262.5,351.61,297.77
2017,12,15,10,0,387.0,164.0,4.6,10.0,333.0,462.45,389.15
2017,12,15,10,15,358.0,184.0,4.55,10.5,349.5,447.52,374.33
2017,12,15,10,30,329.0,204.0,4.5,11.0,366.0,442.91,368.15
2017,12,15,10,45,327.0,216.5,4.45,11.5,385.0,446.7,369.26
2017,12,15,11,0,325.0,229.0,4.4,12.0,404.0,448.97,369.09
2017,12,15,11,15,406.5,218.5,4.3,12.0,445.0,478.92,392.74
2017,12,15,11,30,488.0,208.0,4.2,12.0,486.0,513.22,418.9
2017,12,15,11,45,452.5,222.5,4.1,12.5,484.0,489.19,397.02
2017,12,15,12,0,417.0,237.0,4.0,13.0,482.0,459.18,370.97
2017,12,15,12,15,407.5,240.5,3.85,13.0,481.5,439.85,354.13
2017,12,15,12,30,398.0,244.0,3.7,13.0,481.0,419.75,336.52
2017,12,15,12,45,645.0,168.5,3.55,13.5,548.5,452.06,358.45
2017,12,15,13,0,892.0,93.0,3.4,14.0,616.0,458.93,357.31
2017,12,15,13,15,887.0,92.5,3.2,14.0,603.0,416.64,318.86
2017,12,15,13,30,882.0,92.0,3.0,14.0,590.0,372.78,278.66
2017,12,15,13,45,874.5,90.5,2.9,14.0,569.0,325.95,235.77
2017,12,15,14,0,867.0,89.0,2.8,14.0,548.0,278.22,192.1
2017,12,15,14,15,854.0,87.0,2.65,14.0,519.0,228.36,147.84
2017,12,15,14,30,841.0,85.0,2.5,14.0,490.0,178.6,106.53
2017,12,15,14,45,824.0,82.0,2.35,14.0,455.0,128.04,70.89
2017,12,15,15,0,807.0,79.0,2.2,14.0,420.0,78.5,47.89
2017,12,15,15,15,780.5,75.5,1.95,13.5,379.5,58.24,46.46
2017,12,15,15,30,754.0,72.0,1.7,13.0,339.0,56.64,45.25
2017,12,15,15,45,717.5,67.0,1.45,13.0,294.0,53.73,42.71
2017,12,15,16,0,681.0,62.0,1.2,13.0,249.0,46.4,36.15
2017,12,15,16,15,622.5,55.5,1.05,12.5,202.0,42.42,32.55
2017,12,15,16,30,564.0,49.0,0.9,12.0,155.0,38.4,28.75
2017,12,15,16,45,470.5,39.5,0.8,11.5,110.0,31.57,22.25
2017,12,15,17,0,377.0,30.0,0.7,11.0,65.0,24.58,14.81
2017,12,15,17,15,188.5,15.0,0.6,10.5,32.5,12.08,0.0
2017,12,15,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,16,7,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,12,16,7,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,16,7,45,0.0,13.0,1.3,6.5,13.0,11.43,0.89
2017,12,16,8,0,0.0,26.0,1.4,7.0,26.0,22.92,13.61
2017,12,16,8,15,0.0,41.5,1.45,7.5,41.5,37.92,27.13
2017,12,16,8,30,0.0,57.0,1.5,8.0,57.0,53.18,40.71
2017,12,16,8,45,0.0,71.5,1.6,8.5,71.5,66.95,52.81
2017,12,16,9,0,0.0,86.0,1.7,9.0,86.0,80.54,64.55
2017,12,16,9,15,0.0,83.0,1.9,9.0,83.0,75.48,60.13
2017,12,16,9,30,0.0,80.0,2.1,9.0,80.0,71.54,56.65
2017,12,16,9,45,0.0,98.0,2.35,9.5,98.0,88.61,71.08
2017,12,16,10,0,0.0,116.0,2.6,10.0,116.0,105.58,85.22
2017,12,16,10,15,0.0,117.0,2.75,10.0,117.0,105.78,85.18
2017,12,16,10,30,0.0,118.0,2.9,10.0,118.0,106.18,85.35
2017,12,16,10,45,0.0,117.5,3.05,10.0,117.5,105.31,84.46
2017,12,16,11,0,0.0,117.0,3.2,10.0,117.0,104.55,83.69
2017,12,16,11,15,0.0,71.5,3.2,9.5,71.5,63.27,48.68
2017,12,16,11,30,0.0,26.0,3.2,9.0,26.0,22.95,14.16
2017,12,16,11,45,0.0,88.0,3.2,9.0,88.0,77.97,61.26
2017,12,16,12,0,0.0,150.0,3.2,9.0,150.0,133.49,108.06
2017,12,16,12,15,0.0,124.5,3.2,9.0,124.5,110.43,88.56
2017,12,16,12,30,0.0,99.0,3.2,9.0,99.0,87.73,69.4
2017,12,16,12,45,0.0,55.5,3.2,9.0,55.5,49.09,36.54
2017,12,16,13,0,0.0,12.0,3.2,9.0,12.0,10.59,3.48
2017,12,16,13,15,0.0,55.5,3.05,9.0,55.5,49.08,36.62
2017,12,16,13,30,0.0,99.0,2.9,9.0,99.0,87.54,69.45
2017,12,16,13,45,0.0,90.5,2.8,9.0,90.5,80.14,63.21
2017,12,16,14,0,0.0,82.0,2.7,9.0,82.0,72.6,56.87
2017,12,16,14,15,0.0,61.0,2.6,8.5,61.0,53.92,41.05
2017,12,16,14,30,0.0,40.0,2.5,8.0,40.0,35.3,25.1
2017,12,16,14,45,0.0,71.5,2.4,8.0,71.5,63.23,49.4
2017,12,16,15,0,0.0,103.0,2.3,8.0,103.0,89.08,71.79
2017,12,16,15,15,0.0,92.5,2.15,8.0,92.5,80.24,67.37
2017,12,16,15,30,0.0,82.0,2.0,8.0,82.0,71.45,59.56
2017,12,16,15,45,0.0,71.0,1.95,8.0,71.0,62.18,51.24
2017,12,16,16,0,0.0,60.0,1.9,8.0,60.0,52.82,42.73
2017,12,16,16,15,0.0,48.0,1.75,7.5,48.0,42.37,33.17
2017,12,16,16,30,0.0,36.0,1.6,7.0,36.0,31.74,23.31
2017,12,16,16,45,0.0,25.5,1.5,7.0,25.5,22.45,14.53
2017,12,16,17,0,0.0,15.0,1.4,7.0,15.0,13.19,5.53
2017,12,16,17,15,0.0,7.5,1.4,7.0,7.5,6.58,0.0
2017,12,16,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,7,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,7,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,7,45,14.5,19.5,0.6,4.5,21.5,28.43,9.8
2017,12,17,8,0,29.0,39.0,0.6,5.0,43.0,63.4,48.22
2017,12,17,8,15,45.0,59.5,0.65,5.0,68.0,97.18,79.29
2017,12,17,8,30,61.0,80.0,0.7,5.0,93.0,129.86,108.75
2017,12,17,8,45,70.0,100.5,0.8,5.0,118.5,157.59,133.32
2017,12,17,9,0,79.0,121.0,0.9,5.0,144.0,184.79,156.92
2017,12,17,9,15,85.0,140.5,1.0,5.5,168.5,208.18,176.43
2017,12,17,9,30,91.0,160.0,1.1,6.0,193.0,231.09,195.12
2017,12,17,9,45,101.0,175.0,1.2,6.5,216.0,250.66,210.82
2017,12,17,10,0,111.0,190.0,1.3,7.0,239.0,281.06,235.1
2017,12,17,10,15,68.5,191.0,1.3,7.5,222.0,237.39,197.21
2017,12,17,10,30,26.0,192.0,1.3,8.0,205.0,196.5,161.83
2017,12,17,10,45,27.0,203.5,1.3,9.0,217.5,206.37,169.19
2017,12,17,11,0,28.0,215.0,1.3,10.0,230.0,216.06,176.12
2017,12,17,11,15,277.5,206.5,1.25,10.5,364.0,386.19,315.49
2017,12,17,11,30,527.0,198.0,1.2,11.0,498.0,527.8,423.61
2017,12,17,11,45,540.0,195.5,1.15,12.0,508.0,515.37,409.75
2017,12,17,12,0,553.0,193.0,1.1,13.0,518.0,500.57,395.41
2017,12,17,12,15,504.0,211.5,1.1,13.5,509.0,469.97,369.67
2017,12,17,12,30,455.0,230.0,1.1,14.0,500.0,440.05,344.61
2017,12,17,12,45,404.5,240.0,1.1,14.5,479.0,400.73,312.6
2017,12,17,13,0,354.0,250.0,1.1,15.0,458.0,367.47,285.31
2017,12,17,13,15,348.0,247.5,1.1,15.0,448.0,343.28,265.05
2017,12,17,13,30,342.0,245.0,1.1,15.0,438.0,318.79,244.25
2017,12,17,13,45,273.5,243.5,1.15,15.5,394.5,276.97,211.23
2017,12,17,14,0,205.0,242.0,1.2,16.0,351.0,243.23,185.37
2017,12,17,14,15,142.0,227.0,1.3,16.0,300.5,205.55,157.4
2017,12,17,14,30,79.0,212.0,1.4,16.0,250.0,178.54,138.64
2017,12,17,14,45,336.0,163.5,1.5,16.0,308.5,149.7,106.2
2017,12,17,15,0,593.0,115.0,1.6,16.0,367.0,96.32,64.74
2017,12,17,15,15,558.5,112.5,1.5,15.5,332.0,79.77,64.97
2017,12,17,15,30,524.0,110.0,1.4,15.0,297.0,78.31,63.98
2017,12,17,15,45,496.5,99.0,1.35,14.5,257.5,71.63,58.28
2017,12,17,16,0,469.0,88.0,1.3,14.0,218.0,64.74,52.29
2017,12,17,16,15,423.5,76.0,1.25,13.0,177.0,56.8,45.28
2017,12,17,16,30,378.0,64.0,1.2,12.0,136.0,48.61,37.83
2017,12,17,16,45,309.5,49.5,1.2,11.0,97.0,38.15,28.1
2017,12,17,17,0,241.0,35.0,1.2,10.0,58.0,27.37,17.36
2017,12,17,17,15,120.5,17.5,1.2,9.5,29.0,13.79,0.0
2017,12,17,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,18,7,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,18,7,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,18,7,45,0.0,7.0,1.15,7.0,7.0,6.14,0.0
2017,12,18,8,0,0.0,14.0,1.3,7.0,14.0,12.3,4.64
2017,12,18,8,15,0.0,23.0,1.35,7.0,23.0,20.24,11.89
2017,12,18,8,30,0.0,32.0,1.4,7.0,32.0,28.19,19.08
2017,12,18,8,45,0.0,40.5,1.45,7.5,40.5,35.71,25.78
2017,12,18,9,0,0.0,49.0,1.5,8.0,49.0,43.24,32.37
2017,12,18,9,15,0.0,59.5,1.55,8.0,59.5,52.56,40.49
2017,12,18,9,30,0.0,70.0,1.6,8.0,70.0,61.89,48.53
2017,12,18,9,45,32.5,126.5,1.7,8.5,140.5,147.54,122.59
2017,12,18,10,0,65.0,183.0,1.8,9.0,211.0,230.65,192.02
2017,12,18,10,15,32.5,154.0,1.85,9.5,168.0,172.54,142.04
2017,12,18,10,30,0.0,125.0,1.9,10.0,125.0,112.91,90.86
2017,12,18,10,45,0.0,133.0,1.95,10.5,133.0,119.96,96.55
2017,12,18,11,0,0.0,141.0,2.0,11.0,141.0,126.97,102.06
2017,12,18,11,15,0.0,146.0,2.0,11.0,146.0,131.13,105.36
2017,12,18,11,30,0.0,151.0,2.0,11.0,151.0,135.27,108.67
2017,12,18,11,45,0.0,127.5,2.0,11.5,127.5,113.51,90.28
2017,12,18,12,0,0.0,104.0,2.0,12.0,104.0,92.26,72.38
2017,12,18,12,15,0.0,124.5,2.0,12.0,124.5,110.44,87.54
2017,12,18,12,30,0.0,145.0,2.0,12.0,145.0,128.37,102.38
2017,12,18,12,45,0.0,84.0,2.05,12.5,84.0,74.42,57.28
2017,12,18,13,0,0.0,23.0,2.1,13.0,23.0,20.3,11.62
2017,12,18,13,15,0.0,37.5,2.1,13.0,37.5,33.13,22.53
2017,12,18,13,30,0.0,52.0,2.1,13.0,52.0,45.97,33.43
2017,12,18,13,45,6.5,122.0,2.15,13.5,125.5,108.9,85.95
2017,12,18,14,0,13.0,192.0,2.2,14.0,199.0,166.6,133.08
2017,12,18,14,15,6.5,153.5,2.2,14.0,157.0,132.94,105.69
2017,12,18,14,30,0.0,115.0,2.2,14.0,115.0,100.01,78.87
2017,12,18,14,45,0.0,70.0,2.25,14.0,70.0,61.9,47.04
2017,12,18,15,0,0.0,25.0,2.3,14.0,25.0,22.02,13.23
2017,12,18,15,15,0.0,22.5,2.2,13.5,22.5,19.81,12.17
2017,12,18,15,30,0.0,20.0,2.1,13.0,20.0,17.6,10.24
2017,12,18,15,45,0.0,17.0,2.05,13.0,17.0,14.95,7.87
2017,12,18,16,0,0.0,14.0,2.0,13.0,14.0,12.3,5.47
2017,12,18,16,15,0.0,11.5,1.75,12.5,11.5,10.1,3.47
2017,12,18,16,30,0.0,9.0,1.5,12.0,9.0,7.9,1.45
2017,12,18,16,45,0.0,6.0,1.3,12.0,6.0,5.26,0.0
2017,12,18,17,0,0.0,3.0,1.1,12.0,3.0,2.63,0.0
2017,12,18,17,15,0.0,1.5,1.1,11.5,1.5,1.31,0.0
2017,12,18,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,12,19,7,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,12,19,7,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,12,19,7,45,0.0,16.5,2.7,14.5,16.5,14.54,0.52
2017,12,19,8,0,0.0,33.0,2.9,15.0,33.0,32.24,20.41
2017,12,19,8,15,6.0,52.5,2.95,15.0,54.0,56.73,41.98
2017,12,19,8,30,12.0,72.0,3.0,15.0,75.0,80.22,62.52
2017,12,19,8,45,19.5,90.5,3.1,15.5,95.5,102.92,82.09
2017,12,19,9,0,27.0,109.0,3.2,16.0,116.0,134.81,108.97
2017,12,19,9,15,32.0,126.5,3.2,16.5,136.5,155.02,125.59
2017,12,19,9,30,37.0,144.0,3.2,17.0,157.0,174.99,141.71
2017,12,19,9,45,39.0,159.5,3.25,17.5,175.0,190.23,153.61
2017,12,19,10,0,41.0,175.0,3.3,18.0,193.0,205.22,165.13
2017,12,19,10,15,20.5,137.0,3.35,18.0,146.0,139.37,110.68
2017,12,19,10,30,0.0,99.0,3.4,18.0,99.0,88.29,68.0
2017,12,19,10,45,0.0,105.0,3.45,18.5,105.0,93.67,72.22
2017,12,19,11,0,0.0,111.0,3.5,19.0,111.0,99.03,76.34
2017,12,19,11,15,0.0,109.5,3.6,19.5,109.5,97.49,74.81
2017,12,19,11,30,0.0,108.0,3.7,20.0,108.0,96.0,73.37
2017,12,19,11,45,0.0,109.5,3.8,20.5,109.5,97.26,74.19
2017,12,19,12,0,0.0,111.0,3.9,21.0,111.0,98.52,75.01
2017,12,19,12,15,0.0,126.0,4.0,21.0,126.0,111.78,85.71
2017,12,19,12,30,0.0,141.0,4.1,21.0,141.0,124.85,96.23
2017,12,19,12,45,0.0,139.5,4.25,21.0,139.5,123.24,94.94
2017,12,19,13,0,0.0,138.0,4.4,21.0,138.0,121.63,93.7
2017,12,19,13,15,2.5,160.5,4.35,21.0,162.0,141.49,109.72
2017,12,19,13,30,5.0,183.0,4.3,21.0,186.0,160.39,124.89
2017,12,19,13,45,2.5,96.0,4.3,21.0,97.5,85.6,64.61
2017,12,19,14,0,0.0,9.0,4.3,21.0,9.0,7.93,0.92
2017,12,19,14,15,0.0,56.5,4.2,20.5,56.5,49.93,35.79
2017,12,19,14,30,0.0,104.0,4.1,20.0,104.0,91.03,69.82
2017,12,19,14,45,0.0,96.0,4.0,20.0,96.0,84.09,64.23
2017,12,19,15,0,0.0,88.0,3.9,20.0,88.0,77.19,58.68
2017,12,19,15,15,0.0,79.0,3.8,19.5,79.0,69.53,55.14
2017,12,19,15,30,0.0,70.0,3.7,19.0,70.0,61.87,48.68
2017,12,19,15,45,202.0,85.5,3.6,19.0,141.5,65.09,51.57
2017,12,19,16,0,404.0,101.0,3.5,19.0,213.0,73.86,59.21
2017,12,19,16,15,346.5,88.0,3.45,18.5,172.0,65.37,51.75
2017,12,19,16,30,289.0,75.0,3.4,18.0,131.0,56.64,43.87
2017,12,19,16,45,223.5,57.0,3.35,18.0,93.0,43.71,32.03
2017,12,19,17,0,158.0,39.0,3.3,18.0,55.0,31.07,19.85
2017,12,19,17,15,79.0,19.5,3.3,17.5,27.5,15.95,0.0
2017,12,19,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,12,19,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,12,19,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,12,19,19,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2017,12,19,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,12,19,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,12,19,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,12,19,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,12,19,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,12,19,21,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,12,19,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,12,19,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,12,19,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,12,19,22,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,12,19,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,12,19,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,12,19,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,19,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2017,12,19,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,19,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,20,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,20,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,20,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,20,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,20,1,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,20,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,20,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,20,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,20,3,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,20,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,20,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,20,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,20,4,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2017,12,20,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,20,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,12,20,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,20,5,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2017,12,20,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,20,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,12,20,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,20,6,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,20,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,20,6,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,20,7,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2017,12,20,7,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,20,7,45,243.0,15.0,3.9,8.5,40.5,172.12,61.21
2017,12,20,8,0,486.0,30.0,4.1,9.0,81.0,342.61,275.8
2017,12,20,8,15,575.0,37.0,4.0,9.5,128.5,415.93,347.0
2017,12,20,8,30,664.0,44.0,3.9,10.0,176.0,490.92,412.95
