Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,20,8,45,716.0,48.5,3.85,10.5,224.0,540.34,455.22
2017,12,20,9,0,768.0,53.0,3.8,11.0,272.0,588.73,494.46
2017,12,20,9,15,801.5,56.5,3.8,11.5,317.5,622.04,520.12
2017,12,20,9,30,835.0,60.0,3.8,12.0,363.0,653.03,542.84
2017,12,20,9,45,859.5,62.0,3.85,13.0,404.0,668.03,551.43
2017,12,20,10,0,884.0,64.0,3.9,14.0,445.0,685.51,561.75
2017,12,20,10,15,900.0,66.0,3.85,14.5,479.5,694.04,565.76
2017,12,20,10,30,916.0,68.0,3.8,15.0,514.0,699.18,567.05
2017,12,20,10,45,927.5,69.0,3.75,16.0,542.5,696.66,561.2
2017,12,20,11,0,939.0,70.0,3.7,17.0,571.0,690.62,552.67
2017,12,20,11,15,946.5,71.0,3.55,17.5,591.5,678.46,540.16
2017,12,20,11,30,954.0,72.0,3.4,18.0,612.0,662.8,524.96
2017,12,20,11,45,958.0,72.5,3.3,19.0,624.0,641.08,504.32
2017,12,20,12,0,962.0,73.0,3.2,20.0,636.0,616.08,481.12
2017,12,20,12,15,963.0,73.0,3.1,20.0,640.0,585.81,455.52
2017,12,20,12,30,964.0,73.0,3.0,20.0,644.0,552.64,427.24
2017,12,20,12,45,961.5,73.0,2.9,20.5,639.5,515.1,394.31
2017,12,20,13,0,959.0,73.0,2.8,21.0,635.0,475.18,358.98
2017,12,20,13,15,954.5,72.5,2.65,21.0,622.0,431.85,320.94
2017,12,20,13,30,950.0,72.0,2.5,21.0,609.0,386.68,280.73
2017,12,20,13,45,941.5,71.5,2.4,21.5,588.0,338.71,237.45
2017,12,20,14,0,933.0,71.0,2.3,22.0,567.0,289.68,193.33
2017,12,20,14,15,921.5,69.5,2.15,21.5,538.5,238.4,149.06
2017,12,20,14,30,910.0,68.0,2.0,21.0,510.0,186.82,107.0
2017,12,20,14,45,893.0,66.5,1.85,21.0,474.5,134.67,70.24
2017,12,20,15,0,876.0,65.0,1.7,21.0,439.0,83.22,45.39
2017,12,20,15,15,852.0,62.0,1.5,20.5,397.5,47.95,36.21
2017,12,20,15,30,828.0,59.0,1.3,20.0,356.0,46.37,35.02
2017,12,20,15,45,791.5,56.0,1.1,20.0,310.5,44.73,33.64
2017,12,20,16,0,755.0,53.0,0.9,20.0,265.0,43.14,32.26
2017,12,20,16,15,700.5,48.0,0.95,19.0,217.0,39.78,29.36
2017,12,20,16,30,646.0,43.0,1.0,18.0,169.0,36.42,26.32
2017,12,20,16,45,552.5,36.0,1.05,17.0,122.0,31.08,21.34
2017,12,20,17,0,459.0,29.0,1.1,16.0,75.0,25.73,15.75
2017,12,20,17,15,229.5,14.5,1.15,15.0,37.5,11.53,0.0
2017,12,20,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,20,17,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,12,20,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,20,18,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,12,20,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,20,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,12,20,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,20,19,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,12,20,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,20,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,12,20,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,20,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,12,20,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,20,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,20,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,12,20,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,20,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,12,20,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,20,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,20,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,20,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,12,20,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,20,23,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2017,12,20,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,20,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,12,21,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,21,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,12,21,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,21,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,12,21,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,21,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,21,2,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2017,12,21,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,21,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,21,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,21,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,21,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,21,3,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2017,12,21,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,21,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,21,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,4,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,5,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,12,21,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,21,5,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2017,12,21,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,21,6,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,12,21,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,21,6,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,21,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,21,7,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2017,12,21,7,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,21,7,45,226.0,15.0,3.15,11.0,38.5,165.54,48.33
2017,12,21,8,0,452.0,30.0,3.4,12.0,77.0,322.45,255.53
2017,12,21,8,15,541.5,37.5,3.45,12.5,123.0,395.83,326.12
2017,12,21,8,30,631.0,45.0,3.5,13.0,169.0,471.06,391.66
2017,12,21,8,45,681.5,50.5,3.55,14.0,216.0,520.25,432.64
2017,12,21,9,0,732.0,56.0,3.6,15.0,263.0,568.47,470.65
2017,12,21,9,15,765.5,59.5,3.55,15.5,307.0,601.52,495.68
2017,12,21,9,30,799.0,63.0,3.5,16.0,351.0,632.3,517.92
2017,12,21,9,45,689.5,92.0,3.5,17.0,360.5,596.51,485.8
2017,12,21,10,0,580.0,121.0,3.5,18.0,370.0,551.71,447.11
2017,12,21,10,15,580.5,132.5,3.75,18.5,398.5,559.49,451.69
2017,12,21,10,30,581.0,144.0,4.0,19.0,427.0,559.56,450.07
2017,12,21,10,45,730.0,112.0,4.25,19.5,487.5,620.28,496.44
2017,12,21,11,0,879.0,80.0,4.5,20.0,548.0,663.35,528.78
2017,12,21,11,15,885.0,81.0,4.6,20.5,567.0,651.14,516.98
2017,12,21,11,30,891.0,82.0,4.7,21.0,586.0,635.69,502.87
2017,12,21,11,45,872.0,91.5,4.85,21.5,593.5,613.22,483.14
2017,12,21,12,0,853.0,101.0,5.0,22.0,601.0,585.74,459.49
2017,12,21,12,15,853.0,101.5,5.0,22.0,604.0,557.52,435.62
2017,12,21,12,30,853.0,102.0,5.0,22.0,607.0,526.73,409.33
2017,12,21,12,45,835.0,107.5,5.0,22.5,599.0,489.93,377.18
2017,12,21,13,0,817.0,113.0,5.0,23.0,591.0,452.02,343.8
2017,12,21,13,15,810.0,112.0,4.9,23.0,578.0,411.69,308.49
2017,12,21,13,30,803.0,111.0,4.8,23.0,565.0,370.11,271.62
2017,12,21,13,45,774.0,116.0,4.7,23.0,541.0,322.54,230.25
2017,12,21,14,0,745.0,121.0,4.6,23.0,517.0,279.04,192.24
2017,12,21,14,15,729.0,118.0,4.35,22.5,489.5,232.98,152.88
2017,12,21,14,30,713.0,115.0,4.1,22.0,462.0,187.52,116.05
2017,12,21,14,45,684.5,113.0,3.95,22.0,427.0,142.55,84.35
2017,12,21,15,0,656.0,111.0,3.8,22.0,392.0,99.97,62.79
2017,12,21,15,15,625.5,105.5,3.45,21.5,353.5,74.37,58.82
2017,12,21,15,30,595.0,100.0,3.1,21.0,315.0,72.18,57.19
2017,12,21,15,45,531.5,97.0,2.8,21.0,270.5,71.98,57.09
2017,12,21,16,0,468.0,94.0,2.5,21.0,226.0,68.98,54.49
2017,12,21,16,15,408.5,83.0,2.3,20.5,183.0,61.82,48.26
2017,12,21,16,30,349.0,72.0,2.1,20.0,140.0,54.48,41.67
2017,12,21,16,45,253.0,56.5,1.95,19.5,98.5,43.33,31.57
2017,12,21,17,0,157.0,41.0,1.8,19.0,57.0,32.56,21.18
2017,12,21,17,15,78.5,20.5,1.8,18.5,28.5,16.74,0.0
2017,12,21,17,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,12,21,17,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,12,21,18,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,12,21,18,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,12,21,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,12,21,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,12,21,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,12,21,19,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,12,21,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,12,21,19,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,21,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,20,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,20,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,12,21,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,12,21,21,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,12,21,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,21,21,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,12,21,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,12,21,22,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,12,21,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,12,21,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,12,21,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,12,21,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,12,21,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,12,21,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,12,22,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,12,22,0,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,12,22,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,22,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,22,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,22,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,12,22,1,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,22,1,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,12,22,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,12,22,2,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,12,22,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,22,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,12,22,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,22,3,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,12,22,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,12,22,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,12,22,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,12,22,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,12,22,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,12,22,4,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,12,22,5,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,12,22,5,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2017,12,22,5,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,12,22,5,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,12,22,6,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,12,22,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,12,22,6,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,12,22,6,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,12,22,7,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,12,22,7,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,12,22,7,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,7,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,12,22,8,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,22,8,15,0.0,1.0,1.25,18.0,1.0,0.88,0.0
2017,12,22,8,30,0.0,2.0,1.4,18.0,2.0,1.75,0.0
2017,12,22,8,45,0.0,2.5,1.55,18.5,2.5,2.19,0.0
2017,12,22,9,0,0.0,3.0,1.7,19.0,3.0,2.63,0.0
2017,12,22,9,15,0.0,4.0,1.6,19.0,4.0,3.51,0.0
2017,12,22,9,30,0.0,5.0,1.5,19.0,5.0,4.39,0.0
2017,12,22,9,45,0.0,33.5,1.45,19.5,33.5,29.52,19.23
2017,12,22,10,0,0.0,62.0,1.4,20.0,62.0,54.78,40.16
2017,12,22,10,15,0.0,67.0,1.25,20.0,67.0,59.23,43.71
2017,12,22,10,30,0.0,72.0,1.1,20.0,72.0,63.68,47.28
2017,12,22,10,45,0.0,46.5,1.0,20.5,46.5,41.07,28.46
2017,12,22,11,0,0.0,21.0,0.9,21.0,21.0,18.52,9.73
2017,12,22,11,15,0.0,27.0,1.05,21.0,27.0,23.83,14.11
2017,12,22,11,30,0.0,33.0,1.2,21.0,33.0,29.14,18.47
2017,12,22,11,45,0.0,29.0,1.4,21.5,29.0,25.6,15.48
2017,12,22,12,0,0.0,25.0,1.6,22.0,25.0,22.07,12.53
2017,12,22,12,15,0.0,84.0,2.05,21.5,84.0,74.42,55.34
2017,12,22,12,30,0.0,143.0,2.5,21.0,143.0,126.64,97.6
2017,12,22,12,45,0.0,99.5,3.0,21.0,99.5,88.14,66.52
2017,12,22,13,0,0.0,56.0,3.5,21.0,56.0,49.53,35.11
2017,12,22,13,15,0.0,55.0,3.95,20.5,55.0,48.64,34.5
2017,12,22,13,30,0.0,54.0,4.4,20.0,54.0,47.74,33.87
2017,12,22,13,45,47.5,148.0,4.85,20.0,173.0,141.56,109.31
2017,12,22,14,0,95.0,242.0,5.3,20.0,292.0,221.16,171.48
2017,12,22,14,15,56.5,212.5,5.45,19.0,242.0,183.85,143.26
2017,12,22,14,30,18.0,183.0,5.6,18.0,192.0,155.75,122.78
2017,12,22,14,45,9.0,108.5,5.85,17.0,113.0,95.1,73.8
2017,12,22,15,0,0.0,34.0,6.1,16.0,34.0,29.98,19.8
2017,12,22,15,15,0.0,31.0,6.2,15.0,31.0,27.32,18.71
2017,12,22,15,30,0.0,28.0,6.3,14.0,28.0,24.66,16.47
2017,12,22,15,45,0.0,24.0,6.4,13.0,24.0,21.12,13.39
2017,12,22,16,0,0.0,20.0,6.5,12.0,20.0,17.59,10.26
2017,12,22,16,15,0.0,16.0,6.55,11.0,16.0,14.06,7.09
2017,12,22,16,30,0.0,12.0,6.6,10.0,12.0,10.54,3.86
2017,12,22,16,45,0.0,8.5,6.65,9.0,8.5,7.46,1.01
2017,12,22,17,0,0.0,5.0,6.7,8.0,5.0,4.38,0.0
2017,12,22,17,15,0.0,2.5,6.7,7.5,2.5,2.19,0.0
2017,12,22,17,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2017,12,22,17,45,0.0,0.0,6.7,6.5,0.0,0.0,0.0
2017,12,22,18,0,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2017,12,22,18,15,0.0,0.0,6.6,5.5,0.0,0.0,0.0
2017,12,22,18,30,0.0,0.0,6.5,5.0,0.0,0.0,0.0
2017,12,22,18,45,0.0,0.0,6.45,4.5,0.0,0.0,0.0
2017,12,22,19,0,0.0,0.0,6.4,4.0,0.0,0.0,0.0
2017,12,22,19,15,0.0,0.0,6.25,4.0,0.0,0.0,0.0
2017,12,22,19,30,0.0,0.0,6.1,4.0,0.0,0.0,0.0
2017,12,22,19,45,0.0,0.0,6.0,4.0,0.0,0.0,0.0
2017,12,22,20,0,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2017,12,22,20,15,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2017,12,22,20,30,0.0,0.0,5.5,4.0,0.0,0.0,0.0
2017,12,22,20,45,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2017,12,22,21,0,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2017,12,22,21,15,0.0,0.0,4.95,3.5,0.0,0.0,0.0
2017,12,22,21,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,12,22,21,45,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2017,12,22,22,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2017,12,22,22,15,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2017,12,22,22,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,12,22,22,45,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2017,12,22,23,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,12,22,23,15,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2017,12,22,23,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,12,22,23,45,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2017,12,23,0,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,12,23,0,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2017,12,23,0,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,12,23,0,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,12,23,1,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,12,23,1,15,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,12,23,1,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,12,23,1,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,23,2,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,23,2,15,0.0,0.0,2.8,2.5,0.0,0.0,0.0
2017,12,23,2,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,23,2,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,23,3,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,23,3,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2017,12,23,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,3,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2017,12,23,4,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2017,12,23,4,15,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2017,12,23,4,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,4,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,5,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,5,15,0.0,0.0,2.7,0.5,0.0,0.0,0.0
2017,12,23,5,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,23,5,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,23,6,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,6,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,6,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,7,15,0.0,0.0,2.6,0.5,0.0,0.0,0.0
2017,12,23,7,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,23,7,45,181.5,16.0,2.85,1.5,34.5,141.66,24.25
2017,12,23,8,0,363.0,32.0,3.0,2.0,69.0,281.26,229.21
2017,12,23,8,15,448.0,42.0,2.95,2.5,112.0,351.02,299.2
2017,12,23,8,30,533.0,52.0,2.9,3.0,155.0,423.66,364.73
2017,12,23,8,45,587.0,58.0,2.9,4.0,199.5,473.27,407.66
2017,12,23,9,0,641.0,64.0,2.9,5.0,244.0,522.47,448.05
2017,12,23,9,15,688.5,64.0,2.8,5.5,286.0,555.39,474.28
2017,12,23,9,30,736.0,64.0,2.7,6.0,328.0,591.04,501.44
2017,12,23,9,45,758.0,68.0,2.65,6.5,366.5,611.93,515.86
2017,12,23,10,0,780.0,72.0,2.6,7.0,405.0,630.04,527.69
2017,12,23,10,15,842.5,73.0,2.4,7.5,459.0,669.06,554.84
2017,12,23,10,30,905.0,74.0,2.2,8.0,513.0,699.83,574.69
2017,12,23,10,45,917.5,75.0,2.0,8.5,542.0,698.28,569.23
2017,12,23,11,0,930.0,76.0,1.8,9.0,571.0,693.21,561.22
2017,12,23,11,15,937.5,77.5,1.6,9.5,592.0,681.93,548.4
2017,12,23,11,30,945.0,79.0,1.4,10.0,613.0,667.16,532.84
2017,12,23,11,45,943.5,82.0,1.25,10.5,624.5,645.14,512.16
2017,12,23,12,0,942.0,85.0,1.1,11.0,636.0,620.05,489.07
2017,12,23,12,15,943.5,85.0,1.05,11.0,640.5,590.67,464.33
2017,12,23,12,30,945.0,85.0,1.0,11.0,645.0,558.41,436.95
2017,12,23,12,45,945.0,84.5,0.95,11.5,641.5,522.22,405.26
2017,12,23,13,0,945.0,84.0,0.9,12.0,638.0,483.52,371.01
2017,12,23,13,15,940.5,83.0,0.95,12.0,625.5,440.28,333.8
2017,12,23,13,30,936.0,82.0,1.0,12.0,613.0,395.25,294.12
2017,12,23,13,45,929.5,80.5,1.1,12.0,592.5,347.59,251.63
2017,12,23,14,0,923.0,79.0,1.2,12.0,572.0,298.71,207.53
2017,12,23,14,15,834.5,87.5,1.2,12.0,516.0,236.03,155.85
2017,12,23,14,30,746.0,96.0,1.2,12.0,460.0,180.25,112.27
2017,12,23,14,45,684.0,103.0,1.25,12.0,419.0,137.47,82.63
2017,12,23,15,0,622.0,110.0,1.3,12.0,378.0,100.44,65.13
2017,12,23,15,15,591.0,107.5,1.15,12.0,343.0,75.52,62.07
2017,12,23,15,30,560.0,105.0,1.0,12.0,308.0,75.86,62.53
2017,12,23,15,45,538.0,94.0,0.9,12.0,269.0,69.28,56.75
2017,12,23,16,0,516.0,83.0,0.8,12.0,230.0,62.49,50.71
2017,12,23,16,15,472.0,72.5,0.8,11.5,189.0,55.8,44.72
2017,12,23,16,30,428.0,62.0,0.8,11.0,148.0,48.92,38.36
2017,12,23,16,45,365.0,49.0,0.85,10.5,108.0,39.42,29.44
2017,12,23,17,0,302.0,36.0,0.9,10.0,68.0,29.56,19.73
2017,12,23,17,15,151.0,18.0,0.95,9.5,34.0,14.45,0.29
2017,12,23,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,23,17,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,12,23,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,23,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,12,23,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,23,18,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2017,12,23,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,23,19,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,23,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,23,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,23,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,23,20,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,23,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,23,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,23,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,23,21,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2017,12,23,21,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,23,21,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,12,23,22,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,23,22,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,23,22,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,23,22,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,23,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,23,23,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,23,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,23,23,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2017,12,24,0,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,24,0,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2017,12,24,0,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,24,0,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,24,1,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,24,1,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2017,12,24,1,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,24,1,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,12,24,2,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,24,2,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,24,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,24,2,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,12,24,3,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,24,3,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,12,24,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,24,3,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,12,24,4,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,24,4,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,12,24,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,24,4,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,12,24,5,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,5,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,5,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,6,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,12,24,6,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,24,6,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,12,24,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,24,7,15,0.0,0.0,2.85,3.5,0.0,0.0,0.0
2017,12,24,7,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,24,7,45,214.0,14.5,3.4,5.0,36.0,156.51,15.39
2017,12,24,8,0,428.0,29.0,3.7,6.0,72.0,315.0,252.61
2017,12,24,8,15,522.0,37.0,3.8,6.5,118.0,382.59,322.09
2017,12,24,8,30,616.0,45.0,3.9,7.0,164.0,460.81,392.12
2017,12,24,8,45,672.5,50.0,4.0,8.0,211.5,513.22,437.23
2017,12,24,9,0,729.0,55.0,4.1,9.0,259.0,564.85,479.46
2017,12,24,9,15,661.0,73.0,4.7,9.5,281.0,551.82,469.09
2017,12,24,9,30,593.0,91.0,5.3,10.0,303.0,530.1,450.77
2017,12,24,9,45,555.5,112.0,5.9,11.0,328.5,528.0,447.04
2017,12,24,10,0,518.0,133.0,6.5,12.0,354.0,518.1,436.62
2017,12,24,10,15,522.0,145.5,6.65,12.5,383.5,529.7,444.15
2017,12,24,10,30,526.0,158.0,6.8,13.0,413.0,538.87,449.52
2017,12,24,10,45,497.0,176.0,7.0,13.5,427.5,529.43,439.46
2017,12,24,11,0,468.0,194.0,7.2,14.0,442.0,518.01,427.91
2017,12,24,11,15,692.5,135.5,7.2,13.5,518.5,593.6,490.89
2017,12,24,11,30,917.0,77.0,7.2,13.0,595.0,648.9,536.34
2017,12,24,11,45,915.0,79.5,7.25,13.0,606.0,626.89,516.46
2017,12,24,12,0,913.0,82.0,7.3,13.0,617.0,601.93,494.16
2017,12,24,12,15,914.5,82.5,7.25,13.0,621.5,574.07,469.03
2017,12,24,12,30,916.0,83.0,7.2,13.0,626.0,543.38,441.15
2017,12,24,12,45,907.5,85.5,7.15,13.0,621.0,507.2,408.33
2017,12,24,13,0,899.0,88.0,7.1,13.0,616.0,469.1,373.34
2017,12,24,13,15,894.5,87.5,6.95,12.5,604.0,428.17,335.91
2017,12,24,13,30,890.0,87.0,6.8,12.0,592.0,385.52,296.25
2017,12,24,13,45,876.5,88.0,6.7,12.0,571.0,336.48,250.51
2017,12,24,14,0,863.0,89.0,6.6,12.0,550.0,289.75,206.6
2017,12,24,14,15,572.5,149.0,6.45,11.5,448.5,230.1,164.54
2017,12,24,14,30,282.0,209.0,6.3,11.0,347.0,200.64,151.77
2017,12,24,14,45,292.0,192.0,6.2,11.0,326.5,169.91,126.91
2017,12,24,15,0,302.0,175.0,6.1,11.0,306.0,138.25,105.1
2017,12,24,15,15,288.0,162.0,5.85,10.5,277.5,115.37,98.09
2017,12,24,15,30,274.0,149.0,5.6,10.0,249.0,107.4,91.35
2017,12,24,15,45,262.5,131.0,5.45,9.5,217.0,95.97,81.39
2017,12,24,16,0,251.0,113.0,5.3,9.0,185.0,84.16,70.9
2017,12,24,16,15,404.5,83.5,4.95,8.5,175.5,62.04,50.88
2017,12,24,16,30,558.0,54.0,4.6,8.0,166.0,42.19,32.7
2017,12,24,16,45,465.0,45.0,4.35,7.5,121.0,35.95,26.67
2017,12,24,17,0,372.0,36.0,4.1,7.0,76.0,29.61,20.06
2017,12,24,17,15,186.0,18.0,3.85,6.5,38.0,14.44,1.16
2017,12,24,17,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,24,17,45,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2017,12,24,18,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,24,18,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2017,12,24,18,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,24,18,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,12,24,19,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,24,19,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2017,12,24,19,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,24,19,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,24,20,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,24,20,15,0.0,0.0,2.8,2.5,0.0,0.0,0.0
2017,12,24,20,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,24,20,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,12,24,21,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,12,24,21,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,12,24,21,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,12,24,21,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,12,24,22,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,12,24,22,15,0.0,0.0,2.3,1.5,0.0,0.0,0.0
2017,12,24,22,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,12,24,22,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2017,12,24,23,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,12,24,23,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2017,12,24,23,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,12,24,23,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2017,12,25,0,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,12,25,0,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,12,25,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,0,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,1,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,2,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,2,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,3,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2017,12,25,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,12,25,4,45,0.0,0.0,1.55,-0.5,0.0,0.0,0.0
2017,12,25,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,25,5,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,25,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,25,5,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,25,6,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,25,6,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2017,12,25,6,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2017,12,25,6,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2017,12,25,7,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2017,12,25,7,15,0.0,0.0,2.05,-0.5,0.0,0.0,0.0
2017,12,25,7,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,25,7,45,183.5,16.0,2.6,0.0,34.0,141.69,3.54
2017,12,25,8,0,367.0,32.0,2.9,0.0,68.0,283.15,230.72
2017,12,25,8,15,462.0,41.5,3.05,0.5,112.5,358.47,307.32
2017,12,25,8,30,557.0,51.0,3.2,1.0,157.0,437.06,378.9
2017,12,25,8,45,609.0,58.0,3.4,2.0,203.0,487.16,423.07
2017,12,25,9,0,661.0,65.0,3.6,3.0,249.0,536.77,464.71
2017,12,25,9,15,699.5,70.0,3.55,3.5,293.5,573.86,494.55
2017,12,25,9,30,738.0,75.0,3.5,4.0,338.0,609.09,521.7
2017,12,25,9,45,760.0,80.0,3.45,4.5,378.0,627.59,534.53
2017,12,25,10,0,782.0,85.0,3.4,5.0,418.0,646.92,547.52
2017,12,25,10,15,801.0,87.5,3.35,5.5,452.5,658.37,553.98
2017,12,25,10,30,820.0,90.0,3.3,6.0,487.0,666.58,557.72
2017,12,25,10,45,828.0,94.0,3.25,6.5,514.5,665.73,554.16
2017,12,25,11,0,836.0,98.0,3.2,7.0,542.0,661.57,548.0
2017,12,25,11,15,844.5,99.5,3.2,7.5,562.5,651.77,537.68
2017,12,25,11,30,853.0,101.0,3.2,8.0,583.0,638.68,524.72
2017,12,25,11,45,482.5,187.5,3.2,8.5,461.5,478.72,393.52
2017,12,25,12,0,112.0,274.0,3.2,9.0,340.0,315.55,258.08
2017,12,25,12,15,102.0,274.0,3.25,9.0,334.5,303.34,248.2
2017,12,25,12,30,92.0,274.0,3.3,9.0,329.0,291.52,238.18
2017,12,25,12,45,90.0,273.0,3.4,9.5,326.5,282.98,230.47
2017,12,25,13,0,88.0,272.0,3.5,10.0,324.0,274.3,222.67
2017,12,25,13,15,372.5,214.5,3.55,10.0,427.0,330.71,264.4
2017,12,25,13,30,657.0,157.0,3.6,10.0,530.0,362.35,281.69
2017,12,25,13,45,664.5,145.0,3.65,10.5,511.5,320.22,242.48
2017,12,25,14,0,672.0,133.0,3.7,11.0,493.0,276.47,201.87
2017,12,25,14,15,741.5,113.5,3.65,11.0,492.0,237.67,163.36
2017,12,25,14,30,811.0,94.0,3.6,11.0,491.0,196.25,123.86
2017,12,25,14,45,593.5,129.0,3.6,11.0,409.0,151.94,98.77
2017,12,25,15,0,376.0,164.0,3.6,11.0,327.0,135.31,100.19
2017,12,25,15,15,541.0,124.0,3.4,11.0,334.5,86.42,72.04
2017,12,25,15,30,706.0,84.0,3.2,11.0,342.0,59.93,48.51
2017,12,25,15,45,660.5,80.0,3.05,11.0,297.5,58.36,47.2
2017,12,25,16,0,615.0,76.0,2.9,11.0,253.0,56.9,45.9
2017,12,25,16,15,557.0,68.5,2.45,10.0,207.5,52.5,42.02
2017,12,25,16,30,499.0,61.0,2.0,9.0,162.0,48.07,37.91
2017,12,25,16,45,400.0,50.5,1.6,8.0,117.5,40.71,30.94
2017,12,25,17,0,301.0,40.0,1.2,7.0,73.0,31.25,21.62
2017,12,25,17,15,150.5,20.0,1.2,6.5,36.5,15.71,2.59
2017,12,25,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,25,17,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,25,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,18,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,18,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,25,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,25,19,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,25,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,20,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,25,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,25,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,25,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,21,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,25,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,25,22,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,25,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,25,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,25,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,25,23,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,25,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,25,23,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,26,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,26,0,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2017,12,26,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,26,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,26,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,26,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,26,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,26,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,26,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,26,2,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2017,12,26,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,26,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,26,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,26,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,26,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,26,3,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,12,26,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,26,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,12,26,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,26,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,26,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,26,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,26,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,26,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,26,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,26,6,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,26,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,26,6,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,12,26,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,26,7,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,26,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,26,7,45,88.5,19.5,2.15,4.0,28.5,92.44,0.0
2017,12,26,8,0,177.0,39.0,2.3,4.0,57.0,184.39,146.27
2017,12,26,8,15,267.0,54.5,2.25,4.0,97.5,257.19,217.09
2017,12,26,8,30,357.0,70.0,2.2,4.0,138.0,334.13,286.25
2017,12,26,8,45,399.0,84.5,2.2,4.5,180.0,381.75,327.91
2017,12,26,9,0,441.0,99.0,2.2,5.0,222.0,429.31,367.84
2017,12,26,9,15,485.5,108.0,2.2,5.0,264.0,471.34,402.62
2017,12,26,9,30,530.0,117.0,2.2,5.0,306.0,512.48,435.65
2017,12,26,9,45,548.5,128.0,2.25,5.5,343.0,536.78,453.45
2017,12,26,10,0,567.0,139.0,2.3,6.0,380.0,558.89,469.16
2017,12,26,10,15,591.0,144.0,2.35,6.0,413.5,575.7,481.44
2017,12,26,10,30,615.0,149.0,2.4,6.0,447.0,594.52,495.03
2017,12,26,10,45,307.5,126.0,2.45,6.5,275.0,351.48,296.13
2017,12,26,11,0,0.0,103.0,2.5,7.0,103.0,91.69,73.35
2017,12,26,11,15,0.0,107.0,2.55,7.0,107.0,95.23,76.59
2017,12,26,11,30,0.0,111.0,2.6,7.0,111.0,98.75,79.5
2017,12,26,11,45,0.0,113.0,2.65,7.5,113.0,100.44,80.7
2017,12,26,12,0,0.0,115.0,2.7,8.0,115.0,102.13,81.92
2017,12,26,12,15,0.0,117.0,2.75,8.0,117.0,103.8,83.3
2017,12,26,12,30,0.0,119.0,2.8,8.0,119.0,105.45,84.68
2017,12,26,12,45,0.0,105.0,2.85,8.0,105.0,92.99,74.14
2017,12,26,13,0,0.0,91.0,2.9,8.0,91.0,80.65,63.68
2017,12,26,13,15,0.0,89.0,2.95,8.0,89.0,78.86,62.21
2017,12,26,13,30,0.0,87.0,3.0,8.0,87.0,77.07,60.74
2017,12,26,13,45,0.0,88.5,3.05,8.5,88.5,78.4,61.83
2017,12,26,14,0,0.0,90.0,3.1,9.0,90.0,79.68,62.88
2017,12,26,14,15,0.0,85.5,3.15,8.5,85.5,75.71,59.72
2017,12,26,14,30,0.0,81.0,3.2,8.0,81.0,71.69,56.5
2017,12,26,14,45,0.0,44.0,3.25,8.0,44.0,38.83,28.2
2017,12,26,15,0,0.0,7.0,3.3,8.0,7.0,6.16,0.0
2017,12,26,15,15,0.0,6.0,3.3,8.0,6.0,5.28,0.0
2017,12,26,15,30,0.0,5.0,3.3,8.0,5.0,4.39,0.0
2017,12,26,15,45,0.0,4.5,3.35,8.0,4.5,3.95,0.0
2017,12,26,16,0,0.0,4.0,3.4,8.0,4.0,3.51,0.0
2017,12,26,16,15,137.5,46.0,3.45,7.5,74.0,36.62,27.96
2017,12,26,16,30,275.0,88.0,3.5,7.0,144.0,66.98,55.38
2017,12,26,16,45,203.0,68.0,3.55,7.0,103.5,52.49,41.63
2017,12,26,17,0,131.0,48.0,3.6,7.0,63.0,37.63,27.19
2017,12,26,17,15,65.5,24.0,3.7,6.5,31.5,19.45,5.41
2017,12,26,17,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,12,26,17,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,26,18,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,12,26,18,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,12,26,18,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,12,26,18,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,12,26,19,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,12,26,19,15,0.0,0.0,4.5,5.5,0.0,0.0,0.0
2017,12,26,19,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2017,12,26,19,45,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,12,26,20,0,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2017,12,26,20,15,0.0,0.0,4.8,4.5,0.0,0.0,0.0
2017,12,26,20,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2017,12,26,20,45,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2017,12,26,21,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,21,15,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,21,30,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,21,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,22,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,22,15,0.0,0.0,4.85,3.5,0.0,0.0,0.0
2017,12,26,22,30,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2017,12,26,22,45,0.0,0.0,4.75,3.0,0.0,0.0,0.0
2017,12,26,23,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,12,26,23,15,0.0,0.0,4.65,3.0,0.0,0.0,0.0
2017,12,26,23,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2017,12,26,23,45,0.0,0.0,4.55,3.0,0.0,0.0,0.0
2017,12,27,0,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2017,12,27,0,15,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2017,12,27,0,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2017,12,27,0,45,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2017,12,27,1,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2017,12,27,1,15,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2017,12,27,1,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2017,12,27,1,45,0.0,0.0,4.55,3.0,0.0,0.0,0.0
2017,12,27,2,0,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2017,12,27,2,15,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2017,12,27,2,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2017,12,27,2,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,12,27,3,0,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2017,12,27,3,15,0.0,0.0,4.85,3.0,0.0,0.0,0.0
2017,12,27,3,30,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2017,12,27,3,45,0.0,0.0,4.95,3.0,0.0,0.0,0.0
2017,12,27,4,0,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,4,15,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,4,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,4,45,0.0,0.0,5.05,3.0,0.0,0.0,0.0
2017,12,27,5,0,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,5,15,0.0,0.0,5.05,3.0,0.0,0.0,0.0
2017,12,27,5,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,5,45,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,6,0,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,6,15,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,6,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,6,45,0.0,0.0,5.05,3.0,0.0,0.0,0.0
2017,12,27,7,0,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,7,15,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,7,30,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,7,45,0.0,1.5,5.15,3.0,1.5,1.31,0.0
2017,12,27,8,0,0.0,3.0,5.2,3.0,3.0,2.63,0.0
2017,12,27,8,15,0.0,5.5,5.25,3.0,5.5,4.82,0.0
2017,12,27,8,30,0.0,8.0,5.3,3.0,8.0,7.02,0.56
2017,12,27,8,45,0.0,10.5,5.35,3.5,10.5,9.22,2.56
2017,12,27,9,0,0.0,13.0,5.4,4.0,13.0,11.42,4.53
2017,12,27,9,15,0.0,15.5,5.3,4.0,15.5,13.63,6.5
2017,12,27,9,30,0.0,18.0,5.2,4.0,18.0,15.84,8.46
2017,12,27,9,45,0.0,46.0,5.15,4.0,46.0,40.58,30.39
2017,12,27,10,0,0.0,74.0,5.1,4.0,74.0,65.45,52.21
2017,12,27,10,15,0.0,107.5,5.0,4.0,107.5,96.81,79.5
2017,12,27,10,30,0.0,141.0,4.9,4.0,141.0,128.63,106.9
2017,12,27,10,45,0.0,140.5,4.85,4.5,140.5,127.29,105.31
2017,12,27,11,0,0.0,140.0,4.8,5.0,140.0,126.18,103.98
2017,12,27,11,15,0.0,133.5,4.7,5.0,133.5,119.64,98.21
2017,12,27,11,30,0.0,127.0,4.6,5.0,127.0,113.35,92.69
2017,12,27,11,45,0.0,136.5,4.55,5.0,136.5,121.74,99.79
2017,12,27,12,0,0.0,146.0,4.5,5.0,146.0,130.02,106.78
2017,12,27,12,15,9.0,184.5,4.45,5.0,190.0,168.96,139.92
2017,12,27,12,30,18.0,223.0,4.4,5.0,234.0,206.53,171.51
2017,12,27,12,45,10.0,201.0,4.35,5.0,207.0,181.77,150.5
2017,12,27,13,0,2.0,179.0,4.3,5.0,180.0,158.07,130.51
2017,12,27,13,15,1.0,155.5,4.2,5.0,156.0,136.82,112.54
2017,12,27,13,30,0.0,132.0,4.1,5.0,132.0,115.94,94.82
2017,12,27,13,45,0.0,114.5,4.1,5.0,114.5,100.75,81.91
2017,12,27,14,0,0.0,97.0,4.1,5.0,97.0,85.67,69.02
2017,12,27,14,15,0.0,110.5,4.0,5.0,110.5,96.87,78.82
2017,12,27,14,30,0.0,124.0,3.9,5.0,124.0,107.5,88.14
2017,12,27,14,45,0.0,132.5,3.85,5.0,132.5,113.4,93.41
2017,12,27,15,0,0.0,141.0,3.8,5.0,141.0,118.43,97.95
2017,12,27,15,15,0.0,128.0,3.75,4.5,128.0,107.27,92.81
2017,12,27,15,30,0.0,115.0,3.7,4.0,115.0,96.8,83.63
2017,12,27,15,45,0.0,100.0,3.65,4.0,100.0,84.73,72.72
2017,12,27,16,0,0.0,85.0,3.6,4.0,85.0,72.52,61.55
2017,12,27,16,15,0.0,69.5,3.45,3.5,69.5,59.79,49.84
2017,12,27,16,30,0.0,54.0,3.3,3.0,54.0,46.92,37.79
2017,12,27,16,45,0.0,39.5,3.2,3.0,39.5,34.68,26.11
2017,12,27,17,0,0.0,25.0,3.1,3.0,25.0,22.03,13.93
2017,12,27,17,15,0.0,12.5,3.0,3.0,12.5,10.99,1.15
2017,12,27,17,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,27,17,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2017,12,27,18,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,27,18,15,0.0,0.0,2.75,2.5,0.0,0.0,0.0
2017,12,27,18,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,18,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,19,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,19,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,19,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,19,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,12,27,20,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,20,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,20,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,20,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,12,27,21,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,12,27,21,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2017,12,27,21,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,21,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,22,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,27,22,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,12,27,22,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,12,27,22,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,12,27,23,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,12,27,23,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,12,27,23,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,12,27,23,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,12,28,0,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,12,28,0,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,12,28,0,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,12,28,0,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,12,28,1,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,28,1,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,12,28,1,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,28,1,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,28,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,28,2,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,28,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,28,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,28,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,28,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,28,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,28,3,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,28,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,28,4,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2017,12,28,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,4,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,5,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,5,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,5,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,6,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,6,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,6,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,6,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,7,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2017,12,28,7,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,28,7,45,128.5,18.0,1.6,2.5,30.0,111.04,0.0
2017,12,28,8,0,257.0,36.0,1.9,3.0,60.0,225.69,179.18
2017,12,28,8,15,351.5,48.5,1.9,3.0,102.5,298.99,252.84
2017,12,28,8,30,446.0,61.0,1.9,3.0,145.0,378.75,324.53
2017,12,28,8,45,507.0,70.0,1.95,3.5,190.5,435.76,374.17
2017,12,28,9,0,568.0,79.0,2.0,4.0,236.0,492.53,421.59
2017,12,28,9,15,610.0,85.5,1.95,4.0,280.0,533.17,454.52
2017,12,28,9,30,652.0,92.0,1.9,4.0,324.0,572.09,484.96
2017,12,28,9,45,683.0,96.5,1.85,4.5,364.0,599.17,504.25
2017,12,28,10,0,714.0,101.0,1.8,5.0,404.0,623.68,520.99
2017,12,28,10,15,386.5,155.5,1.7,5.5,321.5,450.36,377.25
2017,12,28,10,30,59.0,210.0,1.6,6.0,239.0,249.27,207.08
2017,12,28,10,45,63.0,221.0,1.55,6.5,253.5,259.31,215.37
2017,12,28,11,0,67.0,232.0,1.5,7.0,268.0,268.98,222.38
2017,12,28,11,15,65.5,242.5,1.4,7.0,278.5,274.17,225.89
2017,12,28,11,30,64.0,253.0,1.3,7.0,289.0,279.0,229.14
2017,12,28,11,45,160.5,261.0,1.25,7.5,354.5,346.11,283.29
2017,12,28,12,0,257.0,269.0,1.2,8.0,420.0,406.02,329.44
2017,12,28,12,15,255.0,272.0,1.1,8.0,422.5,394.63,318.7
2017,12,28,12,30,253.0,275.0,1.0,8.0,425.0,378.39,304.67
2017,12,28,12,45,539.5,196.0,0.95,8.5,514.5,436.86,347.96
2017,12,28,13,0,826.0,117.0,0.9,9.0,604.0,469.59,367.08
2017,12,28,13,15,821.5,116.0,0.9,9.0,592.5,430.13,332.09
2017,12,28,13,30,817.0,115.0,0.9,9.0,581.0,389.16,295.72
2017,12,28,13,45,811.0,112.5,0.95,9.5,562.5,345.09,255.89
2017,12,28,14,0,805.0,110.0,1.0,10.0,544.0,300.07,214.87
2017,12,28,14,15,474.0,167.0,1.05,10.0,419.5,228.65,166.08
2017,12,28,14,30,143.0,224.0,1.1,10.0,295.0,195.99,152.88
2017,12,28,14,45,106.5,205.5,1.15,10.0,256.0,171.81,135.31
2017,12,28,15,0,70.0,187.0,1.2,10.0,217.0,147.7,118.2
2017,12,28,15,15,62.5,171.5,1.2,9.5,197.0,130.64,111.42
2017,12,28,15,30,55.0,156.0,1.2,9.0,177.0,119.67,102.21
2017,12,28,15,45,303.0,123.5,1.3,9.0,214.5,91.32,77.14
2017,12,28,16,0,551.0,91.0,1.4,9.0,252.0,68.98,57.16
2017,12,28,16,15,494.0,81.0,1.25,8.0,207.5,62.86,51.77
2017,12,28,16,30,437.0,71.0,1.1,7.0,163.0,53.73,43.42
2017,12,28,16,45,353.0,58.0,1.0,6.5,119.5,44.5,34.65
2017,12,28,17,0,269.0,45.0,0.9,6.0,76.0,35.03,25.26
2017,12,28,17,15,155.5,27.0,0.95,5.5,43.0,21.25,8.17
2017,12,28,17,30,42.0,9.0,1.0,5.0,10.0,8.19,0.0
2017,12,28,17,45,21.0,4.5,1.1,5.0,5.0,0.0,0.0
2017,12,28,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,28,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,28,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,28,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,28,19,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,28,19,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2017,12,28,19,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,28,19,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,28,20,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,28,20,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,28,20,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,28,20,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,28,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,28,21,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2017,12,28,21,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,28,21,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,28,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,28,22,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,28,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,28,22,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,12,28,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,28,23,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,12,28,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,28,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,29,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,29,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,12,29,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,29,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,29,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,29,1,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,12,29,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,4,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2017,12,29,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,29,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,29,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,29,5,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2017,12,29,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,29,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,29,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,29,6,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2017,12,29,6,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,12,29,6,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,12,29,7,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,12,29,7,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2017,12,29,7,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,7,45,138.0,17.5,1.15,2.5,30.5,115.11,0.0
2017,12,29,8,0,276.0,35.0,1.3,3.0,61.0,232.77,183.93
2017,12,29,8,15,373.5,47.5,1.25,3.5,104.5,311.25,261.46
2017,12,29,8,30,471.0,60.0,1.2,4.0,148.0,393.32,333.46
2017,12,29,8,45,538.0,67.5,1.2,4.5,194.5,453.07,384.29
2017,12,29,9,0,605.0,75.0,1.2,5.0,241.0,512.6,432.7
2017,12,29,9,15,647.0,81.0,1.2,5.5,286.0,553.1,463.99
2017,12,29,9,30,689.0,87.0,1.2,6.0,331.0,591.84,492.77
2017,12,29,9,45,344.5,87.0,1.2,6.5,209.0,350.32,296.32
2017,12,29,10,0,0.0,87.0,1.2,7.0,87.0,77.56,61.61
2017,12,29,10,15,0.0,94.5,1.2,7.5,94.5,84.38,67.67
2017,12,29,10,30,0.0,102.0,1.2,8.0,102.0,91.17,73.18
2017,12,29,10,45,0.0,111.0,1.25,8.5,111.0,99.34,79.82
2017,12,29,11,0,0.0,120.0,1.3,9.0,120.0,107.45,86.36
2017,12,29,11,15,0.0,127.0,1.4,9.0,127.0,113.64,91.44
2017,12,29,11,30,0.0,134.0,1.5,9.0,134.0,119.78,96.48
2017,12,29,11,45,0.0,112.0,1.65,9.5,112.0,99.55,79.24
2017,12,29,12,0,0.0,90.0,1.8,10.0,90.0,79.76,62.4
2017,12,29,12,15,0.5,131.0,1.95,10.5,131.5,116.57,93.19
2017,12,29,12,30,1.0,172.0,2.1,11.0,173.0,152.9,123.08
2017,12,29,12,45,5.0,187.0,2.25,11.5,190.5,167.29,134.65
2017,12,29,13,0,9.0,202.0,2.4,12.0,208.0,180.97,145.6
2017,12,29,13,15,431.0,153.5,2.55,12.0,400.5,306.69,242.72
2017,12,29,13,30,853.0,105.0,2.7,12.0,593.0,394.7,301.5
2017,12,29,13,45,467.5,174.0,2.85,12.5,440.0,288.2,220.18
2017,12,29,14,0,82.0,243.0,3.0,13.0,287.0,220.92,175.37
2017,12,29,14,15,449.0,170.0,3.05,13.0,394.5,226.89,165.52
2017,12,29,14,30,816.0,97.0,3.1,13.0,502.0,206.75,131.38
2017,12,29,14,45,799.5,93.5,3.2,13.0,468.5,156.98,92.64
2017,12,29,15,0,783.0,90.0,3.3,13.0,435.0,108.14,63.12
2017,12,29,15,15,758.0,86.5,3.2,12.5,395.5,60.19,48.31
2017,12,29,15,30,733.0,83.0,3.1,12.0,356.0,59.01,47.5
2017,12,29,15,45,697.0,77.5,3.05,12.0,312.0,56.26,45.12
2017,12,29,16,0,661.0,72.0,3.0,12.0,268.0,53.49,42.66
2017,12,29,16,15,606.5,65.5,2.7,11.0,221.5,49.79,39.43
2017,12,29,16,30,552.0,59.0,2.4,10.0,175.0,46.07,36.03
2017,12,29,16,45,467.0,49.0,2.1,9.5,129.5,39.1,29.41
2017,12,29,17,0,382.0,39.0,1.8,9.0,84.0,31.96,22.31
2017,12,29,17,15,239.0,25.0,1.9,8.5,48.5,20.67,8.29
2017,12,29,17,30,96.0,11.0,2.0,8.0,13.0,10.01,0.0
2017,12,29,17,45,48.0,5.5,2.1,7.5,6.5,0.0,0.0
2017,12,29,18,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,29,18,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2017,12,29,18,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,29,18,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,29,19,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,29,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,29,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,29,19,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,12,29,20,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,29,20,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2017,12,29,20,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,29,20,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,29,21,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,29,21,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,12,29,21,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,29,21,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,12,29,22,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,29,22,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2017,12,29,22,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,29,22,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2017,12,29,23,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,29,23,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,29,23,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,29,23,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2017,12,30,0,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,0,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,0,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,0,45,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2017,12,30,1,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,30,1,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,12,30,1,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,30,1,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,12,30,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,12,30,2,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,12,30,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,30,2,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,30,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,30,3,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,12,30,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,30,3,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,30,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,30,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,30,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,30,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,30,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,30,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,30,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,30,5,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,30,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,30,6,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,30,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,30,6,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2017,12,30,7,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,30,7,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,30,7,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,30,7,45,153.5,16.5,0.95,7.5,31.0,123.9,0.0
2017,12,30,8,0,307.0,33.0,1.1,8.0,62.0,249.14,192.57
2017,12,30,8,15,406.5,44.0,1.25,8.5,106.0,327.8,270.17
2017,12,30,8,30,506.0,55.0,1.4,9.0,150.0,410.11,341.8
2017,12,30,8,45,565.0,63.0,1.6,9.5,196.5,465.56,389.25
2017,12,30,9,0,624.0,71.0,1.8,10.0,243.0,520.79,434.64
2017,12,30,9,15,665.5,76.5,1.85,10.5,287.5,560.61,465.57
2017,12,30,9,30,707.0,82.0,1.9,11.0,332.0,598.69,494.04
2017,12,30,9,45,355.0,114.0,2.0,11.5,240.0,390.41,324.95
2017,12,30,10,0,3.0,146.0,2.1,12.0,148.0,138.78,111.99
2017,12,30,10,15,5.0,157.5,2.1,12.5,160.5,150.03,121.45
2017,12,30,10,30,7.0,169.0,2.1,13.0,173.0,161.25,130.25
2017,12,30,10,45,46.0,203.5,2.15,13.5,228.0,229.51,186.41
2017,12,30,11,0,85.0,238.0,2.2,14.0,283.0,287.43,232.7
2017,12,30,11,15,203.0,242.5,2.25,14.5,355.5,371.17,299.76
2017,12,30,11,30,321.0,247.0,2.3,15.0,428.0,448.79,359.71
2017,12,30,11,45,303.5,256.5,2.35,15.5,431.0,435.14,346.94
2017,12,30,12,0,286.0,266.0,2.4,16.0,434.0,420.96,334.32
2017,12,30,12,15,368.0,249.5,2.45,16.0,468.0,436.38,345.87
2017,12,30,12,30,450.0,233.0,2.5,16.0,502.0,450.71,355.65
2017,12,30,12,45,441.5,237.0,2.65,16.5,499.5,428.6,336.38
2017,12,30,13,0,433.0,241.0,2.8,17.0,497.0,405.71,316.44
2017,12,30,13,15,229.0,233.0,2.85,17.0,368.5,293.68,229.6
2017,12,30,13,30,25.0,225.0,2.9,17.0,240.0,202.75,160.01
2017,12,30,13,45,12.5,192.0,2.95,17.0,199.5,169.36,133.63
2017,12,30,14,0,0.0,159.0,3.0,17.0,159.0,137.53,108.33
2017,12,30,14,15,0.0,122.0,3.05,17.0,122.0,106.48,83.09
2017,12,30,14,30,0.0,85.0,3.1,17.0,85.0,75.26,57.43
2017,12,30,14,45,0.0,89.0,3.15,17.0,89.0,78.47,60.26
2017,12,30,15,0,0.0,93.0,3.2,17.0,93.0,81.43,62.86
2017,12,30,15,15,0.0,84.5,3.2,16.5,84.5,74.14,59.78
2017,12,30,15,30,0.0,76.0,3.2,16.0,76.0,66.91,53.68
2017,12,30,15,45,309.0,79.0,3.25,15.5,171.5,55.82,44.08
2017,12,30,16,0,618.0,82.0,3.3,15.0,267.0,61.38,49.14
2017,12,30,16,15,562.5,74.0,3.1,14.0,220.5,56.72,45.12
2017,12,30,16,30,507.0,66.0,2.9,13.0,174.0,52.0,40.86
2017,12,30,16,45,410.0,55.5,2.75,12.0,128.5,44.79,34.15
2017,12,30,17,0,313.0,45.0,2.6,11.0,83.0,35.05,24.83
2017,12,30,17,15,156.5,29.0,2.75,10.5,48.0,22.79,10.23
2017,12,30,17,30,0.0,13.0,2.9,10.0,13.0,11.82,0.0
2017,12,30,17,45,0.0,6.5,3.1,9.5,6.5,0.0,0.0
2017,12,30,18,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,12,30,18,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2017,12,30,18,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,30,18,45,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2017,12,30,19,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,30,19,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2017,12,30,19,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,30,19,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,12,30,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,30,20,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2017,12,30,20,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,30,20,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,30,21,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,30,21,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,30,21,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,30,21,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,12,30,22,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,30,22,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,30,22,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,30,22,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,30,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,30,23,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2017,12,30,23,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,30,23,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,31,0,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,31,0,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,12,31,0,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,31,0,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,12,31,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,31,1,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,12,31,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,31,1,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,31,2,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,2,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,2,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,2,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,3,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,3,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,31,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,31,3,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,31,4,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,31,4,15,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2017,12,31,4,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,31,4,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,12,31,5,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,31,5,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,31,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,31,5,45,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,12,31,6,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,12,31,6,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2017,12,31,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,12,31,6,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2017,12,31,7,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,12,31,7,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2017,12,31,7,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,12,31,7,45,92.0,19.0,4.2,3.0,27.5,92.47,0.0
2017,12,31,8,0,184.0,38.0,4.4,3.0,55.0,187.92,147.7
2017,12,31,8,15,275.0,55.0,4.5,3.0,97.5,263.4,223.86
2017,12,31,8,30,366.0,72.0,4.6,3.0,140.0,343.08,297.06
2017,12,31,8,45,425.0,84.5,4.75,3.0,185.0,399.31,348.32
2017,12,31,9,0,484.0,97.0,4.9,3.0,230.0,456.27,398.6
2017,12,31,9,15,253.0,117.5,5.0,3.0,188.0,316.25,276.4
2017,12,31,9,30,22.0,138.0,5.1,3.0,146.0,148.98,126.45
2017,12,31,9,45,28.0,153.5,5.25,3.0,164.5,177.2,151.11
2017,12,31,10,0,34.0,169.0,5.4,3.0,183.0,195.07,166.37
2017,12,31,10,15,17.0,150.5,5.5,3.0,157.5,151.1,127.51
2017,12,31,10,30,0.0,132.0,5.6,3.0,132.0,119.91,99.71
2017,12,31,10,45,0.0,125.0,5.7,3.0,125.0,112.55,93.15
2017,12,31,11,0,0.0,118.0,5.8,3.0,118.0,105.59,86.95
2017,12,31,11,15,0.0,81.5,5.8,3.0,81.5,72.17,57.72
2017,12,31,11,30,0.0,45.0,5.8,3.0,45.0,39.76,29.32
2017,12,31,11,45,0.0,93.5,5.85,3.0,93.5,82.89,66.95
2017,12,31,12,0,0.0,142.0,5.9,3.0,142.0,126.45,104.6
2017,12,31,12,15,19.0,195.5,5.85,3.0,207.0,184.42,154.46
2017,12,31,12,30,38.0,249.0,5.8,3.0,272.0,243.2,204.28
2017,12,31,12,45,19.0,156.0,5.8,3.0,167.5,148.37,123.29
2017,12,31,13,0,0.0,63.0,5.8,3.0,63.0,55.75,43.2
2017,12,31,13,15,0.0,115.0,5.8,3.0,115.5,101.57,83.12
2017,12,31,13,30,0.0,167.0,5.8,3.0,168.0,145.72,121.28
2017,12,31,13,45,0.0,127.0,5.8,3.5,127.5,111.43,91.61
2017,12,31,14,0,0.0,87.0,5.8,4.0,87.0,77.06,61.79
2017,12,31,14,15,0.0,105.5,5.8,3.5,105.5,92.74,75.69
2017,12,31,14,30,0.0,124.0,5.8,3.0,124.0,107.63,88.94
2017,12,31,14,45,0.0,113.0,5.8,3.0,113.0,98.13,80.82
2017,12,31,15,0,0.0,102.0,5.8,3.0,102.0,88.7,72.75
2017,12,31,15,15,304.5,111.0,5.75,2.5,225.5,75.39,64.27
2017,12,31,15,30,609.0,120.0,5.7,2.0,349.0,87.55,75.78
2017,12,31,15,45,581.5,109.0,5.7,2.0,307.0,81.19,70.01
2017,12,31,16,0,554.0,98.0,5.7,2.0,265.0,74.66,64.02
2017,12,31,16,15,497.0,88.0,5.6,1.5,218.5,65.4,55.46
2017,12,31,16,30,440.0,78.0,5.5,1.0,172.0,58.87,49.23
2017,12,31,16,45,372.5,62.5,5.4,1.0,128.5,47.89,38.56
2017,12,31,17,0,305.0,47.0,5.3,1.0,85.0,36.57,27.31
2017,12,31,17,15,152.5,30.5,5.3,1.0,49.5,23.96,12.22
2017,12,31,17,30,0.0,14.0,5.3,1.0,14.0,12.73,0.0
2017,12,31,17,45,0.0,7.0,3.25,8.0,7.0,0.0,0.0
2017,12,31,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,31,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,31,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,31,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,31,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,31,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,12,31,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,31,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,31,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,31,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,12,31,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,31,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,31,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,31,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,31,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,31,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,12,31,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,31,22,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,12,31,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,31,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,12,31,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,12,31,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,12,31,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,31,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
